Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,87.9570475492,21.9365209739,8.3431797849,0.375597577266,4.12243109448,15.9888894789,94.0894884334,91.0977580156,2.97173041782,0.02
 01/02  02:00:00,80.5133095043,18.2804341449,6.45219744715,0.475202270596,4.12243109448,15.9888894789,80.6661315444,77.6744011265,2.97173041782,0.02
 01/02  03:00:00,95.9853316129,23.8338802745,8.14751876921,2.47076116188,4.12243109448,15.9888894789,101.669434058,98.6777036398,2.97173041782,0.02
 01/02  04:00:00,86.0308731158,20.0285898665,6.69636015448,5.40416564773,4.12243109448,15.9888894789,82.1066031133,79.1148726955,2.97173041782,0.02
 01/02  05:00:00,119.097304307,28.2218892564,12.1788366944,2.65234769687,12.3672932834,24.9413748627,116.942123857,111.969239827,4.9528840297,0.02
 01/02  06:00:00,143.203013871,29.0044947252,17.6107593395,29.9355882528,12.3672932834,24.9413748627,183.401256263,178.428372234,4.9528840297,0.02
 01/02  07:00:00,185.843296334,29.5021211097,19.1902304919,21.8077097337,24.7345865669,70.7195625826,149.666215118,139.740447059,9.90576805939,0.02
 01/02  08:00:00,207.405303767,29.6671517256,20.1130280245,15.1476267253,37.1018798503,92.3937384068,130.43492873,120.50916067,9.90576805939,0.02
 01/02  09:00:00,205.593067562,29.7430875549,21.4888606398,12.0541756101,37.1018798503,104.434947198,123.843610882,113.917842823,9.90576805939,0.02
 01/02  10:00:00,218.866922362,29.7931875577,24.1671419363,10.5579896941,37.1018798503,116.476155989,129.199438355,110.662117866,9.90576805939,8.6315524293
 01/02  11:00:00,219.691453518,29.8454269732,26.6877735616,8.80899041759,37.1018798503,116.476155989,117.329128903,107.403360843,9.90576805939,0.02
 01/02  12:00:00,218.512929631,30.0036748474,27.4625624078,6.6972079645,37.1018798503,116.476155989,119.938273936,101.392024524,9.90576805939,8.64048135214
 01/02  13:00:00,206.917918551,30.4043496557,28.7198079656,5.48608109254,37.1018798503,104.434947198,105.862319525,95.9365514653,9.90576805939,0.02
 01/02  14:00:00,220.434955081,30.7149332261,31.2718120479,4.09873655309,37.1018798503,116.476155989,111.114201969,92.5678039183,9.90576805939,8.64062999129
 01/02  15:00:00,221.187192826,30.7237955984,33.0681324763,2.88283275359,37.1018798503,116.476155989,110.518929819,91.9746286173,9.90576805939,8.63853314267
 01/02  16:00:00,219.451144124,30.771416051,30.7448979266,2.29293681552,37.1018798503,116.476155989,100.739691474,90.8139234142,9.90576805939,0.02
 01/02  17:00:00,216.549807385,30.4847800407,23.4576183081,2.31022980229,37.1018798503,116.476155989,111.55736174,93.0202287631,9.90576805939,8.6313649178
 01/02  18:00:00,230.449572834,30.2810506649,20.3547548133,2.60091850333,37.1018798503,116.476155989,104.767895017,94.8421269574,9.90576805939,0.02
 01/02  19:00:00,144.343507214,28.0762096129,15.9953393641,0.0,24.7345865669,47.5788473902,78.8340508724,73.8611668427,4.9528840297,0.02
 01/02  20:00:00,148.421106779,28.5132485433,17.9684292963,0.0,24.7345865669,47.5788473902,84.1587022911,79.1858182614,4.9528840297,0.02
 01/02  21:00:00,129.290295,27.2021317521,18.2172240717,0.0,12.3672932834,38.6892022431,97.3343351232,94.3426047054,2.97173041782,0.02
 01/02  22:00:00,102.451415479,20.6766281689,11.9027996017,0.0257882493092,12.3672932834,27.0668015668,79.1133180741,76.1215876563,2.97173041782,0.02
 01/02  23:00:00,77.4246429216,17.8433952145,9.48380506514,0.0,4.12243109448,15.9888894789,75.8640948857,72.8723644679,2.97173041782,0.02
 01/02  24:00:00,92.1381386329,23.3968413441,10.7091680515,0.363163080727,4.12243109448,15.9888894789,97.1770065787,94.1852761609,2.97173041782,0.02
 01/03  01:00:00,80.6182597186,18.2804341449,7.85586644527,0.306305010123,4.12243109448,15.9888894789,88.2097710804,76.637899256,2.97173041782,8.60014140667
 01/03  02:00:00,96.4413733757,23.1783218789,9.42300859805,0.931350561578,4.12243109448,15.9888894789,100.075896446,97.0841660277,2.97173041782,0.02
 01/03  03:00:00,86.5416091326,18.8922886474,7.09360567374,1.69728212016,4.12243109448,15.9888894789,81.2708677822,78.2791373644,2.97173041782,0.02
 01/03  04:00:00,103.598427659,24.4894386701,8.50798990108,5.22274417518,4.12243109448,15.9888894789,102.373443268,99.3817128504,2.97173041782,0.02
 01/03  05:00:00,129.736337501,28.5132485433,9.17245889568,3.74779419624,12.3672932834,24.9413748627,115.31867902,110.34579499,4.9528840297,0.02
 01/03  06:00:00,163.349980102,29.00509668,12.0591247982,30.1762253039,12.3672932834,24.9413748627,182.488618338,177.515734308,4.9528840297,0.02
 01/03  07:00:00,214.570375489,29.5017564592,11.3880881611,23.927171856,24.7345865669,70.7195625826,167.32430127,157.398533211,9.90576805939,0.02
 01/03  08:00:00,236.716441827,29.6233434854,10.9839336448,18.1083578993,37.1018798503,92.3937384068,149.670385307,139.744617248,9.90576805939,0.02
 01/03  09:00:00,234.211410436,29.6875155096,10.981606204,16.4177854979,37.1018798503,104.434947198,142.556505197,132.630737138,9.90576805939,0.02
 01/03  10:00:00,245.631306205,29.7262103302,10.9828204611,15.6408727573,37.1018798503,116.476155989,147.582737488,129.045469243,9.90576805939,8.63150018597
 01/03  11:00:00,244.826336477,29.7510101072,10.9904558666,15.0433011931,37.1018798503,116.476155989,136.499960034,126.574191975,9.90576805939,0.02
 01/03  12:00:00,244.058136486,29.7681655046,10.4051751151,14.6938959412,37.1018798503,116.476155989,144.851577299,126.305290884,9.90576805939,8.64051835545
 01/03  13:00:00,232.412508138,29.7818142435,9.9871643009,14.3880609638,37.1018798503,104.434947198,136.394056254,126.468288194,9.90576805939,0.02
 01/03  14:00:00,243.085458634,29.7956359007,9.98886684203,14.1048792292,37.1018798503,116.476155989,143.550952849,125.004506605,9.90576805939,8.64067818464
 01/03  15:00:00,242.965601966,29.8065627187,9.99463039726,13.8222778107,37.1018798503,116.476155989,142.249846484,123.705506597,9.90576805939,8.63857182727
 01/03  16:00:00,242.865218953,29.8146661683,9.99466928137,13.690303551,37.1018798503,116.476155989,132.532621599,122.60685354,9.90576805939,0.02
 01/03  17:00:00,246.154822641,29.8182350042,9.99112230975,13.7725491276,37.1018798503,116.476155989,140.370602517,121.833600238,9.90576805939,8.63123421895
 01/03  18:00:00,258.795133474,29.8218446163,9.99887946726,13.8100023503,37.1018798503,116.476155989,131.212946839,121.28717878,9.90576805939,0.02
 01/03  19:00:00,161.99198486,28.0762096129,6.66762914681,0.386410307344,24.7345865669,47.5788473902,88.5650020207,83.592117991,4.9528840297,0.02
 01/03  20:00:00,163.206606141,28.5132485433,6.29590789668,1.11932522598,24.7345865669,47.5788473902,91.6999016969,86.7270176672,4.9528840297,0.02
 01/03  21:00:00,140.748737878,27.2021317521,5.63378957375,0.737681932811,12.3672932834,38.6892022431,104.334211513,101.342481096,2.97173041782,0.02
 01/03  22:00:00,120.764492017,23.5972689094,4.57854558,5.90465246023,12.3672932834,27.0668015668,89.9292698909,86.9375394731,2.97173041782,0.02
 01/03  23:00:00,93.1201352675,19.5915509361,3.82653486147,7.42525341137,4.12243109448,15.9888894789,79.7791723586,76.7874419408,2.97173041782,0.02
 01/03  24:00:00,110.71405891,24.4894386701,4.92855236417,11.5094155952,4.12243109448,15.9888894789,101.85921133,98.8674809123,2.97173041782,0.02
 01/04  01:00:00,96.0740287243,19.5915509361,3.43537361895,10.5402409899,4.12243109448,15.9888894789,89.8039743382,79.9567507345,2.97173041782,6.87549318584
 01/04  02:00:00,113.662483292,24.4894386701,4.04636388497,15.1321684833,4.12243109448,15.9888894789,106.837342144,102.120326148,2.97173041782,1.74528557864
 01/04  03:00:00,98.9109986958,19.5915509361,3.12101208943,13.0218317984,4.12243109448,15.9888894789,85.4378556214,82.4461252036,2.97173041782,0.02
 01/04  04:00:00,116.673501498,24.4894386701,3.97717147141,17.6982229636,4.12243109448,15.9888894789,107.156314994,104.164584576,2.97173041782,0.02
 01/04  05:00:00,137.871869949,28.5132485433,3.59428393732,12.1394137096,12.3672932834,24.9413748627,120.280851051,115.307967022,4.9528840297,0.02
 01/04  06:00:00,178.824318247,28.9683115079,6.63377975256,49.0104010692,12.3672932834,24.9413748627,187.987577794,183.014693764,4.9528840297,0.02
 01/04  07:00:00,226.894909631,29.4456471004,6.96820530879,39.5723459764,24.7345865669,70.7195625826,188.384860158,178.459092099,9.90576805939,0.02
 01/04  08:00:00,246.332533007,29.5169173486,6.39478085758,29.7814311559,37.1018798503,92.3937384068,172.809223354,162.883455295,9.90576805939,0.02
 01/04  09:00:00,242.038823738,29.5366253411,5.98411544009,27.184020517,37.1018798503,104.434947198,168.624085819,158.69831776,9.90576805939,0.02
 01/04  10:00:00,251.735925513,29.5507834915,5.98777887498,25.4092652459,37.1018798503,116.476155989,173.988970281,155.450139472,9.90576805939,8.63306274913
 01/04  11:00:00,250.043274839,29.5621061484,5.98983358607,24.0648501319,37.1018798503,116.476155989,162.841970025,152.916201965,9.90576805939,0.02
 01/04  12:00:00,249.177420344,29.5715120842,5.99170591585,22.9155261481,37.1018798503,116.476155989,169.293456306,150.747110798,9.90576805939,8.64057744852
 01/04  13:00:00,237.463293348,29.581452914,6.57380883739,21.6702902547,37.1018798503,104.434947198,156.808885596,146.883117537,9.90576805939,0.02
 01/04  14:00:00,247.713671886,29.5960268657,6.98814939975,20.6654622803,37.1018798503,116.476155989,161.630151305,143.083637847,9.90576805939,8.64074539813
 01/04  15:00:00,246.232951339,29.6091799657,6.99016417284,19.7590809806,37.1018798503,116.476155989,159.970290193,141.425887669,9.90576805939,8.63863446447
 01/04  16:00:00,245.071477655,29.6215086118,6.98622215089,19.2144307479,37.1018798503,116.476155989,150.055942552,140.130174493,9.90576805939,0.02
 01/04  17:00:00,248.009115695,29.6381574074,6.40530023876,18.9190707501,37.1018798503,116.476155989,159.195920278,140.658869065,9.90576805939,8.63128315404
 01/04  18:00:00,261.027118947,29.652322029,5.99610057032,18.8505928805,37.1018798503,116.476155989,151.571744796,141.645976737,9.90576805939,0.02
 01/04  19:00:00,159.966711062,27.9305299695,2.68711351798,1.06906210325,24.7345865669,47.5788473902,93.4380093496,88.4651253199,4.9528840297,0.02
 01/04  20:00:00,161.748088978,28.3675688998,2.31084856241,2.35151628663,24.7345865669,47.5788473902,94.6131057417,89.640221712,4.9528840297,0.02
 01/04  21:00:00,146.81225691,28.5132485433,2.22544755039,6.71546595864,12.3672932834,38.6892022431,106.984373551,103.992643133,2.97173041782,0.02
 01/04  22:00:00,126.977487112,23.5972689094,1.32655590703,11.4136313808,12.3672932834,27.0668015668,92.6581075737,89.6663771559,2.97173041782,0.02
 01/04  23:00:00,98.9991986381,19.5915509361,0.478082196133,12.1889595215,4.12243109448,15.9888894789,81.629065986,78.6373355682,2.97173041782,0.02
 01/04  24:00:00,118.615978628,24.4894386701,0.351449423315,17.8219588941,4.12243109448,15.9888894789,104.87032467,101.878594252,2.97173041782,0.02
 01/05  01:00:00,103.111003984,19.5915509361,0.0604520584179,15.5090541605,4.12243109448,15.9888894789,88.3737396487,85.3820092309,2.97173041782,0.02
 01/05  02:00:00,123.018789925,24.4894386701,0.0722910744769,21.5729513572,4.12243109448,15.9888894789,122.688083794,111.114431418,2.97173041782,8.60192195859
 01/05  03:00:00,105.693839919,19.5915509361,0.0264233181005,17.8192644547,4.12243109448,15.9888894789,93.4388243567,90.4470939389,2.97173041782,0.02
 01/05  04:00:00,126.170090287,24.4894386701,0.0174775227723,24.3819316371,4.12243109448,15.9888894789,119.534476099,116.542745681,2.97173041782,0.02
 01/05  05:00:00,148.913154235,28.5132485433,0.0,17.2005925655,12.3672932834,24.9413748627,147.737508438,142.764624408,4.9528840297,0.02
 01/05  06:00:00,193.995102569,28.9629087206,0.0,60.9156869935,12.3672932834,24.9413748627,207.097895036,202.125011006,4.9528840297,0.02
 01/05  07:00:00,248.494645776,29.4071178526,0.0,57.6588949105,24.7345865669,70.7195625826,232.313124464,222.387356404,9.90576805939,0.02
 01/05  08:00:00,267.78072891,29.4375679176,0.0,47.1497272856,37.1018798503,92.3937384068,226.260122175,216.334354116,9.90576805939,0.02
 01/05  09:00:00,261.97198049,29.4613316793,0.0,42.7394937074,37.1018798503,104.434947198,221.090566618,211.164798559,9.90576805939,0.02
 01/05  10:00:00,269.157700998,29.4808100462,0.0,38.7304085739,37.1018798503,116.476155989,223.099867943,204.560975236,9.90576805939,8.63312464681
 01/05  11:00:00,261.838137856,29.5020273193,0.0,31.6464503453,37.1018798503,116.476155989,205.147235076,195.221467017,9.90576805939,0.02
 01/05  12:00:00,256.119437817,29.5268840065,0.0,25.755856049,37.1018798503,116.476155989,204.219377167,185.672950593,9.90576805939,8.64065851448
 01/05  13:00:00,240.809496456,29.5774935876,0.0,21.675792793,37.1018798503,104.434947198,189.468769325,179.543001266,9.90576805939,0.02
 01/05  14:00:00,251.596654844,29.567943983,0.0,21.7449212935,37.1018798503,116.476155989,195.480502708,176.933868528,9.90576805939,8.64086612067
 01/05  15:00:00,249.035163932,29.6105107088,0.0,18.8682467454,37.1018798503,116.476155989,191.335873606,172.791384469,9.90576805939,8.63872107698
 01/05  16:00:00,249.875277579,29.5980275217,0.0,19.7651352707,37.1018798503,116.476155989,183.452396478,173.526628418,9.90576805939,0.02
 01/05  17:00:00,251.897984235,29.5826705012,0.0,21.1361695191,37.1018798503,116.476155989,198.064437877,179.527299816,9.90576805939,8.63137000172
 01/05  18:00:00,270.2828627,29.5529335602,0.0,23.6973590072,37.1018798503,116.476155989,197.042517033,187.116748973,9.90576805939,0.02
 01/05  19:00:00,169.923716482,28.0762096129,0.0,2.40051763967,24.7345865669,47.5788473902,144.986401202,140.013517172,4.9528840297,0.02
 01/05  20:00:00,173.696280023,28.5132485433,0.0,5.40928600961,24.7345865669,47.5788473902,159.25935851,154.286474481,4.9528840297,0.02
 01/05  21:00:00,163.011916405,28.9502874737,0.0,14.041152109,12.3672932834,38.6892022431,176.770491686,173.778761268,2.97173041782,0.02
 01/05  22:00:00,135.341452716,23.160229979,0.0,14.6598530418,12.3672932834,27.0668015668,149.239685445,146.247955027,2.97173041782,0.02
 01/05  23:00:00,114.429316829,20.0285898665,0.0,22.283854814,4.12243109448,15.9888894789,131.07571882,128.083988402,2.97173041782,0.02
 01/05  24:00:00,127.086793649,24.0523997397,0.0,21.2848102678,4.12243109448,15.9888894789,169.618472887,166.626742469,2.97173041782,0.02
 01/06  01:00:00,119.833747317,20.0285898665,0.0,27.5274305899,4.12243109448,15.9888894789,148.516056072,136.942412884,2.97173041782,8.60191277002
 01/06  02:00:00,131.161641614,24.0523997397,0.0,25.2899107089,4.12243109448,15.9888894789,176.754808427,173.763078009,2.97173041782,0.02
 01/06  03:00:00,123.937375312,20.0285898665,0.0,31.7943859304,4.12243109448,15.9888894789,140.755934546,137.764204129,2.97173041782,0.02
 01/06  04:00:00,134.178619195,24.0523997397,0.0,28.5003179182,4.12243109448,15.9888894789,176.785794217,173.794063799,2.97173041782,0.02
 01/06  05:00:00,167.351492451,28.9502874737,0.0,30.8476275166,12.3672932834,24.9413748627,202.434238007,197.461353977,4.9528840297,0.02
 01/06  06:00:00,195.647966244,28.525061925,0.0,59.7333798728,12.3672932834,24.9413748627,248.347128206,243.374244176,4.9528840297,0.02
 01/06  07:00:00,274.857609495,29.3876180245,0.0,81.2169796091,24.7345865669,70.7195625826,270.561479782,260.635711722,9.90576805939,0.02
 01/06  08:00:00,289.979421037,29.3991792727,0.0,67.5150268022,37.1018798503,92.3937384068,260.653386605,250.727618545,9.90576805939,0.02
 01/06  09:00:00,280.328733256,29.4144442717,0.0,60.0746375955,37.1018798503,104.434947198,248.114958832,238.189190773,9.90576805939,0.02
 01/06  10:00:00,281.289840505,29.4486645313,0.0,49.9539858437,37.1018798503,116.476155989,235.937679454,217.399745183,9.90576805939,8.632166212
 01/06  11:00:00,267.08580135,29.502287605,0.0,36.9238367242,37.1018798503,116.476155989,203.53673861,193.61097055,9.90576805939,0.02
 01/06  12:00:00,258.945883084,29.5414280799,0.846260468842,28.3460799213,37.1018798503,116.476155989,187.899505226,169.352975368,9.90576805939,8.64076179921
 01/06  13:00:00,243.999478685,29.5962417136,2.5998444059,23.3031333562,37.1018798503,104.434947198,164.520313103,154.594545043,9.90576805939,0.02
 01/06  14:00:00,251.044005647,29.6532979143,3.59894289762,19.8845630556,37.1018798503,116.476155989,164.749042537,146.202341987,9.90576805939,8.64093249065
 01/06  15:00:00,249.271280268,29.6910101804,4.36559436944,17.4191358453,37.1018798503,116.476155989,158.131833937,139.587233882,9.90576805939,8.63883199555
 01/06  16:00:00,247.43350722,29.6893802047,4.8423024696,15.5252699701,37.1018798503,116.476155989,146.153095624,136.227327564,9.90576805939,0.02
 01/06  17:00:00,246.541389065,29.6555080251,4.48165676798,14.6699083592,37.1018798503,116.476155989,157.598890778,139.061491413,9.90576805939,8.63163130614
 01/06  18:00:00,262.526919483,29.6253515464,3.52741074655,15.9408954004,37.1018798503,116.476155989,156.23354228,146.30777422,9.90576805939,0.02
 01/06  19:00:00,164.856630813,27.9305299695,0.118843071295,0.843463487138,24.7345865669,47.5788473902,99.0816291227,94.108745093,4.9528840297,0.02
 01/06  20:00:00,165.405347782,27.9305299695,0.0,1.34312560875,24.7345865669,47.5788473902,108.687013607,103.714129577,4.9528840297,0.02
 01/06  21:00:00,153.129013437,28.9502874737,0.0,8.06751031621,12.3672932834,38.6892022431,123.82882421,120.837093792,2.97173041782,0.02
 01/06  22:00:00,127.073482992,23.160229979,0.0180336371056,9.42516598143,12.3672932834,27.0668015668,106.017393607,103.02566319,2.97173041782,0.02
 01/06  23:00:00,105.248177194,20.0285898665,0.0,15.9191291016,4.12243109448,15.9888894789,93.7348631523,90.7431327345,2.97173041782,0.02
 01/06  24:00:00,117.397386789,24.0523997397,0.0,15.4968694248,4.12243109448,15.9888894789,119.051663004,116.059932586,2.97173041782,0.02
 01/07  01:00:00,109.257485544,20.0285898665,0.0,20.493492685,4.12243109448,15.9888894789,104.978022535,93.40601125,2.97173041782,8.60028086699
 01/07  02:00:00,119.987528387,24.0523997397,0.0,18.7840421717,4.12243109448,15.9888894789,118.240514443,115.248784025,2.97173041782,0.02
 01/07  03:00:00,112.213148113,20.0285898665,0.0176656469456,23.9754364255,4.12243109448,15.9888894789,94.053011764,91.0612813462,2.97173041782,0.02
 01/07  04:00:00,121.809719488,24.0523997397,0.0444198386771,21.2858715135,4.12243109448,15.9888894789,116.24578091,113.254050492,2.97173041782,0.02
 01/07  05:00:00,140.017181635,28.9502874737,0.0,26.6096676605,4.12243109448,16.0517297156,138.12084053,135.129110112,2.97173041782,0.02
 01/07  06:00:00,135.723393375,28.5132485433,0.0,22.9269135284,4.12243109448,16.0517297156,135.95395902,132.962228602,2.97173041782,0.02
 01/07  07:00:00,170.215241959,29.3873264041,0.0,33.172401414,4.12243109448,39.6058045677,172.571370355,169.579639937,2.97173041782,0.02
 01/07  08:00:00,247.219768521,29.3873264041,1.96751833638,77.7104893557,12.3672932834,65.3531420225,228.302826728,223.329942699,4.9528840297,0.02
 01/07  09:00:00,222.172616338,29.3873264041,2.90882883711,62.100841721,12.3672932834,68.2430321324,219.551509916,214.578625886,4.9528840297,0.02
 01/07  10:00:00,237.868555978,29.3874458363,4.55097543785,48.8509468199,16.4897243779,93.1370602926,200.244550772,192.299936324,7.92461444751,0.02
 01/07  11:00:00,233.900645739,29.3884777026,6.31485926317,44.4736932173,16.4897243779,93.1370602926,188.563263611,180.618649163,7.92461444751,0.02
 01/07  12:00:00,227.806379098,29.3891746275,8.14102272739,37.9531133193,16.4897243779,93.1370602926,185.209785435,168.669393415,7.92461444751,8.61577757169
 01/07  13:00:00,213.686173616,29.3906321224,9.55802041031,32.5693528234,16.4897243779,83.9857416113,166.111026445,158.166411998,7.92461444751,0.02
 01/07  14:00:00,210.364729213,29.3965475893,10.5589994475,28.8578176613,16.4897243779,83.9857416113,159.283608516,151.338994069,7.92461444751,0.02
 01/07  15:00:00,208.21509382,29.3981869102,11.5648508163,26.5829498554,16.4897243779,83.9857416113,154.356027637,146.41141319,7.92461444751,0.02
 01/07  16:00:00,163.77258837,29.3873264041,8.66525405588,2.52638228832,12.3672932834,70.6512738906,101.890475444,96.9175914142,4.9528840297,0.02
 01/07  17:00:00,166.213329638,29.3873264041,7.79301140582,4.82787003219,12.3672932834,70.6512738906,115.015952376,101.45060801,4.9528840297,8.61246033607
 01/07  18:00:00,170.327236037,29.3873264041,6.77943266361,7.13285016957,12.3672932834,58.1284167478,114.941228831,109.968344801,4.9528840297,0.02
 01/07  19:00:00,132.416489452,28.0762096129,5.6008665349,4.43168398591,12.3672932834,24.9413748627,107.887214691,102.914330661,4.9528840297,0.02
 01/07  20:00:00,137.040050678,28.9502874737,5.15616114066,8.74341863201,12.3672932834,24.9413748627,110.836016785,105.863132755,4.9528840297,0.02
 01/07  21:00:00,122.123043968,28.5132485433,5.14668176609,10.7917457553,4.12243109448,16.0517297156,119.441385845,116.449655427,2.97173041782,0.02
 01/07  22:00:00,112.595341874,23.5972689094,3.96411288926,16.2297987136,4.12243109448,15.9888894789,100.623884551,97.6321541332,2.97173041782,0.02
 01/07  23:00:00,100.51991753,19.5915509361,3.50410245928,14.2268025266,4.12243109448,15.9888894789,86.6320530777,83.6403226599,2.97173041782,0.02
 01/07  24:00:00,117.963703599,24.4894386701,4.8630439998,19.6449620558,4.12243109448,15.9888894789,108.859516484,105.867786066,2.97173041782,0.02
 01/08  01:00:00,99.9447946936,19.5915509361,4.48533223561,17.0226384647,2.06121554724,15.9888894789,88.9245886924,85.9328582745,2.97173041782,0.02
 01/08  02:00:00,118.870200052,24.4894386701,6.44378487384,22.9082861479,2.06121554724,15.9888894789,111.531809439,108.540079021,2.97173041782,0.02
 01/08  03:00:00,102.017630072,19.5915509361,5.41017262263,18.7405156082,2.06121554724,15.9888894789,90.1108971279,87.1191667101,2.97173041782,0.02
 01/08  04:00:00,120.301988455,24.4894386701,7.22163617765,24.5164621902,2.06121554724,15.9888894789,112.601840245,109.610109827,2.97173041782,0.02
 01/08  05:00:00,102.87291601,19.5915509361,5.69089994534,19.8700615444,2.06121554724,15.9888894789,90.9520949616,87.9603645438,2.97173041782,0.02
 01/08  06:00:00,121.918204944,24.4894386701,7.65065949053,25.7256067016,2.06121554724,15.9888894789,113.4077405,110.416010083,2.97173041782,0.02
 01/08  07:00:00,103.250992684,19.5915509361,5.96766577608,20.6709618267,2.06121554724,15.9888894789,91.5608405715,88.5691101536,2.97173041782,0.02
 01/08  08:00:00,119.401604699,24.4894386701,7.1356496776,26.7339048489,2.06121554724,15.9888894789,114.338290154,111.346559737,2.97173041782,0.02
 01/08  09:00:00,113.767465602,19.5915509361,5.6761818987,17.55774731,4.12243109448,41.7362269337,89.0892833972,84.1163993675,4.9528840297,0.02
 01/08  10:00:00,130.764631334,24.4894386701,7.67285613549,21.2290965299,4.12243109448,41.7362269337,108.310423835,103.337539806,4.9528840297,0.02
 01/08  11:00:00,111.870384512,19.5915509361,6.70854126395,14.3143346055,4.12243109448,41.7362269337,85.0653930304,80.0925090007,4.9528840297,0.02
 01/08  12:00:00,127.518578989,24.4894386701,8.86478418764,15.637997773,4.12243109448,41.7362269337,102.271878707,97.2989946776,4.9528840297,0.02
 01/08  13:00:00,110.251446325,19.5915509361,7.30481549172,11.1988961036,4.12243109448,41.7362269337,82.7515348764,77.7786508467,4.9528840297,0.02
 01/08  14:00:00,124.410291838,24.4894386701,9.5380066621,12.9082995561,4.12243109448,41.7362269337,101.531711824,96.5588277948,4.9528840297,0.02
 01/08  15:00:00,108.500434022,19.5915509361,7.67382483109,9.82772387135,4.12243109448,41.7362269337,82.9277990044,77.9549149747,4.9528840297,0.02
 01/08  16:00:00,121.803913677,24.4894386701,9.27855952304,10.9745989606,4.12243109448,41.7362269337,101.756687855,96.7838038253,4.9528840297,0.02
 01/08  17:00:00,87.2030266936,19.5915509361,6.98575819748,9.18840945065,4.12243109448,24.8785346261,91.4201938446,77.8653906796,4.9528840297,8.60191913535
 01/08  18:00:00,110.407477831,24.4894386701,8.81701186749,15.8309827344,2.06121554724,15.9888894789,108.109748812,105.118018394,2.97173041782,0.02
 01/08  19:00:00,96.4532533499,19.5915509361,6.93749215355,14.1355862299,2.06121554724,15.9888894789,89.5049320417,86.5132016239,2.97173041782,0.02
 01/08  20:00:00,114.02411181,24.4894386701,8.25541640221,19.5645665143,2.06121554724,15.9888894789,112.375941586,109.384211168,2.97173041782,0.02
 01/08  21:00:00,97.9352539978,19.5915509361,5.88666005586,16.8347452786,2.06121554724,15.9888894789,91.3877912557,88.3960608379,2.97173041782,0.02
 01/08  22:00:00,116.716320247,24.4894386701,6.55785562831,22.9284200783,2.06121554724,15.9888894789,114.330649246,111.338918828,2.97173041782,0.02
 01/08  23:00:00,100.932327112,19.5915509361,4.17414556128,19.4083334539,2.06121554724,15.9888894789,92.7335206118,89.741790194,2.97173041782,0.02
 01/08  24:00:00,118.898341217,24.4894386701,5.44197832308,25.76104623,2.06121554724,15.9888894789,115.830311797,112.83858138,2.97173041782,0.02
 01/09  01:00:00,102.709365434,19.5915509361,4.85799659066,20.1720120042,4.12243109448,15.9888894789,92.5588432679,89.5671128501,2.97173041782,0.02
 01/09  02:00:00,121.904907826,24.4894386701,6.1063322248,26.3051284269,4.12243109448,15.9888894789,114.657940902,111.666210484,2.97173041782,0.02
 01/09  03:00:00,105.802150813,19.5915509361,3.75764687635,21.5984692292,4.12243109448,15.9888894789,92.6275396912,89.6358092734,2.97173041782,0.02
 01/09  04:00:00,124.858398599,24.4894386701,4.06595873551,28.2803660086,4.12243109448,15.9888894789,115.460097253,112.468366836,2.97173041782,0.02
 01/09  05:00:00,142.350990198,28.5132485433,5.13120945315,18.461493508,12.3672932834,24.9413748627,131.820000632,126.847116602,4.9528840297,0.02
 01/09  06:00:00,198.350591078,28.9502874737,8.04564197777,69.4538615381,12.3672932834,24.9413748627,200.633235962,195.660351933,4.9528840297,0.02
 01/09  07:00:00,244.639384921,29.3873264041,7.38274099187,58.6052643193,24.7345865669,70.7195625826,200.820889483,190.895121424,9.90576805939,0.02
 01/09  08:00:00,259.034654992,29.3884870072,5.80698507764,43.9784075681,37.1018798503,92.3937384068,188.218200356,178.292432297,9.90576805939,0.02
 01/09  09:00:00,250.561913941,29.3929442748,4.97874159175,36.9753816247,37.1018798503,104.434947198,192.398768464,173.863582336,9.90576805939,8.62941806886
 01/09  10:00:00,255.686120739,29.3999354356,5.5638940925,29.9899585781,37.1018798503,116.476155989,175.000531436,165.074763377,9.90576805939,0.02
 01/09  11:00:00,251.238923125,29.4053578182,7.14698507692,25.2598717304,37.1018798503,116.476155989,173.051987051,154.507109084,9.90576805939,8.63910990801
 01/09  12:00:00,247.328576558,29.4111882071,8.57233120321,20.4563635454,37.1018798503,116.476155989,152.889987129,142.96421907,9.90576805939,0.02
 01/09  13:00:00,234.20015942,29.4889105978,10.1562766989,17.0735800842,37.1018798503,104.434947198,148.900566129,130.359518438,9.90576805939,8.63527963158
 01/09  14:00:00,242.072977429,29.6341235841,10.9760699038,14.6129259351,37.1018798503,116.476155989,129.98357469,120.05780663,9.90576805939,0.02
 01/09  15:00:00,240.542954114,29.6738288117,10.9753926093,12.4832027514,37.1018798503,116.476155989,135.512851485,116.968018551,9.90576805939,8.63906487429
 01/09  16:00:00,239.026074122,29.6593682679,10.9819748325,10.8987950641,37.1018798503,116.476155989,125.563440592,115.637672532,9.90576805939,0.02
 01/09  17:00:00,239.035878198,29.5505652066,10.4016031318,10.2494628095,37.1018798503,116.476155989,138.594395093,120.056832543,9.90576805939,8.63179449017
 01/09  18:00:00,252.898201474,29.5056505869,8.23302340481,10.5730914919,37.1018798503,116.476155989,141.167014039,131.24124598,9.90576805939,0.02
 01/09  19:00:00,157.508192988,26.7650928217,3.08851323274,0.0,24.7345865669,47.5788473902,89.336084059,84.3632000293,4.9528840297,0.02
 01/09  20:00:00,159.336093438,27.6391706825,1.08134303137,0.338269943543,24.7345865669,47.5788473902,100.384116013,86.8211574369,4.9528840297,8.61007454626
 01/09  21:00:00,139.397940002,27.2021317521,0.0,0.39373827016,12.3672932834,38.6892022431,107.620237271,104.628506853,2.97173041782,0.02
 01/09  22:00:00,117.151396641,22.868870692,0.133115947414,2.94721096093,12.3672932834,27.0668015668,93.8701356281,90.8784052103,2.97173041782,0.02
 01/09  23:00:00,95.9507469183,20.0285898665,0.109053772009,9.03413405335,4.12243109448,15.9888894789,82.7002809816,79.7085505638,2.97173041782,0.02
 01/09  24:00:00,109.607027188,24.0523997397,0.137558764455,10.1666612647,4.12243109448,15.9888894789,107.837381221,104.845650803,2.97173041782,0.02
 01/10  01:00:00,102.121122034,20.0285898665,0.037332491197,15.1580430544,4.12243109448,15.9888894789,90.579792661,87.5880622432,2.97173041782,0.02
 01/10  02:00:00,113.260410506,24.0523997397,0.0941022714319,14.4121819783,4.12243109448,15.9888894789,111.831878666,108.840148248,2.97173041782,0.02
 01/10  03:00:00,105.776285138,20.0285898665,0.0577596345224,19.1841079491,4.12243109448,15.9888894789,88.7754566714,85.7837262535,2.97173041782,0.02
 01/10  04:00:00,116.396690984,24.0523997397,0.104450768197,17.6275396847,4.12243109448,15.9888894789,111.530171354,108.538440937,2.97173041782,0.02
 01/10  05:00:00,146.575713911,28.9502874737,0.0,18.659009366,12.3672932834,24.9413748627,127.923329014,122.950444984,4.9528840297,0.02
 01/10  06:00:00,178.907904587,28.5195860505,2.7592276089,48.9993353102,12.3672932834,24.9413748627,193.212518888,188.239634858,4.9528840297,0.02
 01/10  07:00:00,237.873597033,29.401632547,2.98375812419,50.5958326275,24.7345865669,70.7195625826,205.727624926,195.801856867,9.90576805939,0.02
 01/10  08:00:00,253.684405357,29.4411340932,3.56882836683,37.6047340539,37.1018798503,92.3937384068,188.214185883,178.288417824,9.90576805939,0.02
 01/10  09:00:00,244.643500984,29.4549658382,5.09252646316,30.7332597822,37.1018798503,104.434947198,183.34354865,164.808312651,9.90576805939,8.62946793961
 01/10  10:00:00,249.420108847,29.4702680265,7.10686763968,24.1371644171,37.1018798503,116.476155989,160.142968409,150.217200349,9.90576805939,0.02
 01/10  11:00:00,242.989176137,29.5246026973,9.72129562856,19.6511573958,37.1018798503,116.476155989,152.765892989,134.220906779,9.90576805939,8.63921815087
 01/10  12:00:00,238.998546348,29.6312575197,12.1349379301,16.59618166,37.1018798503,116.476155989,128.157570732,118.231802673,9.90576805939,0.02
 01/10  13:00:00,225.904755515,29.8077094432,12.9724550647,14.253082401,37.1018798503,104.434947198,125.609463843,107.068172477,9.90576805939,8.63552330646
 01/10  14:00:00,233.68732439,29.9568276556,13.5524095897,12.1580717209,37.1018798503,116.476155989,109.676661253,99.7508931939,9.90576805939,0.02
 01/10  15:00:00,229.310457323,30.0538932392,14.5365491096,10.1561368577,37.1018798503,116.476155989,112.987196468,94.4422797535,9.90576805939,8.63914865531
 01/10  16:00:00,226.171569914,30.0335080771,14.9345836424,8.73880013659,37.1018798503,116.476155989,103.472357051,93.5465889921,9.90576805939,0.02
 01/10  17:00:00,224.986894985,29.8559853858,14.3707503175,8.20572136334,37.1018798503,116.476155989,114.933385932,96.3957124699,9.90576805939,8.63190540281
 01/10  18:00:00,242.308581608,29.6955864573,13.3836350932,8.31531656084,37.1018798503,116.476155989,115.249070619,105.32330256,9.90576805939,0.02
 01/10  19:00:00,150.132204819,27.784850326,10.2431550172,0.0035383743849,24.7345865669,47.5788473902,83.0682193007,78.095335271,4.9528840297,0.02
 01/10  20:00:00,148.680794271,28.0762096129,10.2594309888,0.139155149344,24.7345865669,47.5788473902,96.6671630736,83.1041446673,4.9528840297,8.61013437656
 01/10  21:00:00,127.818193785,26.7650928217,10.7841192368,0.0,12.3672932834,38.6892022431,101.644772586,98.6530421683,2.97173041782,0.02
 01/10  22:00:00,106.2436439,22.111336546,9.36836292281,0.442307852695,12.3672932834,27.0668015668,87.6973609632,84.7056305454,2.97173041782,0.02
 01/10  23:00:00,78.8588442927,18.2804341449,7.81934451943,0.442732613785,4.12243109448,15.9888894789,77.8229746308,74.831244213,2.97173041782,0.02
 01/10  24:00:00,93.4482416284,23.8338802745,9.43824050081,3.02810916578,4.12243109448,15.9888894789,99.4509946537,96.4592642359,2.97173041782,0.02
 01/11  01:00:00,86.7320738153,20.0285898665,7.05277003223,6.5418866616,4.12243109448,15.9888894789,80.4262751574,77.4345447396,2.97173041782,0.02
 01/11  02:00:00,98.6479230654,24.0523997397,8.94101915351,6.5522478521,4.12243109448,15.9888894789,101.48323018,98.4914997625,2.97173041782,0.02
 01/11  03:00:00,91.4977416099,20.0285898665,6.65031857708,9.83724298497,4.12243109448,15.9888894789,82.3613117105,79.3695812927,2.97173041782,0.02
 01/11  04:00:00,102.739926392,24.0523997397,8.04072568264,9.20200549286,4.12243109448,15.9888894789,103.700371373,100.708640956,2.97173041782,0.02
 01/11  05:00:00,127.769850386,28.9502874737,9.72393536919,9.41575449389,12.3672932834,24.9413748627,117.3710643,112.39818027,4.9528840297,0.02
 01/11  06:00:00,155.901550572,28.5289858887,13.6687239832,34.9872883886,12.3672932834,24.9413748627,185.84812941,180.875245381,4.9528840297,0.02
 01/11  07:00:00,214.1903609,29.4427931269,12.7871265473,34.003729909,24.7345865669,70.7195625826,166.700817185,156.775049125,9.90576805939,0.02
 01/11  08:00:00,233.601218837,29.4987257071,12.1894690005,24.5635852623,37.1018798503,92.3937384068,150.26522795,140.339459891,9.90576805939,0.02
 01/11  09:00:00,225.185409366,29.531611707,13.3463136152,19.3433222269,37.1018798503,104.434947198,147.060968235,128.525654977,9.90576805939,8.62954519846
 01/11  10:00:00,229.943923483,29.607441226,15.1215040198,14.2283158615,37.1018798503,116.476155989,124.088986011,114.163217952,9.90576805939,0.02
 01/11  11:00:00,226.193049163,29.7331947877,17.5081157903,11.6788670054,37.1018798503,116.476155989,121.847049911,103.302006717,9.90576805939,8.63927513509
 01/11  12:00:00,223.55479117,29.9707223226,19.2150806127,10.0077620481,37.1018798503,116.476155989,108.481570131,98.5558020716,9.90576805939,0.02
 01/11  13:00:00,210.535397765,30.269447286,20.1319319919,8.21048352692,37.1018798503,104.434947198,113.268561806,94.7272978979,9.90576805939,8.63549584878
 01/11  14:00:00,218.555292677,30.5125318205,21.0349727511,6.61964213807,37.1018798503,116.476155989,102.051975893,92.1262078332,9.90576805939,0.02
 01/11  15:00:00,216.958727395,30.6317977308,21.4127774426,5.40203332066,37.1018798503,116.476155989,108.900095388,90.3551921327,9.90576805939,8.63913519585
 01/11  16:00:00,216.601400665,30.6130899932,21.9404546051,4.53703026207,37.1018798503,116.476155989,107.962223729,89.4192426193,9.90576805939,8.63721305066
 01/11  17:00:00,214.868101112,30.3889532352,20.7352412134,4.11049423277,37.1018798503,116.476155989,101.007286234,91.0815181744,9.90576805939,0.02
 01/11  18:00:00,229.976191107,30.088704582,19.0592746546,4.03764591579,37.1018798503,116.476155989,104.296070984,94.3703029243,9.90576805939,0.02
 01/11  19:00:00,142.505987535,28.0762096129,14.4749813836,0.0,24.7345865669,47.5788473902,78.9326280663,73.9597440366,4.9528840297,0.02
 01/11  20:00:00,145.670774427,28.3675688998,12.6892270123,0.0,24.7345865669,47.5788473902,93.6727585718,80.1097417015,4.9528840297,8.61013284067
 01/11  21:00:00,124.687034643,27.2021317521,13.945735277,0.000780273062105,12.3672932834,38.6892022431,98.7744235481,95.7826931303,2.97173041782,0.02
 01/11  22:00:00,99.6028035108,20.7384239619,12.3131371673,0.0,12.3672932834,27.0668015668,83.9088586287,80.9171282109,2.97173041782,0.02
 01/11  23:00:00,75.6471924713,18.7174730753,9.77523642068,0.206843306442,4.12243109448,15.9888894789,76.4424438714,73.4507134535,2.97173041782,0.02
 01/11  24:00:00,85.8339003917,22.3042440181,11.1957963608,0.0,4.12243109448,15.9888894789,98.1972792075,95.2055487897,2.97173041782,0.02
 01/12  01:00:00,76.8034677521,18.9796964335,8.85136374176,0.823341070882,4.12243109448,15.9888894789,80.0945598676,77.1028294498,2.97173041782,0.02
 01/12  02:00:00,86.7498794747,22.3042440181,10.6291048938,0.0,4.12243109448,15.9888894789,100.912907552,97.9211771344,2.97173041782,0.02
 01/12  03:00:00,82.7827661133,20.0285898665,7.32783370935,4.37009356418,4.12243109448,15.9888894789,81.560291289,78.5685608712,2.97173041782,0.02
 01/12  04:00:00,97.0601419107,24.0523997397,8.41022310822,5.03067182596,4.12243109448,15.9888894789,102.283378633,99.2916482151,2.97173041782,0.02
 01/12  05:00:00,126.483163078,28.9502874737,9.15232497837,5.62316943641,12.3672932834,24.9413748627,115.872831498,110.899947468,4.9528840297,0.02
 01/12  06:00:00,154.592750819,28.5427295922,11.5300435863,29.2952511038,12.3672932834,24.9413748627,184.352077691,179.379193662,4.9528840297,0.02
 01/12  07:00:00,210.712970682,29.4844243327,9.78445686139,27.8155775557,24.7345865669,70.7195625826,174.033399653,164.107631593,9.90576805939,0.02
 01/12  08:00:00,233.177141087,29.5702741098,8.96362664134,20.8291450123,37.1018798503,92.3937384068,159.117642338,149.191874278,9.90576805939,0.02
 01/12  09:00:00,226.943522325,29.6260699151,10.1301306734,16.7572449121,37.1018798503,104.434947198,155.996123623,137.460752445,9.90576805939,8.62960311899
 01/12  10:00:00,230.239398083,29.715692645,12.7059758016,12.0733496626,37.1018798503,116.476155989,130.496520481,120.570752422,9.90576805939,0.02
 01/12  11:00:00,226.878783629,29.8614879918,14.5247236763,10.3914447465,37.1018798503,116.476155989,123.797257193,105.252142532,9.90576805939,8.63934660239
 01/12  12:00:00,226.106840509,30.1321230882,16.034009401,9.26771335162,37.1018798503,116.476155989,108.498275006,98.5725069462,9.90576805939,0.02
 01/12  13:00:00,213.231266723,30.4600215407,17.7433527968,7.70868523283,37.1018798503,104.434947198,113.301162852,94.7594766547,9.90576805939,8.63591813829
 01/12  14:00:00,222.361394745,30.6949261921,19.0961581263,6.39052250602,37.1018798503,116.476155989,110.726010808,92.1790522196,9.90576805939,8.64119052923
 01/12  15:00:00,221.02643446,30.8140497325,19.6494129092,5.33023689477,37.1018798503,116.476155989,100.219692036,90.2939239766,9.90576805939,0.02
 01/12  16:00:00,218.609282267,30.7768936718,19.6377619582,4.63311908773,37.1018798503,116.476155989,108.186693141,89.6442189459,9.90576805939,8.63670613569
 01/12  17:00:00,216.262554286,30.5415656198,18.5208242099,4.30175355211,37.1018798503,116.476155989,101.216307559,91.2905395,9.90576805939,0.02
 01/12  18:00:00,233.346294177,30.1939141813,16.6539571434,4.35454675758,37.1018798503,116.476155989,104.453844414,94.5280763543,9.90576805939,0.02
 01/12  19:00:00,147.047619243,28.0762096129,12.0805901526,0.0,24.7345865669,47.5788473902,87.8241044381,74.2623304431,4.9528840297,8.60888996532
 01/12  20:00:00,146.989858288,28.5132485433,11.2677493018,0.0,24.7345865669,47.5788473902,85.5041757711,80.5312917414,4.9528840297,0.02
 01/12  21:00:00,126.792285434,27.2021317521,10.6225503326,0.036788700492,12.3672932834,38.6892022431,99.5040311039,96.5123006861,2.97173041782,0.02
 01/12  22:00:00,105.345576882,22.4318317616,8.55269876345,0.228462309244,12.3672932834,27.0668015668,86.0067888324,83.0150584146,2.97173041782,0.02
 01/12  23:00:00,77.7959112937,17.8433952145,6.79702912272,0.0,4.12243109448,15.9888894789,76.7589427799,73.767212362,2.97173041782,0.02
 01/12  24:00:00,89.6551337284,23.6153608093,9.66360600705,1.26127888915,4.12243109448,15.9888894789,98.3242181544,95.3324877366,2.97173041782,0.02
 01/13  01:00:00,78.398815433,18.9796964335,8.08347904083,1.94173845199,4.12243109448,15.9888894789,80.048081237,77.0563508192,2.97173041782,0.02
 01/13  02:00:00,96.3771062519,24.4894386701,8.91981766293,5.71038736266,4.12243109448,15.9888894789,101.40446575,98.4127353318,2.97173041782,0.02
 01/13  03:00:00,86.1513946409,19.5915509361,6.42045018763,6.05197927192,4.12243109448,15.9888894789,82.4379605368,79.446230119,2.97173041782,0.02
 01/13  04:00:00,100.936813149,24.4894386701,8.12227970784,9.05606389096,4.12243109448,15.9888894789,103.73948239,100.747751972,2.97173041782,0.02
 01/13  05:00:00,125.66341657,28.5132485433,7.98808283215,6.2163054894,12.3672932834,24.9413748627,116.780500017,111.807615987,4.9528840297,0.02
 01/13  06:00:00,162.305616986,28.9811099848,11.788975675,37.9219945231,12.3672932834,24.9413748627,184.259730647,179.286846617,4.9528840297,0.02
 01/13  07:00:00,212.259020538,29.466752947,11.1996045223,29.6016349831,24.7345865669,70.7195625826,169.990048826,160.064280767,9.90576805939,0.02
 01/13  08:00:00,233.841692328,29.5467326082,9.37589887984,22.265519977,37.1018798503,92.3937384068,157.974425355,148.048657295,9.90576805939,0.02
 01/13  09:00:00,226.016121546,29.6150679803,11.2944735692,16.9482450658,37.1018798503,104.434947198,152.428908205,133.893484676,9.90576805939,8.62965546933
 01/13  10:00:00,230.197245909,29.7115677939,13.539837855,12.2887620984,37.1018798503,116.476155989,126.436903561,116.511135501,9.90576805939,0.02
 01/13  11:00:00,227.208807398,29.8477141153,14.5322513345,10.718347849,37.1018798503,116.476155989,123.766672456,105.221540497,9.90576805939,8.6393638999
 01/13  12:00:00,227.571499128,30.0919694704,15.4856870414,9.55222568765,37.1018798503,116.476155989,116.972171105,98.4252185007,9.90576805939,8.64118454471
 01/13  13:00:00,214.818184091,30.4049814011,16.4271557286,8.06263616247,37.1018798503,104.434947198,104.714851325,94.7890832661,9.90576805939,0.02
 01/13  14:00:00,225.43952935,30.6442777558,17.3662551504,6.83912371821,37.1018798503,116.476155989,110.801147195,92.2541749913,9.90576805939,8.64120414384
 01/13  15:00:00,226.235045347,30.7679777679,17.7529579552,5.77015650492,37.1018798503,116.476155989,100.141246285,90.215478226,9.90576805939,0.02
 01/13  16:00:00,225.996473307,30.7583257446,18.2976670738,4.98914404549,37.1018798503,116.476155989,107.751466849,89.2083277757,9.90576805939,8.63737101384
 01/13  17:00:00,223.38100488,30.5348805873,17.6010815996,4.57776098566,37.1018798503,116.476155989,100.674158917,90.748390858,9.90576805939,0.02
 01/13  18:00:00,237.262428731,30.1827571053,15.7226197544,4.6042882893,37.1018798503,116.476155989,104.318447862,94.392679803,9.90576805939,0.02
 01/13  19:00:00,151.68765225,28.0762096129,10.5066261702,0.0,24.7345865669,47.5788473902,87.7813684817,74.2182780878,4.9528840297,8.61020636415
 01/13  20:00:00,152.585402025,28.3675688998,8.69533278286,0.00190245938473,24.7345865669,47.5788473902,85.6147593237,80.641875294,4.9528840297,0.02
 01/13  21:00:00,130.771537832,27.2021317521,8.20826814938,0.0503335641435,12.3672932834,38.6892022431,99.7700494954,96.7783190776,2.97173041782,0.02
 01/13  22:00:00,108.430417057,22.5046715834,7.42086662805,0.346293625165,12.3672932834,27.0668015668,86.3880216721,83.3962912543,2.97173041782,0.02
 01/13  23:00:00,79.7432143753,17.8433952145,6.12178087956,0.0,4.12243109448,15.9888894789,76.7286263194,73.7368959016,2.97173041782,0.02
 01/13  24:00:00,93.0686260138,23.0909140928,8.43862092194,1.0032645928,4.12243109448,15.9888894789,99.0832334134,96.0915029956,2.97173041782,0.02
 01/14  01:00:00,84.4483335506,19.5915509361,7.15973937678,3.66294973524,4.12243109448,15.9888894789,80.7044205745,77.7126901567,2.97173041782,0.02
 01/14  02:00:00,99.1616496465,24.4894386701,9.03598581226,6.4055296414,4.12243109448,15.9888894789,101.565464944,98.5737345259,2.97173041782,0.02
 01/14  03:00:00,87.1652237189,19.5915509361,7.0905090455,6.45720052795,4.12243109448,15.9888894789,82.4983430634,79.5066126455,2.97173041782,0.02
 01/14  04:00:00,99.7857517604,24.4894386701,9.43517478477,9.29109022387,4.12243109448,15.9888894789,103.83611064,100.844380223,2.97173041782,0.02
 01/14  05:00:00,107.536990912,28.5132485433,11.148469375,8.33776746529,4.12243109448,16.0517297156,123.031059717,120.039329299,2.97173041782,0.02
 01/14  06:00:00,112.168422957,28.9502874737,10.5229975487,11.8348563197,4.12243109448,16.0517297156,124.36090463,121.369174212,2.97173041782,0.02
 01/14  07:00:00,138.982532626,29.3873264041,10.0969217695,15.1877455662,4.12243109448,39.6058045677,123.880605404,120.888874986,2.97173041782,0.02
 01/14  08:00:00,207.355774379,29.3873264041,13.6310546144,51.3481450074,12.3672932834,65.3531420225,178.801894551,173.829010521,4.9528840297,0.02
 01/14  09:00:00,189.65495827,29.3873264041,15.6056342081,42.6845936088,12.3672932834,68.2430321324,177.912624152,164.348649107,4.9528840297,8.61109101585
 01/14  10:00:00,206.991403622,29.4067469693,17.8831104807,34.2727726552,16.4897243779,93.1370602926,150.72425972,142.779645273,7.92461444751,0.02
 01/14  11:00:00,202.976323917,29.4112225005,19.1984489845,30.4799607346,16.4897243779,93.1370602926,144.74046046,136.795846012,7.92461444751,0.02
 01/14  12:00:00,197.749513828,29.4123909975,19.5912158057,24.7239928359,16.4897243779,93.1370602926,138.602700137,130.658085689,7.92461444751,0.02
 01/14  13:00:00,185.492874984,29.4220510589,18.5086536687,20.489559643,16.4897243779,83.9857416113,133.238561606,125.293947158,7.92461444751,0.02
 01/14  14:00:00,185.568447381,29.4535861637,17.5279356578,18.3970066821,16.4897243779,83.9857416113,138.802560798,122.264980072,7.92461444751,8.612966279
 01/14  15:00:00,186.42701622,29.4661188872,17.0520487516,16.6044896806,16.4897243779,83.9857416113,128.418182331,120.473567883,7.92461444751,0.02
 01/14  16:00:00,154.430069028,29.3873264041,13.6659214794,0.560873386587,12.3672932834,70.6512738906,75.0875416298,70.1146576001,4.9528840297,0.02
 01/14  17:00:00,157.738657118,29.3873264041,12.1963598706,1.4859499825,12.3672932834,70.6512738906,80.7741872116,75.8013031819,4.9528840297,0.02
 01/14  18:00:00,158.198211131,29.3873264041,10.7558478999,2.61785860812,12.3672932834,58.1284167478,93.9895754179,89.0166913882,4.9528840297,0.02
 01/14  19:00:00,122.655382548,26.7650928217,9.59034020073,0.0,12.3672932834,24.9413748627,102.291748902,97.3188648719,4.9528840297,0.02
 01/14  20:00:00,122.566800785,26.7650928217,8.56265008821,0.0,12.3672932834,24.9413748627,107.372524249,102.399640219,4.9528840297,0.02
 01/14  21:00:00,112.826896983,28.8046078302,6.96486443961,5.27131987611,4.12243109448,16.0517297156,116.634084376,113.642353958,2.97173041782,0.02
 01/14  22:00:00,100.365956955,23.160229979,5.56669935862,6.76346210843,4.12243109448,15.9888894789,97.3231555898,94.331425172,2.97173041782,0.02
 01/14  23:00:00,96.2808991583,20.0285898665,3.93507308539,10.8971778091,4.12243109448,15.9888894789,92.3156479211,80.7437382793,2.97173041782,8.600179224
 01/14  24:00:00,108.10553279,24.0523997397,3.89731560063,10.3848571122,4.12243109448,15.9888894789,105.763962975,102.772232557,2.97173041782,0.02
 01/15  01:00:00,98.8957380661,20.0285898665,2.61517461492,15.7599717391,2.06121554724,15.9888894789,86.6265031969,83.634772779,2.97173041782,0.02
 01/15  02:00:00,109.360337126,24.0523997397,2.53864384201,14.197340419,2.06121554724,15.9888894789,109.677071182,106.685340764,2.97173041782,0.02
 01/15  03:00:00,103.563033171,20.0285898665,1.98122637438,20.0183446207,2.06121554724,15.9888894789,88.9223430112,85.9306125934,2.97173041782,0.02
 01/15  04:00:00,112.570950729,24.0523997397,2.48382883702,16.9443883834,2.06121554724,15.9888894789,111.819953391,108.828222973,2.97173041782,0.02
 01/15  05:00:00,106.479792842,20.0285898665,1.60543530999,23.3251111904,2.06121554724,15.9888894789,90.5466092008,87.5548787829,2.97173041782,0.02
 01/15  06:00:00,114.570947163,24.0523997397,2.09074810307,19.3543262396,2.06121554724,15.9888894789,113.581157106,110.589426688,2.97173041782,0.02
 01/15  07:00:00,109.221624437,20.0285898665,1.58712004564,26.100785376,2.06121554724,15.9888894789,91.7897750412,88.7980446234,2.97173041782,0.02
 01/15  08:00:00,112.215561827,24.0523997397,2.5164389048,21.3198528183,2.06121554724,15.9888894789,114.85058186,111.858851442,2.97173041782,0.02
 01/15  09:00:00,119.524940807,20.0285898665,3.00014374534,22.3321916482,4.12243109448,41.7362269337,89.1261480182,84.1532639885,4.9528840297,0.02
 01/15  10:00:00,123.321899254,24.0523997397,6.07979970865,14.4184868233,4.12243109448,41.7362269337,105.479164768,100.506280738,4.9528840297,0.02
 01/15  11:00:00,111.771121175,20.0285898665,6.35564016995,15.469032774,4.12243109448,41.7362269337,82.8323096671,77.8594256374,4.9528840297,0.02
