Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  12:00:00,119.462630444,24.0523997397,9.80259615602,11.0200263331,4.12243109448,41.7362269337,99.5787249059,94.6058408762,4.9528840297,0.02
 01/15  13:00:00,106.718725951,20.0285898665,8.66649096822,12.3235286164,4.12243109448,41.7362269337,79.2677604064,74.2948763767,4.9528840297,0.02
 01/15  14:00:00,113.300438846,24.0523997397,12.2958602534,8.93316097079,4.12243109448,41.7362269337,96.909501473,91.9366174433,4.9528840297,0.02
 01/15  15:00:00,102.902194876,20.0285898665,10.6153322685,10.0042134987,4.12243109448,41.7362269337,78.0287695254,73.0558854957,4.9528840297,0.02
 01/15  16:00:00,110.65076223,24.0523997397,13.7672389599,7.37132671862,4.12243109448,41.7362269337,96.0217809338,91.0488969041,4.9528840297,0.02
 01/15  17:00:00,83.8420781966,20.0285898665,10.5496487603,8.90764737478,4.12243109448,24.8785346261,79.1850947698,74.2122107401,4.9528840297,0.02
 01/15  18:00:00,95.889265639,24.0523997397,11.9680858976,9.19120145563,2.06121554724,15.9888894789,104.471334948,101.47960453,2.97173041782,0.02
 01/15  19:00:00,90.1421493969,20.0285898665,8.51528031024,13.2050193569,2.06121554724,15.9888894789,87.4205634634,84.4288330456,2.97173041782,0.02
 01/15  20:00:00,99.1286901796,24.0523997397,10.3359395052,11.9066153334,2.06121554724,15.9888894789,110.098209448,107.10647903,2.97173041782,0.02
 01/15  21:00:00,94.1211647595,20.0285898665,8.19761195391,16.4018649618,2.06121554724,15.9888894789,89.5062837456,86.5145533278,2.97173041782,0.02
 01/15  22:00:00,103.397352297,24.0523997397,9.84699446203,14.2163122528,2.06121554724,15.9888894789,111.900974195,108.909243777,2.97173041782,0.02
 01/15  23:00:00,97.1148177226,20.0285898665,7.52161912628,19.1597497649,2.06121554724,15.9888894789,90.7750965608,87.783366143,2.97173041782,0.02
 01/15  24:00:00,104.777694573,24.0523997397,9.46454579595,16.0245725489,2.06121554724,15.9888894789,113.242277745,110.250547327,2.97173041782,0.02
 01/16  01:00:00,99.054681749,20.0285898665,7.51028700134,21.1285908675,2.06121554724,15.9888894789,91.6440758182,88.6523454004,2.97173041782,0.02
 01/16  02:00:00,105.980448702,24.0523997397,9.44750747938,17.2752105759,2.06121554724,15.9888894789,122.710870707,111.137215044,2.97173041782,8.60192524491
 01/16  03:00:00,100.580457563,20.0285898665,7.50374226638,22.6824951975,2.06121554724,15.9888894789,92.2644951688,89.272764751,2.97173041782,0.02
 01/16  04:00:00,107.30226069,24.0523997397,9.44056399653,18.6361768358,2.06121554724,15.9888894789,114.984330009,111.992599591,2.97173041782,0.02
 01/16  05:00:00,102.267390041,20.0285898665,7.49844869695,24.379130396,2.06121554724,15.9888894789,92.8551389117,89.8634084939,2.97173041782,0.02
 01/16  06:00:00,107.991257995,24.0523997397,8.95558578741,19.9607628505,2.06121554724,15.9888894789,115.694495923,112.702765505,2.97173041782,0.02
 01/16  07:00:00,103.464246529,20.0285898665,7.18933205527,25.9955739217,2.06121554724,15.9888894789,93.4674689051,90.4757384873,2.97173041782,0.02
 01/16  08:00:00,103.705142382,24.0523997397,9.89657656279,20.7090660024,2.06121554724,15.9888894789,116.011663786,113.019933368,2.97173041782,0.02
 01/16  09:00:00,112.12786993,20.0285898665,8.56928547987,22.5835433293,4.12243109448,41.7362269337,90.959169092,85.9862850623,4.9528840297,0.02
 01/16  10:00:00,115.575035945,24.0523997397,12.1176459803,17.2436486602,4.12243109448,41.7362269337,110.460435997,105.487551967,4.9528840297,0.02
 01/16  11:00:00,107.364385294,20.0285898665,10.3216082117,20.8731318442,4.12243109448,41.7362269337,89.3219018049,84.3490177752,4.9528840297,0.02
 01/16  12:00:00,110.466907789,24.0523997397,13.0928429863,16.0621862669,4.12243109448,41.7362269337,109.798455602,104.825571573,4.9528840297,0.02
 01/16  13:00:00,103.764946257,20.0285898665,10.2698888534,19.8895298096,4.12243109448,41.7362269337,89.0931290354,84.1202450057,4.9528840297,0.02
 01/16  14:00:00,107.559096695,24.0523997397,13.081621542,15.3901628155,4.12243109448,41.7362269337,109.967354898,104.994470869,4.9528840297,0.02
 01/16  15:00:00,102.437063298,20.0285898665,10.6962145482,18.7193946767,4.12243109448,41.7362269337,88.7709830162,83.7980989865,4.9528840297,0.02
 01/16  16:00:00,107.712594301,24.0523997397,13.6045198384,14.5972478066,4.12243109448,41.7362269337,109.360139992,104.387255962,4.9528840297,0.02
 01/16  17:00:00,85.6672558247,20.0285898665,10.4660659644,19.0254610896,4.12243109448,24.8785346261,89.1957226488,84.2228386191,4.9528840297,0.02
 01/16  18:00:00,95.7134781765,24.0523997397,12.7670085141,18.1080189232,2.06121554724,15.9888894789,113.708547265,110.716816847,2.97173041782,0.02
 01/16  19:00:00,93.2338962672,20.0285898665,10.1660075089,22.5265790763,2.06121554724,15.9888894789,92.7446948845,89.7529644666,2.97173041782,0.02
 01/16  20:00:00,98.2779802331,24.0523997397,12.7840282098,18.1888202313,2.06121554724,15.9888894789,115.585524171,112.593793753,2.97173041782,0.02
 01/16  21:00:00,95.1998842873,20.0285898665,10.1639579966,23.1801031617,2.06121554724,15.9888894789,93.0797761453,90.0880457275,2.97173041782,0.02
 01/16  22:00:00,99.5513892368,24.0523997397,12.3263024882,18.7523384143,2.06121554724,15.9888894789,115.876051276,112.884320858,2.97173041782,0.02
 01/16  23:00:00,94.8216720641,20.0285898665,9.12698052371,24.1949000281,2.06121554724,15.9888894789,93.3773861545,90.3856557366,2.97173041782,0.02
 01/16  24:00:00,100.297317585,24.0523997397,11.0791360244,19.5684834927,2.06121554724,15.9888894789,116.019370268,113.02763985,2.97173041782,0.02
 01/17  01:00:00,98.9245874015,20.0285898665,8.72054057259,24.1019901939,4.12243109448,15.9888894789,92.7835559777,89.7918255599,2.97173041782,0.02
 01/17  02:00:00,103.774228023,24.0523997397,10.9398016803,19.2441145864,4.12243109448,15.9888894789,114.913762546,111.922032128,2.97173041782,0.02
 01/17  03:00:00,99.0407359593,20.0285898665,8.79731440615,24.4068102182,4.12243109448,15.9888894789,92.7042624348,89.712532017,2.97173041782,0.02
 01/17  04:00:00,102.96157906,24.0523997397,10.6179698899,19.7119719137,4.12243109448,15.9888894789,115.22879588,112.237065462,2.97173041782,0.02
 01/17  05:00:00,128.618065693,28.9502874737,12.1038164677,20.0417238562,12.3672932834,24.9413748627,140.495767099,126.940988342,4.9528840297,8.60189472738
 01/17  06:00:00,168.559739915,28.5132485433,15.6181229052,54.9569058236,12.3672932834,24.9413748627,201.175715568,196.202831538,4.9528840297,0.02
 01/17  07:00:00,228.24316089,29.3873264041,15.3134386839,56.0073450351,24.7345865669,70.7195625826,174.650036424,164.724268365,9.90576805939,0.02
 01/17  08:00:00,237.916628068,29.3873430216,14.9144476871,39.542974113,37.1018798503,92.3937384068,155.363482862,145.437714803,9.90576805939,0.02
 01/17  09:00:00,232.257463128,29.3885991841,14.9187113836,33.3791195421,37.1018798503,104.434947198,148.24553555,138.31976749,9.90576805939,0.02
 01/17  10:00:00,238.656865227,29.3902069364,14.9130798284,28.3414426279,37.1018798503,116.476155989,151.971404236,133.431845285,9.90576805939,8.63379089142
 01/17  11:00:00,233.207371402,29.3938712036,14.9180913532,23.4470899385,37.1018798503,116.476155989,138.491267892,128.565499833,9.90576805939,0.02
 01/17  12:00:00,231.052257573,29.3994093945,14.9195060192,21.3316697184,37.1018798503,116.476155989,144.69900804,126.151689889,9.90576805939,8.64155009094
 01/17  13:00:00,218.838834627,29.4041568661,14.9280075909,19.2985471975,37.1018798503,104.434947198,133.997377421,124.071609362,9.90576805939,0.02
 01/17  14:00:00,229.288603566,29.4092355225,14.9207192867,17.7364646831,37.1018798503,116.476155989,140.422866582,121.87552203,9.90576805939,8.64157649268
 01/17  15:00:00,229.608576957,29.4148927728,14.361856605,16.760018165,37.1018798503,116.476155989,131.579862884,121.654094824,9.90576805939,0.02
 01/17  16:00:00,227.956555203,29.4218142785,13.9550735462,15.3934129961,37.1018798503,116.476155989,139.669177254,121.125840907,9.90576805939,8.63756828709
 01/17  17:00:00,227.177829217,29.430446159,13.9535544799,14.406957002,37.1018798503,116.476155989,128.972046113,119.046278053,9.90576805939,0.02
 01/17  18:00:00,240.075426898,29.4405021957,13.9543758197,14.4380393167,37.1018798503,116.476155989,137.148790934,118.621590564,9.90576805939,8.62143231031
 01/17  19:00:00,144.130810255,26.7650928217,10.6154708157,0.0,24.7345865669,47.5788473902,89.8163030086,84.8434189789,4.9528840297,0.02
 01/17  20:00:00,145.918850153,26.7650928217,10.2146900109,0.0,24.7345865669,47.5788473902,93.1258077748,88.1529237451,4.9528840297,0.02
 01/17  21:00:00,129.287732814,28.0762096129,10.1672475014,0.881996003826,12.3672932834,38.6892022431,106.175958764,103.184228347,2.97173041782,0.02
 01/17  22:00:00,104.124359603,21.4120742574,8.51827028997,0.0,12.3672932834,27.0668015668,90.8200108867,87.8282804689,2.97173041782,0.02
 01/17  23:00:00,78.506410261,18.1056185727,6.75508306273,0.605682249969,4.12243109448,15.9888894789,80.4169927515,77.4252623337,2.97173041782,0.02
 01/17  24:00:00,100.764383576,24.4894386701,7.73596529115,7.90917198614,4.12243109448,15.9888894789,102.419380261,99.4276498435,2.97173041782,0.02
 01/18  01:00:00,89.8654851269,19.5915509361,5.73896499142,8.03387415107,4.12243109448,15.9888894789,83.2598569349,80.2681265171,2.97173041782,0.02
 01/18  02:00:00,108.635301254,24.4894386701,7.17190352086,11.7309663843,4.12243109448,15.9888894789,112.379892101,100.806231853,2.97173041782,8.60192983034
 01/18  03:00:00,96.0077625776,19.5915509361,5.61458200135,10.7982517166,4.12243109448,15.9888894789,84.0081933146,81.0164628968,2.97173041782,0.02
 01/18  04:00:00,113.697124636,24.4894386701,5.70770655984,15.1028447007,4.12243109448,15.9888894789,105.930365545,102.938635127,2.97173041782,0.02
 01/18  05:00:00,139.38973069,28.5132485433,4.56155722138,11.0611474399,12.3672932834,24.9413748627,120.401796879,115.428912849,4.9528840297,0.02
 01/18  06:00:00,187.084790549,28.9531007421,6.59043430681,53.1758512544,12.3672932834,24.9413748627,190.283946451,185.311062421,4.9528840297,0.02
 01/18  07:00:00,233.158441517,29.4014903152,4.24235164192,42.8746978801,24.7345865669,70.7195625826,199.685942708,189.760174649,9.90576805939,0.02
 01/18  08:00:00,249.149349487,29.4372535725,2.42225523155,32.5689514501,37.1018798503,92.3937384068,190.974490856,181.048722796,9.90576805939,0.02
 01/18  09:00:00,244.146524746,29.4501567425,2.00429755722,26.7800625071,37.1018798503,104.434947198,184.585882241,174.660114181,9.90576805939,0.02
 01/18  10:00:00,250.897685155,29.4631695227,2.58776530929,21.5651721826,37.1018798503,116.476155989,184.497917871,165.958323035,9.90576805939,8.63382677621
 01/18  11:00:00,247.917962023,29.4879502027,3.58704418252,18.5188614825,37.1018798503,116.476155989,166.377369631,156.451601572,9.90576805939,0.02
 01/18  12:00:00,246.346155667,29.5538418983,4.00418959267,16.5408396862,37.1018798503,116.476155989,167.530101108,148.982810883,9.90576805939,8.6415221656
 01/18  13:00:00,234.073382804,29.6533162631,4.58005867069,14.8734878167,37.1018798503,104.434947198,151.432991281,141.507223221,9.90576805939,0.02
 01/18  14:00:00,243.813206257,29.7779360409,5.57812684912,13.5130224883,37.1018798503,116.476155989,151.425679182,132.879851288,9.90576805939,8.6400598351
 01/18  15:00:00,243.284652581,29.8280855343,5.99599804121,12.1998195425,37.1018798503,116.476155989,146.423804077,127.878508308,9.90576805939,8.6395277091
 01/18  16:00:00,242.212859851,29.8084560401,6.00226261566,11.132382232,37.1018798503,116.476155989,136.856171416,126.930403356,9.90576805939,0.02
 01/18  17:00:00,241.475377169,29.6957309845,4.84021969745,10.8048176873,37.1018798503,116.476155989,152.071607743,133.533577597,9.90576805939,8.63226208632
 01/18  18:00:00,253.929661967,29.6453594559,3.42121122123,11.5100050765,37.1018798503,116.476155989,153.890424017,143.964655958,9.90576805939,0.02
 01/18  19:00:00,162.536775862,27.784850326,0.132963337015,0.255882794712,24.7345865669,47.5788473902,91.7984483034,86.8255642737,4.9528840297,0.02
 01/18  20:00:00,163.991451019,28.0762096129,0.0,0.781699754799,24.7345865669,47.5788473902,95.2283526955,90.2554686658,4.9528840297,0.02
 01/18  21:00:00,145.821770812,28.0762096129,0.0,2.70865579883,12.3672932834,38.6892022431,109.31256008,106.320829662,2.97173041782,0.02
 01/18  22:00:00,124.724027753,23.5972689094,0.0838272478159,7.35276542138,12.3672932834,27.0668015668,95.1240571845,92.1323267667,2.97173041782,0.02
 01/18  23:00:00,98.1540726495,19.5915509361,0.0597811260649,9.468334164,4.12243109448,15.9888894789,94.562487923,82.9890819187,2.97173041782,8.60167558646
 01/18  24:00:00,118.179421474,24.4894386701,0.102589783169,14.9641135662,4.12243109448,15.9888894789,109.854240935,106.862510517,2.97173041782,0.02
 01/19  01:00:00,102.440514926,19.5915509361,0.0437340027133,13.6301234271,4.12243109448,15.9888894789,90.0600027084,87.0682722906,2.97173041782,0.02
 01/19  02:00:00,122.602722767,24.4894386701,0.0332627678692,19.5887186838,4.12243109448,15.9888894789,115.732364648,112.74063423,2.97173041782,0.02
 01/19  03:00:00,106.144655582,19.5915509361,0.0,16.6662187986,4.12243109448,15.9888894789,96.7268445396,93.7351141218,2.97173041782,0.02
 01/19  04:00:00,126.61070903,24.4894386701,0.0,23.1792696119,4.12243109448,15.9888894789,123.950024728,120.95829431,2.97173041782,0.02
 01/19  05:00:00,148.567797004,28.5132485433,0.0,16.3231824453,12.3672932834,24.9413748627,147.008762154,142.035878124,4.9528840297,0.02
 01/19  06:00:00,193.862610102,28.9605669741,0.0,61.1468730334,12.3672932834,24.9413748627,199.461425734,194.488541704,4.9528840297,0.02
 01/19  07:00:00,243.589546055,29.4088238598,0.0,53.7445529301,24.7345865669,70.7195625826,220.870798859,210.945030799,9.90576805939,0.02
 01/19  08:00:00,257.008553088,29.4523524342,0.0,40.6005068399,37.1018798503,92.3937384068,207.581818209,197.65605015,9.90576805939,0.02
 01/19  09:00:00,249.270077167,29.487966591,0.340502996103,32.0389498945,37.1018798503,104.434947198,193.038422631,183.112654571,9.90576805939,0.02
 01/19  10:00:00,254.990958269,29.5050007901,1.59004133963,25.4544607948,37.1018798503,116.476155989,187.307753948,168.768093831,9.90576805939,8.63389205776
 01/19  11:00:00,250.732807508,29.5566629989,2.58728218445,21.4069509647,37.1018798503,116.476155989,168.337926265,158.412158206,9.90576805939,0.02
 01/19  12:00:00,248.20568434,29.6360074444,3.59050912637,18.3428702574,37.1018798503,116.476155989,167.207902984,148.660608415,9.90576805939,8.64152650993
 01/19  13:00:00,235.663492498,29.7679296702,5.17585103232,15.8160659934,37.1018798503,104.434947198,155.077296035,136.535495556,9.90576805939,8.63603241948
 01/19  14:00:00,244.511143796,29.9184315325,6.58228869354,13.7147849915,37.1018798503,116.476155989,135.199605117,125.273837057,9.90576805939,0.02
 01/19  15:00:00,242.883194861,29.987149395,7.57955509261,11.6612147489,37.1018798503,116.476155989,136.736103292,118.190665671,9.90576805939,8.63966956144
 01/19  16:00:00,241.220965253,29.9830564805,7.99789644567,9.99795188574,37.1018798503,116.476155989,124.926577542,115.000809482,9.90576805939,0.02
 01/19  17:00:00,240.623100657,29.8388445838,7.99921312172,9.31481491229,37.1018798503,116.476155989,136.768190586,118.230195086,9.90576805939,8.63222744057
 01/19  18:00:00,252.682677484,29.7147726842,7.99351050082,9.43971750534,37.1018798503,116.476155989,134.059004107,124.133236048,9.90576805939,0.02
 01/19  19:00:00,160.959998692,27.9305299695,4.12008396572,0.117421104625,24.7345865669,47.5788473902,85.7234252185,80.7505411888,4.9528840297,0.02
 01/19  20:00:00,160.384938525,27.9305299695,2.71765165602,0.270945110945,24.7345865669,47.5788473902,89.1385077214,84.1656236917,4.9528840297,0.02
 01/19  21:00:00,140.995990041,27.6391706825,2.81105465998,0.721900492429,12.3672932834,38.6892022431,111.170945035,99.5890056321,2.97173041782,8.61020898477
 01/19  22:00:00,117.086926793,22.7231910486,2.48723116312,2.4202903083,12.3672932834,27.0668015668,88.5342632996,85.5425328818,2.97173041782,0.02
 01/19  23:00:00,94.5795525564,20.0285898665,1.83853660496,7.58853147276,4.12243109448,15.9888894789,78.3483401338,75.356609716,2.97173041782,0.02
 01/19  24:00:00,107.696000383,24.0523997397,2.83410208727,8.21523190843,4.12243109448,15.9888894789,100.269500534,97.2777701162,2.97173041782,0.02
 01/20  01:00:00,99.3602106196,20.0285898665,2.34397551289,12.5672975494,4.12243109448,15.9888894789,81.5857756597,78.5940452419,2.97173041782,0.02
 01/20  02:00:00,110.929116972,24.0523997397,3.09491792279,11.5103989074,4.12243109448,15.9888894789,103.235978052,100.244247634,2.97173041782,0.02
 01/20  03:00:00,103.303482403,20.0285898665,2.69713253195,16.1883025392,4.12243109448,15.9888894789,83.6865748264,80.6948444085,2.97173041782,0.02
 01/20  04:00:00,113.72398912,24.0523997397,3.86300447497,13.6372454102,4.12243109448,15.9888894789,105.276602699,102.284872281,2.97173041782,0.02
 01/20  05:00:00,144.861871485,28.9502874737,4.17716170156,15.2211351943,12.3672932834,24.9413748627,119.058874604,114.085990574,4.9528840297,0.02
 01/20  06:00:00,174.893767334,28.519819973,7.71862355793,42.5231120755,12.3672932834,24.9413748627,187.634609955,182.661725926,4.9528840297,0.02
 01/20  07:00:00,231.672536856,29.4383992659,7.97139125954,41.9988955627,24.7345865669,70.7195625826,184.118200977,174.192432917,9.90576805939,0.02
 01/20  08:00:00,246.628836423,29.4922457283,7.9796569473,30.3652724647,37.1018798503,92.3937384068,166.566729625,156.640961566,9.90576805939,0.02
 01/20  09:00:00,242.28644577,29.5130108372,7.98279200054,25.5074576793,37.1018798503,104.434947198,167.817708547,149.282036262,9.90576805939,8.62990422602
 01/20  10:00:00,250.817924074,29.5252809517,8.56715697958,21.9938709208,37.1018798503,116.476155989,152.682944,142.757175941,9.90576805939,0.02
 01/20  11:00:00,249.502315151,29.5352099619,9.56680789364,20.8600724339,37.1018798503,116.476155989,155.771658411,137.226183755,9.90576805939,8.63970659696
 01/20  12:00:00,248.716877594,29.547826724,10.5725096258,19.3452735908,37.1018798503,116.476155989,141.728368397,131.802600338,9.90576805939,0.02
 01/20  13:00:00,237.386533125,29.5629260874,11.5716882935,17.9057879423,37.1018798503,104.434947198,144.68843521,126.146724724,9.90576805939,8.63594242703
 01/20  14:00:00,246.357170438,29.5778581314,11.9899247335,16.7496930529,37.1018798503,116.476155989,132.496053943,122.570285883,9.90576805939,0.02
 01/20  15:00:00,244.771292969,29.5946307413,11.9928473184,15.4675480566,37.1018798503,116.476155989,139.145395169,120.599922294,9.90576805939,8.63970481533
 01/20  16:00:00,243.612125015,29.6208864787,11.9913509451,14.2845595646,37.1018798503,116.476155989,128.259124927,118.333356868,9.90576805939,0.02
 01/20  17:00:00,243.222052937,29.6466754474,11.9837692774,13.7270882764,37.1018798503,116.476155989,135.344599835,116.806492167,9.90576805939,8.63233960861
 01/20  18:00:00,254.971656712,29.6638897696,11.9855147162,13.6248459281,37.1018798503,116.476155989,126.270057485,116.344289426,9.90576805939,0.02
 01/20  19:00:00,159.943349798,27.784850326,8.6643886113,0.091494425843,24.7345865669,47.5788473902,87.1091319004,82.1362478707,4.9528840297,0.02
 01/20  20:00:00,160.836167016,28.2218892564,8.29089416682,0.482861405894,24.7345865669,47.5788473902,99.3540965958,85.7909596154,4.9528840297,8.61025295073
 01/20  21:00:00,139.662506211,27.6391706825,8.21550674357,1.08123897709,12.3672932834,38.6892022431,103.477134989,100.485404572,2.97173041782,0.02
 01/20  22:00:00,111.871064174,21.4120742574,6.98711768195,0.0,12.3672932834,27.0668015668,89.0934322788,86.101701861,2.97173041782,0.02
 01/20  23:00:00,92.4366816343,19.9411820804,5.7774495001,6.90117900671,4.12243109448,15.9888894789,78.6136059565,75.6218755387,2.97173041782,0.02
 01/20  24:00:00,104.966708688,24.0523997397,7.33538384166,7.68446456638,4.12243109448,15.9888894789,99.8960022766,96.9042718588,2.97173041782,0.02
 01/21  01:00:00,95.8960093528,20.0285898665,5.70538003006,11.3757563674,4.12243109448,15.9888894789,81.2655247702,78.2737943524,2.97173041782,0.02
 01/21  02:00:00,107.202156736,24.0523997397,6.78554553836,10.2765345477,4.12243109448,15.9888894789,102.632186874,99.6404564558,2.97173041782,0.02
 01/21  03:00:00,100.393254518,20.0285898665,4.27731421565,14.7645856353,4.12243109448,15.9888894789,83.3980317903,80.4063013725,2.97173041782,0.02
 01/21  04:00:00,110.899502658,24.0523997397,4.22387215199,12.9328124499,4.12243109448,15.9888894789,105.349622496,102.357892078,2.97173041782,0.02
 01/21  05:00:00,127.236710804,28.9502874737,4.16159507371,17.8648991545,4.12243109448,16.0517297156,125.71658299,122.724852572,2.97173041782,0.02
 01/21  06:00:00,123.980993894,28.5132485433,4.1249524482,14.9958158234,4.12243109448,16.0517297156,127.1322686,124.140538182,2.97173041782,0.02
 01/21  07:00:00,157.065347767,29.3873264041,4.12217239353,23.69253587,4.12243109448,39.6058045677,146.00189107,143.010160652,2.97173041782,0.02
 01/21  08:00:00,230.327903143,29.3873264041,7.65422120122,64.7559080348,12.3672932834,65.3531420225,203.876071552,198.903187522,4.9528840297,0.02
 01/21  09:00:00,206.222741855,29.3873264041,9.69449644185,50.4742540612,12.3672932834,68.2430321324,191.854501569,186.881617539,4.9528840297,0.02
 01/21  10:00:00,216.27368916,29.3905346929,13.2790651449,36.6301211328,16.4897243779,93.1370602926,173.559139649,157.019410144,7.92461444751,8.61511505737
 01/21  11:00:00,208.116776553,29.3965499351,16.5721223116,30.5242114013,16.4897243779,93.1370602926,144.988035229,137.043420781,7.92461444751,0.02
 01/21  12:00:00,202.561423619,29.401868393,18.8187889048,25.7907537863,16.4897243779,93.1370602926,135.02281899,127.078204543,7.92461444751,0.02
 01/21  13:00:00,190.790540149,29.4181181799,20.6501331938,22.1773764858,16.4897243779,83.9857416113,130.932461888,122.98784744,7.92461444751,0.02
 01/21  14:00:00,186.870291551,29.4884479959,21.4099679486,19.4374307933,16.4897243779,83.9857416113,128.415978505,120.471364057,7.92461444751,0.02
 01/21  15:00:00,183.508417723,29.5348796833,22.4605891513,16.7494412441,16.4897243779,83.9857416113,135.222277328,118.685019137,7.92461444751,8.61264374422
 01/21  16:00:00,147.57360298,29.3873264041,20.2410585728,0.0571840986577,12.3672932834,70.6512738906,68.6858449358,63.7129609061,4.9528840297,0.02
 01/21  17:00:00,146.766630003,29.3873264041,18.859114938,0.457842097328,12.3672932834,70.6512738906,70.5318829768,65.5589989471,4.9528840297,0.02
 01/21  18:00:00,148.05369697,29.3873264041,17.5327396737,0.960196348831,12.3672932834,58.1284167478,76.2922253536,71.3193413239,4.9528840297,0.02
 01/21  19:00:00,113.251003221,26.7650928217,15.3600322746,0.0,12.3672932834,24.9413748627,99.3008967133,94.3280126836,4.9528840297,0.02
 01/21  20:00:00,114.752982747,26.7650928217,12.9632367141,0.0,12.3672932834,24.9413748627,106.334023914,101.361139884,4.9528840297,0.02
 01/21  21:00:00,105.15930722,26.7650928217,11.5487538377,0.0,4.12243109448,16.0517297156,115.061331991,112.069601573,2.97173041782,0.02
 01/21  22:00:00,96.7004053287,21.4120742574,8.36763401466,0.0,4.12243109448,15.9888894789,97.4128776776,94.4211472598,2.97173041782,0.02
 01/21  23:00:00,94.8433356817,19.5915509361,5.5894664066,4.75320747579,4.12243109448,15.9888894789,82.9669850025,79.9752545846,2.97173041782,0.02
 01/21  24:00:00,114.104093987,24.4894386701,5.36487286325,8.94669232437,4.12243109448,15.9888894789,103.995933308,101.00420289,2.97173041782,0.02
 01/22  01:00:00,98.2157829055,19.5915509361,3.16369942959,9.56059915641,2.06121554724,15.9888894789,85.3727818814,82.3810514636,2.97173041782,0.02
 01/22  02:00:00,116.661961514,24.4894386701,3.22869998654,13.9265473046,2.06121554724,15.9888894789,108.127313864,105.135583446,2.97173041782,0.02
 01/22  03:00:00,101.610019653,19.5915509361,2.27261242492,13.1937656514,2.06121554724,15.9888894789,87.8369288131,84.8451983952,2.97173041782,0.02
 01/22  04:00:00,120.719968898,24.4894386701,2.50644292823,17.9224467607,2.06121554724,15.9888894789,110.571332854,107.579602436,2.97173041782,0.02
 01/22  05:00:00,104.319306773,19.5915509361,1.2534499796,16.6343633119,2.06121554724,15.9888894789,89.7248213631,86.7330909453,2.97173041782,0.02
 01/22  06:00:00,122.817942291,24.4894386701,0.713796535792,21.8718858179,2.06121554724,15.9888894789,112.797341717,109.805611299,2.97173041782,0.02
 01/22  07:00:00,106.623270146,19.5915509361,0.0417893675657,19.8772583901,2.06121554724,15.9888894789,101.252522262,89.6788625892,2.97173041782,8.60192925498
 01/22  08:00:00,122.049116269,24.4894386701,0.0131793910466,25.5193384367,2.06121554724,15.9888894789,121.194567259,118.202836842,2.97173041782,0.02
 01/22  09:00:00,120.297161536,19.5915509361,0.0466317362569,19.3943638083,4.12243109448,41.7362269337,94.5274262899,89.5545422602,4.9528840297,0.02
 01/22  10:00:00,136.986130445,24.4894386701,0.979345572467,22.0435382025,4.12243109448,41.7362269337,109.841530919,104.868646889,4.9528840297,0.02
 01/22  11:00:00,117.223660081,19.5915509361,1.6410147806,15.4862343873,4.12243109448,41.7362269337,85.9975127513,81.0246287216,4.9528840297,0.02
 01/22  12:00:00,134.209221117,24.4894386701,3.20948860186,16.3994087695,4.12243109448,41.7362269337,102.528097492,97.555213462,4.9528840297,0.02
 01/22  13:00:00,115.641471459,19.5915509361,3.29182227499,11.8059046898,4.12243109448,41.7362269337,80.9911428298,76.0182588001,4.9528840297,0.02
 01/22  14:00:00,133.332938922,24.4894386701,4.36969735774,13.6002620906,4.12243109448,41.7362269337,98.6514791176,93.6785950879,4.9528840297,0.02
 01/22  15:00:00,114.809651024,19.5915509361,3.4090377396,10.2062877368,4.12243109448,41.7362269337,79.5545042888,74.5816202591,4.9528840297,0.02
 01/22  16:00:00,132.431163905,24.4894386701,4.65938743215,11.9417372311,4.12243109448,41.7362269337,97.7467211291,92.7738370994,4.9528840297,0.02
 01/22  17:00:00,97.1311336774,19.5915509361,3.6523375871,9.507986443,4.12243109448,24.8785346261,80.7126107033,75.7397266736,4.9528840297,0.02
 01/22  18:00:00,115.942426832,24.4894386701,3.68802215871,16.2593759062,2.06121554724,15.9888894789,106.992204196,104.000473778,2.97173041782,0.02
 01/22  19:00:00,101.699854261,19.5915509361,2.20927755782,15.4164918799,2.06121554724,15.9888894789,89.3933752452,86.4016448274,2.97173041782,0.02
 01/22  20:00:00,122.014907054,24.4894386701,3.28074651995,20.8763892234,2.06121554724,15.9888894789,112.29547087,109.303740452,2.97173041782,0.02
 01/22  21:00:00,105.322860499,19.5915509361,2.85332526456,18.603118787,2.06121554724,15.9888894789,91.3099920993,88.3182616814,2.97173041782,0.02
 01/22  22:00:00,125.552459397,24.4894386701,3.61759385975,24.4236623527,2.06121554724,15.9888894789,114.261777997,111.270047579,2.97173041782,0.02
 01/22  23:00:00,108.20784855,19.5915509361,2.84155403693,21.206140386,2.06121554724,15.9888894789,92.5350000877,89.5432696699,2.97173041782,0.02
 01/22  24:00:00,127.65116001,24.4894386701,3.60147188735,27.0613598102,2.06121554724,15.9888894789,115.622015897,112.630285479,2.97173041782,0.02
 01/23  01:00:00,110.256368505,19.5915509361,2.47791524743,22.5703961263,4.12243109448,15.9888894789,92.8554325205,89.8637021027,2.97173041782,0.02
 01/23  02:00:00,128.377334239,24.4894386701,3.2341835727,28.0772212582,4.12243109448,15.9888894789,115.543591152,112.551860734,2.97173041782,0.02
 01/23  03:00:00,109.991272329,19.5915509361,3.19397191749,23.3364515281,4.12243109448,15.9888894789,93.1012102961,90.1094798783,2.97173041782,0.02
 01/23  04:00:00,128.449122502,24.4894386701,4.90182413437,28.7865850282,4.12243109448,15.9888894789,115.802537804,112.810807387,2.97173041782,0.02
 01/23  05:00:00,145.11300023,28.5132485433,6.71726772422,19.1138443847,12.3672932834,24.9413748627,132.068279803,127.095395773,4.9528840297,0.02
 01/23  06:00:00,198.451082674,28.9502874737,11.2439204498,70.2930545856,12.3672932834,24.9413748627,201.05284793,196.0799639,4.9528840297,0.02
 01/23  07:00:00,241.865823256,29.3873264041,11.960843029,56.7116250774,24.7345865669,70.7195625826,185.547007805,175.621239746,9.90576805939,0.02
 01/23  08:00:00,253.107431806,29.392788064,12.7266002292,41.3032346992,37.1018798503,92.3937384068,171.88518201,153.369642958,9.90576805939,8.6097709926
 01/23  09:00:00,245.346571123,29.4017113596,14.8095850103,33.5629214196,37.1018798503,104.434947198,147.831553752,137.905785692,9.90576805939,0.02
 01/23  10:00:00,248.02434302,29.4085362503,16.973405769,25.5651695059,37.1018798503,116.476155989,132.270197796,122.344429737,9.90576805939,0.02
 01/23  11:00:00,242.837259044,29.4178224096,18.8355698782,20.224206662,37.1018798503,116.476155989,131.931683362,113.385998855,9.90576805939,8.63991644707
 01/23  12:00:00,239.423328936,29.4659651462,21.1925022257,15.987975961,37.1018798503,116.476155989,125.888229204,107.340560196,9.90576805939,8.64190094878
 01/23  13:00:00,226.40420968,29.6816556686,24.0886954139,12.8086103575,37.1018798503,104.434947198,111.786423809,101.86065575,9.90576805939,0.02
 01/23  14:00:00,235.496732568,29.8788926165,26.8098300686,10.411717898,37.1018798503,116.476155989,116.521233998,97.9735892563,9.90576805939,8.64187668205
 01/23  15:00:00,236.271933753,30.0234375085,31.0623343709,8.19754932808,37.1018798503,116.476155989,104.896563542,94.9707954825,9.90576805939,0.02
 01/23  16:00:00,234.010089185,30.0715517336,33.4347374257,6.54450719526,37.1018798503,116.476155989,111.584303175,93.0406706461,9.90576805939,8.6378644699
 01/23  17:00:00,226.70383702,29.9546335191,28.7028460751,5.67287938077,37.1018798503,116.476155989,103.461268168,93.5355001088,9.90576805939,0.02
 01/23  18:00:00,233.356886445,29.7375518164,22.99390806,5.33181313257,37.1018798503,116.476155989,114.941261935,96.4138599244,9.90576805939,8.62163395149
 01/23  19:00:00,148.442199415,26.7650928217,17.8693810225,0.0,24.7345865669,47.5788473902,80.3087667216,75.3358826919,4.9528840297,0.02
 01/23  20:00:00,149.398076512,28.0762096129,17.0870064784,0.0,24.7345865669,47.5788473902,86.1146231384,81.1417391087,4.9528840297,0.02
 01/23  21:00:00,126.894920412,26.7650928217,15.9328744202,0.0,12.3672932834,38.6892022431,100.421999201,97.4302687831,2.97173041782,0.02
 01/23  22:00:00,101.093242956,20.5199044967,11.3736320505,0.0,12.3672932834,27.0668015668,85.1809445729,82.189214155,2.97173041782,0.02
 01/23  23:00:00,77.1656811422,17.8433952145,8.05620443494,0.0,4.12243109448,15.9888894789,77.7399545849,74.748224167,2.97173041782,0.02
 01/23  24:00:00,91.9314342892,22.3042440181,8.64516873717,0.0,4.12243109448,15.9888894789,99.60896053,96.6172301122,2.97173041782,0.02
 01/24  01:00:00,82.1285025789,18.4989536101,6.12455844739,0.585845250072,4.12243109448,15.9888894789,81.4744450569,78.482714639,2.97173041782,0.02
 01/24  02:00:00,93.7874463923,22.7412829485,7.24192718632,0.517460477668,4.12243109448,15.9888894789,101.88881931,98.8970888923,2.97173041782,0.02
 01/24  03:00:00,85.7421616856,19.4167353639,5.63310377437,3.35809362164,4.12243109448,15.9888894789,82.4798789472,79.4881485294,2.97173041782,0.02
 01/24  04:00:00,103.173196021,24.4894386701,6.19551274815,7.12474256407,4.12243109448,15.9888894789,103.862338029,100.870607611,2.97173041782,0.02
 01/24  05:00:00,128.95281134,28.5132485433,4.9680026026,5.2950522651,12.3672932834,24.9413748627,126.767778777,113.212964705,4.9528840297,8.60193004192
 01/24  06:00:00,169.551025081,28.968583062,7.73478928938,40.8808139097,12.3672932834,24.9413748627,187.801431652,182.828547622,4.9528840297,0.02
 01/24  07:00:00,216.334571676,29.4543729037,8.55987174655,30.0292837433,24.7345865669,70.7195625826,182.098431212,172.172663153,9.90576805939,0.02
 01/24  08:00:00,235.016270259,29.5050601539,8.97572184361,22.5242946191,37.1018798503,92.3937384068,162.681827923,152.756059864,9.90576805939,0.02
 01/24  09:00:00,234.271751759,29.5257235147,8.39345710675,20.7571227405,37.1018798503,104.434947198,158.193200588,148.267432529,9.90576805939,0.02
 01/24  10:00:00,244.415873447,29.5398467769,8.2143540369,18.8646462821,37.1018798503,116.476155989,164.021207104,145.48143785,9.90576805939,8.63400119495
 01/24  11:00:00,243.076905868,29.5651447503,8.73353098952,17.5194851556,37.1018798503,116.476155989,150.534906721,140.609138661,9.90576805939,0.02
 01/24  12:00:00,243.198735761,29.5936616152,10.1510597888,15.971354474,37.1018798503,116.476155989,151.427075811,132.879507792,9.90576805939,8.64179995899
 01/24  13:00:00,231.792588431,29.6147095919,11.5663496012,14.8244025068,37.1018798503,104.434947198,135.130622891,125.204854832,9.90576805939,0.02
 01/24  14:00:00,240.64170754,29.6554140673,12.5618024132,12.8777377077,37.1018798503,116.476155989,136.830463734,118.282794471,9.90576805939,8.64190120308
 01/24  15:00:00,239.542195989,29.7114606455,12.9888697335,10.7172254719,37.1018798503,116.476155989,130.321884278,111.776303409,9.90576805939,8.63981280969
 01/24  16:00:00,238.053700312,29.734046768,13.2242658753,9.90305920393,37.1018798503,116.476155989,119.056908643,109.131140583,9.90576805939,0.02
 01/24  17:00:00,236.464632368,29.7444708415,12.8020624448,9.67291494381,37.1018798503,116.476155989,128.359549167,109.821317251,9.90576805939,8.63246385595
 01/24  18:00:00,245.854291592,29.7447131595,11.4468187043,10.0627216388,37.1018798503,116.476155989,124.87419375,114.94842569,9.90576805939,0.02
 01/24  19:00:00,156.778879638,28.0762096129,7.3884342051,0.073854937699,24.7345865669,47.5788473902,86.3640384749,81.3911544452,4.9528840297,0.02
 01/24  20:00:00,156.417616322,28.3675688998,6.91352438649,0.259894542876,24.7345865669,47.5788473902,90.3347637264,85.3618796967,4.9528840297,0.02
 01/24  21:00:00,134.008128762,27.2021317521,6.21098775455,0.416700915812,12.3672932834,38.6892022431,103.630205118,100.6384747,2.97173041782,0.02
 01/24  22:00:00,111.816718738,22.6357832625,4.76820558673,2.34839076805,12.3672932834,27.0668015668,89.5410658794,86.5493354616,2.97173041782,0.02
 01/24  23:00:00,88.6145371843,19.5915509361,3.4178087876,5.97989848908,4.12243109448,15.9888894789,79.5209273541,76.5291969363,2.97173041782,0.02
 01/24  24:00:00,106.661091168,24.4894386701,4.01770248291,10.0568237859,4.12243109448,15.9888894789,101.666820458,98.6750900403,2.97173041782,0.02
 01/25  01:00:00,93.8910030835,19.5915509361,3.00074257901,9.9387320576,4.12243109448,15.9888894789,91.390568734,79.8169046157,2.97173041782,8.60193370049
 01/25  02:00:00,110.833347366,24.4894386701,3.79849312531,14.0134902136,4.12243109448,15.9888894789,104.580646136,101.588915718,2.97173041782,0.02
 01/25  03:00:00,96.6369440917,19.5915509361,2.99759077844,12.8355845844,4.12243109448,15.9888894789,84.8328824204,81.8411520025,2.97173041782,0.02
 01/25  04:00:00,113.622458002,24.4894386701,3.726436096,16.8798827672,4.12243109448,15.9888894789,106.404605388,103.412874971,2.97173041782,0.02
 01/25  05:00:00,135.609849503,28.5132485433,3.42906392652,12.0650122458,12.3672932834,24.9413748627,119.997173461,115.024289431,4.9528840297,0.02
 01/25  06:00:00,178.919398881,28.958673837,6.98044744801,51.1075502193,12.3672932834,24.9413748627,189.144493267,184.171609238,4.9528840297,0.02
 01/25  07:00:00,225.664682614,29.4421142372,7.9456493718,39.9591669643,24.7345865669,70.7195625826,185.148943212,175.223175153,9.90576805939,0.02
 01/25  08:00:00,241.649679843,29.5003706018,8.60404193383,29.4921305362,37.1018798503,92.3937384068,165.086292432,155.160524372,9.90576805939,0.02
 01/25  09:00:00,238.935616714,29.5207702464,8.71536772209,26.344652705,37.1018798503,104.434947198,158.089311787,148.163543727,9.90576805939,0.02
 01/25  10:00:00,248.49830221,29.5321674919,9.02310354315,24.316564668,37.1018798503,116.476155989,162.495245663,143.95540894,9.90576805939,8.63406866429
 01/25  11:00:00,246.144032397,29.5419633276,9.74014769975,22.1970733238,37.1018798503,116.476155989,148.457595353,138.531827293,9.90576805939,0.02
 01/25  12:00:00,245.206466411,29.5506490214,11.186374862,20.1501890233,37.1018798503,116.476155989,149.67416306,131.126519311,9.90576805939,8.64187569024
 01/25  13:00:00,232.864788051,29.559713695,11.3962726132,18.6393310958,37.1018798503,104.434947198,145.831680559,127.289862164,9.90576805939,8.63605033521
 01/25  14:00:00,240.79057481,29.5767267201,10.9714064978,17.5545663934,37.1018798503,116.476155989,137.321565694,127.395797635,9.90576805939,0.02
 01/25  15:00:00,239.209830029,29.596649955,10.9750876319,16.5556853177,37.1018798503,116.476155989,144.357139439,125.811457766,9.90576805939,8.63991361403
 01/25  16:00:00,238.481449189,29.6243217881,10.9791362961,15.8037525328,37.1018798503,116.476155989,134.116949046,124.191180987,9.90576805939,0.02
 01/25  17:00:00,238.25306363,29.6469669393,10.9769183493,15.3406276613,37.1018798503,116.476155989,141.383564727,122.845502514,9.90576805939,8.63229415342
 01/25  18:00:00,248.458676446,29.6655429773,10.9719369664,15.0462674817,37.1018798503,116.476155989,131.677284779,121.751516719,9.90576805939,0.02
 01/25  19:00:00,155.543478383,27.9305299695,7.65681039767,0.31961200835,24.7345865669,47.5788473902,89.2291003379,84.2562163082,4.9528840297,0.02
 01/25  20:00:00,156.161278701,28.3675688998,6.69060324246,1.00875143383,24.7345865669,47.5788473902,92.4439408081,87.4710567785,4.9528840297,0.02
 01/25  21:00:00,133.658439268,27.2021317521,5.61315632429,0.791000993591,12.3672932834,38.6892022431,105.253475131,102.261744713,2.97173041782,0.02
 01/25  22:00:00,117.583418485,23.5972689094,4.54319692782,6.75163466623,12.3672932834,27.0668015668,99.0274742527,87.4493776708,2.97173041782,8.60636616409
 01/25  23:00:00,91.8209203743,19.5915509361,3.80979952541,8.38655079863,4.12243109448,15.9888894789,80.0612652587,77.0695348409,2.97173041782,0.02
 01/25  24:00:00,110.054060692,24.4894386701,4.96178148687,12.7133366892,4.12243109448,15.9888894789,102.722035609,99.7303051916,2.97173041782,0.02
 01/26  01:00:00,96.0299666285,19.5915509361,3.81044725623,11.3552130875,4.12243109448,15.9888894789,83.5078088149,80.5160783971,2.97173041782,0.02
 01/26  02:00:00,113.365438984,24.4894386701,4.40337932928,16.0456105492,4.12243109448,15.9888894789,105.394138344,102.402407926,2.97173041782,0.02
 01/26  03:00:00,98.4039974767,19.5915509361,3.11427293005,13.6570822301,4.12243109448,15.9888894789,85.6527239963,82.6609935785,2.97173041782,0.02
 01/26  04:00:00,115.946873731,24.4894386701,3.97131645098,18.423540691,4.12243109448,15.9888894789,107.446617053,104.454886635,2.97173041782,0.02
 01/26  05:00:00,136.044302823,28.5132485433,4.17295248808,12.452393972,12.3672932834,24.9413748627,120.532271994,115.559387964,4.9528840297,0.02
 01/26  06:00:00,179.443958624,28.9639437797,7.5762634417,51.4473723843,12.3672932834,24.9413748627,188.169619065,183.196735036,4.9528840297,0.02
 01/26  07:00:00,228.898488363,29.4350246756,7.92034763558,42.5069115717,24.7345865669,70.7195625826,185.913152168,175.987384109,9.90576805939,0.02
 01/26  08:00:00,244.859444336,29.4975900766,7.97446679389,31.4524664866,37.1018798503,92.3937384068,168.353860015,158.428091956,9.90576805939,0.02
 01/26  09:00:00,241.886607665,29.5184641085,7.97921765781,27.9731360653,37.1018798503,104.434947198,161.60003587,151.67426781,9.90576805939,0.02
 01/26  10:00:00,250.694541055,29.5301916557,7.97475913788,25.3269653227,37.1018798503,116.476155989,166.435027071,147.89511894,9.90576805939,8.63414007091
 01/26  11:00:00,244.985947603,29.5493589095,7.978414411,19.9142291847,37.1018798503,116.476155989,159.762723806,141.217078502,9.90576805939,8.63987724425
 01/26  12:00:00,241.576119346,29.6157557639,8.56327466442,15.8041268098,37.1018798503,116.476155989,142.210912138,132.285144078,9.90576805939,0.02
 01/26  13:00:00,228.694260443,29.652923813,8.98018124659,13.3674545213,37.1018798503,104.434947198,144.814087632,126.272241357,9.90576805939,8.63607821588
 01/26  14:00:00,238.693052921,29.6363393473,8.98145041004,12.7919176545,37.1018798503,116.476155989,138.068319003,128.142550944,9.90576805939,0.02
 01/26  15:00:00,237.572742114,29.7036683343,8.40609533253,10.8628706862,37.1018798503,116.476155989,143.446546247,124.900870721,9.90576805939,8.63990746672
 01/26  16:00:00,237.366720407,29.7563953136,7.51793011127,10.1140060053,37.1018798503,116.476155989,133.467544141,123.541776081,9.90576805939,0.02
 01/26  17:00:00,237.646732396,29.7464622259,6.13975805148,9.84815846229,37.1018798503,116.476155989,146.976002968,128.437735947,9.90576805939,8.63249896232
 01/26  18:00:00,249.465939306,29.7157466578,3.99362643141,11.3203106162,37.1018798503,116.476155989,149.957922969,140.03215491,9.90576805939,0.02
 01/26  19:00:00,160.269603837,27.784850326,0.125786199122,0.251470913162,24.7345865669,47.5788473902,94.127025597,89.1541415673,4.9528840297,0.02
 01/26  20:00:00,162.425969648,28.3675688998,0.0,0.953039444727,24.7345865669,47.5788473902,102.367112918,97.394228888,4.9528840297,0.02
 01/26  21:00:00,146.50860198,28.5132485433,0.0,4.27488830521,12.3672932834,38.6892022431,130.212577097,118.630527473,2.97173041782,8.61031920586
 01/26  22:00:00,125.351047546,23.5972689094,0.0187656590569,8.66145285842,12.3672932834,27.0668015668,105.924738313,102.933007895,2.97173041782,0.02
 01/26  23:00:00,98.9367243036,19.5915509361,0.0,10.7012152905,4.12243109448,15.9888894789,95.5829142559,92.5911838381,2.97173041782,0.02
 01/26  24:00:00,119.164186482,24.4894386701,0.0,16.60704532,4.12243109448,15.9888894789,124.878207145,121.886476727,2.97173041782,0.02
 01/27  01:00:00,103.958886676,19.5915509361,0.0,14.9664448343,4.12243109448,15.9888894789,104.591859125,101.600128707,2.97173041782,0.02
 01/27  02:00:00,124.717073331,24.4894386701,0.0,21.4735436807,4.12243109448,15.9888894789,135.368764806,132.377034389,2.97173041782,0.02
 01/27  03:00:00,108.079799402,19.5915509361,0.0,18.2258283803,4.12243109448,15.9888894789,112.986399879,109.994669462,2.97173041782,0.02
 01/27  04:00:00,130.252299335,24.4894386701,0.0,25.6344757114,4.12243109448,15.9888894789,147.733048363,144.741317945,2.97173041782,0.02
 01/27  05:00:00,153.161872241,28.5132485433,0.0,18.4154731207,12.3672932834,24.9413748627,178.702356753,173.729472723,4.9528840297,0.02
 01/27  06:00:00,199.472865642,28.9624163254,0.0,63.9663089375,12.3672932834,24.9413748627,234.557211439,229.584327409,4.9528840297,0.02
 01/27  07:00:00,259.921285708,29.388368701,0.0,67.1962689329,24.7345865669,70.7195625826,258.480619848,248.554851789,9.90576805939,0.02
 01/27  08:00:00,275.491342385,29.4085695555,0.0,55.9817442047,37.1018798503,92.3937384068,248.831379811,238.905611752,9.90576805939,0.02
 01/27  09:00:00,270.943895397,29.4187992863,0.0,50.8619042617,37.1018798503,104.434947198,250.362245951,231.82737554,9.90576805939,8.6291023515
 01/27  10:00:00,274.810115943,29.4279400191,0.0,43.2146162306,37.1018798503,116.476155989,232.177899182,222.252131122,9.90576805939,0.02
 01/27  11:00:00,266.273307282,29.4532917609,0.0,35.3095017889,37.1018798503,116.476155989,228.262784069,209.717022424,9.90576805939,8.63999358587
 01/27  12:00:00,258.530363277,29.4987969135,0.0,27.7887397769,37.1018798503,116.476155989,204.708769922,194.783001863,9.90576805939,0.02
 01/27  13:00:00,240.912377839,29.6096830297,0.0,21.2666834864,37.1018798503,104.434947198,203.258826712,184.716941524,9.90576805939,8.63611712885
 01/27  14:00:00,248.070762647,29.698509449,0.0,18.0575986895,37.1018798503,116.476155989,182.395050188,172.469282129,9.90576805939,0.02
 01/27  15:00:00,246.214889257,29.7356501876,0.0,16.2331019945,37.1018798503,116.476155989,182.328001855,163.782327312,9.90576805939,8.63990648447
 01/27  16:00:00,244.501981342,29.7281984528,0.0,14.7051666149,37.1018798503,116.476155989,180.815558471,162.271792402,9.90576805939,8.63799800938
 01/27  17:00:00,243.835586726,29.6878026865,0.0,13.8380191026,37.1018798503,116.476155989,173.938471681,164.012703621,9.90576805939,0.02
 01/27  18:00:00,256.29877468,29.628044275,0.0,15.7498150493,37.1018798503,116.476155989,187.615849427,177.690081367,9.90576805939,0.02
 01/27  19:00:00,167.026917302,28.0762096129,0.0,0.980760671323,24.7345865669,47.5788473902,139.917853286,126.354664705,4.9528840297,8.61030455108
 01/27  20:00:00,168.830257665,28.2218892564,0.0,2.01865914368,24.7345865669,47.5788473902,139.203157825,134.230273796,4.9528840297,0.02
 01/27  21:00:00,156.924008545,28.9502874737,0.0,9.13838191083,12.3672932834,38.6892022431,163.76652181,160.774791392,2.97173041782,0.02
 01/27  22:00:00,130.216776064,23.160229979,0.0,10.5229552077,12.3672932834,27.0668015668,139.121930514,136.130200096,2.97173041782,0.02
 01/27  23:00:00,109.155858542,20.0285898665,0.0,17.6654589733,4.12243109448,15.9888894789,120.218472079,117.226741661,2.97173041782,0.02
 01/27  24:00:00,122.248418497,24.0523997397,0.0,17.4726921731,4.12243109448,15.9888894789,153.408527154,150.416796736,2.97173041782,0.02
 01/28  01:00:00,114.808655976,20.0285898665,0.0,23.3752600879,4.12243109448,15.9888894789,126.595698603,123.603968186,2.97173041782,0.02
 01/28  02:00:00,127.246485969,24.0523997397,0.0,22.0872023488,4.12243109448,15.9888894789,165.836795058,162.84506464,2.97173041782,0.02
 01/28  03:00:00,119.373061198,20.0285898665,0.0,28.0431515281,4.12243109448,15.9888894789,130.907360326,127.915629909,2.97173041782,0.02
 01/28  04:00:00,128.569228955,24.0523997397,0.0,24.8204964166,4.12243109448,15.9888894789,150.236171142,147.244440724,2.97173041782,0.02
 01/28  05:00:00,148.417753704,28.9502874737,0.0,31.1207886003,4.12243109448,16.0517297156,172.726074236,169.734343818,2.97173041782,0.02
 01/28  06:00:00,144.550696413,28.5132485433,0.0,27.4088442285,4.12243109448,16.0517297156,177.693895639,174.702165221,2.97173041782,0.02
 01/28  07:00:00,190.42175839,29.3873264041,0.0,48.8787664052,4.12243109448,39.6058045677,215.29815082,212.306420402,2.97173041782,0.02
 01/28  08:00:00,261.020119552,29.3873264041,0.0,91.1955897475,12.3672932834,65.3531420225,260.642819944,255.669935914,4.9528840297,0.02
 01/28  09:00:00,233.937037943,29.3873264041,0.0,71.6865942528,12.3672932834,68.2430321324,243.765186345,238.792302316,4.9528840297,0.02
 01/28  10:00:00,247.187693144,29.3873264041,0.0,57.1527089937,16.4897243779,93.1370602926,231.945362426,215.405451795,7.92461444751,8.61529618338
 01/28  11:00:00,243.577505058,29.3873264041,0.0,53.6852987151,16.4897243779,93.1370602926,216.565304265,208.620689817,7.92461444751,0.02
 01/28  12:00:00,238.374915461,29.3874855354,0.0,48.0495043006,16.4897243779,93.1370602926,211.412651932,203.468037484,7.92461444751,0.02
 01/28  13:00:00,230.508454243,29.3878290581,0.0,48.7175490649,16.4897243779,83.9857416113,214.891010636,206.946396188,7.92461444751,0.02
 01/28  14:00:00,227.4539602,29.3882243144,0.0,46.0459322962,16.4897243779,83.9857416113,221.965413258,205.427667562,7.92461444751,8.61313124845
 01/28  15:00:00,223.28359361,29.388496469,0.0,41.765638931,16.4897243779,83.9857416113,209.229281711,201.284667263,7.92461444751,0.02
 01/28  16:00:00,173.679016908,29.3873264041,0.0,8.71671544252,12.3672932834,70.6512738906,166.683190925,161.710306895,4.9528840297,0.02
 01/28  17:00:00,180.982369078,29.3873264041,0.0,15.508593246,12.3672932834,70.6512738906,174.46482456,169.491940531,4.9528840297,0.02
 01/28  18:00:00,185.451091371,29.3873264041,0.0,22.3706462239,12.3672932834,58.1284167478,188.062919706,183.090035677,4.9528840297,0.02
 01/28  19:00:00,148.045632012,28.7754719016,0.0,13.583303681,12.3672932834,24.9413748627,158.96003125,153.98714722,4.9528840297,0.02
 01/28  20:00:00,147.727621056,28.5132485433,0.0,13.5533307971,12.3672932834,24.9413748627,162.94682915,157.97394512,4.9528840297,0.02
 01/28  21:00:00,142.800287268,28.9502874737,0.0,24.1534863579,4.12243109448,16.0517297156,179.088326064,176.096595647,2.97173041782,0.02
 01/28  22:00:00,122.992944095,23.160229979,0.0,21.5673621149,4.12243109448,15.9888894789,149.911287426,146.919557008,2.97173041782,0.02
 01/28  23:00:00,122.094804499,20.0285898665,0.0,30.591408877,4.12243109448,15.9888894789,128.726816028,125.73508561,2.97173041782,0.02
