Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  24:00:00,130.830493259,24.0523997397,0.0,25.7345799208,4.12243109448,15.9888894789,165.01993223,162.028201812,2.97173041782,0.02
 01/29  01:00:00,125.850440328,20.0285898665,0.0,36.1557996263,2.06121554724,15.9888894789,134.588248814,131.596518396,2.97173041782,0.02
 01/29  02:00:00,132.723950525,24.0523997397,0.0,29.5538261528,2.06121554724,15.9888894789,175.395055362,163.821390201,2.97173041782,8.60193474272
 01/29  03:00:00,129.192895979,20.0285898665,0.0,39.5095515947,2.06121554724,15.9888894789,132.292666315,129.300935897,2.97173041782,0.02
 01/29  04:00:00,134.739935815,24.0523997397,0.0,31.7697548911,2.06121554724,15.9888894789,164.631178308,161.63944789,2.97173041782,0.02
 01/29  05:00:00,131.124629576,20.0285898665,0.0,41.7587482439,2.06121554724,15.9888894789,130.992988409,128.001257991,2.97173041782,0.02
 01/29  06:00:00,135.696633967,24.0523997397,0.0,33.1669890956,2.06121554724,15.9888894789,162.049471161,159.057740743,2.97173041782,0.02
 01/29  07:00:00,132.078964823,20.0285898665,0.0,43.0901507481,2.06121554724,15.9888894789,128.617210935,125.625480517,2.97173041782,0.02
 01/29  08:00:00,131.232371308,24.0523997397,0.0,33.9787103514,2.06121554724,15.9888894789,158.428852979,155.437122561,2.97173041782,0.02
 01/29  09:00:00,141.530903528,20.0285898665,0.0,39.1249887222,4.12243109448,41.7362269337,123.571272205,118.598388175,4.9528840297,0.02
 01/29  10:00:00,143.230855618,24.0523997397,0.0,27.2026147337,4.12243109448,41.7362269337,148.802681264,143.829797234,4.9528840297,0.02
 01/29  11:00:00,135.496426889,20.0285898665,0.0,33.2026641358,4.12243109448,41.7362269337,116.659278392,111.686394362,4.9528840297,0.02
 01/29  12:00:00,142.177953523,24.0523997397,0.0,26.6775792341,4.12243109448,41.7362269337,139.626219455,134.653335425,4.9528840297,0.02
 01/29  13:00:00,135.833143606,20.0285898665,0.0,33.8491138218,4.12243109448,41.7362269337,111.799441988,106.826557958,4.9528840297,0.02
 01/29  14:00:00,141.560254856,24.0523997397,0.0,26.1521451827,4.12243109448,41.7362269337,137.781750669,132.808866639,4.9528840297,0.02
 01/29  15:00:00,133.198005107,20.0285898665,0.0,31.1748867072,4.12243109448,41.7362269337,110.094730817,105.121846787,4.9528840297,0.02
 01/29  16:00:00,139.638439583,24.0523997397,0.0,24.1630662742,4.12243109448,41.7362269337,135.305809543,130.332925514,4.9528840297,0.02
 01/29  17:00:00,116.34869805,20.0285898665,0.0,30.7360579321,4.12243109448,24.8785346261,113.408124738,108.435240708,4.9528840297,0.02
 01/29  18:00:00,126.347733028,24.0523997397,0.0,28.4151462981,2.06121554724,15.9888894789,154.676429674,151.684699256,2.97173041782,0.02
 01/29  19:00:00,127.965171932,20.0285898665,0.0,38.5491087653,2.06121554724,15.9888894789,132.034276159,129.042545741,2.97173041782,0.02
 01/29  20:00:00,135.108754545,24.0523997397,0.0,31.8980717806,2.06121554724,15.9888894789,171.594956847,168.60322643,2.97173041782,0.02
 01/29  21:00:00,132.495839396,20.0285898665,0.0,42.8056018049,2.06121554724,15.9888894789,141.289623054,138.297892636,2.97173041782,0.02
 01/29  22:00:00,138.260433013,24.0523997397,0.0,34.8703734125,2.06121554724,15.9888894789,177.02641871,174.034688292,2.97173041782,0.02
 01/29  23:00:00,135.996118968,20.0285898665,0.0,46.0163299859,2.06121554724,15.9888894789,142.648582222,139.656851804,2.97173041782,0.02
 01/29  24:00:00,140.227836667,24.0523997397,0.0,36.7978710145,2.06121554724,15.9888894789,177.529618501,174.537888083,2.97173041782,0.02
 01/30  01:00:00,138.891367886,20.0285898665,0.0,47.0715510404,4.12243109448,15.9888894789,141.844854606,138.853124188,2.97173041782,0.02
 01/30  02:00:00,142.504939941,24.0523997397,0.0,37.3682402963,4.12243109448,15.9888894789,177.745553931,174.753823513,2.97173041782,0.02
 01/30  03:00:00,139.526024644,20.0285898665,0.0,47.9938340349,4.12243109448,15.9888894789,139.067611867,136.075881449,2.97173041782,0.02
 01/30  04:00:00,142.598267217,24.0523997397,0.0,37.6868759899,4.12243109448,15.9888894789,166.934647839,163.942917422,2.97173041782,0.02
 01/30  05:00:00,178.101742169,28.9502874737,0.0,42.6783320665,12.3672932834,24.9413748627,200.797025491,187.242209593,4.9528840297,8.60193186804
 01/30  06:00:00,208.347273354,28.5132485433,0.0,74.0522720153,12.3672932834,24.9413748627,242.700697843,237.727813813,4.9528840297,0.02
 01/30  07:00:00,283.618557628,29.3873264041,0.0,92.032593724,24.7345865669,70.7195625826,259.878280068,249.952512009,9.90576805939,0.02
 01/30  08:00:00,288.517711883,29.3873264041,0.0,72.7668998169,37.1018798503,92.3937384068,243.702355462,233.776587403,9.90576805939,0.02
 01/30  09:00:00,280.929509654,29.3873264041,0.0,62.5009539537,37.1018798503,104.434947198,232.795979252,222.870211193,9.90576805939,0.02
 01/30  10:00:00,281.972615959,29.3884018122,0.0,52.2967177947,37.1018798503,116.476155989,229.064039013,210.524784733,9.90576805939,8.63348622115
 01/30  11:00:00,275.083624311,29.3918348038,0.0,46.1245400432,37.1018798503,116.476155989,210.551353985,200.625585926,9.90576805939,0.02
 01/30  12:00:00,266.102723064,29.3991449807,0.0,37.1072248838,37.1018798503,116.476155989,207.777424779,189.229497117,9.90576805939,8.64215960218
 01/30  13:00:00,248.686976821,29.4041992972,0.0,30.3863744297,37.1018798503,104.434947198,191.495351852,181.569583793,9.90576805939,0.02
 01/30  14:00:00,254.732767931,29.4080393754,0.0,26.5089686711,37.1018798503,116.476155989,197.231376018,178.683462897,9.90576805939,8.64214506225
 01/30  15:00:00,253.619046249,29.4174039868,0.0,24.9595207543,37.1018798503,116.476155989,195.24076531,176.694967474,9.90576805939,8.64002977642
 01/30  16:00:00,252.375693181,29.4238688806,0.0,23.5856908148,37.1018798503,116.476155989,185.744321119,175.81855306,9.90576805939,0.02
 01/30  17:00:00,252.037241914,29.4270158634,0.0,23.0141340227,37.1018798503,116.476155989,196.08166238,177.543334425,9.90576805939,8.63255989539
 01/30  18:00:00,263.232985422,29.4346550131,0.0,23.7105449489,37.1018798503,116.476155989,188.175906043,178.250137984,9.90576805939,0.02
 01/30  19:00:00,163.697148006,26.7650928217,0.0,0.0,24.7345865669,47.5788473902,123.874030953,118.901146923,4.9528840297,0.02
 01/30  20:00:00,165.474931955,27.2021317521,0.0,0.834227004001,24.7345865669,47.5788473902,130.803788535,125.830904505,4.9528840297,0.02
 01/30  21:00:00,156.923025537,28.9502874737,0.0,10.2591080382,12.3672932834,38.6892022431,148.100408057,145.10867764,2.97173041782,0.02
 01/30  22:00:00,130.315508319,23.160229979,0.0,11.4253770436,12.3672932834,27.0668015668,123.050802689,120.059072271,2.97173041782,0.02
 01/30  23:00:00,109.047340443,20.0285898665,0.0,18.4285042424,4.12243109448,15.9888894789,115.635478408,104.061810617,2.97173041782,8.60193737283
 01/30  24:00:00,121.701634015,24.0523997397,0.0,17.7314185242,4.12243109448,15.9888894789,135.890909059,132.899178641,2.97173041782,0.02
 01/31  01:00:00,113.886290637,20.0285898665,0.0,23.1977573957,4.12243109448,15.9888894789,110.694596416,107.702865998,2.97173041782,0.02
 01/31  02:00:00,125.273367627,24.0523997397,0.0,21.3626559291,4.12243109448,15.9888894789,139.173888722,136.182158304,2.97173041782,0.02
 01/31  03:00:00,117.723778453,20.0285898665,0.0,27.2899934306,4.12243109448,15.9888894789,112.979664055,109.987933638,2.97173041782,0.02
 01/31  04:00:00,127.60293979,24.0523997397,0.0,24.2669258763,4.12243109448,15.9888894789,139.14746171,136.155731292,2.97173041782,0.02
 01/31  05:00:00,158.326974005,28.9502874737,0.0,25.2186902895,12.3672932834,24.9413748627,157.17380426,152.200920231,4.9528840297,0.02
 01/31  06:00:00,188.680032614,28.5168308143,0.0,56.4353520729,12.3672932834,24.9413748627,207.368754583,202.395870554,4.9528840297,0.02
 01/31  07:00:00,252.24350358,29.3926800996,0.0,62.4637381582,24.7345865669,70.7195625826,220.922035734,210.996267674,9.90576805939,0.02
 01/31  08:00:00,259.828118408,29.4283058306,0.566242773455,45.6607442026,37.1018798503,92.3937384068,201.934755145,192.008987085,9.90576805939,0.02
 01/31  09:00:00,255.158841768,29.4427193514,1.00645906134,38.5164422549,37.1018798503,104.434947198,192.592667174,182.666899115,9.90576805939,0.02
 01/31  10:00:00,259.571114174,29.4538578325,1.59002175998,31.1741461631,37.1018798503,116.476155989,192.670606203,174.130581658,9.90576805939,8.63425648554
 01/31  11:00:00,255.390265796,29.4667360334,2.58844009832,27.1152739499,37.1018798503,116.476155989,175.889573878,165.963805819,9.90576805939,0.02
 01/31  12:00:00,254.793793303,29.4784840906,3.583058874,26.0742720457,37.1018798503,116.476155989,180.292385434,161.744603841,9.90576805939,8.64201353366
 01/31  13:00:00,242.843762306,29.4887065505,5.16135478605,24.2545297706,37.1018798503,104.434947198,173.487133502,154.944866442,9.90576805939,8.63649900122
 01/31  14:00:00,251.603485697,29.4990517627,5.99465743276,22.7227039985,37.1018798503,116.476155989,159.316187804,149.390419745,9.90576805939,0.02
 01/31  15:00:00,249.392589074,29.509245083,6.57896652317,20.8143052183,37.1018798503,116.476155989,163.549341376,145.003502534,9.90576805939,8.64007078272
 01/31  16:00:00,248.449848917,29.5186098146,6.99290521371,20.050051221,37.1018798503,116.476155989,151.850792281,141.925024222,9.90576805939,0.02
 01/31  17:00:00,246.812035832,29.527197135,6.99750184304,18.1666638785,37.1018798503,116.476155989,157.786094417,139.247738449,9.90576805939,8.6325879088
 01/31  18:00:00,254.628505994,29.5349651342,7.57619790782,17.9960620273,37.1018798503,116.476155989,147.007280176,137.081512117,9.90576805939,0.02
 01/31  19:00:00,160.531029747,27.4206512173,4.67251141367,0.23529426267,24.7345865669,47.5788473902,91.1619638103,86.1890797806,4.9528840297,0.02
 01/31  20:00:00,163.157626759,28.5132485433,4.28814491571,1.72587472495,24.7345865669,47.5788473902,93.1335213798,88.1606373501,4.9528840297,0.02
 01/31  21:00:00,141.766289244,27.6391706825,3.62303786624,2.77477999608,12.3672932834,38.6892022431,114.495079736,102.91306334,2.97173041782,8.61028597818
 01/31  22:00:00,119.746288124,23.160229979,2.74127415227,7.0628025215,12.3672932834,27.0668015668,90.587611847,87.5958814292,2.97173041782,0.02
 01/31  23:00:00,97.8579026329,20.0285898665,2.04460165332,12.8098024551,4.12243109448,15.9888894789,80.2246968878,77.23296647,2.97173041782,0.02
 01/31  24:00:00,109.378744122,24.0523997397,2.31348997585,11.9188159664,4.12243109448,15.9888894789,102.604549116,99.6128186984,2.97173041782,0.02
 02/01  01:00:00,101.949772819,20.0285898665,1.43886228124,17.1235637912,4.12243109448,15.9888894789,83.5238059783,80.5320755605,2.97173041782,0.02
 02/01  02:00:00,111.909924198,24.0523997397,1.57279942069,14.7122514896,4.12243109448,15.9888894789,105.707053443,102.715323026,2.97173041782,0.02
 02/01  03:00:00,105.954414157,20.0285898665,0.825953856096,20.3503928979,4.12243109448,15.9888894789,85.6759053352,82.6841749174,2.97173041782,0.02
 02/01  04:00:00,114.970302536,24.0523997397,0.674845082404,17.1557624026,4.12243109448,15.9888894789,107.912862946,104.921132528,2.97173041782,0.02
 02/01  05:00:00,144.669277075,28.9502874737,0.776614575356,19.3241184233,12.3672932834,24.9413748627,121.973903726,117.001019696,4.9528840297,0.02
 02/01  06:00:00,175.931067056,28.5184796546,5.87361645464,48.2943120268,12.3672932834,24.9413748627,190.903708264,185.930824235,4.9528840297,0.02
 02/01  07:00:00,233.033369791,29.4261180149,7.54321262819,48.8471476569,24.7345865669,70.7195625826,188.875518793,178.949750734,9.90576805939,0.02
 02/01  08:00:00,240.544624293,29.4685689748,10.2955334524,34.6462560284,37.1018798503,92.3937384068,162.57732909,152.651561031,9.90576805939,0.02
 02/01  09:00:00,235.89352608,29.4904793976,11.3750469123,27.4292815839,37.1018798503,104.434947198,157.070630618,138.534617001,9.90576805939,8.63024555752
 02/01  10:00:00,244.202454833,29.5039203673,9.21439201491,21.7738587389,37.1018798503,116.476155989,148.656703394,138.730935335,9.90576805939,0.02
 02/01  11:00:00,242.45718154,29.5211279452,7.97520065949,18.3070622152,37.1018798503,116.476155989,157.430127593,138.884296181,9.90576805939,8.64006335267
 02/01  12:00:00,243.308958337,29.547095193,6.23689717194,16.4923449006,37.1018798503,116.476155989,151.066425679,141.140657619,9.90576805939,0.02
 02/01  13:00:00,232.386203092,29.5935672408,3.82951669879,14.7054790835,37.1018798503,104.434947198,164.374681373,145.832620706,9.90576805939,8.63629260728
 02/01  14:00:00,242.530588271,29.59409891,2.41892508688,13.928881543,37.1018798503,116.476155989,161.114434179,151.188666119,9.90576805939,0.02
 02/01  15:00:00,242.081524079,29.6130413925,0.844068954956,13.0975397242,37.1018798503,116.476155989,173.379582541,154.833698258,9.90576805939,8.6401162238
 02/01  16:00:00,243.03527929,29.6002272358,0.0,14.0875831991,37.1018798503,116.476155989,183.510978864,164.967133831,9.90576805939,8.6380769729
 02/01  17:00:00,244.281478495,29.6088458723,0.0,14.6396117167,37.1018798503,116.476155989,184.70979963,174.784031571,9.90576805939,0.02
 02/01  18:00:00,258.263884968,29.5286952723,0.0,19.796429208,37.1018798503,116.476155989,196.817962359,186.8921943,9.90576805939,0.02
 02/01  19:00:00,167.279356573,27.9305299695,0.0,0.882996999113,24.7345865669,47.5788473902,142.568825399,137.59594137,4.9528840297,0.02
 02/01  20:00:00,169.447398021,28.0762096129,0.0,1.96567354185,24.7345865669,47.5788473902,162.313717827,148.750462267,4.9528840297,8.61037153097
 02/01  21:00:00,158.643251597,28.9502874737,0.0,10.1670425046,12.3672932834,38.6892022431,171.690753102,168.699022685,2.97173041782,0.02
 02/01  22:00:00,131.869447768,23.160229979,0.0,11.596822642,12.3672932834,27.0668015668,144.923177187,141.931446769,2.97173041782,0.02
 02/01  23:00:00,110.764002461,20.0285898665,0.0,19.0011607952,4.12243109448,15.9888894789,128.026635804,125.034905386,2.97173041782,0.02
 02/01  24:00:00,123.934293383,24.0523997397,0.0,18.706139414,4.12243109448,15.9888894789,162.826766866,159.835036448,2.97173041782,0.02
 02/02  01:00:00,116.484433354,20.0285898665,0.0,24.5101389076,4.12243109448,15.9888894789,134.465191421,131.473461003,2.97173041782,0.02
 02/02  02:00:00,128.998044025,24.0523997397,0.0,23.0506633479,4.12243109448,15.9888894789,177.578929305,174.587198887,2.97173041782,0.02
 02/02  03:00:00,121.974639389,20.0285898665,0.0,29.6869204331,4.12243109448,15.9888894789,149.088203091,146.096472673,2.97173041782,0.02
 02/02  04:00:00,133.092551634,24.0523997397,0.0,27.2294555366,4.12243109448,15.9888894789,190.004676284,187.012945866,2.97173041782,0.02
 02/02  05:00:00,166.682069908,28.9502874737,0.0,29.7843756211,12.3672932834,24.9413748627,225.674246889,220.701362859,4.9528840297,0.02
 02/02  06:00:00,196.278541411,28.524685752,0.0,60.0203493336,12.3672932834,24.9413748627,275.54049067,270.567606641,4.9528840297,0.02
 02/02  07:00:00,282.261798276,29.3873264041,0.0,88.5064409137,24.7345865669,70.7195625826,286.710700025,276.784931965,9.90576805939,0.02
 02/02  08:00:00,292.171539335,29.3886203277,0.0,74.0294671266,37.1018798503,92.3937384068,284.0493292,274.123561141,9.90576805939,0.02
 02/02  09:00:00,285.910242769,29.3979574901,0.0,65.3692674818,37.1018798503,104.434947198,274.351228662,255.815200576,9.90576805939,8.63026002662
 02/02  10:00:00,286.875973013,29.415854534,0.0,56.1469500434,37.1018798503,116.476155989,244.508338049,234.58256999,9.90576805939,0.02
 02/02  11:00:00,272.131070715,29.4477443009,0.0,42.7664047413,37.1018798503,116.476155989,229.557256536,211.013038367,9.90576805939,8.63845010925
 02/02  12:00:00,261.961434338,29.4887605893,0.0,32.8329449981,37.1018798503,116.476155989,200.977657459,191.0518894,9.90576805939,0.02
 02/02  13:00:00,243.777083956,29.5355013462,0.0,25.9876163979,37.1018798503,104.434947198,199.345200713,180.802699308,9.90576805939,8.6367333455
 02/02  14:00:00,251.170397722,29.5459766663,0.340244404219,23.7884715259,37.1018798503,116.476155989,188.386244658,169.838340596,9.90576805939,8.64213600248
 02/02  15:00:00,247.523223791,29.5976822523,2.17804570422,19.0801571128,37.1018798503,116.476155989,165.184307156,155.258539097,9.90576805939,0.02
 02/02  16:00:00,245.08143709,29.6269383121,3.00954934368,16.6534453019,37.1018798503,116.476155989,165.884019495,147.340103939,9.90576805939,8.63814749623
 02/02  17:00:00,244.232115953,29.6236809431,3.58469594674,16.0161782597,37.1018798503,116.476155989,155.152770692,145.227002632,9.90576805939,0.02
 02/02  18:00:00,253.145621017,29.6038618015,3.99794678008,16.9321045665,37.1018798503,116.476155989,155.968335746,146.042567687,9.90576805939,0.02
 02/02  19:00:00,161.141629358,27.9305299695,0.697204072756,0.656931058326,24.7345865669,47.5788473902,99.9756850829,86.4124058113,4.9528840297,8.61039524191
 02/02  20:00:00,160.184169155,27.9305299695,0.143544543678,1.1063232555,24.7345865669,47.5788473902,92.0714248762,87.0985408465,4.9528840297,0.02
 02/02  21:00:00,146.287140551,28.9502874737,0.0,7.39112595856,12.3672932834,38.6892022431,104.724340353,101.732609935,2.97173041782,0.02
 02/02  22:00:00,122.120881798,23.160229979,1.06866532745,8.42090688611,12.3672932834,27.0668015668,91.2886446734,88.2969142556,2.97173041782,0.02
 02/02  23:00:00,100.010273873,20.0285898665,1.46898464252,14.1884569792,4.12243109448,15.9888894789,80.2623779816,77.2706475637,2.97173041782,0.02
 02/02  24:00:00,111.023506058,24.0523997397,2.35706049863,13.5452844718,4.12243109448,15.9888894789,102.790673763,99.7989433451,2.97173041782,0.02
 02/03  01:00:00,103.532246278,20.0285898665,1.38477677357,18.0825435407,4.12243109448,15.9888894789,83.6456429357,80.6539125179,2.97173041782,0.02
 02/03  02:00:00,114.40341099,24.0523997397,0.952214133397,16.5671559798,4.12243109448,15.9888894789,105.731141963,102.739411545,2.97173041782,0.02
 02/03  03:00:00,106.93563849,20.0285898665,0.723290160954,21.3091024239,4.12243109448,15.9888894789,85.6500401474,82.6583097296,2.97173041782,0.02
 02/03  04:00:00,116.172642994,24.0523997397,1.85471209435,18.794121288,4.12243109448,15.9888894789,107.815456792,104.823726374,2.97173041782,0.02
 02/03  05:00:00,144.269264785,28.9502874737,3.11618005393,19.3154177164,12.3672932834,24.9413748627,121.49518852,116.52230449,4.9528840297,0.02
 02/03  06:00:00,174.128579443,28.5247310921,8.10041624345,47.3618776208,12.3672932834,24.9413748627,190.01574282,185.04285879,4.9528840297,0.02
 02/03  07:00:00,232.711094737,29.4237191485,9.53916278335,49.1159663439,24.7345865669,70.7195625826,181.619246991,171.693478931,9.90576805939,0.02
 02/03  08:00:00,241.562719126,29.4807965073,9.95837175158,35.3983835008,37.1018798503,92.3937384068,170.251901554,151.736274525,9.90576805939,8.60985896897
 02/03  09:00:00,239.418452281,29.5031454971,10.542126296,30.6995685052,37.1018798503,104.434947198,153.318941164,143.393173104,9.90576805939,0.02
 02/03  10:00:00,246.733397297,29.5160391002,11.5384374146,27.0605985382,37.1018798503,116.476155989,145.827849009,135.902080949,9.90576805939,0.02
 02/03  11:00:00,237.471132882,29.5332101472,13.124503119,20.7165202022,37.1018798503,116.476155989,142.747883113,124.201885732,9.90576805939,8.64022932181
 02/03  12:00:00,231.594069608,29.5791004847,15.0841474677,16.3372542127,37.1018798503,116.476155989,129.928451948,111.380595166,9.90576805939,8.64208872265
 02/03  13:00:00,219.258295348,29.5708935509,15.8788006909,15.1048310104,37.1018798503,104.434947198,117.940712319,108.01494426,9.90576805939,0.02
 02/03  14:00:00,225.382518157,29.6024438771,16.4238156557,12.2020434833,37.1018798503,116.476155989,122.788850727,104.240836975,9.90576805939,8.64224569225
 02/03  15:00:00,222.468963245,29.6749619754,16.8191562965,9.78252886066,37.1018798503,116.476155989,108.72901184,98.8032437802,9.90576805939,0.02
 02/03  16:00:00,221.134667758,29.7584435295,16.8193957193,8.36673034126,37.1018798503,116.476155989,113.961994257,95.4196519311,9.90576805939,8.63657426689
 02/03  17:00:00,218.918707858,29.7685317108,17.3623767636,7.34656632622,37.1018798503,116.476155989,104.83599253,94.9102244706,9.90576805939,0.02
 02/03  18:00:00,226.261323049,29.7296343312,16.6576235196,6.9125710225,37.1018798503,116.476155989,115.540887178,97.0133371895,9.90576805939,8.62178192918
 02/03  19:00:00,144.92945841,28.0762096129,11.4845889227,0.0,24.7345865669,47.5788473902,81.8476797877,76.874795758,4.9528840297,0.02
 02/03  20:00:00,146.538335003,27.9305299695,9.68077368253,0.027429837394,24.7345865669,47.5788473902,88.0961177966,83.1232337669,4.9528840297,0.02
 02/03  21:00:00,128.156140007,27.6391706825,8.6169287446,0.287551912594,12.3672932834,38.6892022431,101.846176488,98.85444607,2.97173041782,0.02
 02/03  22:00:00,103.883622345,21.4120742574,7.45034700211,0.0,12.3672932834,27.0668015668,88.2011233499,85.2093929321,2.97173041782,0.02
 02/03  23:00:00,77.3296860713,17.8433952145,6.49250949299,0.0,4.12243109448,15.9888894789,78.3732463723,75.3815159545,2.97173041782,0.02
 02/03  24:00:00,96.3326336908,24.1398075258,7.74448458587,3.97103852173,4.12243109448,15.9888894789,99.5250368391,96.5333064213,2.97173041782,0.02
 02/04  01:00:00,86.0404746879,19.5915509361,7.2435282921,5.36109925287,4.12243109448,15.9888894789,81.3571678648,78.3654374469,2.97173041782,0.02
 02/04  02:00:00,99.2775931274,24.4894386701,10.6905496062,8.25310511678,4.12243109448,15.9888894789,102.429759399,99.4380289809,2.97173041782,0.02
 02/04  03:00:00,84.4336821076,19.5915509361,9.14051724352,7.62441568556,4.12243109448,15.9888894789,83.1689685281,80.1772381102,2.97173041782,0.02
 02/04  04:00:00,96.3799036836,24.4894386701,12.2794535276,10.414175062,4.12243109448,15.9888894789,104.289651157,101.297920739,2.97173041782,0.02
 02/04  05:00:00,102.095756011,28.5132485433,13.5668928094,9.1335018647,4.12243109448,16.0517297156,132.247060345,120.673391668,2.97173041782,8.60193825945
 02/04  06:00:00,104.901352569,28.9502874737,12.5107545083,12.4587022866,4.12243109448,16.0517297156,124.95395585,121.962225432,2.97173041782,0.02
 02/04  07:00:00,133.763513855,29.3873264041,12.0944265788,15.6285108053,4.12243109448,39.6058045677,118.518349492,115.526619074,2.97173041782,0.02
 02/04  08:00:00,202.25925012,29.3873264041,15.55989014,52.9754046742,12.3672932834,65.3531420225,171.615517443,166.642633413,4.9528840297,0.02
 02/04  09:00:00,182.864991949,29.3873264041,15.8374833728,40.5721819736,12.3672932834,68.2430321324,165.20066572,160.22778169,4.9528840297,0.02
 02/04  10:00:00,199.774198136,29.3955114807,15.8573348742,28.7662294926,16.4897243779,93.1370602926,151.781932523,143.837318075,7.92461444751,0.02
 02/04  11:00:00,197.804615778,29.4021355128,15.8635054001,25.4216670942,16.4897243779,93.1370602926,145.972679216,138.028064768,7.92461444751,0.02
 02/04  12:00:00,199.735756539,29.404566527,15.3111543194,26.0058602369,16.4897243779,93.1370602926,156.647805168,140.10697054,7.92461444751,8.61622018017
 02/04  13:00:00,193.039041658,29.4057204734,14.353427026,26.0255680952,16.4897243779,83.9857416113,151.398005351,143.453390904,7.92461444751,0.02
 02/04  14:00:00,193.377235044,29.4063806573,13.9470439271,25.5293695868,16.4897243779,83.9857416113,152.42821508,144.483600632,7.92461444751,0.02
 02/04  15:00:00,191.594625027,29.4068013391,14.5262099325,22.9740840533,16.4897243779,83.9857416113,147.744852358,139.800237911,7.92461444751,0.02
 02/04  16:00:00,148.628052934,29.3873264041,11.0313784349,0.40258573088,12.3672932834,70.6512738906,90.9171664676,85.9442824379,4.9528840297,0.02
 02/04  17:00:00,149.137470784,29.3873264041,10.3248423485,1.54739757328,12.3672932834,70.6512738906,92.9644893913,87.9916053616,4.9528840297,0.02
 02/04  18:00:00,145.373489314,29.3873264041,10.302011735,2.71141563919,12.3672932834,58.1284167478,107.376426109,93.8171205933,4.9528840297,8.60642148574
 02/04  19:00:00,113.00890322,26.7650928217,10.7294231737,0.0,12.3672932834,24.9413748627,104.122096186,99.1492121558,4.9528840297,0.02
 02/04  20:00:00,112.155053367,26.7650928217,11.1137804406,0.0,12.3672932834,24.9413748627,108.615459652,103.642575622,4.9528840297,0.02
 02/04  21:00:00,96.5699127657,27.2021317521,10.5270397088,1.11327122956,4.12243109448,16.0517297156,117.55543235,114.563701933,2.97173041782,0.02
 02/04  22:00:00,94.9127646369,23.5972689094,7.4006807272,8.1137195259,4.12243109448,15.9888894789,98.472292956,95.4805625382,2.97173041782,0.02
 02/04  23:00:00,88.8467268862,19.5915509361,4.91749858161,8.54139813758,4.12243109448,15.9888894789,83.9672165104,80.9754860925,2.97173041782,0.02
 02/04  24:00:00,106.242025582,24.4894386701,5.13876754222,12.6936311686,4.12243109448,15.9888894789,105.945873848,102.95414343,2.97173041782,0.02
 02/05  01:00:00,92.254238535,19.5915509361,3.36115179739,12.4646330662,2.06121554724,15.9888894789,86.7041322064,83.7124017886,2.97173041782,0.02
 02/05  02:00:00,109.556604561,24.4894386701,3.39110169795,17.0682461542,2.06121554724,15.9888894789,109.594061377,106.602330959,2.97173041782,0.02
 02/05  03:00:00,96.39454856,19.5915509361,2.28465264892,15.6137349349,2.06121554724,15.9888894789,88.8195839815,85.8278535636,2.97173041782,0.02
 02/05  04:00:00,113.646207558,24.4894386701,3.40134969888,20.1428085853,2.06121554724,15.9888894789,111.480417396,108.488686978,2.97173041782,0.02
 02/05  05:00:00,97.4618934033,19.5915509361,3.61747851037,17.5794268121,2.06121554724,15.9888894789,90.1144793975,87.1227489797,2.97173041782,0.02
 02/05  06:00:00,113.473093562,24.4894386701,5.36614520528,22.2315462869,2.06121554724,15.9888894789,112.914086824,109.922356406,2.97173041782,0.02
 02/05  07:00:00,98.6347659393,19.5915509361,4.56935558187,19.1397974141,2.06121554724,15.9888894789,91.125971872,88.1342414542,2.97173041782,0.02
 02/05  08:00:00,107.601194359,24.4894386701,6.64827995666,23.2935443829,2.06121554724,15.9888894789,113.60213406,110.610403642,2.97173041782,0.02
 02/05  09:00:00,106.739085849,19.5915509361,5.64030463219,14.7423643238,4.12243109448,41.7362269337,88.4259022516,83.4530182219,4.9528840297,0.02
 02/05  10:00:00,118.553090893,24.4894386701,8.13557177937,15.6420005717,4.12243109448,41.7362269337,105.869619414,100.896735384,4.9528840297,0.02
 02/05  11:00:00,103.057487792,19.5915509361,7.64324951771,12.880005274,4.12243109448,41.7362269337,85.4193916816,80.4465076519,4.9528840297,0.02
 02/05  12:00:00,116.463583623,24.4894386701,10.8979464788,15.9126103012,4.12243109448,41.7362269337,106.315004383,101.342120354,4.9528840297,0.02
 02/05  13:00:00,101.164937474,19.5915509361,9.26816875646,12.4039938183,4.12243109448,41.7362269337,86.3283585998,81.3554745701,4.9528840297,0.02
 02/05  14:00:00,115.489645227,24.4894386701,12.074525291,14.9730609306,4.12243109448,41.7362269337,106.234614408,101.261730378,4.9528840297,0.02
 02/05  15:00:00,98.8743460216,19.5915509361,9.92124174436,10.6715259169,4.12243109448,41.7362269337,85.0886912304,80.1158072007,4.9528840297,0.02
 02/05  16:00:00,111.445060869,24.4894386701,12.8796666208,12.996710963,4.12243109448,41.7362269337,104.535403805,99.5625197752,4.9528840297,0.02
 02/05  17:00:00,80.9537416406,19.5915509361,9.89806983518,10.6621787717,4.12243109448,24.8785346261,85.7924795478,80.8195955181,4.9528840297,0.02
 02/05  18:00:00,95.3407928721,24.4894386701,11.67576972,16.7064710027,2.06121554724,15.9888894789,110.313278687,107.321548269,2.97173041782,0.02
 02/05  19:00:00,88.5463191328,19.5915509361,8.50344689433,14.514461526,2.06121554724,15.9888894789,99.0671049167,87.4934448952,2.97173041782,8.60192960372
 02/05  20:00:00,103.586456768,24.4894386701,10.2920306731,18.9771868603,2.06121554724,15.9888894789,112.82926787,109.837537453,2.97173041782,0.02
 02/05  21:00:00,90.0264140541,19.5915509361,8.17141825271,16.2333999878,2.06121554724,15.9888894789,91.3718524423,88.3801220245,2.97173041782,0.02
 02/05  22:00:00,103.789869558,24.4894386701,10.2749324647,20.8862835629,2.06121554724,15.9888894789,114.031139353,111.039408935,2.97173041782,0.02
 02/05  23:00:00,89.2883078369,19.5915509361,8.52325731476,17.5342820666,2.06121554724,15.9888894789,92.2185530493,89.2268226315,2.97173041782,0.02
 02/05  24:00:00,104.474235737,24.4894386701,11.0964098517,22.0416367817,2.06121554724,15.9888894789,114.665390102,111.673659684,2.97173041782,0.02
 02/06  01:00:00,91.5567900673,19.5915509361,8.8309476886,17.5374356169,4.12243109448,15.9888894789,91.8163784343,88.8246480165,2.97173041782,0.02
 02/06  02:00:00,107.772991784,24.4894386701,10.6314262506,22.3086417007,4.12243109448,15.9888894789,114.017622143,111.025891725,2.97173041782,0.02
 02/06  03:00:00,94.8168212961,19.5915509361,7.43884935026,18.7093821357,4.12243109448,15.9888894789,92.1323820703,89.1406516524,2.97173041782,0.02
 02/06  04:00:00,112.093091546,24.4894386701,8.11895013906,23.8331745859,4.12243109448,15.9888894789,114.695151933,111.703421515,2.97173041782,0.02
 02/06  05:00:00,132.119085309,28.5132485433,9.11789234106,15.6247922575,12.3672932834,24.9413748627,131.147453842,126.174569812,4.9528840297,0.02
 02/06  06:00:00,188.601075502,28.9502874737,12.0665464495,66.2474831456,12.3672932834,24.9413748627,200.059231563,195.086347533,4.9528840297,0.02
 02/06  07:00:00,235.950314849,29.3873264041,11.3737412178,53.3771245646,24.7345865669,70.7195625826,186.722534533,176.796766474,9.90576805939,0.02
 02/06  08:00:00,247.422966925,29.3910808286,9.80042153059,39.1519874106,37.1018798503,92.3937384068,172.245521961,162.319753902,9.90576805939,0.02
 02/06  09:00:00,242.497170596,29.3995800435,9.54879417633,31.9161058894,37.1018798503,104.434947198,174.082128375,155.546071653,9.90576805939,8.63028866234
 02/06  10:00:00,248.069724268,29.405977876,11.1264458315,26.5411459534,37.1018798503,116.476155989,154.658485083,144.732717023,9.90576805939,0.02
 02/06  11:00:00,240.624987967,29.4137631407,12.5498563127,20.4548530615,37.1018798503,116.476155989,151.550010928,133.003920341,9.90576805939,8.64032252698
 02/06  12:00:00,236.920780515,29.4259830664,13.5502021652,16.8298133401,37.1018798503,116.476155989,133.288365941,123.362597881,9.90576805939,0.02
 02/06  13:00:00,223.068529438,29.5496892473,14.5416467297,13.8085169873,37.1018798503,104.434947198,131.267247693,112.724885786,9.90576805939,8.63659384741
 02/06  14:00:00,229.744255786,29.7137769547,15.4861761497,11.6304094123,37.1018798503,116.476155989,112.785517061,102.859749001,9.90576805939,0.02
 02/06  15:00:00,227.84504269,29.7971341998,15.8817170896,9.73815411173,37.1018798503,116.476155989,117.345749649,98.7998329203,9.90576805939,8.64014866943
 02/06  16:00:00,226.29050613,29.8225427719,15.878493858,8.12831997019,37.1018798503,116.476155989,106.817290876,96.8915228162,9.90576805939,0.02
 02/06  17:00:00,224.96856484,29.7408424202,15.3288674662,7.19031788807,37.1018798503,116.476155989,116.11857581,97.5800533614,9.90576805939,8.63275438903
 02/06  18:00:00,234.311832672,29.5929928062,13.7929887799,7.0271947214,37.1018798503,116.476155989,116.675640493,106.749872434,9.90576805939,0.02
 02/06  19:00:00,151.925335859,26.7650928217,8.48824982564,0.0,24.7345865669,47.5788473902,84.3590420764,79.3861580467,4.9528840297,0.02
 02/06  20:00:00,152.001216677,28.0762096129,7.23229882709,0.00203127884945,24.7345865669,47.5788473902,97.8631979904,84.3016516129,4.9528840297,8.6086623478
 02/06  21:00:00,130.983453136,26.7650928217,6.01200467698,0.0,12.3672932834,38.6892022431,103.505021746,100.513291328,2.97173041782,0.02
 02/06  22:00:00,107.988531175,21.4120742574,4.54260717517,0.0,12.3672932834,27.0668015668,89.3170574894,86.3253270716,2.97173041782,0.02
 02/06  23:00:00,80.3666982239,17.8433952145,3.80549933636,0.0,4.12243109448,15.9888894789,79.4622568887,76.4705264709,2.97173041782,0.02
 02/06  24:00:00,96.2475439542,23.5279530232,5.87074365844,2.23448270677,4.12243109448,15.9888894789,101.657697452,98.6659670343,2.97173041782,0.02
 02/07  01:00:00,86.0698127656,19.5915509361,5.43849121081,4.63621099172,4.12243109448,15.9888894789,82.3373903733,79.3456599555,2.97173041782,0.02
 02/07  02:00:00,100.850994114,24.4894386701,7.1764363574,7.9672538876,4.12243109448,15.9888894789,102.868446218,99.8767157999,2.97173041782,0.02
 02/07  03:00:00,88.6040154245,19.5915509361,5.24986016809,8.10321137758,4.12243109448,15.9888894789,83.5324052243,80.5406748065,2.97173041782,0.02
 02/07  04:00:00,105.1063894,24.4894386701,6.28795123741,11.7558587601,4.12243109448,15.9888894789,105.143087635,102.151357218,2.97173041782,0.02
 02/07  05:00:00,128.744369962,28.5132485433,7.12374817834,7.9752711225,12.3672932834,24.9413748627,119.145562954,114.172678924,4.9528840297,0.02
 02/07  06:00:00,171.166298584,28.957409054,10.7248639771,46.4663474067,12.3672932834,24.9413748627,188.696129195,183.723245165,4.9528840297,0.02
 02/07  07:00:00,217.262676319,29.4280039414,11.5333004128,34.6796037631,24.7345865669,70.7195625826,173.444398319,163.518630259,9.90576805939,0.02
 02/07  08:00:00,231.682333646,29.4691980195,11.955588604,24.4659434024,37.1018798503,92.3937384068,152.750114086,142.824346026,9.90576805939,0.02
 02/07  09:00:00,230.361858672,29.492037052,11.963695895,20.2767536648,37.1018798503,104.434947198,153.584832702,135.048714166,9.90576805939,8.63035047679
 02/07  10:00:00,239.400487229,29.5071482462,12.5487635066,18.5697551981,37.1018798503,116.476155989,140.007603126,130.081835066,9.90576805939,0.02
 02/07  11:00:00,233.653079806,29.5307507628,13.5436569438,15.0088438174,37.1018798503,116.476155989,140.449102304,121.90302349,9.90576805939,8.64031075388
 02/07  12:00:00,231.233486838,29.5473896446,14.5308793463,13.6597850361,37.1018798503,116.476155989,126.04667413,116.120906071,9.90576805939,0.02
 02/07  13:00:00,217.651009547,29.5707937309,15.4881833527,12.6744119675,37.1018798503,104.434947198,129.788440545,111.247382035,9.90576805939,8.63529045139
 02/07  14:00:00,224.208692848,29.597771344,15.8685763359,11.743126525,37.1018798503,116.476155989,126.29463456,107.74666599,9.90576805939,8.64220051073
 02/07  15:00:00,222.509431837,29.6230919608,15.8672229432,11.1033879213,37.1018798503,116.476155989,116.145822713,106.220054654,9.90576805939,0.02
 02/07  16:00:00,222.041305941,29.6494376146,15.8699745001,10.6358027816,37.1018798503,116.476155989,123.322326783,104.778355066,9.90576805939,8.63820365808
 02/07  17:00:00,221.824015907,29.674343377,15.8703284666,10.1189759006,37.1018798503,116.476155989,113.214285188,103.288517129,9.90576805939,0.02
 02/07  18:00:00,228.873931187,29.6905236659,14.7583833021,10.05918912,37.1018798503,116.476155989,115.571207124,105.645439064,9.90576805939,0.02
 02/07  19:00:00,142.526075552,27.784850326,11.2014849677,0.0,24.7345865669,47.5788473902,94.83541267,81.2725722633,4.9528840297,8.60995637694
 02/07  20:00:00,144.813714175,28.2218892564,10.6576405771,0.104867475633,24.7345865669,47.5788473902,90.5862326252,85.6133485955,4.9528840297,0.02
 02/07  21:00:00,124.119124009,27.6391706825,10.7577397565,0.500256107229,12.3672932834,38.6892022431,103.502778679,100.511048261,2.97173041782,0.02
 02/07  22:00:00,100.055788596,21.4120742574,9.36914743233,0.0,12.3672932834,27.0668015668,89.1151187511,86.1233883332,2.97173041782,0.02
 02/07  23:00:00,74.1428381889,18.1056185727,7.81368401836,0.372773390715,4.12243109448,15.9888894789,78.9620054784,75.9702750605,2.97173041782,0.02
 02/07  24:00:00,87.3939659059,23.1783218789,10.4017207917,1.80796024087,4.12243109448,15.9888894789,100.51706677,97.5253363523,2.97173041782,0.02
 02/08  01:00:00,81.4258193799,19.8100704013,8.05362001298,5.6948714364,4.12243109448,15.9888894789,81.5797000487,78.5879696309,2.97173041782,0.02
 02/08  02:00:00,91.9517509991,24.0523997397,9.75310870311,6.51868709193,4.12243109448,15.9888894789,102.199395472,99.2076650547,2.97173041782,0.02
 02/08  03:00:00,85.15611387,20.0285898665,7.65608007921,9.55721569225,4.12243109448,15.9888894789,82.8694354804,79.8777050626,2.97173041782,0.02
 02/08  04:00:00,95.1294144671,24.0523997397,9.2178347924,8.70703285144,4.12243109448,15.9888894789,104.234096878,101.24236646,2.97173041782,0.02
 02/08  05:00:00,122.27653487,28.9502874737,10.1928263648,9.05369538621,12.3672932834,24.9413748627,118.032416036,113.059532006,4.9528840297,0.02
 02/08  06:00:00,150.618430962,28.5277856742,13.7208541361,34.4113282297,12.3672932834,24.9413748627,186.514872483,181.541988454,4.9528840297,0.02
 02/08  07:00:00,206.007285662,29.460915507,13.9356850936,31.7813416103,24.7345865669,70.7195625826,163.19442508,153.268657021,9.90576805939,0.02
 02/08  08:00:00,220.918177231,29.519817574,13.9484520506,22.4864518232,37.1018798503,92.3937384068,151.923991969,133.408389234,9.90576805939,8.6098346758
 02/08  09:00:00,219.283879431,29.5405026319,13.9486769597,17.9876106942,37.1018798503,104.434947198,135.50747384,125.58170578,9.90576805939,0.02
 02/08  10:00:00,229.45924523,29.5560266633,13.9471069191,16.6807183615,37.1018798503,116.476155989,132.508105521,122.582337461,9.90576805939,0.02
 02/08  11:00:00,224.87521974,29.6010946594,13.9467374728,14.1912295684,37.1018798503,116.476155989,137.274302798,118.728236596,9.90576805939,8.6402981422
 02/08  12:00:00,221.48662075,29.6611331481,13.9450786442,11.820813802,37.1018798503,116.476155989,132.771037607,114.223104034,9.90576805939,8.64216551372
 02/08  13:00:00,210.947082348,29.676692572,14.5248800848,11.5653532474,37.1018798503,104.434947198,121.566847246,111.641079187,9.90576805939,0.02
 02/08  14:00:00,222.756177341,29.7012220115,14.3593172287,11.1197941005,37.1018798503,116.476155989,128.732968197,110.184957849,9.90576805939,8.64224228801
 02/08  15:00:00,223.622557248,29.7215288152,13.9553621558,10.8353596603,37.1018798503,116.476155989,120.576161475,110.650393415,9.90576805939,0.02
 02/08  16:00:00,223.421232425,29.7391028945,13.950922151,10.6251616546,37.1018798503,116.476155989,127.987047763,109.44381236,9.90576805939,8.63746734396
 02/08  17:00:00,223.622166324,29.7526378191,13.949097229,10.5504481663,37.1018798503,116.476155989,118.381400857,108.455632797,9.90576805939,0.02
 02/08  18:00:00,230.601935002,29.762448593,13.3705699149,10.560613368,37.1018798503,116.476155989,127.671629409,109.14402419,9.90576805939,8.62183715871
 02/08  19:00:00,148.51807788,28.0762096129,8.86799646655,0.0323288997232,24.7345865669,47.5788473902,86.3873843159,81.4145002862,4.9528840297,0.02
 02/08  20:00:00,150.811161735,28.3675688998,7.55064156321,0.232978301006,24.7345865669,47.5788473902,90.8254535972,85.8525695675,4.9528840297,0.02
 02/08  21:00:00,131.816217864,27.2021317521,7.19907841901,0.418045996123,12.3672932834,38.6892022431,103.6862279,100.694497483,2.97173041782,0.02
 02/08  22:00:00,110.461716497,22.5483754764,5.70703874279,1.91511569348,12.3672932834,27.0668015668,89.3120635483,86.3203331305,2.97173041782,0.02
 02/08  23:00:00,85.395865777,19.1545120057,4.123173908,4.11279602247,4.12243109448,15.9888894789,79.3300627193,76.3383323015,2.97173041782,0.02
 02/08  24:00:00,104.765358479,24.4894386701,4.55555431106,9.11390178373,4.12243109448,15.9888894789,101.402882778,98.4111523606,2.97173041782,0.02
 02/09  01:00:00,93.2270213614,19.5915509361,2.84151292135,9.06108267934,4.12243109448,15.9888894789,82.660053381,79.6683229632,2.97173041782,0.02
 02/09  02:00:00,110.728732991,24.4894386701,2.75178582404,13.5033180936,4.12243109448,15.9888894789,104.581146796,101.589416378,2.97173041782,0.02
 02/09  03:00:00,96.1445835677,19.5915509361,1.88804663503,12.0163040344,4.12243109448,15.9888894789,85.3123994574,82.3206690396,2.97173041782,0.02
 02/09  04:00:00,113.266975259,24.4894386701,2.09524079247,16.9713618872,4.12243109448,15.9888894789,107.364596915,104.372866497,2.97173041782,0.02
 02/09  05:00:00,135.095999316,28.5132485433,1.63817319603,11.8210314405,12.3672932834,24.9413748627,129.179938643,115.625119624,4.9528840297,8.60193498952
 02/09  06:00:00,177.273184318,28.9671131648,5.19348942701,49.6554162286,12.3672932834,24.9413748627,188.272941761,183.300057732,4.9528840297,0.02
 02/09  07:00:00,225.220888208,29.4462814873,5.67995951317,40.0726686491,24.7345865669,70.7195625826,192.718366512,182.792598452,9.90576805939,0.02
 02/09  08:00:00,236.252813445,29.5121460558,5.82810504824,29.3212029898,37.1018798503,92.3937384068,174.804719106,164.878951047,9.90576805939,0.02
 02/09  09:00:00,235.509154448,29.5312244354,5.99410633051,23.4065691609,37.1018798503,104.434947198,165.585139289,155.65937123,9.90576805939,0.02
 02/09  10:00:00,243.412060639,29.5462500463,6.71552016294,19.403245707,37.1018798503,116.476155989,166.271533664,147.731404401,9.90576805939,8.63436120439
 02/09  11:00:00,242.274323602,29.5531443873,7.283398932,19.3592844891,37.1018798503,116.476155989,154.255429099,144.329661039,9.90576805939,0.02
 02/09  12:00:00,240.748895194,29.5624180992,7.42373720328,18.4961836188,37.1018798503,116.476155989,161.318547467,142.77056828,9.90576805939,8.64221112686
 02/09  13:00:00,227.576426969,29.5765246738,7.00093941576,17.6539344289,37.1018798503,104.434947198,152.442318755,142.516550696,9.90576805939,0.02
 02/09  14:00:00,236.450029599,29.5930804974,6.71786810086,17.1456063387,37.1018798503,116.476155989,161.014384894,142.46801911,9.90576805939,8.6405977247
 02/09  15:00:00,236.82957803,29.6146519127,6.29458235527,16.8842623038,37.1018798503,116.476155989,160.79783009,142.251802942,9.90576805939,8.64025908868
 02/09  16:00:00,236.742410522,29.6372981629,6.085450753,16.5514928764,37.1018798503,116.476155989,151.894387238,141.968619178,9.90576805939,0.02
 02/09  17:00:00,235.747331581,29.6617221145,6.80787337076,15.9868010191,37.1018798503,116.476155989,156.681491929,138.142943489,9.90576805939,8.63278038142
 02/09  18:00:00,240.680911979,29.6790135481,7.38491120778,15.6950515628,37.1018798503,116.476155989,144.674846004,134.749077944,9.90576805939,0.02
 02/09  19:00:00,152.812682001,27.9305299695,3.707457692,0.425303552934,24.7345865669,47.5788473902,91.4415381929,86.4686541632,4.9528840297,0.02
 02/09  20:00:00,154.568874516,28.3675688998,3.07186640193,1.26189972618,24.7345865669,47.5788473902,93.4926374153,88.5197533856,4.9528840297,0.02
 02/09  21:00:00,136.943978494,28.0762096129,2.55287362171,3.63485171048,12.3672932834,38.6892022431,106.264451702,103.272721284,2.97173041782,0.02
 02/09  22:00:00,116.695874857,23.160229979,2.20793586233,6.93343879353,12.3672932834,27.0668015668,90.9544737328,87.962743315,2.97173041782,0.02
 02/09  23:00:00,96.0344657255,20.0285898665,1.91787349551,12.6790465518,4.12243109448,15.9888894789,88.8851766381,77.3115054425,2.97173041782,8.60194077774
 02/09  24:00:00,107.267999374,24.0523997397,2.61955649295,11.8044757111,4.12243109448,15.9888894789,102.636498909,99.644768491,2.97173041782,0.02
 02/10  01:00:00,100.427474655,20.0285898665,2.03238819498,16.817719702,4.12243109448,15.9888894789,83.3909556648,80.3992252469,2.97173041782,0.02
 02/10  02:00:00,109.480317742,24.0523997397,2.78984024633,14.2682256887,4.12243109448,15.9888894789,105.298640705,102.306910288,2.97173041782,0.02
 02/10  03:00:00,102.594831582,20.0285898665,1.83631377466,19.5231989683,4.12243109448,15.9888894789,85.3494853171,82.3577548993,2.97173041782,0.02
 02/10  04:00:00,110.458995332,24.0523997397,2.15583267534,16.2113036418,4.12243109448,15.9888894789,107.644000768,104.652270351,2.97173041782,0.02
 02/10  05:00:00,141.290929249,28.9502874737,1.16065206397,18.7045160191,12.3672932834,24.9413748627,121.958130772,116.985246742,4.9528840297,0.02
 02/10  06:00:00,171.894270319,28.5199577772,3.96313063688,46.1457835209,12.3672932834,24.9413748627,191.022104738,186.049220708,4.9528840297,0.02
 02/10  07:00:00,231.846343605,29.4395923835,3.79532231402,47.852908565,24.7345865669,70.7195625826,201.156414133,191.230646073,9.90576805939,0.02
 02/10  08:00:00,242.922782659,29.4990997972,2.95764430834,35.7848568025,37.1018798503,92.3937384068,187.79572882,177.869960761,9.90576805939,0.02
 02/10  09:00:00,245.648016884,29.5193941849,2.13179864833,32.4721729316,37.1018798503,104.434947198,184.723219501,174.797451442,9.90576805939,0.02
 02/10  10:00:00,255.372374365,29.5310474425,2.4298976193,30.1875844599,37.1018798503,116.476155989,189.564022008,171.02469299,9.90576805939,8.63356095783
 02/10  11:00:00,252.711762772,29.5394801567,3.00976060927,27.4101130525,37.1018798503,116.476155989,175.054031699,165.128263639,9.90576805939,0.02
 02/10  12:00:00,251.104440556,29.5467450331,3.73436418174,25.7607838794,37.1018798503,116.476155989,179.051208487,160.503174415,9.90576805939,8.64226601225
 02/10  13:00:00,237.748381842,29.5541771848,4.88852827466,22.8209679743,37.1018798503,104.434947198,171.41192067,152.869685795,9.90576805939,8.63646681509
 02/10  14:00:00,248.227750145,29.5617019582,5.44571446491,21.5999987067,37.1018798503,116.476155989,158.641110605,148.715342546,9.90576805939,0.02
 02/10  15:00:00,247.940744742,29.5686671256,6.19298975286,20.5585785069,37.1018798503,116.476155989,163.789785912,145.243797246,9.90576805939,8.64022060613
 02/10  16:00:00,246.607486243,29.58168263,6.75198683141,19.3380737182,37.1018798503,116.476155989,151.164316801,141.238548741,9.90576805939,0.02
 02/10  17:00:00,245.959464729,29.5958748987,6.32736024474,18.328668286,37.1018798503,116.476155989,159.116219805,140.577709662,9.90576805939,8.63274208351
 02/10  18:00:00,251.798287888,29.6054644899,4.82644154529,18.3645276545,37.1018798503,116.476155989,154.617332787,144.691564727,9.90576805939,0.02
 02/10  19:00:00,160.266433195,27.784850326,0.295653427712,0.784056208604,24.7345865669,47.5788473902,94.4835454619,89.5106614322,4.9528840297,0.02
 02/10  20:00:00,161.919612526,28.2218892564,0.0,2.03289418668,24.7345865669,47.5788473902,98.8339270232,93.8610429935,4.9528840297,0.02
 02/10  21:00:00,148.537898554,28.9502874737,0.0,8.492403683,12.3672932834,38.6892022431,117.495978594,105.913851698,2.97173041782,8.61039647765
 02/10  22:00:00,122.58061091,23.160229979,0.234447425811,9.46046585161,12.3672932834,27.0668015668,92.59405318,89.6023227622,2.97173041782,0.02
 02/10  23:00:00,100.999214771,20.0285898665,0.11101006197,15.6927331053,4.12243109448,15.9888894789,83.4032092375,80.4114788197,2.97173041782,0.02
 02/10  24:00:00,112.422831459,24.0523997397,0.198700729589,14.9805330457,4.12243109448,15.9888894789,106.524755065,103.533024647,2.97173041782,0.02
 02/11  01:00:00,105.00612166,20.0285898665,0.147546144931,19.5317007841,4.12243109448,15.9888894789,85.35480359,82.3630731722,2.97173041782,0.02
 02/11  02:00:00,114.679280475,24.0523997397,0.535815696369,17.4916262404,4.12243109448,15.9888894789,106.256912386,103.265181968,2.97173041782,0.02
 02/11  03:00:00,107.479927932,20.0285898665,0.239602867236,22.3024717697,4.12243109448,15.9888894789,85.741861774,82.7501313562,2.97173041782,0.02
 02/11  04:00:00,117.45097914,24.0523997397,0.440754945544,19.7025969738,4.12243109448,15.9888894789,108.071440659,105.079710241,2.97173041782,0.02
 02/11  05:00:00,134.106552698,28.9502874737,0.0,24.5372728004,4.12243109448,16.0517297156,127.694888682,124.703158264,2.97173041782,0.02
 02/11  06:00:00,130.511476535,28.5132485433,0.0,21.3750611512,4.12243109448,16.0517297156,129.050676652,126.058946234,2.97173041782,0.02
 02/11  07:00:00,163.836726694,29.3873264041,1.14981191136,30.3798006952,4.12243109448,39.6058045677,158.663623664,155.671893246,2.97173041782,0.02
 02/11  08:00:00,235.172856853,29.3873264041,5.82221958611,74.0880640288,12.3672932834,65.3531420225,213.32406985,208.35118582,4.9528840297,0.02
 02/11  09:00:00,219.239751004,29.3873264041,5.70137581548,59.9055229233,12.3672932834,68.2430321324,207.988414296,203.015530267,4.9528840297,0.02
 02/11  10:00:00,239.999419789,29.3875235829,5.65198907211,51.0039669888,16.4897243779,93.1370602926,198.394297908,190.44968346,7.92461444751,0.02
 02/11  11:00:00,237.23236738,29.3886266642,6.40110366981,47.5641270665,16.4897243779,93.1370602926,199.993953003,183.453022768,7.92461444751,8.61631578813
 02/11  12:00:00,234.417773097,29.3899170128,7.10006552467,44.9642334263,16.4897243779,93.1370602926,186.604362336,178.659747888,7.92461444751,0.02
 02/11  13:00:00,223.643709889,29.3925016215,8.42937813643,42.6428112912,16.4897243779,83.9857416113,180.021197038,172.07658259,7.92461444751,0.02
