Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  14:00:00,220.579171241,29.3945781009,9.01285579615,39.9712466715,16.4897243779,83.9857416113,175.061829598,167.11721515,7.92461444751,0.02
 02/11  15:00:00,216.715120127,29.3961030812,9.34846348621,36.8776910428,16.4897243779,83.9857416113,180.122991189,163.585530127,7.92461444751,8.61284661443
 02/11  16:00:00,164.812674111,29.3873264041,6.18016953592,5.23633170025,12.3672932834,70.6512738906,117.38443309,112.411549061,4.9528840297,0.02
 02/11  17:00:00,165.854230666,29.3873264041,5.0087274557,7.92845629795,12.3672932834,70.6512738906,119.355076627,114.382192597,4.9528840297,0.02
 02/11  18:00:00,160.118272564,29.3873264041,4.33060858707,10.3528009266,12.3672932834,58.1284167478,125.761566989,120.788682959,4.9528840297,0.02
 02/11  19:00:00,133.157572143,28.6006563294,3.8954675662,8.4746327163,12.3672932834,24.9413748627,110.914688119,105.941804089,4.9528840297,0.02
 02/11  20:00:00,132.606898007,28.5132485433,4.20285929794,8.98616049793,12.3672932834,24.9413748627,112.796618842,107.823734812,4.9528840297,0.02
 02/11  21:00:00,121.346242537,28.9502874737,4.93103657371,15.6025165509,4.12243109448,16.0517297156,121.241310993,118.249580575,2.97173041782,0.02
 02/11  22:00:00,105.725889721,23.160229979,4.24914756336,14.0916852057,4.12243109448,15.9888894789,100.753785734,97.7620553166,2.97173041782,0.02
 02/11  23:00:00,103.738684478,20.0285898665,3.49159556273,19.8706402224,4.12243109448,15.9888894789,86.445924603,83.4541941852,2.97173041782,0.02
 02/11  24:00:00,112.534585197,24.0523997397,4.22730800952,16.742162745,4.12243109448,15.9888894789,108.786962186,105.795231768,2.97173041782,0.02
 02/12  01:00:00,105.015157744,20.0285898665,3.09303427097,23.4777949927,2.06121554724,15.9888894789,88.7072596647,85.7155292469,2.97173041782,0.02
 02/12  02:00:00,111.798884738,24.0523997397,4.21971400712,19.5424402721,2.06121554724,15.9888894789,111.908334601,108.916604183,2.97173041782,0.02
 02/12  03:00:00,106.205176688,20.0285898665,3.75050975772,25.9847870427,2.06121554724,15.9888894789,90.4341897794,87.4424593615,2.97173041782,0.02
 02/12  04:00:00,112.175451868,24.0523997397,5.1800456685,21.0997581175,2.06121554724,15.9888894789,113.410274149,110.418543731,2.97173041782,0.02
 02/12  05:00:00,107.135125246,20.0285898665,4.32228257245,27.5356738773,2.06121554724,15.9888894789,91.4657810795,88.4740506617,2.97173041782,0.02
 02/12  06:00:00,112.362409211,24.0523997397,5.95098514854,22.0673000287,2.06121554724,15.9888894789,114.408357931,111.416627514,2.97173041782,0.02
 02/12  07:00:00,107.162515212,20.0285898665,5.03798013873,28.3192872033,2.06121554724,15.9888894789,100.748307825,89.1763057554,2.97173041782,8.60027165218
 02/12  08:00:00,102.404032683,24.0523997397,6.9382865801,22.4626580085,2.06121554724,15.9888894789,114.987419346,111.995688928,2.97173041782,0.02
 02/12  09:00:00,116.293663191,20.0285898665,6.37322403525,24.8678729668,4.12243109448,41.7362269337,90.2320520261,85.2591679964,4.9528840297,0.02
 02/12  10:00:00,119.190565157,24.0523997397,8.78451689012,17.5355749177,4.12243109448,41.7362269337,108.79568346,103.82279943,4.9528840297,0.02
 02/12  11:00:00,111.916011681,20.0285898665,7.2871026927,21.8049830318,4.12243109448,41.7362269337,87.9851813702,83.0122973406,4.9528840297,0.02
 02/12  12:00:00,117.331721963,24.0523997397,10.0777106614,16.8017952577,4.12243109448,41.7362269337,108.691784616,103.718900587,4.9528840297,0.02
 02/12  13:00:00,110.686393432,20.0285898665,8.61426284301,20.0243672134,4.12243109448,41.7362269337,87.6740114961,82.7011274665,4.9528840297,0.02
 02/12  14:00:00,116.882319784,24.0523997397,11.2679875944,15.017810286,4.12243109448,41.7362269337,107.48237624,102.509492211,4.9528840297,0.02
 02/12  15:00:00,108.998736053,20.0285898665,8.92039903681,17.9780011502,4.12243109448,41.7362269337,86.8545200885,81.8816360589,4.9528840297,0.02
 02/12  16:00:00,115.500691632,24.0523997397,11.2648160126,13.5951591642,4.12243109448,41.7362269337,106.556652684,101.583768654,4.9528840297,0.02
 02/12  17:00:00,90.89537838,20.0285898665,8.55388777729,17.1169186079,4.12243109448,24.8785346261,86.7844853396,81.8116013099,4.9528840297,0.02
 02/12  18:00:00,94.5710272125,24.0523997397,9.42616023854,16.3653015271,2.06121554724,15.9888894789,110.830653524,107.838923106,2.97173041782,0.02
 02/12  19:00:00,99.5233187371,20.0285898665,6.12892933332,22.2404902778,2.06121554724,15.9888894789,91.3370312653,88.3453008475,2.97173041782,0.02
 02/12  20:00:00,107.955312619,24.0523997397,6.96213521439,18.577846912,2.06121554724,15.9888894789,114.313262061,111.321531643,2.97173041782,0.02
 02/12  21:00:00,102.158107939,20.0285898665,5.86652546213,24.484148518,2.06121554724,15.9888894789,92.4888725346,89.4971421167,2.97173041782,0.02
 02/12  22:00:00,106.699745369,24.0523997397,7.77741598477,20.0584918315,2.06121554724,15.9888894789,115.544587319,112.552856901,2.97173041782,0.02
 02/12  23:00:00,102.564402974,20.0285898665,6.16719848174,26.2686764126,2.06121554724,15.9888894789,93.364242137,90.3725117192,2.97173041782,0.02
 02/12  24:00:00,106.945572393,24.0523997397,8.23590435537,21.2276988918,2.06121554724,15.9888894789,116.287613996,113.295883578,2.97173041782,0.02
 02/13  01:00:00,103.21227106,20.0285898665,6.83278565671,26.3024968091,4.12243109448,15.9888894789,93.0341649785,90.0424345607,2.97173041782,0.02
 02/13  02:00:00,106.731376573,24.0523997397,9.08045293855,20.9220625069,4.12243109448,15.9888894789,115.444220437,112.452490019,2.97173041782,0.02
 02/13  03:00:00,101.888699188,20.0285898665,7.49915583332,26.4994253318,4.12243109448,15.9888894789,93.055323944,90.0635935262,2.97173041782,0.02
 02/13  04:00:00,106.111248816,24.0523997397,9.43849900254,21.1376212033,4.12243109448,15.9888894789,115.607913056,112.616182638,2.97173041782,0.02
 02/13  05:00:00,131.168283505,28.9502874737,11.6889476082,21.5195859699,12.3672932834,24.9413748627,131.892410681,126.919526651,4.9528840297,0.02
 02/13  06:00:00,167.184359081,28.5132485433,15.6072905142,55.6607858098,12.3672932834,24.9413748627,201.405612121,196.432728091,4.9528840297,0.02
 02/13  07:00:00,227.673862049,29.3873295409,15.8597251873,56.3216919807,24.7345865669,70.7195625826,172.686944523,162.761176464,9.90576805939,0.02
 02/13  08:00:00,234.237352277,29.388459949,15.8676751539,39.5830678647,37.1018798503,92.3937384068,159.765291391,141.251365677,9.90576805939,8.60815765469
 02/13  09:00:00,233.094057229,29.3926575092,15.8688574795,33.23921433,37.1018798503,104.434947198,143.856807222,133.931039163,9.90576805939,0.02
 02/13  10:00:00,238.490017182,29.3995370466,15.8629735101,29.2345058383,37.1018798503,116.476155989,139.860836303,129.935068244,9.90576805939,0.02
 02/13  11:00:00,233.114805152,29.4049020768,15.86397606,25.8597372345,37.1018798503,116.476155989,145.304668362,126.758530973,9.90576805939,8.64036933032
 02/13  12:00:00,230.371317635,29.4095188749,15.868417534,22.9495646689,37.1018798503,116.476155989,142.374777223,123.826767443,9.90576805939,8.64224172084
 02/13  13:00:00,216.026311933,29.4170003288,16.4179705632,20.3999893326,37.1018798503,104.434947198,129.419772756,119.494004697,9.90576805939,0.02
 02/13  14:00:00,223.025345496,29.4250137164,16.803120215,18.1967176401,37.1018798503,116.476155989,133.823190493,115.275091446,9.90576805939,8.64233098706
 02/13  15:00:00,221.171843256,29.433708466,16.8036587668,15.7848540642,37.1018798503,116.476155989,121.970437397,112.044669337,9.90576805939,0.02
 02/13  16:00:00,218.07347439,29.4418099606,17.357760806,14.0322445661,37.1018798503,116.476155989,127.068371993,108.524344661,9.90576805939,8.63825927238
 02/13  17:00:00,217.464467367,29.4506673342,17.1964477689,12.8345284181,37.1018798503,116.476155989,116.669046887,106.743278827,9.90576805939,0.02
 02/13  18:00:00,225.023585327,29.4692119581,16.2569080573,12.1920660395,37.1018798503,116.476155989,126.605865174,108.078269352,9.90576805939,8.62182776236
 02/13  19:00:00,139.956387987,26.7650928217,13.1988023302,0.0,24.7345865669,47.5788473902,87.9638784119,82.9909943822,4.9528840297,0.02
 02/13  20:00:00,140.705164188,27.6391706825,12.6374659111,0.0166903174031,24.7345865669,47.5788473902,92.3884549183,87.4155708886,4.9528840297,0.02
 02/13  21:00:00,119.844418534,27.2021317521,12.1634879213,0.112261153759,12.3672932834,38.6892022431,105.649012515,102.657282097,2.97173041782,0.02
 02/13  22:00:00,98.2873922367,20.5199044967,9.97437558368,0.0,12.3672932834,27.0668015668,88.2074138602,85.2156834424,2.97173041782,0.02
 02/13  23:00:00,74.1460124723,17.8433952145,8.45924516881,0.0,4.12243109448,15.9888894789,79.9829389754,76.9912085576,2.97173041782,0.02
 02/13  24:00:00,85.1657282247,22.3042440181,10.7553943011,0.0,4.12243109448,15.9888894789,102.018067268,99.0263368506,2.97173041782,0.02
 02/14  01:00:00,74.6917554724,18.0182107866,8.11235316431,0.394131368588,4.12243109448,15.9888894789,83.2562643158,80.264533898,2.97173041782,0.02
 02/14  02:00:00,94.3583115777,24.4894386701,9.20805048483,7.59282337297,4.12243109448,15.9888894789,103.584635821,100.592905403,2.97173041782,0.02
 02/14  03:00:00,84.8750416125,19.5915509361,6.58036490505,7.54460605816,4.12243109448,15.9888894789,83.7738952224,80.7821648046,2.97173041782,0.02
 02/14  04:00:00,102.155150219,24.4894386701,7.00897992255,11.1885448286,4.12243109448,15.9888894789,114.006773844,102.433102896,2.97173041782,8.60194052963
 02/14  05:00:00,127.865096832,28.5132485433,5.95439879318,7.99583772497,12.3672932834,24.9413748627,119.741012928,114.768128898,4.9528840297,0.02
 02/14  06:00:00,171.832238114,28.95891103,8.13991481311,46.5258511609,12.3672932834,24.9413748627,189.488034303,184.515150273,4.9528840297,0.02
 02/14  07:00:00,220.515318949,29.4336912823,7.37788592354,35.8842859349,24.7345865669,70.7195625826,187.73025097,177.804482911,9.90576805939,0.02
 02/14  08:00:00,234.869017756,29.4765624503,6.38724106913,27.0170022221,37.1018798503,92.3937384068,174.038951368,164.113183309,9.90576805939,0.02
 02/14  09:00:00,238.656745239,29.4991976611,5.39622637247,25.1137156058,37.1018798503,104.434947198,171.658160247,161.732392188,9.90576805939,0.02
 02/14  10:00:00,248.588460843,29.5129914633,4.39915860354,23.9507586968,37.1018798503,116.476155989,180.713079447,162.172927344,9.90576805939,8.63438404286
 02/14  11:00:00,247.332832576,29.5231317936,4.56934540298,22.9811367164,37.1018798503,116.476155989,169.837460501,159.911692441,9.90576805939,0.02
 02/14  12:00:00,247.083120262,29.5356198372,4.98932053068,21.9884603812,37.1018798503,116.476155989,174.271163507,155.723108356,9.90576805939,8.64228709155
 02/14  13:00:00,235.358908462,29.5495287212,4.99116646788,21.0634344043,37.1018798503,104.434947198,163.51624145,153.59047339,9.90576805939,0.02
 02/14  14:00:00,244.880952377,29.5631378337,5.57149407668,19.5059189247,37.1018798503,116.476155989,167.799406019,149.25120828,9.90576805939,8.64242967924
 02/14  15:00:00,244.774426566,29.5745024703,5.99235470391,18.5132292444,37.1018798503,116.476155989,164.005005108,145.45901956,9.90576805939,8.64021748908
 02/14  16:00:00,243.34230203,29.5858879831,5.99378672812,17.0718714765,37.1018798503,116.476155989,152.922381131,142.996613072,9.90576805939,0.02
 02/14  17:00:00,243.137581937,29.5964116849,5.40202458039,17.3301471261,37.1018798503,116.476155989,162.831263222,144.292748341,9.90576805939,8.63274682192
 02/14  18:00:00,249.132656092,29.6056197732,4.40713715042,17.6431768268,37.1018798503,116.476155989,157.640972921,147.715204861,9.90576805939,0.02
 02/14  19:00:00,159.152894761,27.9305299695,0.681443690338,0.861504614178,24.7345865669,47.5788473902,93.9486308135,88.9757467838,4.9528840297,0.02
 02/14  20:00:00,160.532587241,28.3675688998,0.0777741471795,2.02890587771,24.7345865669,47.5788473902,93.5066207312,88.5337367015,4.9528840297,0.02
 02/14  21:00:00,144.583210606,28.5132485433,0.0,6.10018903818,12.3672932834,38.6892022431,105.881346726,102.889616308,2.97173041782,0.02
 02/14  22:00:00,124.439754667,23.5972689094,0.706568060908,10.5162272526,12.3672932834,27.0668015668,101.603213947,90.0250580646,2.97173041782,8.6064254647
 02/14  23:00:00,96.7988527312,19.5915509361,0.471544661928,11.4375754039,4.12243109448,15.9888894789,81.6288887088,78.637158291,2.97173041782,0.02
 02/14  24:00:00,115.956229412,24.4894386701,1.27541581661,16.579429269,4.12243109448,15.9888894789,104.70082279,101.709092372,2.97173041782,0.02
 02/15  01:00:00,100.629160107,19.5915509361,1.29896284032,14.3107453625,4.12243109448,15.9888894789,85.0301551424,82.0384247246,2.97173041782,0.02
 02/15  02:00:00,119.997132303,24.4894386701,1.59448456422,19.819005335,4.12243109448,15.9888894789,107.218859397,104.227128979,2.97173041782,0.02
 02/15  03:00:00,102.840461806,19.5915509361,0.769738874255,16.491254257,4.12243109448,15.9888894789,87.0363585791,84.0446281612,2.97173041782,0.02
 02/15  04:00:00,121.836605572,24.4894386701,0.758987545495,22.3837745693,4.12243109448,15.9888894789,109.425092859,106.433362441,2.97173041782,0.02
 02/15  05:00:00,142.241034827,28.5132485433,0.0444393014587,15.4663330316,12.3672932834,24.9413748627,121.57127056,116.59838653,4.9528840297,0.02
 02/15  06:00:00,189.046306872,28.961818679,3.8822883896,58.3072700323,12.3672932834,24.9413748627,190.730761414,185.757877384,4.9528840297,0.02
 02/15  07:00:00,236.317363204,29.4248008589,4.61019674514,48.0211468219,24.7345865669,70.7195625826,198.948924623,189.023156563,9.90576805939,0.02
 02/15  08:00:00,244.975536572,29.4771365219,5.01396682337,34.8261935396,37.1018798503,92.3937384068,180.385903222,170.460135163,9.90576805939,0.02
 02/15  09:00:00,243.280433853,29.4997694053,5.41919366515,28.0588184123,37.1018798503,104.434947198,170.37226436,160.446496301,9.90576805939,0.02
 02/15  10:00:00,249.934499173,29.5128903919,5.81975618082,23.4907681842,37.1018798503,116.476155989,172.261193209,153.721007068,9.90576805939,8.63441808167
 02/15  11:00:00,244.84114214,29.5226096286,6.56616187427,19.226776042,37.1018798503,116.476155989,164.618998941,146.073007243,9.90576805939,8.64022363824
 02/15  12:00:00,244.400421471,29.5320139005,6.98429474515,18.608495908,37.1018798503,116.476155989,153.568450524,143.642682464,9.90576805939,0.02
 02/15  13:00:00,230.916262215,29.5415801876,7.5666706268,16.193354622,37.1018798503,104.434947198,158.31454359,139.772207614,9.90576805939,8.63656791732
 02/15  14:00:00,239.518156765,29.551622519,7.98152647262,14.533395409,37.1018798503,116.476155989,145.94368732,136.017919261,9.90576805939,0.02
 02/15  15:00:00,238.044470945,29.5681955126,8.56720201929,13.3086024455,37.1018798503,116.476155989,151.06342357,132.517358287,9.90576805939,8.64029722291
 02/15  16:00:00,236.499643567,29.5935637741,8.97455575419,13.1411275968,37.1018798503,116.476155989,139.865581998,129.939813938,9.90576805939,0.02
 02/15  17:00:00,235.761060902,29.6201254364,8.97357723902,12.8555678092,37.1018798503,116.476155989,147.507463298,128.968857317,9.90576805939,8.63283792136
 02/15  18:00:00,241.733387983,29.6380173974,8.97125217372,13.0243055859,37.1018798503,116.476155989,138.249044786,128.323276727,9.90576805939,0.02
 02/15  19:00:00,155.587065343,28.0762096129,5.64907216032,0.177538656074,24.7345865669,47.5788473902,89.3275550712,84.3546710415,4.9528840297,0.02
 02/15  20:00:00,157.215724801,27.9305299695,4.69827720268,0.310568194381,24.7345865669,47.5788473902,92.0098044147,87.0369203851,4.9528840297,0.02
 02/15  21:00:00,136.597062553,27.6391706825,4.21468051805,1.18454246338,12.3672932834,38.6892022431,113.502787209,101.920632395,2.97173041782,8.61042439605
 02/15  22:00:00,109.744395853,21.6305937226,4.23280953029,0.425788350208,12.3672932834,27.0668015668,90.2879653939,87.296234976,2.97173041782,0.02
 02/15  23:00:00,92.057394612,20.0285898665,3.41665847808,8.70321087158,4.12243109448,15.9888894789,79.7348918059,76.7431613881,2.97173041782,0.02
 02/15  24:00:00,104.251506669,24.0523997397,4.02197494803,9.28705284438,4.12243109448,15.9888894789,101.64534513,98.6536147121,2.97173041782,0.02
 02/16  01:00:00,98.030283309,20.0285898665,3.05711601615,13.5298107761,4.12243109448,15.9888894789,82.7532916439,79.7615612261,2.97173041782,0.02
 02/16  02:00:00,111.677218376,24.0523997397,2.98293818135,12.8414655524,4.12243109448,15.9888894789,104.594413751,101.602683333,2.97173041782,0.02
 02/16  03:00:00,103.916527002,20.0285898665,0.97605846404,17.5398476465,4.12243109448,15.9888894789,85.1391746811,82.1474442633,2.97173041782,0.02
 02/16  04:00:00,114.354883219,24.0523997397,0.461413203374,16.0311829997,4.12243109448,15.9888894789,107.212211083,104.220480665,2.97173041782,0.02
 02/16  05:00:00,144.379377773,28.9502874737,0.0,17.1897086422,12.3672932834,24.9413748627,120.484081102,115.511197073,4.9528840297,0.02
 02/16  06:00:00,174.930885656,28.5278109177,3.70317067896,44.5794321136,12.3672932834,24.9413748627,190.327176739,185.35429271,4.9528840297,0.02
 02/16  07:00:00,234.516689538,29.4389068281,3.9816359881,46.2838725494,24.7345865669,70.7195625826,200.117918655,190.192150595,9.90576805939,0.02
 02/16  08:00:00,243.325074644,29.5022690321,3.98202837639,33.2854733214,37.1018798503,92.3937384068,183.030298973,173.104530914,9.90576805939,0.02
 02/16  09:00:00,241.924618891,29.5224371787,3.98979791552,26.6097224576,37.1018798503,104.434947198,182.788614741,164.252480557,9.90576805939,8.63036612416
 02/16  10:00:00,248.9900509,29.5337405605,3.98935557779,21.5567861208,37.1018798503,116.476155989,167.926522303,158.000754244,9.90576805939,0.02
 02/16  11:00:00,247.108156599,29.551457638,4.57671958527,18.9216263575,37.1018798503,116.476155989,170.431825688,151.885762885,9.90576805939,8.64029474359
 02/16  12:00:00,248.384139789,29.5533792533,4.99449194328,18.9253458447,37.1018798503,116.476155989,159.814689699,149.88892164,9.90576805939,0.02
 02/16  13:00:00,236.633298004,29.5653659843,5.00119499114,17.5159151569,37.1018798503,104.434947198,166.865408376,148.323225568,9.90576805939,8.63641474878
 02/16  14:00:00,245.73282538,29.5858033599,5.58205710556,16.0070422857,37.1018798503,116.476155989,154.13738405,144.21161599,9.90576805939,0.02
 02/16  15:00:00,245.880562995,29.588219696,5.99806781839,15.9329295798,37.1018798503,116.476155989,160.435985751,141.889973799,9.90576805939,8.64024389262
 02/16  16:00:00,245.836469623,29.6133938825,6.0014934737,15.3362303055,37.1018798503,116.476155989,158.991009479,140.447023614,9.90576805939,8.63821780561
 02/16  17:00:00,244.888715113,29.6466366283,5.71396672176,14.0909757399,37.1018798503,116.476155989,148.286298496,138.360530436,9.90576805939,0.02
 02/16  18:00:00,248.141601171,29.6494921758,4.62464434314,14.9618268675,37.1018798503,116.476155989,151.921518984,141.995750925,9.90576805939,0.02
 02/16  19:00:00,161.481113518,27.9305299695,0.295787368866,0.301448743469,24.7345865669,47.5788473902,100.872642334,87.3093606552,4.9528840297,8.61039764936
 02/16  20:00:00,163.126639625,28.3675688998,0.0,1.32512449791,24.7345865669,47.5788473902,100.46368692,95.4908028905,4.9528840297,0.02
 02/16  21:00:00,147.170538791,28.3675688998,0.0,4.90121590057,12.3672932834,38.6892022431,117.391110248,114.399379831,2.97173041782,0.02
 02/16  22:00:00,127.311736151,23.5972689094,0.0750047721079,10.2412962711,12.3672932834,27.0668015668,99.0492078179,96.0574774001,2.97173041782,0.02
 02/16  23:00:00,100.067911509,19.5915509361,0.0397349769561,11.7467193206,4.12243109448,15.9888894789,88.670855389,85.6791249711,2.97173041782,0.02
 02/16  24:00:00,120.046518887,24.4894386701,0.0289447737814,17.7114583064,4.12243109448,15.9888894789,115.990811162,112.999080745,2.97173041782,0.02
 02/17  01:00:00,104.106407836,19.5915509361,0.0,15.6638518215,4.12243109448,15.9888894789,96.9934499946,94.0017195768,2.97173041782,0.02
 02/17  02:00:00,124.308781345,24.4894386701,0.0,22.2125604006,4.12243109448,15.9888894789,127.780181841,124.788451423,2.97173041782,0.02
 02/17  03:00:00,106.887108771,19.5915509361,0.0,18.5089960138,4.12243109448,15.9888894789,104.787978864,101.796248447,2.97173041782,0.02
 02/17  04:00:00,127.339371622,24.4894386701,0.0,25.2654680796,4.12243109448,15.9888894789,125.749540329,122.757809911,2.97173041782,0.02
 02/17  05:00:00,148.190669159,28.5132485433,0.0,17.4977931754,12.3672932834,24.9413748627,140.959012102,135.986128072,4.9528840297,0.02
 02/17  06:00:00,193.47328301,28.9626615828,0.800462064536,61.5914010259,12.3672932834,24.9413748627,194.183297103,189.210413073,4.9528840297,0.02
 02/17  07:00:00,240.88383187,29.4282717564,0.992918646853,51.6247083548,24.7345865669,70.7195625826,211.505086856,201.579318797,9.90576805939,0.02
 02/17  08:00:00,247.569789121,29.4905362962,1.00774518137,38.7387340013,37.1018798503,92.3937384068,196.022060899,186.09629284,9.90576805939,0.02
 02/17  09:00:00,249.131643936,29.5123650881,1.5916566947,32.1346222499,37.1018798503,104.434947198,194.463176088,175.927946765,9.90576805939,8.62946126328
 02/17  10:00:00,257.994026681,29.5247670074,2.00274956779,29.596058793,37.1018798503,116.476155989,180.374268595,170.448500535,9.90576805939,0.02
 02/17  11:00:00,255.731640056,29.533772073,2.58467009261,27.5451464975,37.1018798503,116.476155989,184.874623805,166.329105681,9.90576805939,8.63975006487
 02/17  12:00:00,254.349496013,29.5412794535,3.41418947345,25.3985865574,37.1018798503,116.476155989,179.331981561,160.784021473,9.90576805939,8.64219202894
 02/17  13:00:00,241.962880457,29.5477416975,3.88380870185,23.6523367939,37.1018798503,104.434947198,166.805947904,156.880179845,9.90576805939,0.02
 02/17  14:00:00,249.936487152,29.5559299185,3.99847942746,21.1929800476,37.1018798503,116.476155989,171.809820828,153.261783238,9.90576805939,8.64226953055
 02/17  15:00:00,249.65124566,29.5628281081,5.17228770666,19.6097764668,37.1018798503,116.476155989,157.906739905,147.980971845,9.90576805939,0.02
 02/17  16:00:00,248.584405055,29.569750379,6.18485741026,17.8380167935,37.1018798503,116.476155989,160.477069119,141.93299706,9.90576805939,8.63830399906
 02/17  17:00:00,246.713063102,29.5836743912,6.13026926335,16.2168653357,37.1018798503,116.476155989,149.526930063,139.601162003,9.90576805939,0.02
 02/17  18:00:00,249.811785169,29.5959246608,5.99837024565,16.135379795,37.1018798503,116.476155989,158.290862485,139.76332796,9.90576805939,8.62176646515
 02/17  19:00:00,162.691751993,28.0762096129,2.67983895935,0.598569267724,24.7345865669,47.5788473902,91.1312639431,86.1583799134,4.9528840297,0.02
 02/17  20:00:00,162.406071073,27.9305299695,2.30371854653,0.858117818821,24.7345865669,47.5788473902,92.8483124661,87.8754284364,4.9528840297,0.02
 02/17  21:00:00,145.382188404,28.6589281868,1.03261980792,5.2718527702,12.3672932834,38.6892022431,105.87558809,102.883857672,2.97173041782,0.02
 02/17  22:00:00,121.154910915,23.160229979,0.23775157296,7.71484967299,12.3672932834,27.0668015668,91.9716583942,88.9799279764,2.97173041782,0.02
 02/17  23:00:00,100.413669831,20.0285898665,0.113942251612,13.8206598817,4.12243109448,15.9888894789,82.826800768,79.8350703502,2.97173041782,0.02
 02/17  24:00:00,112.896946526,24.0523997397,0.203719693851,13.4615783644,4.12243109448,15.9888894789,105.841524369,102.849793951,2.97173041782,0.02
 02/18  01:00:00,105.800476839,20.0285898665,0.0562712577003,18.4640290104,4.12243109448,15.9888894789,88.076467272,85.0847368542,2.97173041782,0.02
 02/18  02:00:00,117.279349192,24.0523997397,0.0636097845555,17.0794327697,4.12243109448,15.9888894789,113.882179378,110.89044896,2.97173041782,0.02
 02/18  03:00:00,109.664455743,20.0285898665,0.0,22.1105435026,4.12243109448,15.9888894789,94.6156688619,91.6239384441,2.97173041782,0.02
 02/18  04:00:00,119.996293791,24.0523997397,0.0113533207538,19.9577166021,4.12243109448,15.9888894789,119.501202047,116.509471629,2.97173041782,0.02
 02/18  05:00:00,138.281018345,28.9502874737,0.0,25.4064008259,4.12243109448,16.0517297156,144.176849398,141.18511898,2.97173041782,0.02
 02/18  06:00:00,134.989029607,28.5132485433,0.0,22.4654441659,4.12243109448,16.0517297156,145.966523562,142.974793144,2.97173041782,0.02
 02/18  07:00:00,171.573332404,29.3873264041,0.0,34.6977787523,4.12243109448,39.6058045677,190.527729055,178.954065864,2.97173041782,8.60193277395
 02/18  08:00:00,236.671643831,29.3873264041,1.29869294359,77.0862040983,12.3672932834,65.3531420225,232.117774705,227.144890675,4.9528840297,0.02
 02/18  09:00:00,220.502677419,29.3873264041,3.12836196548,60.6616936187,12.3672932834,68.2430321324,218.561539187,213.588655157,4.9528840297,0.02
 02/18  10:00:00,234.569665031,29.3874666695,5.72564315288,46.3876319542,16.4897243779,93.1370602926,195.156427552,187.211813105,7.92461444751,0.02
 02/18  11:00:00,227.05153523,29.3885322747,8.13901618531,39.4751197939,16.4897243779,93.1370602926,178.735067605,170.790453158,7.92461444751,0.02
 02/18  12:00:00,220.691470808,29.3894434587,10.720194737,33.9116916051,16.4897243779,93.1370602926,165.604571593,157.659957145,7.92461444751,0.02
 02/18  13:00:00,206.12571568,29.3916066566,12.5494666892,28.9367218803,16.4897243779,83.9857416113,163.275583226,146.737626795,7.92461444751,8.61334198297
 02/18  14:00:00,201.488680333,29.3947150232,13.5473071236,25.2717161572,16.4897243779,83.9857416113,148.54443049,140.599816043,7.92461444751,0.02
 02/18  15:00:00,198.554491614,29.3954334754,14.5343306408,23.5792434168,16.4897243779,83.9857416113,144.755072162,136.810457715,7.92461444751,0.02
 02/18  16:00:00,155.561178707,29.3873264041,12.2211859823,0.889234732247,12.3672932834,70.6512738906,89.4987337804,84.5258497507,4.9528840297,0.02
 02/18  17:00:00,157.501049027,29.3873264041,12.3438818944,2.62418042789,12.3672932834,70.6512738906,89.9495915187,84.976707489,4.9528840297,0.02
 02/18  18:00:00,149.000156658,29.3873264041,12.3286623413,3.74034009719,12.3672932834,58.1284167478,99.2827697159,89.1569713112,4.9528840297,5.17291437499
 02/18  19:00:00,120.018444644,26.7650928217,12.1681566046,0.0,12.3672932834,24.9413748627,107.742141968,99.3392881834,4.9528840297,3.44996975473
 02/18  20:00:00,118.945706079,26.7650928217,12.1259822773,0.0,12.3672932834,24.9413748627,109.200872443,104.227988414,4.9528840297,0.02
 02/18  21:00:00,106.372791189,27.6391706825,12.1209630093,3.06176459849,4.12243109448,16.0517297156,117.753034001,114.761303583,2.97173041782,0.02
 02/18  22:00:00,97.3633726599,23.160229979,9.97437411982,7.52637452892,4.12243109448,15.9888894789,98.582706251,95.5909758331,2.97173041782,0.02
 02/18  23:00:00,91.7967829934,20.0285898665,8.07169787483,11.3057077423,4.12243109448,15.9888894789,84.9937036911,82.0019732732,2.97173041782,0.02
 02/18  24:00:00,100.470363269,24.0523997397,9.25626930187,10.2469505803,4.12243109448,15.9888894789,106.078433756,103.086703338,2.97173041782,0.02
 02/19  01:00:00,92.0218309095,20.0285898665,6.96710948202,14.8485736411,2.06121554724,15.9888894789,86.621677719,83.6299473012,2.97173041782,0.02
 02/19  02:00:00,100.643922945,24.0523997397,8.82484278501,12.8037722188,2.06121554724,15.9888894789,109.164431929,106.172701511,2.97173041782,0.02
 02/19  03:00:00,94.3171525715,20.0285898665,6.57715123954,17.570437484,2.06121554724,15.9888894789,88.423827516,85.4320970982,2.97173041782,0.02
 02/19  04:00:00,101.649171811,24.0523997397,7.93711839633,14.824570418,2.06121554724,15.9888894789,111.052536944,108.060806527,2.97173041782,0.02
 02/19  05:00:00,97.9977553644,20.0285898665,5.8874018342,20.0491649795,2.06121554724,15.9888894789,89.7128492595,86.7211188417,2.97173041782,0.02
 02/19  06:00:00,107.130204962,24.0523997397,7.06902554152,16.7576417166,2.06121554724,15.9888894789,112.281839317,109.290108899,2.97173041782,0.02
 02/19  07:00:00,100.69562592,20.0285898665,5.56175121716,22.4100916925,2.06121554724,15.9888894789,90.7934399188,87.801709501,2.97173041782,0.02
 02/19  08:00:00,94.9769545282,24.0523997397,6.75054002475,18.2755780999,2.06121554724,15.9888894789,113.466413014,110.474682596,2.97173041782,0.02
 02/19  09:00:00,109.456809161,20.0285898665,5.42431969281,17.8672599431,4.12243109448,41.7362269337,87.8565217814,82.8836377517,4.9528840297,0.02
 02/19  10:00:00,114.009759982,24.0523997397,8.59618064007,11.1932690449,4.12243109448,41.7362269337,104.409995341,99.4371113118,4.9528840297,0.02
 02/19  11:00:00,103.958806219,20.0285898665,7.99810154038,11.6924762797,4.12243109448,41.7362269337,82.1385808465,77.1656968168,4.9528840297,0.02
 02/19  12:00:00,112.681424076,24.0523997397,10.5270803026,8.57716806673,4.12243109448,41.7362269337,99.2020111539,94.2291271242,4.9528840297,0.02
 02/19  13:00:00,101.75896452,20.0285898665,8.30475467881,9.16452296619,4.12243109448,41.7362269337,79.1392723321,74.1663883024,4.9528840297,0.02
 02/19  14:00:00,110.938256088,24.0523997397,11.0031527505,6.47654860999,4.12243109448,41.7362269337,97.094025261,92.1211412313,4.9528840297,0.02
 02/19  15:00:00,99.9693298738,20.0285898665,8.96388927093,6.9666195423,4.12243109448,41.7362269337,79.1941553863,74.2212713566,4.9528840297,0.02
 02/19  16:00:00,107.715300294,23.9067200962,11.3482375183,4.51163257616,4.12243109448,41.7362269337,97.604551959,92.6316679293,4.9528840297,0.02
 02/19  17:00:00,77.9792887338,19.1545120057,8.62146882348,3.41388937835,4.12243109448,24.8785346261,80.8338102531,75.8609262234,4.9528840297,0.02
 02/19  18:00:00,87.3790425916,24.3146230979,10.5010339076,8.16655250232,2.06121554724,15.9888894789,105.928218987,102.936488569,2.97173041782,0.02
 02/19  19:00:00,85.6621145158,19.5915509361,7.91471214285,8.52826675605,2.06121554724,15.9888894789,88.2966367924,85.3049063746,2.97173041782,0.02
 02/19  20:00:00,100.557272156,24.4894386701,9.0964027817,12.578847992,2.06121554724,15.9888894789,111.24221478,108.250484362,2.97173041782,0.02
 02/19  21:00:00,89.684836659,19.5915509361,6.91928746876,11.6301627979,2.06121554724,15.9888894789,99.0208325959,87.448471116,2.97173041782,8.60063106212
 02/19  22:00:00,107.101323006,24.4894386701,8.70964325146,16.3380442091,2.06121554724,15.9888894789,112.912772688,109.92104227,2.97173041782,0.02
 02/19  23:00:00,92.8255688949,19.5915509361,6.5416343659,14.3741199458,2.06121554724,15.9888894789,91.5381727399,88.5464423221,2.97173041782,0.02
 02/19  24:00:00,111.043839336,24.4894386701,7.85151141243,19.8551368236,2.06121554724,15.9888894789,114.302722764,111.310992346,2.97173041782,0.02
 02/20  01:00:00,96.7758767323,19.5915509361,6.22547740105,16.77388693,2.06121554724,15.9888894789,92.4253435593,89.4336131415,2.97173041782,0.02
 02/20  02:00:00,113.957008627,24.4894386701,7.35737117906,22.4654138194,2.06121554724,15.9888894789,115.239444686,112.247714268,2.97173041782,0.02
 02/20  03:00:00,97.6377624525,19.5915509361,5.54413520313,18.5904258684,2.06121554724,15.9888894789,93.2446365394,90.2529061215,2.97173041782,0.02
 02/20  04:00:00,116.746165365,24.4894386701,6.98505709853,24.5397060893,2.06121554724,15.9888894789,116.102745447,113.111015029,2.97173041782,0.02
 02/20  05:00:00,100.51292468,19.5915509361,5.18125090165,20.1128788979,2.06121554724,15.9888894789,93.802339064,90.8106086462,2.97173041782,0.02
 02/20  06:00:00,119.337235585,24.4894386701,5.66580519029,26.5224465975,2.06121554724,15.9888894789,116.908681826,113.916951408,2.97173041782,0.02
 02/20  07:00:00,102.381324174,19.5915509361,4.20054408043,21.5551727752,2.06121554724,15.9888894789,94.4287447063,91.4370142885,2.97173041782,0.02
 02/20  08:00:00,110.135134011,24.4894386701,5.29734172266,27.833469386,2.06121554724,15.9888894789,117.368867384,114.377136966,2.97173041782,0.02
 02/20  09:00:00,114.541617963,19.5915509361,4.61633616434,18.1160365228,4.12243109448,41.7362269337,91.2102249908,86.2373409611,4.9528840297,0.02
 02/20  10:00:00,133.280698184,24.4894386701,6.2328465478,22.7988828977,4.12243109448,41.7362269337,110.970187127,105.997303097,4.9528840297,0.02
 02/20  11:00:00,115.239086397,19.5915509361,4.88126011116,17.7036463372,4.12243109448,41.7362269337,89.2957000284,84.3228159987,4.9528840297,0.02
 02/20  12:00:00,132.235518402,24.4894386701,6.652502061,21.6561235856,4.12243109448,41.7362269337,109.572444622,104.599560592,4.9528840297,0.02
 02/20  13:00:00,112.712867871,19.5915509361,5.55589573528,14.9239872982,4.12243109448,41.7362269337,86.715904437,81.7430204073,4.9528840297,0.02
 02/20  14:00:00,130.584502519,24.4894386701,7.02680293856,19.560201775,4.12243109448,41.7362269337,107.723931238,102.751047208,4.9528840297,0.02
 02/20  15:00:00,112.72269984,19.5915509361,5.18417454202,15.385097342,4.12243109448,41.7362269337,87.8372547833,82.8643707536,4.9528840297,0.02
 02/20  16:00:00,129.804180828,24.4894386701,6.66759122523,18.2951458809,4.12243109448,41.7362269337,107.264551155,102.291667125,4.9528840297,0.02
 02/20  17:00:00,96.2684024307,19.5915509361,5.59096029922,15.1248937094,4.12243109448,24.8785346261,87.7713432103,82.7984591806,4.9528840297,0.02
 02/20  18:00:00,108.353026215,24.4894386701,6.57630535335,22.847287885,2.06121554724,15.9888894789,112.487381125,109.495650707,2.97173041782,0.02
 02/20  19:00:00,103.212135149,19.5915509361,4.52022972456,19.5395449805,2.06121554724,15.9888894789,92.662603298,89.6708728802,2.97173041782,0.02
 02/20  20:00:00,122.865121478,24.4894386701,4.82748750157,26.1541089351,2.06121554724,15.9888894789,115.853235712,112.861505294,2.97173041782,0.02
 02/20  21:00:00,105.199631364,19.5915509361,3.50359092316,21.6663659039,2.06121554724,15.9888894789,93.7101962705,90.7184658527,2.97173041782,0.02
 02/20  22:00:00,126.014910761,24.4894386701,3.92961346102,29.0358624983,2.06121554724,15.9888894789,116.875486564,113.883756147,2.97173041782,0.02
 02/20  23:00:00,108.71736363,19.5915509361,2.45489433158,24.0737845479,2.06121554724,15.9888894789,94.6046582263,91.6129278084,2.97173041782,0.02
 02/20  24:00:00,130.029551249,24.4894386701,2.25153171873,31.9505425273,2.06121554724,15.9888894789,126.742639683,115.168997959,2.97173041782,8.60191130573
 02/21  01:00:00,112.016484823,19.5915509361,1.49290412253,25.1518600597,4.12243109448,15.9888894789,94.7425008798,91.750770462,2.97173041782,0.02
 02/21  02:00:00,133.316426504,24.4894386701,1.90910250358,32.5961144959,4.12243109448,15.9888894789,117.683635396,114.691904978,2.97173041782,0.02
 02/21  03:00:00,113.811565514,19.5915509361,0.773286658246,26.5039069327,4.12243109448,15.9888894789,95.0235351974,92.0318047795,2.97173041782,0.02
 02/21  04:00:00,135.287514452,24.4894386701,0.123568241339,34.6905492821,4.12243109448,15.9888894789,117.916324157,114.924593739,2.97173041782,0.02
 02/21  05:00:00,152.415859296,28.5132485433,0.0,23.3881439942,12.3672932834,24.9413748627,134.260056394,129.287172365,4.9528840297,0.02
 02/21  06:00:00,210.566128632,28.9502874737,3.07881938968,77.650319708,12.3672932834,24.9413748627,205.019513136,200.046629106,4.9528840297,0.02
 02/21  07:00:00,258.199907269,29.3873264041,2.4147752807,67.8769422282,24.7345865669,70.7195625826,221.484050966,211.558282907,9.90576805939,0.02
 02/21  08:00:00,261.044472286,29.3873392297,2.00424785009,51.2586595438,37.1018798503,92.3937384068,206.625612292,196.699844233,9.90576805939,0.02
 02/21  09:00:00,260.050726307,29.3885883346,2.01224395454,42.3050313013,37.1018798503,104.434947198,197.193327645,187.267559586,9.90576805939,0.02
 02/21  10:00:00,265.810870872,29.390224537,2.00390397343,36.7122730621,37.1018798503,116.476155989,200.27126924,181.732832348,9.90576805939,8.63266883316
 02/21  11:00:00,261.982432105,29.3939135026,2.58931112995,33.2809147965,37.1018798503,116.476155989,186.61956817,176.693800111,9.90576805939,0.02
 02/21  12:00:00,255.996950182,29.3994966925,3.59043276508,26.8993995814,37.1018798503,116.476155989,185.594585565,167.046507111,9.90576805939,8.64231039431
 02/21  13:00:00,242.634084282,29.4042856386,4.00634005631,23.6956604209,37.1018798503,104.434947198,180.559497999,162.017225258,9.90576805939,8.6365046817
 02/21  14:00:00,249.550532849,29.4086853638,4.58222520012,20.4011279072,37.1018798503,116.476155989,167.052962143,157.127194084,9.90576805939,0.02
 02/21  15:00:00,248.647497447,29.412678091,5.58734312584,18.4910066596,37.1018798503,116.476155989,170.361194208,151.815174893,9.90576805939,8.64025125584
 02/21  16:00:00,247.923530917,29.419641589,6.00003814668,17.2771760894,37.1018798503,116.476155989,158.656226195,148.730458136,9.90576805939,0.02
 02/21  17:00:00,247.281604257,29.4289432206,6.00381995317,16.3565320576,37.1018798503,116.476155989,165.877258071,147.338749393,9.90576805939,8.63274061904
 02/21  18:00:00,250.045200186,29.4371381412,5.99562417984,16.2032596027,37.1018798503,116.476155989,156.301845798,146.376077738,9.90576805939,0.02
 02/21  19:00:00,160.031570573,26.7650928217,2.66361831599,0.0,24.7345865669,47.5788473902,93.3127513335,88.3398673038,4.9528840297,0.02
 02/21  20:00:00,158.34480667,26.7650928217,2.27133254196,0.0,24.7345865669,47.5788473902,94.4428758347,89.4699918051,4.9528840297,0.02
 02/21  21:00:00,140.801463037,28.0762096129,2.20747665147,1.89775738105,12.3672932834,38.6892022431,116.251103285,104.669015369,2.97173041782,8.61035749742
 02/21  22:00:00,115.902233315,22.5046715834,2.60417130155,3.0965031953,12.3672932834,27.0668015668,92.3461541798,89.354423762,2.97173041782,0.02
 02/21  23:00:00,96.1682831155,20.0285898665,2.38347191623,10.3165471285,4.12243109448,15.9888894789,80.9158349451,77.9241045273,2.97173041782,0.02
 02/21  24:00:00,108.549016706,24.0523997397,3.10488667611,10.3179353096,4.12243109448,15.9888894789,103.280633661,100.288903243,2.97173041782,0.02
 02/22  01:00:00,100.860043642,20.0285898665,2.33724354897,15.0022918956,4.12243109448,15.9888894789,83.8991417544,80.9074113366,2.97173041782,0.02
 02/22  02:00:00,110.888499607,24.0523997397,3.50396476452,13.026313041,4.12243109448,15.9888894789,105.794644697,102.802914279,2.97173041782,0.02
 02/22  03:00:00,103.376059297,20.0285898665,2.96674066665,17.9357407331,4.12243109448,15.9888894789,85.6492569887,82.6575265709,2.97173041782,0.02
 02/22  04:00:00,112.59439901,24.0523997397,3.81193852051,15.0091687969,4.12243109448,15.9888894789,107.694632506,104.702902088,2.97173041782,0.02
 02/22  05:00:00,142.632140523,28.9502874737,4.14649480216,16.6691386166,12.3672932834,24.9413748627,121.805796948,116.832912919,4.9528840297,0.02
 02/22  06:00:00,174.818018091,28.5145627231,7.710110401,46.9647462063,12.3672932834,24.9413748627,191.493215381,186.520331351,4.9528840297,0.02
 02/22  07:00:00,230.598895268,29.3991491058,7.95848765016,46.7487681396,24.7345865669,70.7195625826,188.691000322,178.765232262,9.90576805939,0.02
 02/22  08:00:00,236.147990824,29.4259975143,7.96221111886,33.5522285196,37.1018798503,92.3937384068,171.111326227,161.185558168,9.90576805939,0.02
 02/22  09:00:00,237.591914901,29.4399433654,8.54925502868,26.8648303754,37.1018798503,104.434947198,169.829242517,151.293147879,9.90576805939,8.63032657894
 02/22  10:00:00,246.269744931,29.4487024833,8.96139830906,24.7991927647,37.1018798503,116.476155989,156.337832528,146.412064469,9.90576805939,0.02
 02/22  11:00:00,243.745057625,29.4609974529,9.54591593502,23.0510962945,37.1018798503,116.476155989,160.90026652,142.354230992,9.90576805939,8.64026746883
 02/22  12:00:00,242.25787942,29.4746425308,10.5566800168,21.1924443215,37.1018798503,116.476155989,146.251603756,136.325835696,9.90576805939,0.02
 02/22  13:00:00,227.841339498,29.4867900282,11.5487414326,19.0962164061,37.1018798503,104.434947198,148.654917199,130.112834134,9.90576805939,8.6363150059
 02/22  14:00:00,234.498690415,29.498260183,12.5446266473,16.8670516255,37.1018798503,116.476155989,133.891142723,123.965374664,9.90576805939,0.02
 02/22  15:00:00,230.674071632,29.5078550682,13.5419527323,14.2627742298,37.1018798503,116.476155989,135.835660339,117.289724185,9.90576805939,8.64016809478
 02/22  16:00:00,228.105362965,29.5237215585,13.9641059036,12.3753374931,37.1018798503,116.476155989,124.254590542,113.115798796,9.90576805939,1.23302368633
 02/22  17:00:00,226.671959852,29.5551830764,13.9617817286,10.7298491632,37.1018798503,116.476155989,127.843580475,110.518174404,9.90576805939,7.41963801162
 02/22  18:00:00,229.173912377,29.5758437754,13.3756463061,10.4485240518,37.1018798503,116.476155989,121.432356675,111.506588616,9.90576805939,0.02
 02/22  19:00:00,147.752731265,27.4206512173,9.05432200682,0.000642692719795,24.7345865669,47.5788473902,85.992903218,81.0200191884,4.9528840297,0.02
 02/22  20:00:00,150.915808565,28.5132485433,7.67065568142,0.231702398307,24.7345865669,47.5788473902,99.0114685258,85.448192407,4.9528840297,8.61039208912
 02/22  21:00:00,131.052861722,26.7650928217,6.02634743064,0.0,12.3672932834,38.6892022431,103.810559003,100.818828586,2.97173041782,0.02
 02/22  22:00:00,107.955741041,21.4120742574,4.56927685293,0.0,12.3672932834,27.0668015668,89.6371897095,86.6454592917,2.97173041782,0.02
 02/22  23:00:00,88.4912262005,20.0285898665,3.76423907596,6.15020502598,4.12243109448,15.9888894789,79.2680459608,76.2763155429,2.97173041782,0.02
 02/22  24:00:00,101.962167344,24.0523997397,4.35850560524,7.40804523623,4.12243109448,15.9888894789,100.971963704,97.9802332863,2.97173041782,0.02
 02/23  01:00:00,95.0660095183,20.0285898665,3.04228378835,11.8723313364,4.12243109448,15.9888894789,82.2499718115,79.2582413937,2.97173041782,0.02
 02/23  02:00:00,107.127691492,24.0523997397,3.45361603893,11.134397736,4.12243109448,15.9888894789,104.06363393,101.071903512,2.97173041782,0.02
 02/23  03:00:00,100.998726586,20.0285898665,2.33330491234,16.2460469974,4.12243109448,15.9888894789,84.4911500127,81.4994195948,2.97173041782,0.02
 02/23  04:00:00,111.55261563,24.0523997397,3.0194282521,14.0692729125,4.12243109448,15.9888894789,106.488792515,103.497062097,2.97173041782,0.02
 02/23  05:00:00,142.570413848,28.9502874737,3.16946780338,16.0754043422,12.3672932834,24.9413748627,120.557699748,115.584815718,4.9528840297,0.02
 02/23  06:00:00,173.139847146,28.5199205416,6.71236995519,43.6921172428,12.3672932834,24.9413748627,189.402438203,184.429554173,4.9528840297,0.02
 02/23  07:00:00,231.892727403,29.4371984826,6.96932858461,43.7488970586,24.7345865669,70.7195625826,189.075319729,179.149551669,9.90576805939,0.02
 02/23  08:00:00,240.240829768,29.4818687267,6.98381606341,31.928244559,37.1018798503,92.3937384068,172.060680904,162.134912845,9.90576805939,0.02
 02/23  09:00:00,243.042632334,29.5030918968,6.98346220833,28.0343520226,37.1018798503,104.434947198,174.135999279,155.599962644,9.90576805939,8.63026857546
 02/23  10:00:00,248.688786074,29.5155803393,7.5613960335,22.2178698378,37.1018798503,116.476155989,157.260870809,147.33510275,9.90576805939,0.02
 02/23  11:00:00,245.190792744,29.5303713426,8.56167801475,18.1948359494,37.1018798503,116.476155989,156.816355833,138.270298442,9.90576805939,8.64028933141
 02/23  12:00:00,243.814846687,29.5460122272,9.56608383275,16.3525123651,37.1018798503,116.476155989,142.408519071,132.482751012,9.90576805939,0.02
 02/23  13:00:00,230.758807581,29.5574808289,10.5675417506,14.8260357874,37.1018798503,104.434947198,146.201417711,127.658890033,9.90576805939,8.63675961902
 02/23  14:00:00,238.221667817,29.5766167818,10.9744038137,13.2663089705,37.1018798503,116.476155989,142.42805132,123.880110642,9.90576805939,8.64217261803
 02/23  15:00:00,237.020193279,29.5982518758,11.557519152,12.8747244339,37.1018798503,116.476155989,131.177517878,121.251749819,9.90576805939,0.02
 02/23  16:00:00,235.474800089,29.6248216476,12.5542526112,12.5556665578,37.1018798503,116.476155989,135.337622731,116.793673795,9.90576805939,8.63818087631
 02/23  17:00:00,233.53654622,29.6495547621,12.9678122401,12.1818200411,37.1018798503,116.476155989,123.834528873,113.908760814,9.90576805939,0.02
 02/23  18:00:00,233.553218428,29.6677235338,13.547544976,12.1004243571,37.1018798503,116.476155989,121.602029043,111.676260984,9.90576805939,0.02
 02/23  19:00:00,148.213621921,27.784850326,10.6365380049,0.0254240068589,24.7345865669,47.5788473902,95.3411309373,81.7778533171,4.9528840297,8.6103935905
 02/23  20:00:00,147.279652487,28.3675688998,10.2568165764,0.219795263534,24.7345865669,47.5788473902,91.2009190145,86.2280349848,4.9528840297,0.02
 02/23  21:00:00,123.580974915,27.2021317521,10.7669734171,0.382040927161,12.3672932834,38.6892022431,104.04892606,101.057195642,2.97173041782,0.02
 02/23  22:00:00,100.507670015,21.4120742574,9.8404675207,0.0,12.3672932834,27.0668015668,89.3632449432,86.3715145254,2.97173041782,0.02
 02/23  23:00:00,77.8971604535,19.1545120057,8.43931740005,2.55523094972,4.12243109448,15.9888894789,78.7034636553,75.7117332375,2.97173041782,0.02
 02/23  24:00:00,87.5035932595,23.3968413441,10.7575471751,3.11618179729,4.12243109448,15.9888894789,100.842632479,97.8509020607,2.97173041782,0.02
 02/24  01:00:00,82.0227122218,20.0285898665,8.36109297276,8.06873984835,4.12243109448,15.9888894789,81.2550736568,78.263343239,2.97173041782,0.02
 02/24  02:00:00,90.9695909524,24.0523997397,10.5850365057,7.6377407753,4.12243109448,15.9888894789,102.498704683,99.5069742655,2.97173041782,0.02
 02/24  03:00:00,84.6475481258,20.0285898665,8.32159105085,10.716495511,4.12243109448,15.9888894789,83.0822986532,80.0905682354,2.97173041782,0.02
 02/24  04:00:00,92.9764210499,24.0523997397,10.9959409953,9.27023842136,4.12243109448,15.9888894789,104.336746292,101.345015874,2.97173041782,0.02
 02/24  05:00:00,121.772067656,28.9502874737,12.3853367829,9.45757490074,12.3672932834,24.9413748627,117.890411641,112.917527611,4.9528840297,0.02
 02/24  06:00:00,154.391046544,28.5242763094,14.5613254144,35.1170579568,12.3672932834,24.9413748627,186.079883832,181.106999802,4.9528840297,0.02
 02/24  07:00:00,214.65666256,29.4558383042,13.4911199524,33.0264748575,24.7345865669,70.7195625826,163.892453552,153.966685493,9.90576805939,0.02
 02/24  08:00:00,225.965332356,29.5168714613,11.6170522071,24.2128827712,37.1018798503,92.3937384068,159.111643918,140.59602284,9.90576805939,8.60985301876
 02/24  09:00:00,235.546860596,29.5375967229,9.85591147434,21.2690336418,37.1018798503,104.434947198,150.500588019,140.57481996,9.90576805939,0.02
 02/24  10:00:00,248.679270646,29.5499576477,9.10746409401,20.2164468378,37.1018798503,116.476155989,150.583652721,140.657884662,9.90576805939,0.02
 02/24  11:00:00,249.285136184,29.5584492197,8.82110200224,19.2677307013,37.1018798503,116.476155989,158.036612083,139.490615131,9.90576805939,8.64022889191
 02/24  12:00:00,250.007002053,29.5691716627,7.88255836922,18.6391063286,37.1018798503,116.476155989,158.939956905,140.392100409,9.90576805939,8.64208843629
 02/24  13:00:00,239.210185491,29.5895231915,6.9014917085,18.0832640882,37.1018798503,104.434947198,152.235587819,142.30981976,9.90576805939,0.02
 02/24  14:00:00,249.340969685,29.6122370692,6.07332420945,17.5329161247,37.1018798503,116.476155989,161.792757872,143.244829389,9.90576805939,8.64216042336
 02/24  15:00:00,248.795782363,29.6366157657,4.89834123713,16.5752986018,37.1018798503,116.476155989,154.912947366,144.987179307,9.90576805939,0.02
 02/24  16:00:00,248.980855834,29.6467541448,3.5584085035,16.7998529514,37.1018798503,116.476155989,167.638076731,149.095897528,9.90576805939,8.63641114379
 02/24  17:00:00,248.611044139,29.6637561119,2.43677190077,16.4713696645,37.1018798503,116.476155989,161.851459848,151.925691788,9.90576805939,0.02
 02/24  18:00:00,249.941309067,29.6649138657,1.43861488777,17.227275382,37.1018798503,116.476155989,174.304664627,155.777183368,9.90576805939,8.62171319962
 02/24  19:00:00,166.351088925,27.9305299695,0.0229273334467,0.984034070247,24.7345865669,47.5788473902,113.77867,108.805785971,4.9528840297,0.02
 02/24  20:00:00,168.952031628,28.3675688998,0.0,2.53650114947,24.7345865669,47.5788473902,127.666209657,122.693325627,4.9528840297,0.02
 02/24  21:00:00,154.084498487,28.5132485433,0.0,7.43890367904,12.3672932834,38.6892022431,146.805874846,143.814144428,2.97173041782,0.02
 02/24  22:00:00,132.687475164,23.5972689094,0.0,13.0663858002,12.3672932834,27.0668015668,125.396807163,122.405076745,2.97173041782,0.02
