Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  23:00:00,104.523082289,19.5915509361,0.0,13.9972352493,4.12243109448,15.9888894789,111.602283327,108.610552909,2.97173041782,0.02
 02/24  24:00:00,126.129573398,24.4894386701,0.0,20.956018855,4.12243109448,15.9888894789,144.745916409,141.754185992,2.97173041782,0.02
 02/25  01:00:00,109.083833024,19.5915509361,0.0,18.2070370199,4.12243109448,15.9888894789,119.821132978,116.82940256,2.97173041782,0.02
 02/25  02:00:00,130.935631149,24.4894386701,0.0,25.6783747583,4.12243109448,15.9888894789,154.003622326,151.011891909,2.97173041782,0.02
 02/25  03:00:00,112.574566015,19.5915509361,0.0,21.4946526618,4.12243109448,15.9888894789,127.176324143,124.184593725,2.97173041782,0.02
 02/25  04:00:00,135.414899237,24.4894386701,0.0,29.9174968127,4.12243109448,15.9888894789,162.311251538,159.31952112,2.97173041782,0.02
 02/25  05:00:00,143.413492989,28.5132485433,0.0,24.736956518,4.12243109448,16.0517297156,205.601335857,194.027665998,2.97173041782,8.60193944147
 02/25  06:00:00,152.35701037,28.9502874737,0.0,33.5559335275,4.12243109448,16.0517297156,195.194271387,192.202540969,2.97173041782,0.02
 02/25  07:00:00,191.743593616,29.3873264041,0.0,49.7478277789,4.12243109448,39.6058045677,222.846174418,219.854444,2.97173041782,0.02
 02/25  08:00:00,248.665859749,29.3873264041,0.0,88.5976606659,12.3672932834,65.3531420225,254.224509121,249.251625091,4.9528840297,0.02
 02/25  09:00:00,229.346885325,29.3873264041,0.326521239275,67.4631132543,12.3672932834,68.2430321324,231.243498604,226.270614574,4.9528840297,0.02
 02/25  10:00:00,242.335849607,29.3873486717,1.58707672804,51.7274586052,16.4897243779,93.1370602926,211.995323009,204.050708562,7.92461444751,0.02
 02/25  11:00:00,235.195630219,29.3882392074,2.58405261702,44.5935748262,16.4897243779,93.1370602926,200.920653386,192.976038938,7.92461444751,0.02
 02/25  12:00:00,229.80654838,29.3890572084,3.5783346731,39.0298655544,16.4897243779,93.1370602926,201.696054813,185.155244643,7.92461444751,8.61619572247
 02/25  13:00:00,216.790677813,29.3905277627,5.15911621492,33.6495564278,16.4897243779,83.9857416113,183.858895091,175.914280643,7.92461444751,0.02
 02/25  14:00:00,213.831477645,29.3929706119,5.99694143557,29.6947629725,16.4897243779,83.9857416113,177.217211008,169.27259656,7.92461444751,0.02
 02/25  15:00:00,210.55016809,29.3956742891,6.57809108076,26.4363829417,16.4897243779,83.9857416113,173.130681574,165.186067126,7.92461444751,0.02
 02/25  16:00:00,165.679169844,29.3873264041,3.119643298,2.38716621634,12.3672932834,70.6512738906,117.70068377,112.72779974,4.9528840297,0.02
 02/25  17:00:00,167.222792711,29.3873264041,2.41390670108,4.40664464754,12.3672932834,70.6512738906,121.502629689,116.529745659,4.9528840297,0.02
 02/25  18:00:00,156.205425892,29.3873264041,2.38895726577,5.46546326282,12.3672932834,58.1284167478,135.859211551,122.299928273,4.9528840297,8.60639924811
 02/25  19:00:00,134.173329576,28.0762096129,2.20419592519,3.55198163518,12.3672932834,24.9413748627,108.104002398,103.131118368,4.9528840297,0.02
 02/25  20:00:00,137.108300008,28.5132485433,2.1696245137,6.0187471679,12.3672932834,24.9413748627,110.210856885,105.237972856,4.9528840297,0.02
 02/25  21:00:00,126.395427744,28.9502874737,0.803362738788,12.7424580706,4.12243109448,16.0517297156,119.464514141,116.472783723,2.97173041782,0.02
 02/25  22:00:00,109.956198432,23.160229979,0.536957259341,12.8435172565,4.12243109448,15.9888894789,101.050472481,98.0587420629,2.97173041782,0.02
 02/25  23:00:00,105.233342902,20.0285898665,0.538875234879,17.968206435,4.12243109448,15.9888894789,86.1750523034,83.1833218856,2.97173041782,0.02
 02/25  24:00:00,115.755455801,24.0523997397,0.998910940707,16.6899056195,4.12243109448,15.9888894789,108.720378191,105.728647773,2.97173041782,0.02
 02/26  01:00:00,107.217651135,20.0285898665,0.764138592949,22.6718278242,2.06121554724,15.9888894789,88.7711012421,85.7793708243,2.97173041782,0.02
 02/26  02:00:00,116.603341111,24.0523997397,0.780490962917,20.5111016479,2.06121554724,15.9888894789,112.149775357,109.158044939,2.97173041782,0.02
 02/26  03:00:00,109.332382164,20.0285898665,0.656211370542,26.15001535,2.06121554724,15.9888894789,90.7900674541,87.7983370363,2.97173041782,0.02
 02/26  04:00:00,118.442506603,24.0523997397,0.986701140575,22.9768060763,2.06121554724,15.9888894789,114.022417102,111.030686684,2.97173041782,0.02
 02/26  05:00:00,111.783693987,20.0285898665,0.872782134015,28.7998042948,2.06121554724,15.9888894789,92.1064264482,89.1146960304,2.97173041782,0.02
 02/26  06:00:00,118.419416003,24.0523997397,1.99944398217,24.5128051889,2.06121554724,15.9888894789,115.363610564,112.371880146,2.97173041782,0.02
 02/26  07:00:00,111.667514664,20.0285898665,2.40607180385,30.0831937552,2.06121554724,15.9888894789,92.9235506302,89.9318202124,2.97173041782,0.02
 02/26  08:00:00,102.506585589,24.0523997397,4.28634893903,24.5001592472,2.06121554724,15.9888894789,115.822157929,112.830427511,2.97173041782,0.02
 02/26  09:00:00,115.354171931,20.0285898665,5.14714097004,23.0592478844,4.12243109448,41.7362269337,89.3345227397,84.36163871,4.9528840297,0.02
 02/26  10:00:00,115.369967587,24.0523997397,8.9507374018,14.7541345109,4.12243109448,41.7362269337,106.217751657,101.244867627,4.9528840297,0.02
 02/26  11:00:00,105.471453913,20.0285898665,7.98021773511,15.350378272,4.12243109448,41.7362269337,83.4553920278,78.4825079981,4.9528840297,0.02
 02/26  12:00:00,110.599773324,24.0523997397,10.5067725998,10.7754871423,4.12243109448,41.7362269337,100.789598542,95.8167145124,4.9528840297,0.02
 02/26  13:00:00,100.219144814,20.0285898665,8.67064042225,11.4116531088,4.12243109448,41.7362269337,80.5716654588,75.5987814291,4.9528840297,0.02
 02/26  14:00:00,107.79391828,24.0523997397,11.8248613633,7.73921393861,4.12243109448,41.7362269337,99.5650196678,94.5921356381,4.9528840297,0.02
 02/26  15:00:00,98.2060955154,20.0285898665,8.88180285029,9.49246379341,4.12243109448,41.7362269337,82.3008100995,77.3279260698,4.9528840297,0.02
 02/26  16:00:00,107.632112297,24.0523997397,9.03742533152,7.86227036501,4.12243109448,41.7362269337,103.716385785,98.7435017553,4.9528840297,0.02
 02/26  17:00:00,85.5761594209,20.0285898665,6.26219164636,11.1679745213,4.12243109448,24.8785346261,85.230329018,80.2574449883,4.9528840297,0.02
 02/26  18:00:00,88.3830576181,24.0523997397,7.42280167654,12.3625307709,2.06121554724,15.9888894789,109.481675906,106.489945488,2.97173041782,0.02
 02/26  19:00:00,97.6287411521,20.0285898665,5.17882162807,17.6933020117,2.06121554724,15.9888894789,98.9286399466,87.3549754621,2.97173041782,8.60193406676
 02/26  20:00:00,108.14093037,24.0523997397,5.20802060807,16.3226493599,2.06121554724,15.9888894789,113.515944523,110.524214105,2.97173041782,0.02
 02/26  21:00:00,103.030918616,20.0285898665,3.52927799814,21.8820544114,2.06121554724,15.9888894789,92.2078748372,89.2161444194,2.97173041782,0.02
 02/26  22:00:00,112.677602638,24.0523997397,4.46100482255,19.2835853033,2.06121554724,15.9888894789,115.226687241,112.234956823,2.97173041782,0.02
 02/26  23:00:00,107.705729813,20.0285898665,3.15942086207,24.9951292582,2.06121554724,15.9888894789,93.2282678137,90.2365373959,2.97173041782,0.02
 02/26  24:00:00,116.904045192,24.0523997397,3.14921388456,21.9001182536,2.06121554724,15.9888894789,116.491752688,113.500022271,2.97173041782,0.02
 02/27  01:00:00,112.21034714,20.0285898665,2.19029571946,26.9996119284,4.12243109448,15.9888894789,93.4682715175,90.4765410997,2.97173041782,0.02
 02/27  02:00:00,121.4999386,24.0523997397,2.78006071231,23.0202572463,4.12243109448,15.9888894789,116.156483218,113.1647528,2.97173041782,0.02
 02/27  03:00:00,115.69592198,20.0285898665,1.81431985571,28.9581260194,4.12243109448,15.9888894789,93.6870279021,90.6952974843,2.97173041782,0.02
 02/27  04:00:00,123.780124705,24.0523997397,1.9447559462,24.5783334712,4.12243109448,15.9888894789,116.840525149,113.848794731,2.97173041782,0.02
 02/27  05:00:00,153.601958778,28.9502874737,2.15034515624,25.3637691634,12.3672932834,24.9413748627,133.231249184,128.258365154,4.9528840297,0.02
 02/27  06:00:00,189.389627279,28.5132485433,5.72652589445,58.1798142015,12.3672932834,24.9413748627,203.251425685,198.278541656,4.9528840297,0.02
 02/27  07:00:00,251.449273119,29.3873264041,5.39754210603,63.0850804807,24.7345865669,70.7195625826,209.012599137,199.086831078,9.90576805939,0.02
 02/27  08:00:00,251.780034522,29.3885306958,4.98524572923,46.7112395294,37.1018798503,92.3937384068,193.256847418,183.331079358,9.90576805939,0.02
 02/27  09:00:00,255.107551765,29.3930384551,4.99192453481,39.4182112605,37.1018798503,104.434947198,193.534004245,174.999398763,9.90576805939,8.62883742261
 02/27  10:00:00,263.686990074,29.4000411547,4.98687289502,35.3082439613,37.1018798503,116.476155989,180.201209669,170.27544161,9.90576805939,0.02
 02/27  11:00:00,260.467942843,29.405473703,4.99711866841,32.1458272938,37.1018798503,116.476155989,185.461999469,166.916048487,9.90576805939,8.64018292183
 02/27  12:00:00,256.307356585,29.4104389775,4.41310569653,29.7825059418,37.1018798503,116.476155989,176.121853233,166.196085174,9.90576805939,0.02
 02/27  13:00:00,242.489892444,29.4182979771,3.99467150356,27.7678089895,37.1018798503,104.434947198,184.329811072,165.787598323,9.90576805939,8.63644468973
 02/27  14:00:00,250.979721419,29.4260131783,3.98760205229,26.0514329519,37.1018798503,116.476155989,173.495889445,163.570121385,9.90576805939,0.02
 02/27  15:00:00,250.122361458,29.4327782033,3.99132790624,24.6020824717,37.1018798503,116.476155989,180.175921868,161.630039543,9.90576805939,8.64011426551
 02/27  16:00:00,249.749908822,29.4400612114,3.99879475117,23.6290266558,37.1018798503,116.476155989,170.001880982,160.076112922,9.90576805939,0.02
 02/27  17:00:00,249.05067963,29.4493446727,3.99189426471,22.9191846083,37.1018798503,116.476155989,177.232512494,158.694144128,9.90576805939,8.63260030688
 02/27  18:00:00,250.256185994,29.4615384713,4.00092360008,22.1138533691,37.1018798503,116.476155989,166.986846734,157.061078675,9.90576805939,0.02
 02/27  19:00:00,159.596647406,26.7650928217,0.297432417744,0.0,24.7345865669,47.5788473902,98.1622007416,93.1893167119,4.9528840297,0.02
 02/27  20:00:00,162.611231762,27.6391706825,0.0,1.54837937471,24.7345865669,47.5788473902,107.066433931,93.503237917,4.9528840297,8.61031198434
 02/27  21:00:00,149.672063501,28.5132485433,0.0,7.33278390253,12.3672932834,38.6892022431,111.482053035,108.490322617,2.97173041782,0.02
 02/27  22:00:00,129.046856415,23.5972689094,0.0698041667403,12.5034162433,12.3672932834,27.0668015668,99.0964923276,96.1047619098,2.97173041782,0.02
 02/27  23:00:00,100.966356434,19.5915509361,0.0290360535566,13.2571011579,4.12243109448,15.9888894789,90.9570595738,87.965329156,2.97173041782,0.02
 02/27  24:00:00,121.000276141,24.4894386701,0.0,19.4720956813,4.12243109448,15.9888894789,118.610603097,115.61887268,2.97173041782,0.02
 02/28  01:00:00,104.538955052,19.5915509361,0.0,16.6765210342,4.12243109448,15.9888894789,97.0121903074,94.0204598896,2.97173041782,0.02
 02/28  02:00:00,125.092186912,24.4894386701,0.0,23.2679432646,4.12243109448,15.9888894789,121.764138274,118.772407856,2.97173041782,0.02
 02/28  03:00:00,108.30697389,19.5915509361,0.0,19.9135170513,4.12243109448,15.9888894789,102.90788472,99.9161543021,2.97173041782,0.02
 02/28  04:00:00,129.847190359,24.4894386701,0.0,27.8546841095,4.12243109448,15.9888894789,135.442140521,132.450410103,2.97173041782,0.02
 02/28  05:00:00,149.827676298,28.5132485433,0.0,19.0853676643,12.3672932834,24.9413748627,156.73167195,151.75878792,4.9528840297,0.02
 02/28  06:00:00,198.761365209,28.9549299401,0.0,67.6672740872,12.3672932834,24.9413748627,206.855476883,201.882592853,4.9528840297,0.02
 02/28  07:00:00,248.680780649,29.3913930434,0.0,60.4754140322,24.7345865669,70.7195625826,223.993730373,214.067962314,9.90576805939,0.02
 02/28  08:00:00,251.888260604,29.422287005,0.0,46.5237070387,37.1018798503,92.3937384068,210.051721245,200.125953186,9.90576805939,0.02
 02/28  09:00:00,252.952552397,29.4449140371,0.334729271639,37.8482559539,37.1018798503,104.434947198,205.200492111,186.664502567,9.90576805939,8.6302214841
 02/28  10:00:00,262.095966788,29.4601534844,2.1693594662,34.0620181816,37.1018798503,116.476155989,184.713958687,174.788190628,9.90576805939,0.02
 02/28  11:00:00,259.719779073,29.4732667026,3.59005066815,30.8301554715,37.1018798503,116.476155989,184.689790423,166.143860571,9.90576805939,8.64016179252
 02/28  12:00:00,257.877663369,29.4847449911,5.17165325853,26.8859095813,37.1018798503,116.476155989,166.954503783,157.028735724,9.90576805939,0.02
 02/28  13:00:00,243.834181808,29.4944416116,6.58418275792,24.0463605803,37.1018798503,104.434947198,167.239508019,148.698681125,9.90576805939,8.63505883468
 02/28  14:00:00,250.961470049,29.5041515352,7.57761903078,21.832715727,37.1018798503,116.476155989,161.596570096,143.048733991,9.90576805939,8.64206804565
 02/28  15:00:00,248.707005704,29.5144168464,8.57604497215,19.3993709646,37.1018798503,116.476155989,146.792678949,136.866910889,9.90576805939,0.02
 02/28  16:00:00,247.476153065,29.523954128,8.99126497675,18.3000985886,37.1018798503,116.476155989,152.393295368,133.849456063,9.90576805939,8.63807124536
 02/28  17:00:00,247.178624611,29.5324602563,8.99715735083,16.8668853902,37.1018798503,116.476155989,141.895647253,131.969879193,9.90576805939,0.02
 02/28  18:00:00,247.525116964,29.5402591653,8.99562097194,16.3948216123,37.1018798503,116.476155989,140.94656826,131.020800201,9.90576805939,0.02
 02/28  19:00:00,160.349603684,27.4206512173,4.50008049132,0.198089358196,24.7345865669,47.5788473902,99.1021587325,85.5389252226,4.9528840297,8.61034948014
 02/28  20:00:00,162.864649331,28.5132485433,3.28905564617,1.65541789404,24.7345865669,47.5788473902,93.1983979385,88.2255139088,4.9528840297,0.02
 02/28  21:00:00,142.810210331,27.6391706825,2.6317667244,2.70508498484,12.3672932834,38.6892022431,106.045428533,103.053698116,2.97173041782,0.02
 02/28  22:00:00,121.116242844,23.160229979,3.21125202587,6.77606657997,12.3672932834,27.0668015668,90.6259009109,87.634170493,2.97173041782,0.02
 02/28  23:00:00,98.6386402579,20.0285898665,4.17205809179,12.0221368698,4.12243109448,15.9888894789,79.9327758456,76.9410454278,2.97173041782,0.02
 02/28  24:00:00,108.405614948,24.0523997397,7.31355554363,10.8271713767,4.12243109448,15.9888894789,101.799604994,98.8078745762,2.97173041782,0.02
 03/01  01:00:00,95.9045324034,20.0285898665,7.11481460908,14.6974747997,4.12243109448,15.9888894789,82.679781999,79.6880515811,2.97173041782,0.02
 03/01  02:00:00,99.3033145912,24.0523997397,10.9021468741,12.0594519881,4.12243109448,15.9888894789,104.271688136,101.279957718,2.97173041782,0.02
 03/01  03:00:00,90.4824514094,20.0285898665,10.0569509027,15.3142985473,4.12243109448,15.9888894789,84.220015772,81.2282853542,2.97173041782,0.02
 03/01  04:00:00,91.615513048,24.0523997397,14.5391543754,11.9720077192,4.12243109448,15.9888894789,105.539802742,102.548072324,2.97173041782,0.02
 03/01  05:00:00,111.491426634,28.9502874737,17.3792139272,11.9060458174,12.3672932834,24.9413748627,119.560420264,114.587536235,4.9528840297,0.02
 03/01  06:00:00,142.027849852,28.518586931,20.7868704729,39.6410916472,12.3672932834,24.9413748627,187.782737165,182.809853135,4.9528840297,0.02
 03/01  07:00:00,199.055090143,29.4264628989,21.4003801178,36.3480142,24.7345865669,70.7195625826,152.402991247,142.477223187,9.90576805939,0.02
 03/01  08:00:00,210.696540374,29.4693568546,19.8101502699,24.3035022485,37.1018798503,92.3937384068,132.294974443,122.369206383,9.90576805939,0.02
 03/01  09:00:00,218.492587579,29.4918593265,17.0341111807,20.9529056963,37.1018798503,104.434947198,136.110925908,117.574983932,9.90576805939,8.63017391588
 03/01  10:00:00,227.585129009,29.5061816285,16.4137502584,19.1380444561,37.1018798503,116.476155989,126.477377653,116.551609593,9.90576805939,0.02
 03/01  11:00:00,223.950032248,29.5186513671,16.8056713975,17.3207388988,37.1018798503,116.476155989,131.072457914,112.526567478,9.90576805939,8.6401223773
 03/01  12:00:00,222.104334656,29.5287834279,17.8968777197,15.3794066941,37.1018798503,116.476155989,128.35804643,109.810223489,9.90576805939,8.6420548814
 03/01  13:00:00,209.220744151,29.5375629579,19.2093616756,13.6604202097,37.1018798503,104.434947198,117.506390899,107.580622839,9.90576805939,0.02
 03/01  14:00:00,217.348054235,29.5556454402,19.5881730535,12.4249264732,37.1018798503,116.476155989,124.57075588,106.022863919,9.90576805939,8.64212390161
 03/01  15:00:00,216.336124857,29.5879045052,19.5964027733,10.9343324832,37.1018798503,116.476155989,114.126968405,104.201200345,9.90576805939,0.02
 03/01  16:00:00,215.333839173,29.622887119,19.6496699966,9.68735214514,37.1018798503,116.476155989,121.157235682,102.613417886,9.90576805939,8.63804973635
 03/01  17:00:00,214.932075086,29.6524568356,19.6302945384,9.10065235934,37.1018798503,116.476155989,111.673042243,101.747274183,9.90576805939,0.02
 03/01  18:00:00,214.985385298,29.6814513413,19.5928141628,8.18171555146,37.1018798503,116.476155989,119.041416931,100.515603787,9.90576805939,8.62004508501
 03/01  19:00:00,135.844860852,27.9305299695,16.5200941808,0.0,24.7345865669,47.5788473902,83.7985135851,78.8256295554,4.9528840297,0.02
 03/01  20:00:00,135.842130393,27.9305299695,15.6106362522,0.0,24.7345865669,47.5788473902,89.3345959608,84.3617119311,4.9528840297,0.02
 03/01  21:00:00,118.104921509,27.6391706825,14.6001902572,0.136944201797,12.3672932834,38.6892022431,102.338223023,99.3464926051,2.97173041782,0.02
 03/01  22:00:00,96.9454061654,20.5199044967,11.1145678543,0.0,12.3672932834,27.0668015668,86.1280161364,83.1362857186,2.97173041782,0.02
 03/01  23:00:00,72.5022305896,17.8433952145,9.16073482439,0.0,4.12243109448,15.9888894789,78.1442999952,75.1525695774,2.97173041782,0.02
 03/01  24:00:00,86.1484940735,23.6153608093,11.1773672331,2.15078765424,4.12243109448,15.9888894789,100.119870328,97.1281399098,2.97173041782,0.02
 03/02  01:00:00,73.3261239722,17.8433952145,8.46679850207,0.0,4.12243109448,15.9888894789,81.2686194732,78.2768890554,2.97173041782,0.02
 03/02  02:00:00,89.4349559904,23.5279530232,10.7370864806,3.17307597024,4.12243109448,15.9888894789,102.552718255,99.5609878373,2.97173041782,0.02
 03/02  03:00:00,80.7672227259,19.4167353639,8.39623596701,5.0326695322,4.12243109448,15.9888894789,82.8538491292,79.8621187114,2.97173041782,0.02
 03/02  04:00:00,95.2298497203,24.4894386701,10.1450724786,8.66744616945,4.12243109448,15.9888894789,104.130168182,101.138437764,2.97173041782,0.02
 03/02  05:00:00,116.621322461,28.2218892564,11.164848677,4.4245642778,12.3672932834,24.9413748627,117.570357976,112.597473946,4.9528840297,0.02
 03/02  06:00:00,155.794776702,28.9847013288,14.6262575537,37.9839229331,12.3672932834,24.9413748627,184.941832185,179.968948155,4.9528840297,0.02
 03/02  07:00:00,200.689188536,29.472460845,14.9114504011,27.8198686439,24.7345865669,70.7195625826,167.098572617,148.590872893,9.90576805939,8.60193166503
 03/02  08:00:00,212.256466039,29.5479824335,14.9204153108,19.812325477,37.1018798503,92.3937384068,137.985975312,128.060207253,9.90576805939,0.02
 03/02  09:00:00,218.259004605,29.5708497383,15.4753825099,17.2244908689,37.1018798503,104.434947198,130.049580136,120.123812076,9.90576805939,0.02
 03/02  10:00:00,226.834475082,29.6043940182,15.869104168,15.3180051726,37.1018798503,116.476155989,133.032335905,114.492406712,9.90576805939,8.63416113415
 03/02  11:00:00,225.715788134,29.6409935006,16.4246466181,13.7810610366,37.1018798503,116.476155989,120.531807027,110.606038968,9.90576805939,0.02
 03/02  12:00:00,225.32522157,29.6763250201,16.8186756709,12.6000683838,37.1018798503,116.476155989,126.868428855,108.32067897,9.90576805939,8.64198182536
 03/02  13:00:00,211.127386713,29.7099971288,16.8161305117,11.3981399011,37.1018798503,104.434947198,116.503306949,106.577538889,9.90576805939,0.02
 03/02  14:00:00,219.095764979,29.7410620947,16.8055967876,10.3696901417,37.1018798503,116.476155989,123.565563764,105.017741669,9.90576805939,8.64205403597
 03/02  15:00:00,220.743417547,29.7735190253,17.3592141933,9.05530073909,37.1018798503,116.476155989,112.942810416,103.017042356,9.90576805939,0.02
 03/02  16:00:00,221.854407701,29.8035467309,17.7542739773,8.10808723909,37.1018798503,116.476155989,119.945859779,101.40207138,9.90576805939,8.63802033961
 03/02  17:00:00,221.13448679,29.8289963747,17.2043157083,7.72570067344,37.1018798503,116.476155989,110.524961026,100.599192966,9.90576805939,0.02
 03/02  18:00:00,221.80070673,29.8469484791,16.8096426882,7.64774635296,37.1018798503,116.476155989,118.772973995,100.245467384,9.90576805939,8.62173855147
 03/02  19:00:00,145.486429322,28.0762096129,13.6325768496,0.0,24.7345865669,47.5788473902,83.4821750325,78.5092910028,4.9528840297,0.02
 03/02  20:00:00,145.22679322,28.5132485433,12.67613246,0.00667496542451,24.7345865669,47.5788473902,88.8639000321,83.8910160024,4.9528840297,0.02
 03/02  21:00:00,123.377630749,27.2021317521,12.1901291618,0.0861694838622,12.3672932834,38.6892022431,101.984164635,98.9924342167,2.97173041782,0.02
 03/02  22:00:00,100.762877198,21.6125018226,9.99688812286,0.614276734948,12.3672932834,27.0668015668,85.7407515323,82.7490211144,2.97173041782,0.02
 03/02  23:00:00,74.3357055771,17.8433952145,8.4728031672,0.0,4.12243109448,15.9888894789,77.6386228234,74.6468924056,2.97173041782,0.02
 03/02  24:00:00,87.8963897133,23.4405452371,10.3445101934,1.98854532917,4.12243109448,15.9888894789,99.9904803353,96.9987499174,2.97173041782,0.02
 03/03  01:00:00,74.1049460916,17.8433952145,8.16176601204,0.0,4.12243109448,15.9888894789,81.2093839099,78.2176534921,2.97173041782,0.02
 03/03  02:00:00,89.7837687171,23.8338802745,10.2005408371,4.08960275779,4.12243109448,15.9888894789,110.801959326,99.2282900113,2.97173041782,8.60193889712
 03/03  03:00:00,83.3934033549,20.0285898665,7.67856171096,7.74488678055,4.12243109448,15.9888894789,82.3966148819,79.4048844641,2.97173041782,0.02
 03/03  04:00:00,92.5930895925,24.0523997397,9.70924747453,7.22432838552,4.12243109448,15.9888894789,103.67053119,100.678800772,2.97173041782,0.02
 03/03  05:00:00,118.550153431,28.9502874737,11.1337880706,7.47748196932,12.3672932834,24.9413748627,117.273245994,112.300361965,4.9528840297,0.02
 03/03  06:00:00,144.150008178,28.5451091849,14.6443677315,30.0820533293,12.3672932834,24.9413748627,185.377524996,180.404640966,4.9528840297,0.02
 03/03  07:00:00,198.186466737,29.4772190316,14.9103067199,28.6139647295,24.7345865669,70.7195625826,158.633716272,148.707948212,9.90576805939,0.02
 03/03  08:00:00,209.506015052,29.5620451247,15.4722898681,19.8109453445,37.1018798503,92.3937384068,135.898085802,125.972317743,9.90576805939,0.02
 03/03  09:00:00,216.878894896,29.5981104744,15.3173152772,17.4019135023,37.1018798503,104.434947198,129.422976306,119.497208246,9.90576805939,0.02
 03/03  10:00:00,224.902285497,29.6321558645,15.4695078212,15.7932300452,37.1018798503,116.476155989,134.628004789,116.088109908,9.90576805939,8.63412682173
 03/03  11:00:00,222.757231116,29.6755831971,16.2551093684,14.4001516198,37.1018798503,116.476155989,121.029238757,111.103470698,9.90576805939,0.02
 03/03  12:00:00,222.220864802,29.7123812045,16.6963072433,13.2132682875,37.1018798503,116.476155989,127.476672762,108.928997248,9.90576805939,8.64190745486
 03/03  13:00:00,208.906279575,29.7453689735,17.3538006438,12.0450831443,37.1018798503,104.434947198,117.029380319,107.10361226,9.90576805939,0.02
 03/03  14:00:00,218.047618874,29.7780261616,18.2848622116,10.876815389,37.1018798503,116.476155989,124.010927374,105.463040139,9.90576805939,8.64211917568
 03/03  15:00:00,218.019753247,29.8036732404,18.6767091533,9.96443998941,37.1018798503,116.476155989,122.555972698,104.010259439,9.90576805939,8.63994519968
 03/03  16:00:00,215.087483487,29.8255934265,18.6694324808,9.26856007365,37.1018798503,116.476155989,112.891692077,102.965924017,9.90576805939,0.02
 03/03  17:00:00,213.12984005,29.8472535276,18.6668657816,8.60768660541,37.1018798503,116.476155989,120.594658606,102.05634483,9.90576805939,8.63254571638
 03/03  18:00:00,213.803843761,29.8684369464,18.6653368111,8.15799248866,37.1018798503,116.476155989,111.107911351,101.182143292,9.90576805939,0.02
 03/03  19:00:00,139.185910463,28.0762096129,15.5690338514,0.0,24.7345865669,47.5788473902,84.0601452126,79.0872611829,4.9528840297,0.02
 03/03  20:00:00,141.275057924,28.5132485433,15.2201177582,0.00473360340632,24.7345865669,47.5788473902,89.0120030516,84.0391190219,4.9528840297,0.02
 03/03  21:00:00,119.145898146,27.2021317521,14.5983384918,0.0801345115761,12.3672932834,38.6892022431,102.014563317,99.0228328988,2.97173041782,0.02
 03/03  22:00:00,97.4550645725,21.8310212878,11.4405342565,0.759335403426,12.3672932834,27.0668015668,93.662147706,82.0840384502,2.97173041782,8.60637883804
 03/03  23:00:00,71.1960654957,17.8433952145,9.79958299702,0.0,4.12243109448,15.9888894789,77.5741018294,74.5823714116,2.97173041782,0.02
 03/03  24:00:00,83.2753522569,23.0909140928,12.4665542084,1.15008363344,4.12243109448,15.9888894789,99.7529473502,96.7612169323,2.97173041782,0.02
 03/04  01:00:00,72.6118172945,18.2804341449,9.83479496103,0.766064262766,4.12243109448,15.9888894789,81.3578946781,78.3661642603,2.97173041782,0.02
 03/04  02:00:00,83.869700319,23.3968413441,11.8874849775,2.47732040073,4.12243109448,15.9888894789,102.224796915,99.2330664975,2.97173041782,0.02
 03/04  03:00:00,78.2292002659,19.50414315,9.05769506254,4.92366956495,4.12243109448,15.9888894789,82.5110789894,79.5193485715,2.97173041782,0.02
 03/04  04:00:00,92.9729491301,24.4894386701,11.4541243133,7.99078750497,4.12243109448,15.9888894789,103.727969346,100.736238928,2.97173041782,0.02
 03/04  05:00:00,99.2214038817,28.5132485433,12.5637763338,7.37925402877,4.12243109448,16.0517297156,123.373872136,120.382141718,2.97173041782,0.02
 03/04  06:00:00,102.959007231,28.9502874737,11.7461245747,10.4853097793,4.12243109448,16.0517297156,124.707370185,121.715639767,2.97173041782,0.02
 03/04  07:00:00,128.955220527,29.3873264041,11.2041568473,13.8876990983,4.12243109448,39.6058045677,120.447716141,117.455985723,2.97173041782,0.02
 03/04  08:00:00,186.811269376,29.3930104296,15.1114050682,47.4127850891,12.3672932834,65.3531420225,172.468365968,167.495481938,4.9528840297,0.02
 03/04  09:00:00,180.961606894,29.3924540785,16.3844905034,39.5566660733,12.3672932834,68.2430321324,164.877908243,159.905024214,4.9528840297,0.02
 03/04  10:00:00,201.468956046,29.4195879057,16.7993409512,31.4850812312,16.4897243779,93.1370602926,152.162688963,144.218074516,7.92461444751,0.02
 03/04  11:00:00,197.189758042,29.4216706104,16.8033161354,29.2736055389,16.4897243779,93.1370602926,156.703003699,140.162170814,7.92461444751,8.61621843745
 03/04  12:00:00,194.647499001,29.4215953559,17.3512823305,27.4565499483,16.4897243779,93.1370602926,144.414179787,136.469565339,7.92461444751,0.02
 03/04  13:00:00,184.699324104,29.4216209171,18.1755186601,26.0438191616,16.4897243779,83.9857416113,141.646830953,133.702216505,7.92461444751,0.02
 03/04  14:00:00,183.382388819,29.422453924,18.8183967409,24.8132098426,16.4897243779,83.9857416113,140.291565779,132.346951331,7.92461444751,0.02
 03/04  15:00:00,182.498152291,29.422956838,19.0547191373,23.9192645805,16.4897243779,83.9857416113,139.153424635,131.208810188,7.92461444751,0.02
 03/04  16:00:00,139.172530256,29.3873264041,15.848866118,1.39341832929,12.3672932834,70.6512738906,90.4511834962,76.8855694987,4.9528840297,8.61272996774
 03/04  17:00:00,139.848851313,29.3873264041,15.3556112704,3.35597018147,12.3672932834,70.6512738906,82.3294541264,77.3565700967,4.9528840297,0.02
 03/04  18:00:00,129.501978698,29.3873264041,15.2231567863,5.41938117198,12.3672932834,58.1284167478,87.0382869488,82.0654029191,4.9528840297,0.02
 03/04  19:00:00,102.73216413,26.7650928217,15.1093682225,0.0,12.3672932834,24.9413748627,106.456777025,101.483892996,4.9528840297,0.02
 03/04  20:00:00,104.213413216,26.7650928217,14.5277014284,0.0,12.3672932834,24.9413748627,111.346751359,106.373867329,4.9528840297,0.02
 03/04  21:00:00,89.3236043238,26.7650928217,14.6738464504,0.0,4.12243109448,16.0517297156,118.876318182,115.884587764,2.97173041782,0.02
 03/04  22:00:00,87.0550762426,23.3131936046,12.3719795802,7.24455436828,4.12243109448,15.9888894789,99.8761193279,96.88438891,2.97173041782,0.02
 03/04  23:00:00,79.1694295525,19.5915509361,10.3929700344,7.85912057881,4.12243109448,15.9888894789,85.7409792662,82.7492488484,2.97173041782,0.02
 03/04  24:00:00,92.2631304218,24.4894386701,13.1410172612,11.1206563321,4.12243109448,15.9888894789,107.698093839,104.706363421,2.97173041782,0.02
 03/05  01:00:00,79.8811779086,19.5915509361,10.3889199721,10.3815395735,2.06121554724,15.9888894789,88.463925177,85.4721947592,2.97173041782,0.02
 03/05  02:00:00,94.432643314,24.4894386701,12.6169958408,14.1885984883,2.06121554724,15.9888894789,111.089653916,108.097923498,2.97173041782,0.02
 03/05  03:00:00,85.0824066608,19.5915509361,8.99528831548,12.2431009788,2.06121554724,15.9888894789,89.9439258157,86.9521953979,2.97173041782,0.02
 03/05  04:00:00,99.3169818128,24.4894386701,10.5575635269,16.0037701871,2.06121554724,15.9888894789,112.116002285,109.124271868,2.97173041782,0.02
 03/05  05:00:00,84.8698256518,19.5915509361,8.35316001971,12.9941857977,2.06121554724,15.9888894789,90.4281623176,87.4364318998,2.97173041782,0.02
 03/05  06:00:00,99.4170080259,24.4894386701,10.9866892622,16.9387396067,2.06121554724,15.9888894789,112.68979947,109.698069052,2.97173041782,0.02
 03/05  07:00:00,83.9183267622,19.5915509361,8.99215695318,13.749248153,2.06121554724,15.9888894789,90.8839408892,87.8922104714,2.97173041782,0.02
 03/05  08:00:00,86.1159350637,24.4894386701,11.2751800631,17.5085685439,2.06121554724,15.9888894789,113.108505054,110.116774636,2.97173041782,0.02
 03/05  09:00:00,98.2385505733,19.5915509361,8.97258911471,12.0312485829,4.12243109448,41.7362269337,88.6408212558,83.6679372261,4.9528840297,0.02
 03/05  10:00:00,108.842804776,24.4894386701,12.2841176337,14.2586928253,4.12243109448,41.7362269337,107.814622737,102.841738707,4.9528840297,0.02
 03/05  11:00:00,93.7977585126,19.5915509361,10.3644304839,10.6459078813,4.12243109448,41.7362269337,91.5173694685,81.278626008,4.9528840297,5.28585943086
 03/05  12:00:00,105.752348097,24.4894386701,13.2181687241,11.7328230525,4.12243109448,41.7362269337,108.266329271,99.9790531927,4.9528840297,3.33439204845
 03/05  13:00:00,93.2992516035,19.5915509361,10.4488202877,8.61385492002,4.12243109448,41.7362269337,84.4159505264,79.4430664967,4.9528840297,0.02
 03/05  14:00:00,105.786084961,24.4894386701,13.0030643933,10.2041916645,4.12243109448,41.7362269337,104.161018847,99.1881348175,4.9528840297,0.02
 03/05  15:00:00,93.1962062507,19.4167353639,10.2891012259,7.34505738595,4.12243109448,41.7362269337,85.315025427,80.3421413973,4.9528840297,0.02
 03/05  16:00:00,100.90890404,23.6153608093,12.9235562291,6.07805979071,4.12243109448,41.7362269337,105.402046233,100.429162204,4.9528840297,0.02
 03/05  17:00:00,72.4492387222,18.9796964335,10.2372572965,4.69613438157,4.12243109448,24.8785346261,85.2120776039,80.2391935742,4.9528840297,0.02
 03/05  18:00:00,80.8616202106,24.3146230979,12.4904600232,11.5308764621,2.06121554724,15.9888894789,109.249572992,106.257842574,2.97173041782,0.02
 03/05  19:00:00,81.8286040453,19.5915509361,9.22064528437,11.5940759196,2.06121554724,15.9888894789,90.2016425888,87.209912171,2.97173041782,0.02
 03/05  20:00:00,98.5678497882,24.4894386701,11.2216819564,15.5862752274,2.06121554724,15.9888894789,112.874993233,109.883262815,2.97173041782,0.02
 03/05  21:00:00,85.7249993892,19.5915509361,8.89443979285,13.466773651,2.06121554724,15.9888894789,91.324298983,88.3325685652,2.97173041782,0.02
 03/05  22:00:00,101.918237246,24.4894386701,10.7347025936,17.7991773178,2.06121554724,15.9888894789,113.9739253,110.982194882,2.97173041782,0.02
 03/05  23:00:00,88.9071114664,19.5915509361,8.06311820674,15.3534239857,2.06121554724,15.9888894789,91.7133236171,88.7215931993,2.97173041782,0.02
 03/05  24:00:00,103.478328872,24.4894386701,9.92524112403,19.8041748359,2.06121554724,15.9888894789,114.238378138,111.24664772,2.97173041782,0.02
 03/06  01:00:00,90.8283117935,19.5915509361,7.6488929001,15.9922728013,4.12243109448,15.9888894789,91.5530450576,88.5613146398,2.97173041782,0.02
 03/06  02:00:00,107.270727264,24.4894386701,8.96380809523,20.6759502641,4.12243109448,15.9888894789,113.750007933,110.758277515,2.97173041782,0.02
 03/06  03:00:00,95.1009115023,19.5915509361,6.82996141426,17.5272649939,4.12243109448,15.9888894789,91.8969960039,88.9052655861,2.97173041782,0.02
 03/06  04:00:00,112.250221015,24.4894386701,8.60005991633,22.3635306475,4.12243109448,15.9888894789,114.280091506,111.288361089,2.97173041782,0.02
 03/06  05:00:00,130.429942789,28.5132485433,10.1150942045,14.5117841235,12.3672932834,24.9413748627,130.644973135,125.672089105,4.9528840297,0.02
 03/06  06:00:00,185.463323219,28.9502874737,12.4798605458,63.7551095976,12.3672932834,24.9413748627,199.497608364,194.524724334,4.9528840297,0.02
 03/06  07:00:00,227.821764016,29.3873281602,12.5322582017,50.6697517742,24.7345865669,70.7195625826,182.623198338,172.697430278,9.90576805939,0.02
 03/06  08:00:00,227.697077656,29.3950034851,13.5360814312,34.3860547749,37.1018798503,92.3937384068,157.81098609,147.88521803,9.90576805939,0.02
 03/06  09:00:00,226.807211366,29.4041162997,15.0749544116,26.3928029804,37.1018798503,104.434947198,152.043901967,133.508051773,9.90576805939,8.63008213371
 03/06  10:00:00,230.396631941,29.4141089815,17.5040383416,19.3961388981,37.1018798503,116.476155989,129.253674943,119.327906884,9.90576805939,0.02
 03/06  11:00:00,221.014179245,29.4234495771,20.2734017672,14.5664177393,37.1018798503,116.476155989,130.43439578,111.888713341,9.90576805939,8.63991437999
 03/06  12:00:00,218.465072231,29.4781167752,23.0493942352,11.5880088529,37.1018798503,116.476155989,116.942031096,107.016263037,9.90576805939,0.02
 03/06  13:00:00,208.680183317,29.6597336499,27.58994738,9.12281181796,37.1018798503,104.434947198,121.147366756,102.605189828,9.90576805939,8.63640886909
 03/06  14:00:00,223.856255743,29.8146985461,32.5138878055,7.17810742028,37.1018798503,116.476155989,117.512498734,98.9648276117,9.90576805939,8.64190306321
 03/06  15:00:00,223.331412851,29.8988768764,33.7765587356,5.30668907303,37.1018798503,116.476155989,106.307289796,96.3815217363,9.90576805939,0.02
 03/06  16:00:00,223.484742022,29.947629965,35.3793546692,3.80865261055,37.1018798503,116.476155989,113.238427197,94.6947379262,9.90576805939,8.6379212111
 03/06  17:00:00,222.429969324,29.9200912889,34.8586048793,2.73242550308,37.1018798503,116.476155989,104.138703571,94.2129355121,9.90576805939,0.02
 03/06  18:00:00,218.774215471,29.8710831089,32.0674939281,2.26218159588,37.1018798503,116.476155989,113.071213998,94.5438719134,9.90576805939,8.62157402549
 03/06  19:00:00,139.544410316,27.784850326,22.1573729997,0.0,24.7345865669,47.5788473902,78.0207730482,73.0478890185,4.9528840297,0.02
 03/06  20:00:00,145.925212404,28.0762096129,18.7744355287,0.0,24.7345865669,47.5788473902,84.1094864218,79.1366023921,4.9528840297,0.02
 03/06  21:00:00,124.721034047,26.7650928217,17.4138084064,0.0,12.3672932834,38.6892022431,98.7004579227,95.7087275049,2.97173041782,0.02
 03/06  22:00:00,97.6719094318,17.8433952145,12.0113810252,0.0,12.3672932834,27.0668015668,72.9914422573,69.9997118395,2.97173041782,0.02
 03/06  23:00:00,88.908956041,22.3042440181,14.1038116516,0.0,4.12243109448,15.9888894789,94.463024522,91.4712941042,2.97173041782,0.02
 03/06  24:00:00,79.0026059802,17.8433952145,10.8808971435,0.0,4.12243109448,15.9888894789,78.7440398144,75.7523093966,2.97173041782,0.02
 03/07  01:00:00,90.1891262576,22.3042440181,13.0546602178,0.0,4.12243109448,15.9888894789,99.588789623,96.5970592052,2.97173041782,0.02
 03/07  02:00:00,81.1462368979,18.7174730753,10.480825413,0.181640290975,4.12243109448,15.9888894789,80.2013292312,77.2095988134,2.97173041782,0.02
 03/07  03:00:00,91.606284241,22.7412829485,12.3276634605,0.161774684183,4.12243109448,15.9888894789,100.401452618,97.4097222003,2.97173041782,0.02
 03/07  04:00:00,81.362112257,18.455249717,9.5310358223,0.360657858678,4.12243109448,15.9888894789,83.115471605,80.1237411872,2.97173041782,0.02
 03/07  05:00:00,119.23219964,28.3675688998,12.6145813257,1.05618571616,12.3672932834,24.9413748627,116.431403474,111.458519444,4.9528840297,0.02
 03/07  06:00:00,149.252752899,28.9952209124,15.5525323584,27.2659673073,12.3672932834,24.9413748627,183.885931395,178.913047365,4.9528840297,0.02
 03/07  07:00:00,197.423340247,29.4804925172,16.4176698378,19.9423271211,24.7345865669,70.7195625826,152.685525009,142.759756949,9.90576805939,0.02
 03/07  08:00:00,208.413731372,29.5522136716,17.3562219216,12.353777889,37.1018798503,92.3937384068,137.819735293,119.304560212,9.90576805939,8.60940702159
 03/07  09:00:00,214.456888536,29.6138772919,18.8255542668,8.10079886884,37.1018798503,104.434947198,121.518161702,111.592393643,9.90576805939,0.02
 03/07  10:00:00,224.873004219,29.712544552,20.1296588955,5.67449528484,37.1018798503,116.476155989,116.323219756,106.397451697,9.90576805939,0.02
 03/07  11:00:00,224.430992681,29.9091657622,21.0409277385,4.64945892411,37.1018798503,116.476155989,120.317456832,101.77181631,9.90576805939,8.63987246273
 03/07  12:00:00,225.5737501,30.1849578049,21.9459279007,4.01344370139,37.1018798503,116.476155989,116.413710197,97.8661306904,9.90576805939,8.64181144768
 03/07  13:00:00,214.842863161,30.4742793912,22.8468290738,2.96977817015,37.1018798503,104.434947198,104.429593989,94.5038259301,9.90576805939,0.02
 03/07  14:00:00,226.469470796,30.679584089,23.2107648763,2.05320015361,37.1018798503,116.476155989,110.493865543,91.9461921804,9.90576805939,8.64190530339
 03/07  15:00:00,228.432695494,30.7912459382,23.8650815145,1.50373384283,37.1018798503,116.476155989,99.8771113942,89.9513433348,9.90576805939,0.02
 03/07  16:00:00,230.577822266,30.7771125253,24.3440347515,1.35750804535,37.1018798503,116.476155989,107.246311536,88.7027333604,9.90576805939,8.63781011605
 03/07  17:00:00,232.304492847,30.6326098147,23.6789606454,1.31848224828,37.1018798503,116.476155989,98.720540434,88.7947723746,9.90576805939,0.02
 03/07  18:00:00,234.30909479,30.4417005302,22.1716592579,1.3960629489,37.1018798503,116.476155989,108.305601523,89.7782955101,9.90576805939,8.62153795339
 03/07  19:00:00,160.45591925,28.0762096129,17.2338312351,0.0,24.7345865669,47.5788473902,74.8057741014,69.8328900717,4.9528840297,0.02
 03/07  20:00:00,161.525105586,28.5132485433,15.339551736,0.0,24.7345865669,47.5788473902,81.7295975993,76.7567135696,4.9528840297,0.02
 03/07  21:00:00,138.919772452,27.2021317521,14.2928317006,0.0,12.3672932834,38.6892022431,96.2339679119,93.2422374941,2.97173041782,0.02
 03/07  22:00:00,111.40065846,21.6125018226,10.9722553425,0.0,12.3672932834,27.0668015668,82.1447521063,79.1530216885,2.97173041782,0.02
 03/07  23:00:00,83.7987471068,17.8433952145,8.88221373785,0.0,4.12243109448,15.9888894789,74.8650905999,71.873360182,2.97173041782,0.02
 03/07  24:00:00,97.7506611315,23.6153608093,10.8319209023,0.243490776083,4.12243109448,15.9888894789,96.2808364475,93.2891060297,2.97173041782,0.02
 03/08  01:00:00,83.3535902274,17.8433952145,8.16544394788,0.0,4.12243109448,15.9888894789,78.6894089191,75.6976785013,2.97173041782,0.02
 03/08  02:00:00,97.217485996,23.4405452371,9.92372319516,0.635659585534,4.12243109448,15.9888894789,99.8352475062,96.8435170884,2.97173041782,0.02
 03/08  03:00:00,84.6607284897,18.9359925405,7.57553116465,1.25988845477,4.12243109448,15.9888894789,81.4714536541,78.4797232362,2.97173041782,0.02
 03/08  04:00:00,97.3368257175,23.4405452371,9.27337903864,2.01291815893,4.12243109448,15.9888894789,102.224095324,99.2323649063,2.97173041782,0.02
 03/08  05:00:00,123.411566075,27.9305299695,10.2098144477,1.46270478286,12.3672932834,24.9413748627,114.959348136,109.986464107,4.9528840297,0.02
 03/08  06:00:00,154.994285634,29.0075240014,13.4966387378,28.9868632795,12.3672932834,24.9413748627,191.683490346,178.128671945,4.9528840297,8.60193437133
 03/08  07:00:00,202.279366896,29.4974374615,13.6316060372,21.773128997,24.7345865669,70.7195625826,160.368516981,150.442748921,9.90576805939,0.02
 03/08  08:00:00,213.277606056,29.6173170181,14.4785198299,14.3162958615,37.1018798503,92.3937384068,136.510618477,126.584850418,9.90576805939,0.02
 03/08  09:00:00,218.218142847,29.706983386,16.1130062451,10.4666824724,37.1018798503,104.434947198,122.708808862,112.783040803,9.90576805939,0.02
 03/08  10:00:00,225.938579381,29.7883915528,19.5116834501,7.78781225524,37.1018798503,116.476155989,126.040294249,107.500568976,9.90576805939,8.63395721425
 03/08  11:00:00,221.861232449,29.8935070524,22.4662375871,5.86801130475,37.1018798503,116.476155989,113.055910017,103.130141958,9.90576805939,0.02
 03/08  12:00:00,220.294711675,30.1934686282,26.9143955958,4.49708771293,37.1018798503,116.476155989,116.828226438,98.2806840059,9.90576805939,8.64177437242
 03/08  13:00:00,211.138113607,30.5632216216,34.6830638283,2.9329034721,37.1018798503,104.434947198,104.407310644,94.4815425846,9.90576805939,0.02
 03/08  14:00:00,227.801653722,30.8613692877,40.9924102329,1.59834054453,37.1018798503,116.476155989,109.827191336,91.2795927329,9.90576805939,8.64183054358
 03/08  15:00:00,234.609652251,31.0866468818,48.0794795195,1.09420002972,37.1018798503,116.476155989,98.6596635381,88.7338954787,9.90576805939,0.02
 03/08  16:00:00,237.237238938,31.1730762318,49.9744530814,0.758153316489,37.1018798503,116.476155989,105.622304221,87.0787250132,9.90576805939,8.63781114822
 03/08  17:00:00,238.291752261,31.0978564644,46.3886344451,0.569179023299,37.1018798503,116.476155989,96.6639351113,86.7381670519,9.90576805939,0.02
 03/08  18:00:00,237.257142618,30.9394817899,40.0677851328,0.566500222239,37.1018798503,116.476155989,105.830335451,87.3029627477,9.90576805939,8.62160464359
 03/08  19:00:00,154.148577493,28.4039888107,26.9207703825,0.0,24.7345865669,47.5788473902,72.5646843613,67.5918003316,4.9528840297,0.02
 03/08  20:00:00,155.620246784,28.7317680085,22.1150839107,0.0,24.7345865669,47.5788473902,79.2365913737,74.2637073441,4.9528840297,0.02
 03/08  21:00:00,132.434493762,26.7650928217,20.2947596399,0.0,12.3672932834,38.6892022431,93.701496911,90.7097664931,2.97173041782,0.02
 03/08  22:00:00,91.2482216113,15.5858329628,11.1169502851,0.0,12.3672932834,27.0668015668,59.5752960341,56.5835656163,2.97173041782,0.02
 03/08  23:00:00,87.1279686581,22.3042440181,14.7500329037,0.0,4.12243109448,15.9888894789,93.0461156171,90.0543851993,2.97173041782,0.02
 03/08  24:00:00,77.4191542508,19.0671042196,11.7147948077,0.0,4.12243109448,15.9888894789,76.810871783,73.8191413652,2.97173041782,0.02
 03/09  01:00:00,85.9827091604,22.5227634833,14.1992475863,0.0,4.12243109448,15.9888894789,97.4434096969,94.4516792791,2.97173041782,0.02
 03/09  02:00:00,75.7631963416,18.7174730753,10.7841622532,0.0807687767127,4.12243109448,15.9888894789,87.5088029758,75.9351428875,2.97173041782,8.60192967049
 03/09  03:00:00,86.5717641427,23.5279530232,12.0365559404,0.306735086438,4.12243109448,15.9888894789,100.29378739,97.3020569724,2.97173041782,0.02
 03/09  04:00:00,77.3593185807,18.1930263588,8.83705039548,0.144106766952,4.12243109448,15.9888894789,81.5343425416,78.5426121238,2.97173041782,0.02
 03/09  05:00:00,115.832105452,28.8046078302,11.6094850501,1.17440856029,12.3672932834,24.9413748627,114.463187245,109.490303216,4.9528840297,0.02
 03/09  06:00:00,135.228133378,28.5905144676,14.6455740729,17.8522753067,12.3672932834,24.9413748627,182.050446256,177.077562227,4.9528840297,0.02
 03/09  07:00:00,187.656851626,29.5226637958,14.914363157,17.0506305695,24.7345865669,70.7195625826,154.429813018,144.504044958,9.90576805939,0.02
 03/09  08:00:00,201.867317749,29.7401680276,15.469583938,10.5990469423,37.1018798503,92.3937384068,129.21218021,119.286412151,9.90576805939,0.02
 03/09  09:00:00,208.435747536,29.8217299531,16.9619621627,7.00493823053,37.1018798503,104.434947198,120.43661651,110.51084845,9.90576805939,0.02
 03/09  10:00:00,218.036172857,29.927905851,18.8222043141,4.89997146843,37.1018798503,116.476155989,123.966588577,105.42687369,9.90576805939,8.63394682804
 03/09  11:00:00,216.979833033,30.150026301,20.6573082336,3.86800902467,37.1018798503,116.476155989,110.619950438,100.694182379,9.90576805939,0.02
 03/09  12:00:00,218.101363867,30.5093239279,21.9431616447,2.96847317954,37.1018798503,116.476155989,115.150789869,96.6032917524,9.90576805939,8.64173005735
 03/09  13:00:00,207.654132848,30.8741651246,23.4390847369,1.73126535308,37.1018798503,104.434947198,102.963499496,93.0377314369,9.90576805939,0.02
 03/09  14:00:00,221.334230152,31.1843554437,25.0290187853,1.04821676681,37.1018798503,116.476155989,108.748543964,90.2009144415,9.90576805939,8.64186146344
 03/09  15:00:00,223.84531744,31.3697209611,25.5296214346,0.774239285681,37.1018798503,116.476155989,106.523837652,87.9783189885,9.90576805939,8.63975060374
 03/09  16:00:00,223.737057461,31.4376811034,25.5280179566,0.575625681353,37.1018798503,116.476155989,96.765811468,86.8400434086,9.90576805939,0.02
 03/09  17:00:00,227.269380552,31.3297333489,25.5251299126,0.506288346035,37.1018798503,116.476155989,105.335388286,86.7972576172,9.90576805939,8.63236260932
 03/09  18:00:00,230.192650634,31.1331376712,24.8283367525,0.558984270054,37.1018798503,116.476155989,97.4982882073,87.5725201479,9.90576805939,0.02
 03/09  19:00:00,154.95757194,28.2947290781,19.3464043364,0.0,24.7345865669,47.5788473902,73.2848493657,68.311965336,4.9528840297,0.02
 03/09  20:00:00,155.081463861,28.8410277411,16.2344644131,0.0,24.7345865669,47.5788473902,80.371318246,75.3984342163,4.9528840297,0.02
 03/09  21:00:00,131.627092426,27.6391706825,14.0392157337,0.0,12.3672932834,38.6892022431,95.1976168546,92.2058864368,2.97173041782,0.02
 03/09  22:00:00,105.184475634,20.9569434271,10.4293056877,0.0,12.3672932834,27.0668015668,89.102446502,77.5243580567,2.97173041782,8.60635802752
 03/09  23:00:00,78.7612726966,17.8433952145,8.64271033483,0.0,4.12243109448,15.9888894789,75.0155219765,72.0237915587,2.97173041782,0.02
 03/09  24:00:00,91.2558220427,23.5279530232,11.3292721625,0.0554102187059,4.12243109448,15.9888894789,96.6213551769,93.629624759,2.97173041782,0.02
 03/10  01:00:00,78.0804279227,18.4989536101,8.83715625916,0.113914533992,4.12243109448,15.9888894789,79.1839519852,76.1922215674,2.97173041782,0.02
 03/10  02:00:00,87.6424038146,22.7412829485,10.9676920098,0.123186478275,4.12243109448,15.9888894789,99.3463549702,96.3546245524,2.97173041782,0.02
 03/10  03:00:00,77.3592787964,19.0671042196,8.98530368487,0.727892079771,4.12243109448,15.9888894789,81.305677299,78.3139468811,2.97173041782,0.02
 03/10  04:00:00,87.4044079964,23.0909140928,11.316558941,0.832050668284,4.12243109448,15.9888894789,102.314185735,99.3224553167,2.97173041782,0.02
 03/10  05:00:00,112.973205853,28.3675688998,12.406320001,1.48542844482,12.3672932834,24.9413748627,115.174173913,110.201289883,4.9528840297,0.02
 03/10  06:00:00,139.048928816,29.0356273246,15.5413349021,23.5852558815,12.3672932834,24.9413748627,182.453870037,177.480986008,4.9528840297,0.02
 03/10  07:00:00,186.896982831,29.5248774891,16.407748979,17.984417309,24.7345865669,70.7195625826,150.158371819,140.23260376,9.90576805939,0.02
 03/10  08:00:00,202.937913979,29.7317565172,17.3533852758,10.9012600025,37.1018798503,92.3937384068,127.826182027,117.900413967,9.90576805939,0.02
 03/10  09:00:00,208.703328522,29.8213628978,18.8245432548,7.18467242403,37.1018798503,104.434947198,120.406804732,110.481036672,9.90576805939,0.02
