Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  10:00:00,218.938959401,29.9348498354,21.7087194391,4.87187769824,37.1018798503,116.476155989,123.802494712,105.264583516,9.90576805939,8.63214313656
 03/10  11:00:00,220.334843307,30.1680914204,24.5450478329,3.73594764785,37.1018798503,116.476155989,110.118592363,100.192824304,9.90576805939,0.02
 03/10  12:00:00,223.113205727,30.5526147899,28.6335359984,2.72325856854,37.1018798503,116.476155989,114.543205548,95.9957662802,9.90576805939,8.64167120837
 03/10  13:00:00,215.891050039,30.7988997638,34.5712963015,1.40870755696,37.1018798503,104.434947198,111.58737091,93.0456901908,9.90576805939,8.63591266029
 03/10  14:00:00,222.394147845,30.5677458272,31.7751084259,1.17413255743,37.1018798503,116.476155989,104.405857013,94.4800889533,9.90576805939,0.02
 03/10  15:00:00,215.153802712,30.4326484901,25.1884581691,1.28351994641,37.1018798503,116.476155989,114.258285666,95.712810972,9.90576805939,8.63970663437
 03/10  16:00:00,210.647682107,30.3275761573,22.3986524999,1.51851821848,37.1018798503,116.476155989,106.345781726,96.4200136669,9.90576805939,0.02
 03/10  17:00:00,211.210959554,30.2437107244,20.3514447978,1.80267799221,37.1018798503,116.476155989,115.249171848,96.7111218837,9.90576805939,8.63228190447
 03/10  18:00:00,213.189422938,30.1974978071,17.9792745079,2.13512803381,37.1018798503,116.476155989,106.703428649,96.7776605901,9.90576805939,0.02
 03/10  19:00:00,139.169249672,27.8941100586,13.6378656541,0.0,24.7345865669,47.5788473902,80.1634239208,75.1905398911,4.9528840297,0.02
 03/10  20:00:00,141.872648939,28.8046078302,12.6742422293,0.0,24.7345865669,47.5788473902,86.1730019409,81.2001179112,4.9528840297,0.02
 03/10  21:00:00,121.228293767,27.2021317521,11.6024536257,0.00578580851371,12.3672932834,38.6892022431,108.504058879,96.9221564894,2.97173041782,8.61017197217
 03/10  22:00:00,100.561872566,21.3939823575,8.7674521128,0.0347481856116,12.3672932834,27.0668015668,84.1487729913,81.1570425735,2.97173041782,0.02
 03/10  23:00:00,75.4042306039,17.8433952145,7.52852256371,0.0,4.12243109448,15.9888894789,77.06850777,74.0767773522,2.97173041782,0.02
 03/10  24:00:00,89.2241472581,23.6153608093,9.99921247813,0.710521849009,4.12243109448,15.9888894789,98.813483043,95.8217526252,2.97173041782,0.02
 03/11  01:00:00,79.4613075931,18.4989536101,7.85794659081,0.65862323295,4.12243109448,15.9888894789,80.6466964201,77.6549660022,2.97173041782,0.02
 03/11  02:00:00,93.2040272562,22.7412829485,9.37527064767,0.592305835288,4.12243109448,15.9888894789,100.716838564,97.7251081458,2.97173041782,0.02
 03/11  03:00:00,86.5539070569,19.8100704013,7.05528685563,4.13511697031,4.12243109448,15.9888894789,81.888539151,78.8968087332,2.97173041782,0.02
 03/11  04:00:00,99.7219588628,24.0523997397,9.36003861095,4.97455858257,4.12243109448,15.9888894789,102.340147059,99.3484166414,2.97173041782,0.02
 03/11  05:00:00,113.108053977,28.9502874737,10.5635071589,7.61570801606,4.12243109448,16.0517297156,122.151640037,119.159909619,2.97173041782,0.02
 03/11  06:00:00,112.570126861,28.5132485433,10.7011095903,7.2513669056,4.12243109448,16.0517297156,123.73759276,120.745862342,2.97173041782,0.02
 03/11  07:00:00,137.300320865,29.3873264041,10.5281475287,12.4250154143,4.12243109448,39.6058045677,120.992739424,118.001009006,2.97173041782,0.02
 03/11  08:00:00,198.177225002,29.3981539792,13.6427778734,43.5522172007,12.3672932834,65.3531420225,175.437458228,170.464574199,4.9528840297,0.02
 03/11  09:00:00,193.46524286,29.3966467885,13.9444086652,33.6617786042,12.3672932834,68.2430321324,169.202999894,164.230115864,4.9528840297,0.02
 03/11  10:00:00,212.396032558,29.424078152,13.9629687043,23.7939188104,16.4897243779,93.1370602926,156.48876104,148.544146593,7.92461444751,0.02
 03/11  11:00:00,210.346718246,29.4268928838,14.5453380937,20.1295284553,16.4897243779,93.1370602926,157.200049044,140.65935925,7.92461444751,8.61607534597
 03/11  12:00:00,209.566329894,29.4295188056,15.5017690932,17.4690078384,16.4897243779,93.1370602926,141.373308403,133.428693956,7.92461444751,0.02
 03/11  13:00:00,200.539043426,29.4505973046,16.4379278895,15.3741626637,16.4897243779,83.9857416113,134.138189174,126.193574727,7.92461444751,0.02
 03/11  14:00:00,200.426944356,29.4730721933,16.8308348619,13.9975192255,16.4897243779,83.9857416113,129.474561555,121.529947108,7.92461444751,0.02
 03/11  15:00:00,199.335277754,29.4776948135,17.3762798242,12.4674139373,16.4897243779,83.9857416113,127.014926053,119.070311605,7.92461444751,0.02
 03/11  16:00:00,166.707003293,29.3873264041,14.0950214682,0.0,12.3672932834,70.6512738906,80.5754985287,67.0113500605,4.9528840297,8.61126443853
 03/11  17:00:00,167.302805409,29.3873264041,13.394529217,0.108793308966,12.3672932834,70.6512738906,75.3304105181,70.3575264884,4.9528840297,0.02
 03/11  18:00:00,155.521536269,29.3873264041,12.7901507479,0.504000603934,12.3672932834,58.1284167478,82.2624572969,77.2895732672,4.9528840297,0.02
 03/11  19:00:00,129.59408479,26.7650928217,11.028046384,0.0,12.3672932834,24.9413748627,98.3744150798,93.4015310501,4.9528840297,0.02
 03/11  20:00:00,130.654420136,26.7650928217,9.57597112834,0.0,12.3672932834,24.9413748627,104.946974806,99.974090776,4.9528840297,0.02
 03/11  21:00:00,111.449778491,26.7650928217,7.98000476612,0.0,4.12243109448,16.0517297156,114.650463729,111.658733311,2.97173041782,0.02
 03/11  22:00:00,97.5424236649,22.2861521182,5.12167253928,1.74181827259,4.12243109448,15.9888894789,97.4160979839,94.4243675661,2.97173041782,0.02
 03/11  23:00:00,92.2303630598,19.5915509361,3.79657207985,5.13937229004,4.12243109448,15.9888894789,84.0870309254,81.0953005076,2.97173041782,0.02
 03/11  24:00:00,109.257818962,24.4894386701,4.41318102876,8.910286356,4.12243109448,15.9888894789,106.087283129,103.095552712,2.97173041782,0.02
 03/12  01:00:00,93.6717975078,19.5915509361,3.07669979369,9.29731612539,2.06121554724,15.9888894789,86.9141750515,83.9224446336,2.97173041782,0.02
 03/12  02:00:00,111.534404939,24.4894386701,3.48105170797,14.1156951066,2.06121554724,15.9888894789,109.801969677,106.81023926,2.97173041782,0.02
 03/12  03:00:00,97.047800932,19.5915509361,2.39323987924,12.7653437524,2.06121554724,15.9888894789,89.2676587458,86.275928328,2.97173041782,0.02
 03/12  04:00:00,116.336510211,24.4894386701,3.06633727898,18.2716656379,2.06121554724,15.9888894789,112.029808011,109.038077593,2.97173041782,0.02
 03/12  05:00:00,100.042636554,19.5915509361,1.99918510164,15.7773441465,2.06121554724,15.9888894789,90.7760927179,87.7843623001,2.97173041782,0.02
 03/12  06:00:00,118.998428807,24.4894386701,2.19145357875,21.8462340891,2.06121554724,15.9888894789,113.854573579,110.862843161,2.97173041782,0.02
 03/12  07:00:00,97.3048623493,19.5915509361,1.67367240422,18.0619587348,2.06121554724,15.9888894789,92.0613050662,89.0695746484,2.97173041782,0.02
 03/12  08:00:00,129.680846141,24.4894386701,3.61665979477,19.2944643094,4.12243109448,41.7362269337,109.998464498,105.025580468,4.9528840297,0.02
 03/12  09:00:00,109.872000913,19.5915509361,5.1031015286,12.7655269764,4.12243109448,41.7362269337,94.5909152666,81.0361166225,4.9528840297,8.60191461446
 03/12  10:00:00,126.665948877,24.4894386701,8.53524280157,13.0505096172,4.12243109448,41.7362269337,103.260617379,98.2877333495,4.9528840297,0.02
 03/12  11:00:00,110.321703908,19.5915509361,8.17321424205,8.3505022902,4.12243109448,41.7362269337,82.1948103916,77.2219263619,4.9528840297,0.02
 03/12  12:00:00,126.209739001,24.4894386701,12.419538271,8.67745939613,4.12243109448,41.7362269337,98.9482925537,93.975408524,4.9528840297,0.02
 03/12  13:00:00,109.13195775,19.5915509361,11.0627362251,5.73812643357,4.12243109448,41.7362269337,78.7967266678,73.8238426381,4.9528840297,0.02
 03/12  14:00:00,124.443809735,24.4894386701,15.9909479831,5.75667557995,4.12243109448,41.7362269337,95.7233940012,90.7505099715,4.9528840297,0.02
 03/12  15:00:00,106.406269013,19.5915509361,13.8749901252,3.780145027,4.12243109448,41.7362269337,77.1910940833,72.2182100536,4.9528840297,0.02
 03/12  16:00:00,97.1648668247,22.3042440181,17.8719712677,0.0,4.12243109448,24.8785346261,94.5920814567,89.619197427,4.9528840297,0.02
 03/12  17:00:00,71.4215130802,17.8433952145,14.1327118689,0.0,2.06121554724,15.9888894789,79.4890976065,76.4973671886,2.97173041782,0.02
 03/12  18:00:00,84.9634091488,22.3042440181,17.1745388894,0.0,2.06121554724,15.9888894789,101.205879931,98.2141495136,2.97173041782,0.02
 03/12  19:00:00,82.1690422583,17.8433952145,12.3704718687,0.0,2.06121554724,15.9888894789,84.4107908853,81.4190604674,2.97173041782,0.02
 03/12  20:00:00,100.559043426,23.6153608093,14.1541227228,2.42149581599,2.06121554724,15.9888894789,108.226418096,105.234687678,2.97173041782,0.02
 03/12  21:00:00,88.3771890294,19.5915509361,10.8832667258,3.88007633509,2.06121554724,15.9888894789,87.4405470418,84.4488166239,2.97173041782,0.02
 03/12  22:00:00,101.39302037,23.8338802745,13.2438417861,4.4998808584,2.06121554724,15.9888894789,109.742777737,106.751047319,2.97173041782,0.02
 03/12  23:00:00,92.6829207491,20.0285898665,10.2210232085,8.51802849764,2.06121554724,15.9888894789,88.8675099037,85.8757794859,2.97173041782,0.02
 03/12  24:00:00,102.733325685,24.0523997397,13.314455416,8.05212730607,2.06121554724,15.9888894789,111.045546519,108.053816101,2.97173041782,0.02
 03/13  01:00:00,92.3342119618,19.8100704013,11.191238153,9.13440271818,4.12243109448,15.9888894789,89.0355249381,86.0437945203,2.97173041782,0.02
 03/13  02:00:00,102.897777158,23.8338802745,14.4517236608,7.68780458857,4.12243109448,15.9888894789,110.622837691,107.631107273,2.97173041782,0.02
 03/13  03:00:00,95.5709145086,20.0285898665,11.472087154,12.0409288725,4.12243109448,15.9888894789,89.1569999504,86.1652695326,2.97173041782,0.02
 03/13  04:00:00,128.172948234,28.2218892564,17.0865080887,5.61304169667,12.3672932834,24.9413748627,125.542851604,120.569967574,4.9528840297,0.02
 03/13  05:00:00,172.062870341,28.9518040207,20.195978353,46.0827291369,12.3672932834,24.9413748627,192.952687757,187.979803727,4.9528840297,0.02
 03/13  06:00:00,217.710754319,29.3908921167,20.5000014289,34.2748984462,24.7345865669,70.7195625826,158.834014813,148.908246754,9.90576805939,0.02
 03/13  07:00:00,232.729823584,29.4184640679,20.512723657,22.7332571794,37.1018798503,92.3937384068,137.971047239,128.045279179,9.90576805939,0.02
 03/13  08:00:00,228.219738868,29.4336613995,21.0398950834,18.6008908498,37.1018798503,104.434947198,139.752719698,121.217123565,9.90576805939,8.62982807417
 03/13  09:00:00,234.850955044,29.4428520576,22.4657187652,13.4418182734,37.1018798503,116.476155989,125.205057088,115.279289029,9.90576805939,0.02
 03/13  10:00:00,231.04023497,29.4645312543,25.4865566101,9.37993473326,37.1018798503,116.476155989,128.425001965,109.879635549,9.90576805939,8.63959835611
 03/13  11:00:00,228.932740715,29.5596433459,30.9342792878,7.28034989881,37.1018798503,116.476155989,123.791421069,105.244209206,9.90576805939,8.64144380352
 03/13  12:00:00,215.454105983,29.5984880104,33.2938980822,5.96538741397,37.1018798503,104.434947198,113.384074381,103.458306322,9.90576805939,0.02
 03/13  13:00:00,223.408511042,29.7609602244,33.4576616178,4.42828582826,37.1018798503,116.476155989,118.787836795,100.240470072,9.90576805939,8.64159866326
 03/13  14:00:00,219.613129793,29.9527430595,32.1142147214,3.19689433431,37.1018798503,116.476155989,107.027327572,97.1015595124,9.90576805939,0.02
 03/13  15:00:00,214.364542938,29.9286406429,27.7160723431,2.37073663445,37.1018798503,116.476155989,115.474637044,96.9313496704,9.90576805939,8.6375193137
 03/13  16:00:00,210.908074773,29.8738020467,24.4892679495,2.19656248291,37.1018798503,116.476155989,107.389162998,97.4633949388,9.90576805939,0.02
 03/13  17:00:00,210.191220233,29.8194328368,23.6471096067,2.37743403304,37.1018798503,116.476155989,116.815633812,98.2884488983,9.90576805939,8.62141685405
 03/13  18:00:00,120.402507009,27.784850326,19.536327978,0.0,24.7345865669,47.5788473902,80.4078032901,75.4349192604,4.9528840297,0.02
 03/13  19:00:00,131.32091702,28.0762096129,18.4175544301,0.0,24.7345865669,47.5788473902,86.4392365784,81.4663525487,4.9528840297,0.02
 03/13  20:00:00,110.928706509,26.7650928217,18.2442310022,0.0,12.3672932834,38.6892022431,100.50900182,97.5172714019,2.97173041782,0.02
 03/13  21:00:00,80.0760261033,14.2747161716,10.9818213915,0.0,12.3672932834,27.0668015668,63.6660883656,60.6743579478,2.97173041782,0.02
 03/13  22:00:00,73.6714668704,22.3042440181,15.28915301,0.0,4.12243109448,15.9888894789,97.3039317615,94.3122013437,2.97173041782,0.02
 03/13  23:00:00,69.3856852424,18.9359925405,12.2612296382,0.0,4.12243109448,15.9888894789,78.9605531061,75.9688226883,2.97173041782,0.02
 03/13  24:00:00,82.860569729,22.3042440181,14.9272690342,0.0,4.12243109448,15.9888894789,99.5584586091,96.5667281913,2.97173041782,0.02
 03/14  01:00:00,78.0023876926,18.9359925405,11.0333737926,0.179664391345,4.12243109448,15.9888894789,80.7228064709,77.7310760531,2.97173041782,0.02
 03/14  02:00:00,87.7103808625,22.3042440181,11.9362271947,0.0,4.12243109448,15.9888894789,101.354153931,98.3624235136,2.97173041782,0.02
 03/14  03:00:00,81.0749831314,19.0671042196,8.85172012911,0.751225196418,4.12243109448,15.9888894789,82.9287407438,79.937010326,2.97173041782,0.02
 03/14  04:00:00,119.99630424,28.4841126146,11.6298465573,1.12944209802,12.3672932834,24.9413748627,116.422072503,111.449188474,4.9528840297,0.02
 03/14  05:00:00,145.886477814,28.5519022086,14.677033337,22.8845923997,12.3672932834,24.9413748627,184.421095977,179.448211947,4.9528840297,0.02
 03/14  06:00:00,201.718231902,29.4962585808,15.4699274645,20.2452871833,24.7345865669,70.7195625826,155.194060971,145.268292911,9.90576805939,0.02
 03/14  07:00:00,222.479145377,29.5774007535,15.32368632,14.5402098135,37.1018798503,92.3937384068,143.48925808,124.973781065,9.90576805939,8.60970895565
 03/14  08:00:00,217.129108365,29.6302044409,16.0295178687,11.0689495997,37.1018798503,104.434947198,125.384736986,115.458968926,9.90576805939,0.02
 03/14  09:00:00,224.635308304,29.6840364546,17.9019709889,7.52332697089,37.1018798503,116.476155989,118.848423457,108.922655398,9.90576805939,0.02
 03/14  10:00:00,224.322577119,29.7712679039,19.5895509965,5.4347427282,37.1018798503,116.476155989,123.061684917,104.516334724,9.90576805939,8.63958213321
 03/14  11:00:00,226.913756698,29.9459922713,20.9312701681,4.36943890028,37.1018798503,116.476155989,118.43321357,99.8860323522,9.90576805939,8.64141315862
 03/14  12:00:00,217.629168306,30.2409692705,22.4695845864,3.50192819035,37.1018798503,104.434947198,105.884983844,95.9592157841,9.90576805939,0.02
 03/14  13:00:00,230.193803486,30.5546083491,23.8670756395,2.30398903762,37.1018798503,116.476155989,111.064365937,92.5181877764,9.90576805939,8.64041010138
 03/14  14:00:00,233.472910848,30.7831933074,25.0284844882,1.29606182378,37.1018798503,116.476155989,99.8006835983,89.8749155389,9.90576805939,0.02
 03/14  15:00:00,235.446110065,30.8811134423,24.8298100296,0.93616884329,37.1018798503,116.476155989,106.596085734,88.0528008454,9.90576805939,8.63751682901
 03/14  16:00:00,236.816712702,30.7977398733,25.0304890383,0.696670154227,37.1018798503,116.476155989,97.7374168503,87.8116487909,9.90576805939,0.02
 03/14  17:00:00,239.724089361,30.6858157917,24.8300692476,0.640965497959,37.1018798503,116.476155989,106.406992988,87.8798252441,9.90576805939,8.6213996842
 03/14  18:00:00,154.646092993,28.1854693455,20.1671676446,0.0,24.7345865669,47.5788473902,71.7277300517,66.754846022,4.9528840297,0.02
 03/14  19:00:00,158.714142431,28.7317680085,17.3667955365,0.0,24.7345865669,47.5788473902,79.17282682,74.1999427903,4.9528840297,0.02
 03/14  20:00:00,137.776261598,27.2021317521,15.0205226008,0.0,12.3672932834,38.6892022431,94.5746208369,91.5828904191,2.97173041782,0.02
 03/14  21:00:00,104.415328886,19.609642836,10.2833536116,0.0,12.3672932834,27.0668015668,74.6539062489,71.6621758311,2.97173041782,0.02
 03/14  22:00:00,81.8549345278,17.8433952145,9.19267629921,0.0,4.12243109448,15.9888894789,74.4321686568,71.440438239,2.97173041782,0.02
 03/14  23:00:00,97.0452177611,23.4405452371,11.6664335643,0.00035272494178,4.12243109448,15.9888894789,95.6055544902,92.6138240723,2.97173041782,0.02
 03/14  24:00:00,84.4965989023,18.4989536101,9.90961882188,0.0438730690122,4.12243109448,15.9888894789,78.4009937209,75.4092633031,2.97173041782,0.02
 03/15  01:00:00,97.6363855883,22.7412829485,13.1468045967,0.0668206070145,4.12243109448,15.9888894789,97.913825975,94.9220955572,2.97173041782,0.02
 03/15  02:00:00,84.7890058518,19.0671042196,10.4153482113,0.324586525603,4.12243109448,15.9888894789,80.088172117,77.0964416992,2.97173041782,0.02
 03/15  03:00:00,90.2067168151,23.0909140928,12.6801028132,0.480552745083,4.12243109448,15.9888894789,101.225595262,98.2338648438,2.97173041782,0.02
 03/15  04:00:00,110.206300948,28.3675688998,13.5757624778,0.889410972643,12.3672932834,24.9413748627,114.621588338,109.648704308,4.9528840297,0.02
 03/15  05:00:00,136.538335114,29.0258780532,17.5775522474,22.4837215412,12.3672932834,24.9413748627,181.812330647,176.839446617,4.9528840297,0.02
 03/15  06:00:00,187.749579224,29.5035857009,17.5741209253,16.5953261061,24.7345865669,70.7195625826,156.888445214,138.380760155,9.90576805939,8.60191699929
 03/15  07:00:00,206.318048386,29.6903229901,16.2516584351,12.145553538,37.1018798503,92.3937384068,129.823226324,119.897458265,9.90576805939,0.02
 03/15  08:00:00,209.532280181,29.7547036384,15.312905362,11.3399711976,37.1018798503,104.434947198,125.232416179,115.306648119,9.90576805939,0.02
 03/15  09:00:00,223.393399927,29.7887877748,14.9246857954,10.700181863,37.1018798503,116.476155989,131.751013058,113.211609974,9.90576805939,8.63363502401
 03/15  10:00:00,223.914724299,29.811250778,14.9272439094,10.194867025,37.1018798503,116.476155989,120.500939129,110.575171069,9.90576805939,0.02
 03/15  11:00:00,223.169700419,29.8279507696,14.3695224387,9.8276606377,37.1018798503,116.476155989,128.827974965,110.280841766,9.90576805939,8.64136513964
 03/15  12:00:00,211.208614742,29.8423611724,14.1894256158,9.44036237105,37.1018798503,104.434947198,119.565059172,109.639291112,9.90576805939,0.02
 03/15  13:00:00,220.527674014,29.860759788,14.5771380851,8.96483531208,37.1018798503,116.476155989,125.067871287,106.520659285,9.90576805939,8.64144394205
 03/15  14:00:00,219.691969719,29.8773581751,14.8549389361,8.61591939563,37.1018798503,116.476155989,114.23931659,104.313548531,9.90576805939,0.02
 03/15  15:00:00,221.069722379,29.8913583786,14.9330163752,8.35811762653,37.1018798503,116.476155989,121.589732395,103.046470591,9.90576805939,8.63749374481
 03/15  16:00:00,222.555090453,29.9020619859,14.9360765957,8.22548961644,37.1018798503,116.476155989,111.991286026,102.065517966,9.90576805939,0.02
 03/15  17:00:00,223.18698987,29.9052057935,14.3657676393,8.34083834535,37.1018798503,116.476155989,120.73674687,102.209629,9.90576805939,8.62134981094
 03/15  18:00:00,131.370539577,28.0762096129,10.6279357098,0.0,24.7345865669,47.5788473902,84.8468295392,79.8739455095,4.9528840297,0.02
 03/15  19:00:00,141.344804452,28.5132485433,10.2551633652,0.121947259797,24.7345865669,47.5788473902,89.9256559901,84.9527719604,4.9528840297,0.02
 03/15  20:00:00,126.501166299,27.2021317521,10.1930664943,0.236560553385,12.3672932834,38.6892022431,102.756749801,99.7650193831,2.97173041782,0.02
 03/15  21:00:00,106.524453166,22.6357832625,8.58501247828,1.07679405768,12.3672932834,27.0668015668,88.4360585496,85.4443281318,2.97173041782,0.02
 03/15  22:00:00,77.0511298063,17.8433952145,7.16006208765,0.0,4.12243109448,15.9888894789,78.4542095756,75.4624791578,2.97173041782,0.02
 03/15  23:00:00,95.1459953153,24.1398075258,8.57999068891,4.10156840868,4.12243109448,15.9888894789,99.6252740883,96.6335436705,2.97173041782,0.02
 03/15  24:00:00,86.0488548947,19.5915509361,6.09964089774,5.35745436435,4.12243109448,15.9888894789,81.4670767396,78.4753463218,2.97173041782,0.02
 03/16  01:00:00,101.54995372,24.4894386701,7.35198509166,8.37936407032,4.12243109448,15.9888894789,102.808687332,99.8169569146,2.97173041782,0.02
 03/16  02:00:00,89.3337971766,19.5915509361,6.11020704692,7.81946990712,4.12243109448,15.9888894789,83.4171463615,80.4254159436,2.97173041782,0.02
 03/16  03:00:00,105.239422519,24.4894386701,8.12085992825,11.0772443643,4.12243109448,15.9888894789,104.670590634,101.678860216,2.97173041782,0.02
 03/16  04:00:00,127.639069195,28.5132485433,9.16234546112,7.26066202584,12.3672932834,24.9413748627,126.285316159,112.73050201,4.9528840297,8.60193011889
 03/16  05:00:00,162.003218084,28.978856005,12.6208753571,39.3802566363,12.3672932834,24.9413748627,185.202673239,180.229789209,4.9528840297,0.02
 03/16  06:00:00,208.939934373,29.4615853995,12.9487049733,29.9714987952,24.7345865669,70.7195625826,165.822755102,155.896987042,9.90576805939,0.02
 03/16  07:00:00,226.551577762,29.5362603513,12.9577965963,21.7255745176,37.1018798503,92.3937384068,145.969756021,136.043987962,9.90576805939,0.02
 03/16  08:00:00,227.717507751,29.5688023468,12.9612539628,18.8573717458,37.1018798503,104.434947198,138.923154818,128.997386759,9.90576805939,0.02
 03/16  09:00:00,236.151576594,29.6059988575,13.5449749137,16.8324855799,37.1018798503,116.476155989,141.995460497,123.456077537,9.90576805939,8.63361490059
 03/16  10:00:00,231.670261718,29.6707914078,13.3817087308,12.3172010188,37.1018798503,116.476155989,127.013847422,117.088079363,9.90576805939,0.02
 03/16  11:00:00,228.541139479,29.753188895,13.3710537147,9.19488323817,37.1018798503,116.476155989,129.596040501,111.048969272,9.90576805939,8.64130316964
 03/16  12:00:00,214.120549004,29.8349865016,13.8365182852,7.7796377366,37.1018798503,104.434947198,114.207468864,104.281700805,9.90576805939,0.02
 03/16  13:00:00,221.237503778,29.8533529338,14.5298021577,6.65601193193,37.1018798503,116.476155989,120.388361316,101.841626784,9.90576805939,8.64096647267
 03/16  14:00:00,218.012202438,30.0574440324,15.4866834836,5.15194987624,37.1018798503,116.476155989,106.543353613,96.6175855531,9.90576805939,0.02
 03/16  15:00:00,215.304974751,30.167282132,15.3227914087,3.89828030016,37.1018798503,116.476155989,113.180794123,94.6375716708,9.90576805939,8.63745439282
 03/16  16:00:00,215.123753141,30.0146314578,14.976827691,3.60403350976,37.1018798503,116.476155989,106.468424922,96.5426568629,9.90576805939,0.02
 03/16  17:00:00,215.964726799,29.9982239448,14.9602074851,3.38747569905,37.1018798503,116.476155989,115.967418715,97.4402566857,9.90576805939,8.62139397001
 03/16  18:00:00,130.470088169,28.0762096129,11.0621950503,0.0,24.7345865669,47.5788473902,79.8379466305,74.8650626008,4.9528840297,0.02
 03/16  19:00:00,139.763677799,28.331148989,10.841127783,0.0,24.7345865669,47.5788473902,86.2326350552,81.2597510255,4.9528840297,0.02
 03/16  20:00:00,122.243599586,27.2021317521,11.1871249112,0.0,12.3672932834,38.6892022431,100.190659417,97.1989289988,2.97173041782,0.02
 03/16  21:00:00,100.174190975,21.8310212878,9.29602043519,0.133372691796,12.3672932834,27.0668015668,84.9943261015,82.0025956837,2.97173041782,0.02
 03/16  22:00:00,73.5205080367,17.8433952145,7.83316094599,0.0,4.12243109448,15.9888894789,77.4048536725,74.4131232547,2.97173041782,0.02
 03/16  23:00:00,84.4322260016,22.3042440181,9.98874970228,0.0,4.12243109448,15.9888894789,99.3246665697,96.3329361518,2.97173041782,0.02
 03/16  24:00:00,76.1351875564,18.9359925405,7.66424346864,0.975145369743,4.12243109448,15.9888894789,80.6075132897,77.6157828719,2.97173041782,0.02
 03/17  01:00:00,88.5354539387,23.0035063067,9.35407686067,1.11041631943,4.12243109448,15.9888894789,110.432917998,98.8609889391,2.97173041782,8.60019864148
 03/17  02:00:00,81.9268148931,19.3730314709,7.13118578837,3.43676777892,4.12243109448,15.9888894789,82.6987090585,79.7069786407,2.97173041782,0.02
 03/17  03:00:00,95.9211596899,24.0523997397,8.41944980136,5.34192517944,4.12243109448,15.9888894789,103.241255807,100.249525389,2.97173041782,0.02
 03/17  04:00:00,122.877010789,28.9502874737,9.72524155244,5.78405902576,12.3672932834,24.9413748627,116.543001451,111.570117421,4.9528840297,0.02
 03/17  05:00:00,146.664940011,28.555553443,13.6661549009,27.2846218495,12.3672932834,24.9413748627,184.577647926,179.604763897,4.9528840297,0.02
 03/17  06:00:00,202.579420437,29.4900961145,13.945702164,26.0287951391,24.7345865669,70.7195625826,160.854905533,150.929137474,9.90576805939,0.02
 03/17  07:00:00,217.766751658,29.5945249426,13.9476227338,18.5248215111,37.1018798503,92.3937384068,140.351998953,130.426230893,9.90576805939,0.02
 03/17  08:00:00,214.704286979,29.655929855,14.1830660951,14.1959420261,37.1018798503,104.434947198,130.728365886,120.802597826,9.90576805939,0.02
 03/17  09:00:00,221.351500048,29.7168119607,14.6845719412,10.3762679113,37.1018798503,116.476155989,131.711067481,113.171697325,9.90576805939,8.6336020968
 03/17  10:00:00,217.858800008,29.7954619725,14.9222344644,7.44909610296,37.1018798503,116.476155989,116.450272394,106.524504335,9.90576805939,0.02
 03/17  11:00:00,215.349457355,29.9189839441,15.473463651,6.13030661331,37.1018798503,116.476155989,119.83935602,101.292361524,9.90576805939,8.64122643625
 03/17  12:00:00,202.081213753,30.1549620351,16.9625611607,5.24363169397,37.1018798503,104.434947198,107.886213843,97.9604457834,9.90576805939,0.02
 03/17  13:00:00,208.90420252,30.4586283317,19.3567407351,3.68659175815,37.1018798503,116.476155989,113.42084789,94.8736548567,9.90576805939,8.64142497398
 03/17  14:00:00,208.923787475,30.7330024958,21.7227446516,2.11872139494,37.1018798503,116.476155989,110.865125365,92.3200281526,9.90576805939,8.63932915308
 03/17  15:00:00,210.487225667,30.9104434814,24.0347824991,1.19295669854,37.1018798503,116.476155989,100.351072843,90.425304784,9.90576805939,0.02
 03/17  16:00:00,211.049415966,30.9436248737,24.887409267,0.869903420196,37.1018798503,116.476155989,107.758935028,89.2212067168,9.90576805939,8.63196025143
 03/17  17:00:00,210.252591873,30.862757083,24.2458500456,0.796785320166,37.1018798503,116.476155989,99.3551432365,89.4293751771,9.90576805939,0.02
 03/17  18:00:00,121.03110281,28.5132485433,19.4365329684,0.0,24.7345865669,47.5788473902,73.3465068132,68.3736227835,4.9528840297,0.02
 03/17  19:00:00,130.888782642,28.8410277411,16.4090396661,0.0,24.7345865669,47.5788473902,80.9837443444,76.0108603147,4.9528840297,0.02
 03/17  20:00:00,118.349385125,28.0762096129,14.5984545409,0.0,12.3672932834,38.6892022431,96.0537823925,93.0620519747,2.97173041782,0.02
 03/17  21:00:00,96.8365124377,20.5892203828,10.9138646339,0.0,12.3672932834,27.0668015668,80.5745833381,77.5828529203,2.97173041782,0.02
 03/17  22:00:00,72.5396079417,17.8433952145,9.18362083063,0.0,4.12243109448,15.9888894789,75.4637647758,72.472034358,2.97173041782,0.02
 03/17  23:00:00,82.3421121197,22.3042440181,12.1470180928,0.0,4.12243109448,15.9888894789,105.701112938,94.1277134858,2.97173041782,8.60166903402
 03/17  24:00:00,74.3050055114,18.9359925405,9.1175280847,0.141619514391,4.12243109448,15.9888894789,79.3962905609,76.4045601431,2.97173041782,0.02
 03/18  01:00:00,85.9564783733,22.3042440181,10.7521135808,0.0,4.12243109448,15.9888894789,100.048924079,97.0571936607,2.97173041782,0.02
 03/18  02:00:00,77.2743750249,18.9796964335,8.69776761847,0.496405059832,4.12243109448,15.9888894789,81.3728022011,78.3810717832,2.97173041782,0.02
 03/18  03:00:00,88.2513835973,22.9160985207,10.9031757606,0.505413226555,4.12243109448,15.9888894789,102.060126545,99.0683961273,2.97173041782,0.02
 03/18  04:00:00,96.573514083,27.2021317521,12.5503216816,0.536419887719,4.12243109448,16.0517297156,120.967220285,117.975489867,2.97173041782,0.02
 03/18  05:00:00,98.6663713363,28.2947290781,13.2721342988,2.47000859547,4.12243109448,16.0517297156,122.523685194,119.531954776,2.97173041782,0.02
 03/18  06:00:00,127.419450865,29.3873264041,13.7827081981,6.5934826786,4.12243109448,39.6058045677,109.244990623,106.253260206,2.97173041782,0.02
 03/18  07:00:00,185.096755944,29.4260812691,17.3600230373,35.993155216,12.3672932834,65.3531420225,161.761876483,156.788992453,4.9528840297,0.02
 03/18  08:00:00,169.727349015,29.4141777963,18.2544353034,27.9536798024,12.3672932834,68.2430321324,155.872757884,150.899873855,4.9528840297,0.02
 03/18  09:00:00,188.659021651,29.4449895162,19.2010858398,19.2138171608,16.4897243779,93.1370602926,144.022875451,136.078261004,7.92461444751,0.02
 03/18  10:00:00,185.11491086,29.4464610882,20.1239141937,15.1880783249,16.4897243779,93.1370602926,138.333683056,130.389068608,7.92461444751,0.02
 03/18  11:00:00,185.025509503,29.4482088368,21.0390717634,12.2951070339,16.4897243779,93.1370602926,142.901476213,126.36094635,7.92461444751,8.61591541519
 03/18  12:00:00,177.205616226,29.4800207797,21.9391875447,10.7846688807,16.4897243779,83.9857416113,130.86322552,122.918611073,7.92461444751,0.02
 03/18  13:00:00,176.567351653,29.5562509984,22.8388394563,9.23646868385,16.4897243779,83.9857416113,127.981834294,120.037219846,7.92461444751,0.02
 03/18  14:00:00,175.798592248,29.6378845044,23.2055590058,8.14933996738,16.4897243779,83.9857416113,125.998236146,118.053621698,7.92461444751,0.02
 03/18  15:00:00,151.635826431,29.3873264041,20.2364221591,0.0,12.3672932834,70.6512738906,66.6257522261,61.6528681964,4.9528840297,0.02
 03/18  16:00:00,150.372458706,29.3873264041,19.9523239605,0.0,12.3672932834,70.6512738906,73.950782,60.3854197634,4.9528840297,8.61247820689
 03/18  17:00:00,134.427191194,29.3873264041,18.8471124058,0.0,12.3672932834,58.1284167478,69.673862999,64.7009789693,4.9528840297,0.02
 03/18  18:00:00,99.8757530025,26.7650928217,17.4086220991,0.0,12.3672932834,24.9413748627,92.7975520569,87.8246680272,4.9528840297,0.02
 03/18  19:00:00,108.565821738,27.4206512173,14.775046606,0.0,12.3672932834,24.9413748627,101.619348059,96.6464640298,4.9528840297,0.02
 03/18  20:00:00,97.6970694027,27.2021317521,11.9581896315,0.000691381000053,4.12243109448,16.0517297156,112.044035167,109.052304749,2.97173041782,0.02
 03/18  21:00:00,86.1531713921,21.4120742574,8.83776132885,0.0,4.12243109448,15.9888894789,95.8161645995,92.8244341817,2.97173041782,0.02
 03/18  22:00:00,76.4855257952,17.8433952145,7.17909550535,0.0,4.12243109448,15.9888894789,83.0506313248,80.058900907,2.97173041782,0.02
 03/18  23:00:00,85.8983995093,22.3042440181,9.02200801122,0.0,4.12243109448,15.9888894789,104.349507361,101.357776943,2.97173041782,0.02
 03/18  24:00:00,77.4484289823,19.1545120057,7.35387170243,0.80258802856,4.12243109448,15.9888894789,83.6343111439,80.6425807261,2.97173041782,0.02
 03/19  01:00:00,84.8407982918,22.3042440181,9.77890287893,0.0,2.06121554724,15.9888894789,107.144403629,104.152673212,2.97173041782,0.02
 03/19  02:00:00,78.3862981638,19.2419197918,8.03503932936,2.67795607923,2.06121554724,15.9888894789,86.6730955407,83.6813651229,2.97173041782,0.02
 03/19  03:00:00,93.5771051457,24.4894386701,9.96189485647,6.53575684623,2.06121554724,15.9888894789,108.215707813,105.223977395,2.97173041782,0.02
 03/19  04:00:00,82.0517906458,19.5915509361,7.5699926799,6.67364979126,2.06121554724,15.9888894789,87.6741049928,84.682374575,2.97173041782,0.02
 03/19  05:00:00,95.2861180617,24.4894386701,10.0329908845,9.79436598155,2.06121554724,15.9888894789,109.906217708,106.91448729,2.97173041782,0.02
 03/19  06:00:00,84.0575366882,19.5915509361,8.22268137119,8.96065930115,2.06121554724,15.9888894789,88.8619948358,85.870264418,2.97173041782,0.02
 03/19  07:00:00,90.7012837049,24.4894386701,10.3711419221,11.8034680075,2.06121554724,15.9888894789,110.82699635,107.835265933,2.97173041782,0.02
 03/19  08:00:00,93.8561807448,19.5915509361,8.68248369938,6.76596481597,4.12243109448,41.7362269337,86.6110059474,81.6381219177,4.9528840297,0.02
 03/19  09:00:00,106.562594893,24.4894386701,11.3647092829,7.27761186465,4.12243109448,41.7362269337,104.269067476,99.2961834459,4.9528840297,0.02
 03/19  10:00:00,95.9501742013,19.5915509361,9.36394752948,5.44530704519,4.12243109448,41.7362269337,83.5133295308,78.5404455011,4.9528840297,0.02
 03/19  11:00:00,110.113133415,24.4894386701,13.1105956557,5.08338936179,4.12243109448,41.7362269337,100.356481806,95.3835977761,4.9528840297,0.02
 03/19  12:00:00,96.8147190631,19.4167353639,10.9130135531,3.12692942443,4.12243109448,41.7362269337,79.457392427,74.4845083973,4.9528840297,0.02
 03/19  13:00:00,108.952665003,23.9649919536,13.3729785781,3.0926788569,4.12243109448,41.7362269337,96.8524514697,91.87956744,4.9528840297,0.02
 03/19  14:00:00,87.8675675084,18.2804341449,10.0131828253,0.850761665934,4.12243109448,41.7362269337,87.9763729199,74.4215991414,4.9528840297,8.60188974879
 03/19  15:00:00,91.2731346335,22.3042440181,11.9303999497,0.0,4.12243109448,41.7362269337,97.4151061657,92.442222136,4.9528840297,0.02
 03/19  16:00:00,66.3317975393,18.4989536101,9.13634440583,0.565396311291,4.12243109448,24.8785346261,79.3245332051,74.3516491754,4.9528840297,0.02
 03/19  17:00:00,67.4635523024,22.7412829485,11.3264438382,0.744532801303,2.06121554724,15.9888894789,101.973596338,98.9818659205,2.97173041782,0.02
 03/19  18:00:00,58.5578661116,17.8433952145,8.65200274737,0.0,2.06121554724,15.9888894789,84.6210256079,81.6292951901,2.97173041782,0.02
 03/19  19:00:00,82.8511173368,23.4405452371,10.08461364,2.37892990544,2.06121554724,15.9888894789,108.533226625,105.541496207,2.97173041782,0.02
 03/19  20:00:00,80.2474998055,19.5915509361,7.34701086161,4.49588000634,2.06121554724,15.9888894789,87.9180998709,84.9263694531,2.97173041782,0.02
 03/19  21:00:00,97.2577299069,24.4894386701,8.9664523963,7.21448154681,2.06121554724,15.9888894789,110.031291708,107.03956129,2.97173041782,0.02
 03/19  22:00:00,85.134994386,19.5915509361,7.15590680349,7.34158374918,2.06121554724,15.9888894789,89.4297279865,86.4379975686,2.97173041782,0.02
 03/19  23:00:00,98.5675649206,24.4894386701,8.93442252589,10.912294139,2.06121554724,15.9888894789,111.981962867,108.990232449,2.97173041782,0.02
 03/19  24:00:00,87.3191577675,19.5915509361,6.86059432259,10.1599090838,2.06121554724,15.9888894789,90.7146123092,87.7228818914,2.97173041782,0.02
 03/20  01:00:00,105.448275688,24.4894386701,8.43794938277,13.3038232759,4.12243109448,15.9888894789,112.087333347,109.095602929,2.97173041782,0.02
 03/20  02:00:00,92.2840683562,19.5915509361,6.53030457831,11.7838309354,4.12243109448,15.9888894789,90.4405737419,87.448843324,2.97173041782,0.02
 03/20  03:00:00,108.2595274,24.4894386701,7.96722118667,15.6821497249,4.12243109448,15.9888894789,112.616966937,109.625236519,2.97173041782,0.02
 03/20  04:00:00,129.544886899,28.5132485433,9.04294380755,10.1631440487,12.3672932834,24.9413748627,128.858791396,123.885907367,4.9528840297,0.02
 03/20  05:00:00,175.461433291,28.9533209292,12.6163973969,52.4078370728,12.3672932834,24.9413748627,197.098889519,192.126005489,4.9528840297,0.02
 03/20  06:00:00,220.056928875,29.3989627754,12.5841335206,39.923550919,24.7345865669,70.7195625826,179.678175222,169.752407162,9.90576805939,0.02
 03/20  07:00:00,231.821055188,29.4390107062,12.7198910868,27.6757581696,37.1018798503,92.3937384068,158.772789908,148.847021848,9.90576805939,0.02
 03/20  08:00:00,227.11052738,29.4515617786,13.8728198194,21.3521481935,37.1018798503,104.434947198,154.108173468,135.572854616,9.90576805939,8.62955079272
 03/20  09:00:00,230.284458453,29.4599489338,15.8252893463,16.1008027988,37.1018798503,116.476155989,132.951696884,123.025928825,9.90576805939,0.02
 03/20  10:00:00,224.194638469,29.4780076124,17.3558928045,11.6779414026,37.1018798503,116.476155989,131.178799711,112.633800171,9.90576805939,8.63923148033
 03/20  11:00:00,220.578031704,29.5514459396,18.2873954138,9.10690817962,37.1018798503,116.476155989,117.558692319,107.63292426,9.90576805939,0.02
 03/20  12:00:00,208.078553836,29.7191321944,18.6782841525,7.72118751523,37.1018798503,104.434947198,122.398057569,103.856749517,9.90576805939,8.6355399923
 03/20  13:00:00,217.377889967,29.9016504555,19.2067451349,6.10057143762,37.1018798503,116.476155989,110.298086439,100.37231838,9.90576805939,0.02
 03/20  14:00:00,215.162823128,30.0637170253,20.1216882333,4.38243257222,37.1018798503,116.476155989,116.448978457,97.9045121583,9.90576805939,8.63869823975
 03/20  15:00:00,212.501329389,30.1910750257,20.5063764098,2.75141607032,37.1018798503,116.476155989,110.351861487,96.1431250781,9.90576805939,4.30296834958
 03/20  16:00:00,211.996645915,30.1916991031,20.5090776222,2.02338981525,37.1018798503,116.476155989,109.359192324,95.1037001513,9.90576805939,4.34972411345
 03/20  17:00:00,211.359272446,30.1559998613,21.0351773898,1.75036756239,37.1018798503,116.476155989,104.838316898,94.9125488383,9.90576805939,0.02
 03/20  18:00:00,125.61022041,28.0762096129,18.3760487748,0.0,24.7345865669,47.5788473902,76.4547124862,71.4818284565,4.9528840297,0.02
 03/20  19:00:00,135.478597543,28.7317680085,17.4587116735,0.0,24.7345865669,47.5788473902,92.2713454678,78.708304142,4.9528840297,8.61015729606
 03/20  20:00:00,117.925598728,26.7650928217,17.0214949484,0.0,12.3672932834,38.6892022431,98.9149352332,95.9232048154,2.97173041782,0.02
 03/20  21:00:00,95.2337784556,20.9388515271,13.1962613727,0.0,12.3672932834,27.0668015668,80.6664128141,77.6746823963,2.97173041782,0.02
 03/20  22:00:00,69.5283239697,17.8433952145,11.6722376589,0.0,4.12243109448,15.9888894789,76.3211645669,73.3294341491,2.97173041782,0.02
 03/20  23:00:00,77.7322249005,22.3042440181,14.7986971795,0.0,4.12243109448,15.9888894789,98.4132560529,95.421525635,2.97173041782,0.02
 03/20  24:00:00,68.4814129301,17.8433952145,11.7068289964,0.0,4.12243109448,15.9888894789,80.4289739265,77.4372435087,2.97173041782,0.02
 03/21  01:00:00,78.5316651396,23.5279530232,14.6730351662,0.144141079753,4.12243109448,15.9888894789,100.95183358,97.9601031621,2.97173041782,0.02
 03/21  02:00:00,68.1180125454,17.9308030006,11.5323339253,0.0,4.12243109448,15.9888894789,81.046003232,78.0542728142,2.97173041782,0.02
 03/21  03:00:00,78.5333407292,23.1783218789,14.653661619,0.251650108366,4.12243109448,15.9888894789,102.929811218,99.9380808004,2.97173041782,0.02
 03/21  04:00:00,102.839968304,28.5715204007,16.9922344981,0.427101630747,12.3672932834,24.9413748627,115.62543851,110.65255448,4.9528840297,0.02
 03/21  05:00:00,124.79659103,28.561631395,20.2549281399,19.1369115152,12.3672932834,24.9413748627,184.104248768,179.131364738,4.9528840297,0.02
 03/21  06:00:00,179.473496842,29.5072260372,20.4895787174,15.9165870775,24.7345865669,70.7195625826,149.659988418,139.734220359,9.90576805939,0.02
 03/21  07:00:00,195.561377309,29.6341343353,20.4946870648,10.1003181866,37.1018798503,92.3937384068,130.146386921,120.220618862,9.90576805939,0.02
 03/21  08:00:00,199.191466262,29.6919136327,20.4969314485,6.67386277702,37.1018798503,104.434947198,131.060999126,112.526566914,9.90576805939,8.62866415274
 03/21  09:00:00,209.46693345,29.7522401866,21.0396747748,4.32642183497,37.1018798503,116.476155989,117.923284895,107.997516836,9.90576805939,0.02
 03/21  10:00:00,209.141567937,29.8646345866,21.4217128178,3.50592243813,37.1018798503,116.476155989,122.798303165,104.253383843,9.90576805939,8.63915126189
 03/21  11:00:00,209.039240137,30.0991095755,21.9481089071,2.64251852696,37.1018798503,116.476155989,110.254831621,100.329063561,9.90576805939,0.02
 03/21  12:00:00,196.732561814,30.3930235055,22.3234374532,1.69719542947,37.1018798503,104.434947198,115.624989448,97.0838491333,9.90576805939,8.63537225566
 03/21  13:00:00,208.833607687,30.6578564977,22.8778612256,0.948370404139,37.1018798503,116.476155989,104.104562794,94.1787947344,9.90576805939,0.02
 03/21  14:00:00,210.027214322,30.848064018,24.1682623801,0.661620833023,37.1018798503,116.476155989,110.711056934,92.1662923368,9.90576805939,8.63899653808
 03/21  15:00:00,210.922641822,30.9387842464,25.1055207631,0.52925046653,37.1018798503,116.476155989,108.961585285,90.4187463606,9.90576805939,8.63707086476
 03/21  16:00:00,211.557012272,30.9290040141,25.6151130033,0.471164787923,37.1018798503,116.476155989,99.429730422,89.5039623626,9.90576805939,0.02
 03/21  17:00:00,216.263342279,30.84816886,26.4539146924,0.457083695412,37.1018798503,116.476155989,98.919785649,88.9940175896,9.90576805939,0.02
 03/21  18:00:00,133.330604123,28.6006563294,21.3707868302,0.0,24.7345865669,47.5788473902,71.7352762574,66.7623922277,4.9528840297,0.02
 03/21  19:00:00,144.219775968,28.2947290781,17.8573861254,0.0,24.7345865669,47.5788473902,87.813818859,74.2508020556,4.9528840297,8.6101327738
 03/21  20:00:00,130.964182127,28.0762096129,15.5139116409,0.0,12.3672932834,38.6892022431,94.5521959136,91.5604654958,2.97173041782,0.02
 03/21  21:00:00,101.411165747,18.7355649752,11.4520577589,0.0,12.3672932834,27.0668015668,75.3885809715,72.3968505536,2.97173041782,0.02
 03/21  22:00:00,81.8938624701,19.1545120057,9.95403879336,0.0,4.12243109448,15.9888894789,73.8254135548,70.833683137,2.97173041782,0.02
 03/21  23:00:00,95.8382875963,22.3042440181,11.7825463928,0.0,4.12243109448,15.9888894789,95.4041687371,92.4124383193,2.97173041782,0.02
 03/21  24:00:00,84.639118457,18.9796964335,8.4684469844,0.0844998049624,4.12243109448,15.9888894789,78.0666620005,75.0749315827,2.97173041782,0.02
 03/22  01:00:00,97.2047925066,22.3042440181,9.82642462,0.0,4.12243109448,15.9888894789,98.8257152281,95.8339848102,2.97173041782,0.02
 03/22  02:00:00,85.9051457422,18.9359925405,7.26690648322,0.31104944716,4.12243109448,15.9888894789,80.1230493048,77.131318887,2.97173041782,0.02
 03/22  03:00:00,99.9377472329,23.5279530232,9.02305996112,1.01202611637,4.12243109448,15.9888894789,101.215332688,98.2236022705,2.97173041782,0.02
 03/22  04:00:00,125.868228884,27.9305299695,10.1772219501,0.687695636396,12.3672932834,24.9413748627,113.986535045,109.013651015,4.9528840297,0.02
 03/22  05:00:00,154.804007355,29.0213302941,13.664711916,23.9294144326,12.3672932834,24.9413748627,181.566692362,176.593808333,4.9528840297,0.02
 03/22  06:00:00,206.681105255,29.5107092674,13.3852645136,18.1279612764,24.7345865669,70.7195625826,159.408218438,149.482450378,9.90576805939,0.02
 03/22  07:00:00,222.839759825,29.6794229683,12.3911788673,13.2375931606,37.1018798503,92.3937384068,141.620378314,131.694610254,9.90576805939,0.02
 03/22  08:00:00,225.591195879,29.7545753423,13.7186244891,10.6376959324,37.1018798503,104.434947198,138.295477393,119.760301567,9.90576805939,8.6294077669
 03/22  09:00:00,236.256253285,29.8026052671,15.4937573399,8.71818510695,37.1018798503,116.476155989,118.717953905,108.792185846,9.90576805939,0.02
 03/22  10:00:00,234.588033151,29.8707777229,17.5329649814,5.64602128799,37.1018798503,116.476155989,122.550420443,104.005604469,9.90576805939,8.63904791481
 03/22  11:00:00,235.622090952,29.9989059031,19.2279308071,4.38252907993,37.1018798503,116.476155989,109.220245291,99.2944772321,9.90576805939,0.02
 03/22  12:00:00,224.787914273,30.291560257,20.6743139305,3.61749605902,37.1018798503,104.434947198,114.203798121,95.6625642962,9.90576805939,8.63546576539
 03/22  13:00:00,234.914978246,30.6189510477,22.471225932,2.23948633496,37.1018798503,116.476155989,104.563851253,92.2164682667,9.90576805939,2.44161492737
 03/22  14:00:00,235.92265547,30.850684486,23.865443735,1.32478209093,37.1018798503,116.476155989,105.870003532,89.7477594746,9.90576805939,6.21647599778
 03/22  15:00:00,235.386209452,30.9904489595,25.0268785191,1.02394098061,37.1018798503,116.476155989,106.651133651,88.1084095827,9.90576805939,8.63695600849
 03/22  16:00:00,234.901685492,31.0057733391,25.2439781552,0.830171338441,37.1018798503,116.476155989,97.1738230114,87.248054952,9.90576805939,0.02
 03/22  17:00:00,235.154078096,30.9194868996,24.6367973096,0.807094701543,37.1018798503,116.476155989,97.3491345377,87.4233664783,9.90576805939,0.02
 03/22  18:00:00,149.975829755,28.6006563294,20.7348618251,0.0,24.7345865669,47.5788473902,79.5357270048,65.9727504053,4.9528840297,8.61009256984
 03/22  19:00:00,158.049850758,28.2947290781,18.8370758819,0.0,24.7345865669,47.5788473902,78.2620095823,73.2891255526,4.9528840297,0.02
 03/22  20:00:00,140.51321196,28.0762096129,16.913746246,0.0,12.3672932834,38.6892022431,93.6242644503,90.6325340325,2.97173041782,0.02
 03/22  21:00:00,104.184153166,17.9308030006,11.0636776657,0.0,12.3672932834,27.0668015668,70.544775534,67.5530451162,2.97173041782,0.02
 03/22  22:00:00,96.8428843661,23.1783218789,12.574750377,0.0,4.12243109448,15.9888894789,91.6692519065,88.6775214887,2.97173041782,0.02
 03/22  23:00:00,83.883808831,17.8433952145,10.4554179172,0.0,4.12243109448,15.9888894789,76.6002418065,73.6085113887,2.97173041782,0.02
 03/22  24:00:00,95.1980751469,23.6153608093,12.5203165481,0.107733927721,4.12243109448,15.9888894789,96.4604409366,93.4687105188,2.97173041782,0.02
 03/23  01:00:00,81.5795142935,18.1056185727,9.97756219895,0.0266921087515,4.12243109448,15.9888894789,79.2998659015,76.3081354837,2.97173041782,0.02
 03/23  02:00:00,92.403658693,23.1783218789,12.2129253797,0.256601405493,4.12243109448,15.9888894789,100.021550226,97.0298198081,2.97173041782,0.02
 03/23  03:00:00,82.3325496247,18.9359925405,10.2952670081,0.604544126208,4.12243109448,15.9888894789,81.1426733658,78.150942948,2.97173041782,0.02
 03/23  04:00:00,121.154787114,28.3967048285,15.1598394211,0.699699419175,12.3672932834,24.9413748627,113.43848852,108.465604491,4.9528840297,0.02
 03/23  05:00:00,141.250603634,28.5827849076,18.9626767581,18.2260279856,12.3672932834,24.9413748627,180.754490865,175.781606835,4.9528840297,0.02
 03/23  06:00:00,195.87835565,29.5589647972,19.0494621724,16.1649689382,24.7345865669,70.7195625826,146.862956795,136.937188736,9.90576805939,0.02
 03/23  07:00:00,211.531521708,29.7647469983,19.2117836888,11.4956675142,37.1018798503,92.3937384068,128.25125366,118.325485601,9.90576805939,0.02
 03/23  08:00:00,214.983759214,29.826163425,20.1325620367,10.191441214,37.1018798503,104.434947198,131.581185331,113.046038944,9.90576805939,8.62937832743
 03/23  09:00:00,224.344357882,29.8598691569,21.0407924139,9.20917764228,37.1018798503,116.476155989,120.060832646,110.135064587,9.90576805939,0.02
 03/23  10:00:00,220.539958068,29.8888561371,21.945283186,8.1000245143,37.1018798503,116.476155989,126.277523117,107.732766561,9.90576805939,8.63898849732
 03/23  11:00:00,216.338690649,29.9408152225,24.0945470762,6.49731250225,37.1018798503,116.476155989,114.91334334,104.98757528,9.90576805939,0.02
 03/23  12:00:00,209.252006025,30.0127367701,31.9960350969,4.93556695401,37.1018798503,104.434947198,120.840649432,102.299239881,9.90576805939,8.6356414912
 03/23  13:00:00,223.272907358,30.1643783396,35.3610006052,3.39800281323,37.1018798503,116.476155989,117.096960182,98.5503436982,9.90576805939,8.6408484243
 03/23  14:00:00,221.942042615,30.3113705186,34.8221524718,2.45926557715,37.1018798503,116.476155989,105.648310689,95.7225426301,9.90576805939,0.02
 03/23  15:00:00,220.328217877,30.4745321816,33.6780294053,1.82657469155,37.1018798503,116.476155989,112.183705925,93.6409258932,9.90576805939,8.63701197226
 03/23  16:00:00,218.668621094,30.4939668214,32.4756984084,1.35053976376,37.1018798503,116.476155989,103.110445888,93.1846778284,9.90576805939,0.02
 03/23  17:00:00,222.172894558,30.5126897567,36.2961012072,1.01688152375,37.1018798503,116.476155989,102.83525179,92.909483731,9.90576805939,0.02
 03/23  18:00:00,130.779716565,28.0762096129,29.6221713553,0.0,24.7345865669,47.5788473902,84.5465409627,70.9835470579,4.9528840297,8.61010987513
 03/23  19:00:00,134.118924681,28.7317680085,25.2583365455,0.0,24.7345865669,47.5788473902,81.9160684958,76.9431844661,4.9528840297,0.02
 03/23  20:00:00,116.071611332,27.2021317521,22.9501036596,0.0,12.3672932834,38.6892022431,96.1650139464,93.1732835286,2.97173041782,0.02
 03/23  21:00:00,81.6845797819,15.1487940324,12.5953105617,0.0,12.3672932834,27.0668015668,57.311979825,54.3202494071,2.97173041782,0.02
