Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  22:00:00,71.7362132086,19.6277347359,17.0731619111,0.0,4.12243109448,15.9888894789,85.7367757814,82.7450453635,2.97173041782,0.02
 03/23  23:00:00,57.8225465939,12.9093236806,10.2310326368,0.0,4.12243109448,15.9888894789,53.9338770026,50.9421465848,2.97173041782,0.02
 03/23  24:00:00,73.159182986,19.3911233708,18.8889695867,0.0,4.12243109448,15.9888894789,85.4238339957,82.4321035779,2.97173041782,0.02
 03/24  01:00:00,57.7117513007,11.1430760591,12.0285008423,0.0,4.12243109448,15.9888894789,49.8194134241,46.8276830063,2.97173041782,0.02
 03/24  02:00:00,76.7537977191,19.8281623012,22.0963628991,0.0110262654212,4.12243109448,15.9888894789,85.3640208097,82.3722903918,2.97173041782,0.02
 03/24  03:00:00,62.1229431927,13.5829739761,13.7962425138,0.0566967316761,4.12243109448,15.9888894789,57.6895352831,54.6978048653,2.97173041782,0.02
 03/24  04:00:00,107.416934896,28.0033697912,27.1985369763,0.044421287855,12.3672932834,24.9413748627,112.011001264,107.038117235,4.9528840297,0.02
 03/24  05:00:00,125.434830662,29.0748042125,30.1027619341,14.0866576354,12.3672932834,24.9413748627,177.608366297,172.635482267,4.9528840297,0.02
 03/24  06:00:00,179.900520511,29.5875583631,30.0306080266,9.96626619578,24.7345865669,70.7195625826,144.373349906,134.447581846,9.90576805939,0.02
 03/24  07:00:00,201.290716674,29.9173522673,30.74449021,5.66708558088,37.1018798503,92.3937384068,125.182731257,115.256963198,9.90576805939,0.02
 03/24  08:00:00,210.397104252,30.0199188717,35.4309545951,2.63928677007,37.1018798503,104.434947198,125.967745589,107.432689429,9.90576805939,8.62928810055
 03/24  09:00:00,231.88665922,30.1532140041,45.5963203704,1.78852131462,37.1018798503,116.476155989,112.394426099,102.468658039,9.90576805939,0.02
 03/24  10:00:00,242.577694262,30.5157586289,56.32463475,1.38802261797,37.1018798503,116.476155989,116.823202566,98.279927015,9.90576805939,8.63750749154
 03/24  11:00:00,249.013740552,30.9565286088,62.841354019,0.866345659383,37.1018798503,116.476155989,103.859375399,93.9336073393,9.90576805939,0.02
 03/24  12:00:00,243.952366073,31.3730166927,69.8161368627,0.455551045467,37.1018798503,104.434947198,108.782284469,90.2409519916,9.90576805939,8.63556441762
 03/24  13:00:00,259.732469552,31.8096049782,73.3611189211,0.21222043606,37.1018798503,116.476155989,105.333628997,86.7871470441,9.90576805939,8.64071389355
 03/24  14:00:00,261.773870909,32.1362365962,75.1963071156,0.092077025163,37.1018798503,116.476155989,94.974270128,85.0485020686,9.90576805939,0.02
 03/24  15:00:00,259.981629177,32.2393507981,73.3795186375,0.0136814102461,37.1018798503,116.476155989,103.343058877,84.80041078,9.90576805939,8.63688003804
 03/24  16:00:00,256.272965084,32.0822870014,69.842263226,0.0,37.1018798503,116.476155989,95.7949704073,85.869202348,9.90576805939,0.02
 03/24  17:00:00,253.478168674,31.8569626882,67.27398356,0.0,37.1018798503,116.476155989,96.9633455699,87.0375775105,9.90576805939,0.02
 03/24  18:00:00,152.912521353,28.6006563294,51.2305307687,0.0,24.7345865669,47.5788473902,79.2401490968,65.6771836784,4.9528840297,8.61008138877
 03/24  19:00:00,155.433483774,28.5132485433,46.7914172137,0.0,24.7345865669,47.5788473902,76.830799903,71.8579158733,4.9528840297,0.02
 03/24  20:00:00,136.54294665,28.2947290781,42.3288422121,0.0,12.3672932834,38.6892022431,91.2430121525,88.2512817346,2.97173041782,0.02
 03/24  21:00:00,96.6266828675,16.6528182957,26.009647831,0.0,12.3672932834,27.0668015668,57.9446848044,54.9529543865,2.97173041782,0.02
 03/24  22:00:00,82.6815025366,20.0647736663,27.8479718718,0.0,4.12243109448,15.9888894789,82.4276299985,79.4358995806,2.97173041782,0.02
 03/24  23:00:00,67.8901507383,13.451862297,19.8740335548,0.0,4.12243109448,15.9888894789,53.4504538324,50.4587234146,2.97173041782,0.02
 03/24  24:00:00,81.0959215208,19.6277347359,26.6994297436,0.0,4.12243109448,15.9888894789,90.365240522,87.3735101041,2.97173041782,0.02
 03/25  01:00:00,66.3753018224,12.9093236806,18.9272860049,0.0,4.12243109448,15.9888894789,51.5138725492,48.5221421314,2.97173041782,0.02
 03/25  02:00:00,77.3913271048,18.7355649752,23.9125678308,0.0,4.12243109448,15.9888894789,84.439053175,81.4473227572,2.97173041782,0.02
 03/25  03:00:00,62.0844284291,11.9078941873,15.6634048073,0.0,4.12243109448,15.9888894789,49.5693029907,46.5775725729,2.97173041782,0.02
 03/25  04:00:00,93.2393333923,26.7650928217,31.438141067,0.0,4.12243109448,16.0517297156,117.006861812,114.015131394,2.97173041782,0.02
 03/25  05:00:00,95.0312920898,27.8576901477,32.137502399,0.0,4.12243109448,16.0517297156,116.231563371,113.239832953,2.97173041782,0.02
 03/25  06:00:00,121.226342325,29.3873264041,33.2488414837,0.0,4.12243109448,39.6058045677,97.3114769205,94.3197465027,2.97173041782,0.02
 03/25  07:00:00,159.686386203,29.4262988165,34.7055099786,12.3688699486,12.3672932834,65.3531420225,154.45971043,149.486826401,4.9528840297,0.02
 03/25  08:00:00,159.019899061,29.4130809263,37.2690152689,10.959469883,12.3672932834,68.2430321324,151.49543931,146.52255528,4.9528840297,0.02
 03/25  09:00:00,187.211820647,29.4453818847,39.5169570996,7.85425368063,16.4897243779,93.1370602926,150.625067013,134.085596078,7.92461444751,8.61485648748
 03/25  10:00:00,189.23820727,29.4474011329,41.9917863785,7.40369126455,16.4897243779,93.1370602926,138.326708171,130.382093723,7.92461444751,0.02
 03/25  11:00:00,193.604274902,29.4463820855,46.9125659466,6.84998706013,16.4897243779,93.1370602926,136.200783853,128.256169405,7.92461444751,0.02
 03/25  12:00:00,188.22077475,29.4448727884,51.2046226756,6.32758187634,16.4897243779,83.9857416113,134.417927727,126.47331328,7.92461444751,0.02
 03/25  13:00:00,191.5898563,29.4433798185,55.1395006668,5.76327195393,16.4897243779,83.9857416113,141.498495098,124.960967009,7.92461444751,8.61291364133
 03/25  14:00:00,193.268739253,29.4440950708,57.7223042573,4.85871443935,16.4897243779,83.9857416113,131.21035173,123.265737283,7.92461444751,0.02
 03/25  15:00:00,169.319564322,29.3873264041,56.1455140934,0.0,12.3672932834,70.6512738906,71.9915307778,67.0186467481,4.9528840297,0.02
 03/25  16:00:00,169.67783902,29.3873264041,56.5037821606,0.0,12.3672932834,70.6512738906,70.5745405019,65.6016564722,4.9528840297,0.02
 03/25  17:00:00,155.074695161,29.3873264041,54.4242163656,0.0,12.3672932834,58.1284167478,73.8600954792,68.8872114495,4.9528840297,0.02
 03/25  18:00:00,104.503739873,26.7650928217,39.6630398728,0.0,12.3672932834,24.9413748627,95.9640137692,90.9911297395,4.9528840297,0.02
 03/25  19:00:00,117.020386508,27.8576901477,44.0395891585,0.0,12.3672932834,24.9413748627,102.254252812,97.2813687823,4.9528840297,0.02
 03/25  20:00:00,99.7988374598,26.7650928217,37.9976447452,0.0,4.12243109448,16.0517297156,110.935922932,107.944192515,2.97173041782,0.02
 03/25  21:00:00,62.1642069587,11.1521220091,16.4861736758,0.0,4.12243109448,15.9888894789,55.9850577039,52.993327286,2.97173041782,0.02
 03/25  22:00:00,74.0736975445,16.059055693,23.3481353286,0.0,4.12243109448,15.9888894789,78.3723814617,75.3806510438,2.97173041782,0.02
 03/25  23:00:00,71.8794486981,15.6129708127,21.6127527091,0.0,4.12243109448,15.9888894789,77.066051425,74.0743210072,2.97173041782,0.02
 03/25  24:00:00,71.4405092576,14.606255416,22.2444355418,0.0,4.12243109448,15.9888894789,62.193140522,59.2014101041,2.97173041782,0.02
 03/26  01:00:00,58.4631560361,11.1521220091,14.8463381846,0.0,2.06121554724,15.9888894789,65.2372774018,53.6636281528,2.97173041782,8.60191883117
 03/26  02:00:00,71.5332327917,15.8133983779,23.1528875576,0.0,2.06121554724,15.9888894789,74.7056180306,71.7138876128,2.97173041782,0.02
 03/26  03:00:00,68.7333180971,15.6129708127,20.5278377517,0.0,2.06121554724,15.9888894789,76.7984500201,73.8067196023,2.97173041782,0.02
 03/26  04:00:00,74.114409665,16.8366798178,24.6817500247,0.00347036823415,2.06121554724,15.9888894789,77.936521734,74.9447913162,2.97173041782,0.02
 03/26  05:00:00,59.1248077909,11.3269375812,15.3331746553,0.0,2.06121554724,15.9888894789,57.5752078063,54.5834773885,2.97173041782,0.02
 03/26  06:00:00,87.9839707152,23.1783218789,32.0214187593,0.0,2.06121554724,15.9888894789,105.239363737,102.247633319,2.97173041782,0.02
 03/26  07:00:00,68.7927825668,18.9359925405,26.5897749843,0.00726551247676,2.06121554724,15.9888894789,84.7450819528,81.7533515349,2.97173041782,0.02
 03/26  08:00:00,105.784731743,23.7901763815,35.4887598865,0.00801248493237,4.12243109448,41.7362269337,101.189543279,96.2166592488,4.9528840297,0.02
 03/26  09:00:00,95.728669559,19.2419197918,30.1087582689,0.00802237242444,4.12243109448,41.7362269337,80.7024951365,75.7296111068,4.9528840297,0.02
 03/26  10:00:00,108.033957348,23.6153608093,37.8971611306,0.023652474867,4.12243109448,41.7362269337,99.3652831032,94.3923990735,4.9528840297,0.02
 03/26  11:00:00,101.102011657,19.5915509361,35.1088816634,0.0316099741563,4.12243109448,41.7362269337,80.270437992,75.2975539623,4.9528840297,0.02
 03/26  12:00:00,114.693766921,24.1398075258,44.0561764918,0.0,4.12243109448,41.7362269337,98.1454152433,93.1725312136,4.9528840297,0.02
 03/26  13:00:00,101.03465881,19.1545120057,35.5090141174,0.00116362150596,4.12243109448,41.7362269337,79.9797680877,75.006884058,4.9528840297,0.02
 03/26  14:00:00,113.046346656,23.6153608093,42.9332029494,0.0,4.12243109448,41.7362269337,97.7253053649,92.7524213352,4.9528840297,0.02
 03/26  15:00:00,103.322161184,19.5915509361,37.3606411779,0.0,4.12243109448,41.7362269337,78.7756079424,73.8027239127,4.9528840297,0.02
 03/26  16:00:00,100.015161706,24.0523997397,46.3226713615,0.0,4.12243109448,24.8785346261,97.1213281838,92.1484441541,4.9528840297,0.02
 03/26  17:00:00,63.2669763507,15.6039248627,29.1783236948,0.0,2.06121554724,15.9888894789,71.6986943251,68.7069639073,2.97173041782,0.02
 03/26  18:00:00,67.6057237147,17.3837414092,31.6925196525,0.0,2.06121554724,15.9888894789,77.4436697535,74.4519393356,2.97173041782,0.02
 03/26  19:00:00,65.2238680393,14.711755102,25.0054478694,0.0,2.06121554724,15.9888894789,70.1460894529,67.1543590351,2.97173041782,0.02
 03/26  20:00:00,74.6854186481,15.5903559378,26.5345069246,0.0,2.06121554724,15.9888894789,72.6060903039,69.6143598861,2.97173041782,0.02
 03/26  21:00:00,67.0869594101,13.8195853413,20.7326937707,0.00607794069594,2.06121554724,15.9888894789,64.3282060536,61.3364756358,2.97173041782,0.02
 03/26  22:00:00,69.3422405345,14.2566242717,22.5570138724,0.0,2.06121554724,15.9888894789,63.7372992767,60.7455688589,2.97173041782,0.02
 03/26  23:00:00,71.1310626013,14.6936632021,23.8831122762,0.0256846964499,2.06121554724,15.9888894789,63.5952564449,60.6035260271,2.97173041782,0.02
 03/26  24:00:00,65.5291436191,13.7321775552,19.2675287395,0.000834858905987,2.06121554724,15.9888894789,64.6393700027,61.6476395849,2.97173041782,0.02
 03/27  01:00:00,80.6020488074,18.7174730753,27.1494718161,0.0174720642178,4.12243109448,15.9888894789,84.9931704824,82.0014400646,2.97173041782,0.02
 03/27  02:00:00,72.2596580713,14.6936632021,22.8816211702,0.0945556351286,4.12243109448,15.9888894789,63.8422018634,60.8504714456,2.97173041782,0.02
 03/27  03:00:00,80.9963889835,18.8048808614,27.3992339174,0.0746422620083,4.12243109448,15.9888894789,84.9163422288,81.9246118109,2.97173041782,0.02
 03/27  04:00:00,122.292114862,28.4695446503,41.595491454,0.0564715291535,12.3672932834,24.9413748627,125.13120109,114.911183171,4.9528840297,5.26713388917
 03/27  05:00:00,139.636066371,28.5426572415,43.8814268189,15.0413751033,12.3672932834,24.9413748627,191.10125479,182.795272605,4.9528840297,3.35309815491
 03/27  06:00:00,197.524402956,29.4921471161,46.9263594983,10.7898082167,24.7345865669,70.7195625826,153.13001015,143.204242091,9.90576805939,0.02
 03/27  07:00:00,214.171734934,29.600668087,45.7194723964,6.23898220502,37.1018798503,92.3937384068,132.849275389,122.92350733,9.90576805939,0.02
 03/27  08:00:00,223.528690239,29.6996834225,46.6252207573,4.89685780354,37.1018798503,104.434947198,126.5594155,116.63364744,9.90576805939,0.02
 03/27  09:00:00,233.926902983,29.7631547515,45.5255561361,4.2895662509,37.1018798503,116.476155989,131.964904788,113.426108867,9.90576805939,8.63302786171
 03/27  10:00:00,234.442125721,29.8174719018,46.3818489567,3.89356099107,37.1018798503,116.476155989,121.028296401,111.102528341,9.90576805939,0.02
 03/27  11:00:00,234.264503987,29.8666033795,46.5759021851,3.47248988753,37.1018798503,116.476155989,127.448882109,108.902620482,9.90576805939,8.64049356761
 03/27  12:00:00,220.699694607,29.9054550676,45.2747076528,3.21187463485,37.1018798503,104.434947198,116.913346181,106.987578121,9.90576805939,0.02
 03/27  13:00:00,231.950785741,29.9432774755,44.6200414752,3.03796811547,37.1018798503,116.476155989,123.667398621,105.120998894,9.90576805939,8.64063166754
 03/27  14:00:00,231.304353294,29.97468472,44.0810011158,2.89939517512,37.1018798503,116.476155989,113.669081635,103.743313575,9.90576805939,0.02
 03/27  15:00:00,232.009640451,30.0040643793,44.8877449611,2.76879266323,37.1018798503,116.476155989,120.895536947,102.353050169,9.90576805939,8.63671871916
 03/27  16:00:00,234.366397786,30.039972751,47.4255954388,2.55239079619,37.1018798503,116.476155989,110.680817103,100.755049044,9.90576805939,0.02
 03/27  17:00:00,233.721778902,30.0756679332,46.9332094683,2.36568511055,37.1018798503,116.476155989,117.882216577,99.3555239838,9.90576805939,8.62092453398
 03/27  18:00:00,137.67408452,27.8576901477,36.7350830851,0.0,24.7345865669,47.5788473902,80.3331755578,75.3602915281,4.9528840297,0.02
 03/27  19:00:00,150.081187059,28.7317680085,41.2206052535,0.0,24.7345865669,47.5788473902,85.1410868555,80.1682028258,4.9528840297,0.02
 03/27  20:00:00,122.535507979,26.7650928217,29.8510348895,0.0,12.3672932834,38.6892022431,99.3460572902,96.3543268723,2.97173041782,0.02
 03/27  21:00:00,84.1812828287,15.4110173906,14.8316073471,0.0,12.3672932834,27.0668015668,61.9259380392,58.9342076214,2.97173041782,0.02
 03/27  22:00:00,75.2237375769,19.8462542011,20.6087259372,0.0,4.12243109448,15.9888894789,87.4078270395,84.4160966216,2.97173041782,0.02
 03/27  23:00:00,58.8890769534,12.4722847502,11.8780996391,0.0,4.12243109448,15.9888894789,52.864563239,49.8728328212,2.97173041782,0.02
 03/27  24:00:00,72.3894256199,19.7844584082,17.8617724889,0.0,4.12243109448,15.9888894789,86.2605853417,83.2688549238,2.97173041782,0.02
 03/28  01:00:00,68.2826904345,18.1930263588,14.9508217661,0.0111350995261,4.12243109448,15.9888894789,80.2414195031,77.2496890853,2.97173041782,0.02
 03/28  02:00:00,75.3634697518,23.1783218789,16.8005507346,0.149195041858,4.12243109448,15.9888894789,100.526475449,97.5347450312,2.97173041782,0.02
 03/28  03:00:00,68.1325184906,19.1545120057,12.7666079267,0.563500576082,4.12243109448,15.9888894789,81.3132432062,78.3215127884,2.97173041782,0.02
 03/28  04:00:00,99.0609306398,28.3967048285,18.0126666548,0.4044052143,12.3672932834,24.9413748627,114.836939819,109.86405579,4.9528840297,0.02
 03/28  05:00:00,118.573886827,28.574472298,21.1634714008,15.9343142761,12.3672932834,24.9413748627,191.131175468,177.57637672,4.9528840297,8.60191471882
 03/28  06:00:00,176.176138069,29.5316965217,20.8728711212,13.8021544435,24.7345865669,70.7195625826,148.307206351,138.381438292,9.90576805939,0.02
 03/28  07:00:00,192.294457765,29.7338685409,20.4942740986,9.10903807322,37.1018798503,92.3937384068,129.145122588,119.219354528,9.90576805939,0.02
 03/28  08:00:00,199.713962425,29.8325892181,20.5017535452,7.07269445458,37.1018798503,104.434947198,122.703390724,112.777622664,9.90576805939,0.02
 03/28  09:00:00,211.69545888,29.8941008812,21.174235132,6.27849858817,37.1018798503,116.476155989,128.485944406,109.947248215,9.90576805939,8.63292813187
 03/28  10:00:00,212.311813066,29.9540085958,22.8929317346,5.11563256717,37.1018798503,116.476155989,117.096883749,107.171115689,9.90576805939,0.02
 03/28  11:00:00,212.076124824,30.0437582868,24.4642162024,3.21864302704,37.1018798503,116.476155989,121.555839358,103.00958787,9.90576805939,8.64048342812
 03/28  12:00:00,200.56254308,30.1464428795,25.5278832789,2.58056439853,37.1018798503,104.434947198,109.636086709,99.7103186501,9.90576805939,0.02
 03/28  13:00:00,214.165198583,30.2233269271,27.4530824949,2.13929115816,37.1018798503,116.476155989,116.800558136,98.2542132182,9.90576805939,8.64057685816
 03/28  14:00:00,214.768833304,30.5900562545,28.4116902742,1.4178204319,37.1018798503,116.476155989,104.340750078,94.4149820182,9.90576805939,0.02
 03/28  15:00:00,216.42800456,30.7743298689,30.4387027558,0.865933197503,37.1018798503,116.476155989,110.487987024,91.9456276433,9.90576805939,8.63659132135
 03/28  16:00:00,224.758816463,30.7129542836,35.5658863999,0.543800220392,37.1018798503,116.476155989,101.659879525,91.7341114657,9.90576805939,0.02
 03/28  17:00:00,233.835943815,30.7140263347,36.8405098997,0.455047343258,37.1018798503,116.476155989,109.768144438,91.2414794998,9.90576805939,8.62089687891
 03/28  18:00:00,140.81049707,28.0762096129,27.0384629068,0.0,24.7345865669,47.5788473902,74.7691249721,69.7962409424,4.9528840297,0.02
 03/28  19:00:00,136.419581997,28.8410277411,22.7749218274,0.0,24.7345865669,47.5788473902,81.6208021627,76.647918133,4.9528840297,0.02
 03/28  20:00:00,117.790975149,27.6391706825,19.9195117398,0.0,12.3672932834,38.6892022431,96.3840930579,93.3923626401,2.97173041782,0.02
 03/28  21:00:00,85.0780150345,14.711755102,11.0949897082,0.0,12.3672932834,27.0668015668,60.1445278414,57.1527974236,2.97173041782,0.02
 03/28  22:00:00,77.1913233882,19.7734143794,14.8552050158,0.0,4.12243109448,15.9888894789,86.0329124134,83.0411819956,2.97173041782,0.02
 03/28  23:00:00,71.2469987439,18.7174730753,13.026958162,0.0,4.12243109448,15.9888894789,77.5788273022,74.5870968843,2.97173041782,0.02
 03/28  24:00:00,78.3272441168,23.6153608093,15.7606836852,0.0349498433693,4.12243109448,15.9888894789,98.0968816378,95.10515122,2.97173041782,0.02
 03/29  01:00:00,69.3919954811,17.8433952145,12.6328531721,0.0,4.12243109448,15.9888894789,79.9812800519,76.989549634,2.97173041782,0.02
 03/29  02:00:00,79.1015206698,23.6153608093,15.6046540435,0.205191954057,4.12243109448,15.9888894789,99.8169502031,96.8252197853,2.97173041782,0.02
 03/29  03:00:00,71.6084038296,18.6300652892,12.4201841285,0.2438297352,4.12243109448,15.9888894789,81.3690466341,78.3773162163,2.97173041782,0.02
 03/29  04:00:00,105.862935958,28.3675688998,18.340704184,0.411045658204,12.3672932834,24.9413748627,113.869274351,108.896390321,4.9528840297,0.02
 03/29  05:00:00,124.472106565,29.0591056265,22.0786919239,17.6184573148,12.3672932834,24.9413748627,180.633758596,175.660874566,4.9528840297,0.02
 03/29  06:00:00,177.291981207,29.5243498366,22.5856416439,13.113847723,24.7345865669,70.7195625826,155.837525265,137.329841815,9.90576805939,8.60191539118
 03/29  07:00:00,193.57834592,29.8078956287,22.7747503442,8.2198185285,37.1018798503,92.3937384068,127.959803014,118.034034955,9.90576805939,0.02
 03/29  08:00:00,199.794809529,29.9062552187,22.9598934975,4.62174046637,37.1018798503,104.434947198,119.819314711,109.893546652,9.90576805939,0.02
 03/29  09:00:00,210.433184313,29.9770828031,23.1481504287,2.95932848231,37.1018798503,116.476155989,124.067243688,105.528614162,9.90576805939,8.63286146629
 03/29  10:00:00,211.509130285,30.1121547515,24.8126666011,2.23507258427,37.1018798503,116.476155989,111.827395945,101.901627886,9.90576805939,0.02
 03/29  11:00:00,213.805981953,30.3986529806,27.4896574372,1.56816456322,37.1018798503,116.476155989,116.616598738,98.0704924836,9.90576805939,8.64033819478
 03/29  12:00:00,204.328745423,30.7759468316,30.2713751231,0.973776930849,37.1018798503,104.434947198,104.659419667,94.7336516076,9.90576805939,0.02
 03/29  13:00:00,217.617344158,31.0932296674,31.7326201684,0.44199581142,37.1018798503,116.476155989,110.313853816,91.769090351,9.90576805939,8.63899540561
 03/29  14:00:00,217.744622423,31.2303924702,31.61846201,0.206971549757,37.1018798503,116.476155989,100.271711161,90.3459431013,9.90576805939,0.02
 03/29  15:00:00,213.76576438,31.2172220105,27.952773269,0.119570677736,37.1018798503,116.476155989,108.94077553,90.3984597426,9.90576805939,8.63654772813
 03/29  16:00:00,211.236987045,31.297043296,25.5385344454,0.0529823002084,37.1018798503,116.476155989,99.668469667,89.7427016076,9.90576805939,0.02
 03/29  17:00:00,207.868547529,31.0406081797,22.4537952267,0.0269232505237,37.1018798503,116.476155989,110.02093714,91.4942383602,9.90576805939,8.62093072036
 03/29  18:00:00,120.059773344,28.1854693455,18.7929932542,0.0,24.7345865669,47.5788473902,75.8871792596,70.9142952299,4.9528840297,0.02
 03/29  19:00:00,127.802469929,28.8410277411,18.8326310446,0.0,24.7345865669,47.5788473902,81.9349884333,76.9621044036,4.9528840297,0.02
 03/29  20:00:00,113.13542977,28.0762096129,18.0196724466,0.0,12.3672932834,38.6892022431,96.2791284671,93.2873980493,2.97173041782,0.02
 03/29  21:00:00,82.954390125,14.7991628881,10.304193394,0.0,12.3672932834,27.0668015668,62.1304965069,59.1387660891,2.97173041782,0.02
 03/29  22:00:00,80.2752288484,22.7412829485,14.1189376165,0.0,4.12243109448,15.9888894789,94.4041201675,91.4123897497,2.97173041782,0.02
 03/29  23:00:00,74.2026003632,17.8433952145,10.5405780529,0.0,4.12243109448,15.9888894789,77.254501204,74.2627707862,2.97173041782,0.02
 03/29  24:00:00,83.8197436635,23.3968413441,11.7380472602,0.00699773178091,4.12243109448,15.9888894789,97.6360851861,94.6443547683,2.97173041782,0.02
 03/30  01:00:00,72.4801746808,18.367841931,8.73073344952,0.0437008031072,4.12243109448,15.9888894789,80.0958735352,77.1041431174,2.97173041782,0.02
 03/30  02:00:00,79.8972555994,22.7412829485,9.99207404368,0.0832004851364,4.12243109448,15.9888894789,101.165057246,98.1733268285,2.97173041782,0.02
 03/30  03:00:00,73.7339733831,19.1545120057,7.52156494606,0.781337503058,4.12243109448,15.9888894789,82.6115398925,79.6198094747,2.97173041782,0.02
 03/30  04:00:00,110.267693499,28.4841126146,9.25111318752,1.07100448317,12.3672932834,24.9413748627,115.823738322,110.850854293,4.9528840297,0.02
 03/30  05:00:00,134.263180655,28.5817875029,11.2565692888,18.9504687852,12.3672932834,24.9413748627,183.409894841,178.437010812,4.9528840297,0.02
 03/30  06:00:00,194.572587903,29.5542246276,10.1147881718,18.7585278745,24.7345865669,70.7195625826,178.798362092,160.290695651,9.90576805939,8.60189838218
 03/30  07:00:00,211.075233494,29.7223595308,9.30922379546,14.2841684605,37.1018798503,92.3937384068,153.471911958,143.546143899,9.90576805939,0.02
 03/30  08:00:00,216.222409459,29.7809679168,10.0786734338,13.0684751147,37.1018798503,104.434947198,144.580119488,134.654351429,9.90576805939,0.02
 03/30  09:00:00,221.124777334,29.8219134641,13.4146694946,11.3568017732,37.1018798503,116.476155989,138.631847297,120.093320193,9.90576805939,8.63275904468
 03/30  10:00:00,219.811982621,29.8699829527,16.7295514492,9.36419879414,37.1018798503,116.476155989,119.013226699,109.087458639,9.90576805939,0.02
 03/30  11:00:00,222.143481081,29.9038451417,17.7481874268,8.32364754715,37.1018798503,116.476155989,124.868446899,106.32240699,9.90576805939,8.64027184968
 03/30  12:00:00,212.417488281,29.9281891271,17.7503780865,7.62449484779,37.1018798503,104.434947198,114.532584328,104.606816268,9.90576805939,0.02
 03/30  13:00:00,223.249552859,29.9748901985,17.7466854951,6.73819460324,37.1018798503,116.476155989,121.262148479,102.716139307,9.90576805939,8.64024111258
 03/30  14:00:00,223.13776632,30.0321026512,18.295268129,5.50896539329,37.1018798503,116.476155989,110.43830653,100.512538471,9.90576805939,0.02
 03/30  15:00:00,221.19389104,30.0870530523,19.2199934507,4.28722179595,37.1018798503,116.476155989,116.892909227,98.350670797,9.90576805939,8.63647037062
 03/30  16:00:00,220.028482267,30.1403116167,20.1354172714,3.3066473586,37.1018798503,116.476155989,106.218577956,96.2928098962,9.90576805939,0.02
 03/30  17:00:00,220.984309521,30.183647008,20.5131984056,2.80748197695,37.1018798503,116.476155989,113.68543312,95.1602943168,9.90576805939,8.61937074424
 03/30  18:00:00,134.520211387,27.9669498803,16.9244622132,0.0,24.7345865669,47.5788473902,78.0063627279,73.0334786982,4.9528840297,0.02
 03/30  19:00:00,141.631840203,28.7317680085,15.6255129269,0.0,24.7345865669,47.5788473902,84.5001970627,79.527313033,4.9528840297,0.02
 03/30  20:00:00,125.321802743,27.2021317521,14.0293026846,0.00236068531073,12.3672932834,38.6892022431,98.7084164513,95.7166860334,2.97173041782,0.02
 03/30  21:00:00,101.7214097,21.3939823575,11.2232116562,0.0121400224631,12.3672932834,27.0668015668,83.3422068409,80.3504764231,2.97173041782,0.02
 03/30  22:00:00,75.7690275486,17.9308030006,8.75208587904,0.0,4.12243109448,15.9888894789,76.5741275931,73.5823971753,2.97173041782,0.02
 03/30  23:00:00,89.9467371134,23.1783218789,9.96621113175,0.449218384794,4.12243109448,15.9888894789,98.2235958638,95.231865446,2.97173041782,0.02
 03/30  24:00:00,79.4575873813,18.8048808614,7.41624059961,1.03250312313,4.12243109448,15.9888894789,80.0231269049,77.0313964871,2.97173041782,0.02
 03/31  01:00:00,90.0251916003,22.5227634833,8.59730099139,0.299765719493,4.12243109448,15.9888894789,101.492112109,98.5003816914,2.97173041782,0.02
 03/31  02:00:00,84.2679782659,19.8100704013,6.42425877102,4.0491027179,4.12243109448,15.9888894789,82.4814880804,79.4897576626,2.97173041782,0.02
 03/31  03:00:00,96.9461941115,24.0523997397,7.58218167735,5.05485251692,4.12243109448,15.9888894789,103.211766175,100.220035758,2.97173041782,0.02
 03/31  04:00:00,125.304545502,28.9502874737,8.14650999348,5.72695922601,12.3672932834,24.9413748627,116.730363374,111.757479344,4.9528840297,0.02
 03/31  05:00:00,149.117156192,28.5584052328,11.6755700848,26.542038089,12.3672932834,24.9413748627,184.934456119,179.96157209,4.9528840297,0.02
 03/31  06:00:00,206.371713361,29.5008297586,12.2960728907,25.9663536385,24.7345865669,70.7195625826,166.185969205,156.260201146,9.90576805939,0.02
 03/31  07:00:00,218.828516733,29.6159476972,12.9095396706,18.8698292928,37.1018798503,92.3937384068,152.397214133,133.883690004,9.90576805939,8.60775606889
 03/31  08:00:00,220.574368509,29.6799311587,14.4315677239,13.9295532443,37.1018798503,104.434947198,129.237035013,119.311266954,9.90576805939,0.02
 03/31  09:00:00,227.260575137,29.7339683427,16.7368100505,10.202991457,37.1018798503,116.476155989,118.632081969,108.706313909,9.90576805939,0.02
 03/31  10:00:00,224.504356316,29.8051130707,18.2905201208,7.37361531193,37.1018798503,116.476155989,123.295342394,104.751175842,9.90576805939,8.63839849264
 03/31  11:00:00,224.24736533,29.9065824364,19.2181406672,5.66125504847,37.1018798503,116.476155989,119.413281178,100.867336849,9.90576805939,8.6401762698
 03/31  12:00:00,211.555520039,30.0797802447,20.1316716696,4.54113379951,37.1018798503,104.434947198,107.435602213,97.5098341535,9.90576805939,0.02
 03/31  13:00:00,220.890976967,30.3927686185,21.5667254734,3.1173813396,37.1018798503,116.476155989,112.907088925,94.3611941416,9.90576805939,8.64012672359
 03/31  14:00:00,221.156633141,30.6491557087,22.8490268135,1.67779364245,37.1018798503,116.476155989,102.06390206,92.1381340006,9.90576805939,0.02
 03/31  15:00:00,222.908773741,30.7943431217,23.2148110407,0.945959200931,37.1018798503,116.476155989,108.825093837,90.2838809354,9.90576805939,8.63544484179
 03/31  16:00:00,223.043284402,30.8286951395,23.8715475403,0.691536444656,37.1018798503,116.476155989,99.2572525965,89.3314845372,9.90576805939,0.02
 03/31  17:00:00,223.042173083,30.8407980602,24.3403886416,0.599403071786,37.1018798503,116.476155989,107.473108323,88.9465144829,9.90576805939,8.6208257805
 03/31  18:00:00,138.718963437,28.6006563294,20.7256163643,0.0,24.7345865669,47.5788473902,71.8148761015,66.8419920718,4.9528840297,0.02
 03/31  19:00:00,143.612689524,28.4039888107,18.2940344212,0.0,24.7345865669,47.5788473902,79.3351429829,74.3622589532,4.9528840297,0.02
 03/31  20:00:00,128.171422787,28.0762096129,15.9556426881,0.0,12.3672932834,38.6892022431,94.9445305587,91.9528001409,2.97173041782,0.02
 03/31  21:00:00,99.5597253169,20.6474922402,10.6006610751,0.0,12.3672932834,27.0668015668,78.9949844203,76.0032540025,2.97173041782,0.02
 03/31  22:00:00,72.9643962457,17.8433952145,9.18913593221,0.0,4.12243109448,15.9888894789,75.1272731637,72.1355427459,2.97173041782,0.02
 03/31  23:00:00,80.4289267039,22.3042440181,13.2259144703,0.0,4.12243109448,15.9888894789,97.0806939245,94.0889635066,2.97173041782,0.02
 03/31  24:00:00,70.3790126851,19.0671042196,11.5419694114,0.0250292415106,4.12243109448,15.9888894789,79.2522025375,76.2604721197,2.97173041782,0.02
 04/01  01:00:00,74.9874733589,22.3042440181,16.4763547471,0.0,4.12243109448,15.9888894789,99.9290126666,96.9372822487,2.97173041782,0.02
 04/01  02:00:00,69.7017621038,19.1545120057,15.6296430806,0.199975535955,4.12243109448,15.9888894789,80.4433878334,77.4516574156,2.97173041782,0.02
 04/01  03:00:00,81.7581096755,23.1783218789,23.5431240198,0.191218427562,4.12243109448,15.9888894789,101.358129462,98.3663990445,2.97173041782,0.02
 04/01  04:00:00,93.2364009716,27.2021317521,30.8689010526,0.129268710362,4.12243109448,16.0517297156,119.249450174,116.257719756,2.97173041782,0.02
 04/01  05:00:00,97.2873018425,27.8576901477,34.098996221,0.294515976062,4.12243109448,16.0517297156,120.082151333,117.090420916,2.97173041782,0.02
 04/01  06:00:00,127.876488972,29.3873264041,38.4835860165,1.41540215798,4.12243109448,39.6058045677,100.902579664,97.910849246,2.97173041782,0.02
 04/01  07:00:00,177.015100558,29.4286095667,41.8995821406,24.8503681005,12.3672932834,65.3531420225,157.736974243,152.764090213,4.9528840297,0.02
 04/01  08:00:00,174.58740623,29.4150384363,43.9425303553,19.8515125546,12.3672932834,68.2430321324,162.841907625,149.278181663,4.9528840297,8.61084193299
 04/01  09:00:00,202.393638457,29.4458611837,48.1064562882,14.4461108137,16.4897243779,93.1370602926,143.701640764,135.757026316,7.92461444751,0.02
 04/01  10:00:00,206.193187737,29.4467467146,53.9927899284,12.3583265622,16.4897243779,93.1370602926,139.008147489,131.063533041,7.92461444751,0.02
 04/01  11:00:00,209.334762736,29.44592553,59.8967327446,9.5967663328,16.4897243779,93.1370602926,135.282147763,127.337533316,7.92461444751,0.02
 04/01  12:00:00,203.781272795,29.4473361196,65.8890402475,7.20120011779,16.4897243779,83.9857416113,132.315633269,124.371018821,7.92461444751,0.02
 04/01  13:00:00,207.924757834,29.4908145487,72.2296680844,4.96058689226,16.4897243779,83.9857416113,131.408406199,114.871078827,7.92461444751,8.6127129247
 04/01  14:00:00,211.508356376,29.6043465499,77.1923070713,3.4680868087,16.4897243779,83.9857416113,109.53321309,101.588598643,7.92461444751,0.02
 04/01  15:00:00,192.302106674,29.3873264041,79.1280597989,0.0,12.3672932834,70.6512738906,54.5609806801,49.5880966504,4.9528840297,0.02
 04/01  16:00:00,193.219455095,29.3873264041,80.0454002555,0.0,12.3672932834,70.6512738906,52.0809255617,47.108041532,4.9528840297,0.02
 04/01  17:00:00,180.389696992,29.3873264041,79.739218964,0.0,12.3672932834,58.1284167478,57.3409235906,52.3680395609,4.9528840297,0.02
 04/01  18:00:00,135.626334409,28.6006563294,68.9500709756,0.0,12.3672932834,24.9413748627,84.8627558958,79.8898718661,4.9528840297,0.02
 04/01  19:00:00,133.532178169,28.5132485433,62.2449891654,0.0,12.3672932834,24.9413748627,94.6162610905,89.6433770608,4.9528840297,0.02
 04/01  20:00:00,103.87739886,26.7650928217,42.07620622,0.0,4.12243109448,16.0517297156,105.421773356,102.430042938,2.97173041782,0.02
 04/01  21:00:00,57.2326191796,9.81386736797,12.9311847618,0.0,4.12243109448,15.9888894789,44.1906513653,41.1989209475,2.97173041782,0.02
 04/01  22:00:00,69.1040287436,16.3996408874,17.8027504833,0.0,4.12243109448,15.9888894789,68.0701301393,65.0783997215,2.97173041782,0.02
 04/01  23:00:00,66.5003295047,16.0500097431,14.8675622332,0.0,4.12243109448,15.9888894789,85.4880512285,73.914409974,2.97173041782,8.60191083659
 04/01  24:00:00,67.3149256283,17.8433952145,14.0076715361,0.0,4.12243109448,15.9888894789,84.0394584999,81.0477280821,2.97173041782,0.02
 04/02  01:00:00,65.7427671149,19.1545120057,12.9260995384,0.0,2.06121554724,15.9888894789,82.693664791,79.7019343731,2.97173041782,0.02
 04/02  02:00:00,71.3616838865,22.3042440181,14.8966653988,0.0,2.06121554724,15.9888894789,104.662252428,101.67052201,2.97173041782,0.02
 04/02  03:00:00,64.0365098446,17.8433952145,11.0771275762,0.0,2.06121554724,15.9888894789,85.7639086276,82.7721782098,2.97173041782,0.02
 04/02  04:00:00,69.9449953722,22.3042440181,12.4758680677,0.0,2.06121554724,15.9888894789,107.833750646,104.842020228,2.97173041782,0.02
 04/02  05:00:00,64.2829027768,18.6300652892,10.3221625431,0.12868978178,2.06121554724,15.9888894789,87.5201993753,84.5284689574,2.97173041782,0.02
 04/02  06:00:00,71.5615345698,22.7412829485,13.002718402,0.129773240769,2.06121554724,15.9888894789,108.95527026,105.963539842,2.97173041782,0.02
 04/02  07:00:00,51.0572437237,18.455249717,11.3091379834,0.135859711571,2.06121554724,15.9888894789,88.0375334573,85.0458030395,2.97173041782,0.02
 04/02  08:00:00,87.1785904203,23.7901763815,14.4458957549,0.11094006402,4.12243109448,41.7362269337,104.571891888,99.5990078585,4.9528840297,0.02
 04/02  09:00:00,80.7807049755,19.3293275778,12.1564015756,0.156699237346,4.12243109448,41.7362269337,83.2725100335,78.2996260038,4.9528840297,0.02
 04/02  10:00:00,88.1072177829,24.0523997397,15.8024970944,0.484016078885,4.12243109448,41.7362269337,103.567758993,98.594874963,4.9528840297,0.02
 04/02  11:00:00,80.733591968,19.1545120057,13.1464337214,0.476657312555,4.12243109448,41.7362269337,83.0554459346,78.0825619049,4.9528840297,0.02
 04/02  12:00:00,88.0041599085,23.6153608093,16.6054139676,0.489534912137,4.12243109448,41.7362269337,103.031369102,98.0584850727,4.9528840297,0.02
 04/02  13:00:00,82.4290383352,19.5915509361,14.5426092027,0.696740112875,4.12243109448,41.7362269337,82.4523505286,77.4794664989,4.9528840297,0.02
 04/02  14:00:00,91.1652836537,24.0523997397,19.3900413497,0.730928885282,4.12243109448,41.7362269337,103.105996197,98.1331121676,4.9528840297,0.02
 04/02  15:00:00,83.8144132045,19.5915509361,16.2607082562,0.728175491563,4.12243109448,41.7362269337,82.591853276,77.6189692463,4.9528840297,0.02
 04/02  16:00:00,74.6126594486,23.6153608093,20.3620942959,0.619122031738,4.12243109448,24.8785346261,102.943997575,97.9711135449,4.9528840297,0.02
 04/02  17:00:00,53.6733223424,17.8433952145,17.2151907434,0.0,2.06121554724,15.9888894789,86.5634641035,83.5717336857,2.97173041782,0.02
 04/02  18:00:00,64.4828016322,23.5279530232,21.4275223536,0.838096494332,2.06121554724,15.9888894789,108.889245367,105.897514949,2.97173041782,0.02
 04/02  19:00:00,57.9890882238,17.8433952145,16.8859437184,0.0,2.06121554724,15.9888894789,88.0115465693,85.0198161514,2.97173041782,0.02
 04/02  20:00:00,77.3520142935,23.6153608093,19.4736440243,1.47877963814,2.06121554724,15.9888894789,110.344709916,107.352979498,2.97173041782,0.02
 04/02  21:00:00,67.1930696141,18.6300652892,14.8643445872,1.04224371277,2.06121554724,15.9888894789,89.375321284,86.3835908662,2.97173041782,0.02
 04/02  22:00:00,74.6301338894,22.7412829485,18.318402927,0.786218118807,2.06121554724,15.9888894789,111.584187592,108.592457174,2.97173041782,0.02
 04/02  23:00:00,69.0532781271,19.0452522731,14.8584751184,2.49313463167,2.06121554724,15.9888894789,90.6456428344,87.6539124166,2.97173041782,0.02
 04/02  24:00:00,74.8678190184,22.7412829485,18.3510423793,0.991263711111,2.06121554724,15.9888894789,112.676993593,109.685263175,2.97173041782,0.02
 04/03  01:00:00,70.5895715133,18.7174730753,14.8438189672,2.31064777049,4.12243109448,15.9888894789,89.8479402134,86.8562097956,2.97173041782,0.02
 04/03  02:00:00,80.5080683938,23.6153608093,18.3794821779,3.66777982706,4.12243109448,15.9888894789,120.413798506,108.840165396,2.97173041782,8.60190269254
 04/03  03:00:00,73.3902467034,19.1545120057,15.5029085965,4.01519439234,4.12243109448,15.9888894789,89.9056698279,86.9139394101,2.97173041782,0.02
 04/03  04:00:00,106.096081125,28.0762096129,23.6159683271,2.23329632426,12.3672932834,24.9413748627,126.932548194,121.959664164,4.9528840297,0.02
 04/03  05:00:00,142.985526542,28.9812571923,27.3533692504,34.4802933125,12.3672932834,24.9413748627,193.899207869,188.926323839,4.9528840297,0.02
 04/03  06:00:00,190.940663432,29.4651268606,28.5082298086,22.6512190359,24.7345865669,70.7195625826,159.248375156,149.322607096,9.90576805939,0.02
 04/03  07:00:00,204.414387494,29.5031874255,29.8270306457,14.8207284375,37.1018798503,92.3937384068,137.903842158,127.978074098,9.90576805939,0.02
 04/03  08:00:00,214.940585731,29.5191927344,30.7960298743,12.3184421746,37.1018798503,104.434947198,131.014169645,121.088401586,9.90576805939,0.02
 04/03  09:00:00,234.128557228,29.5573118069,41.3718978182,8.85074425415,37.1018798503,116.476155989,133.846123425,115.307839662,9.90576805939,8.632515704
 04/03  10:00:00,246.050946261,29.6323052284,56.8246681453,5.24474451151,37.1018798503,116.476155989,119.746323886,109.820555827,9.90576805939,0.02
 04/03  11:00:00,240.147546922,29.7183966271,52.058942902,4.02072576736,37.1018798503,116.476155989,124.835759158,106.28996131,9.90576805939,8.64002978819
 04/03  12:00:00,220.147155605,29.8173536904,45.2537573529,2.76840035514,37.1018798503,104.434947198,113.612478608,103.686710549,9.90576805939,0.02
 04/03  13:00:00,234.582885365,29.9005628835,48.3009065501,2.03194335297,37.1018798503,116.476155989,120.432053978,101.886240335,9.90576805939,8.64004558363
 04/03  14:00:00,230.538032424,29.9827543544,44.599069681,1.60695212197,37.1018798503,116.476155989,110.344771276,100.419003216,9.90576805939,0.02
 04/03  15:00:00,220.273013439,29.9917056868,34.3096624734,1.62262981938,37.1018798503,116.476155989,118.625220648,100.083324211,9.90576805939,8.63612837772
 04/03  16:00:00,215.108199416,29.9976496778,29.056297181,1.70582856072,37.1018798503,116.476155989,109.728966711,99.8031986515,9.90576805939,0.02
 04/03  17:00:00,214.419057643,30.0132024233,28.2239492443,1.83470153087,37.1018798503,116.476155989,117.96637106,99.4399361835,9.90576805939,8.62066681722
 04/03  18:00:00,125.213863631,27.8576901477,24.2748670612,0.0,24.7345865669,47.5788473902,80.8142845583,75.8414005286,4.9528840297,0.02
 04/03  19:00:00,129.091798647,28.7317680085,22.5803882414,0.0,24.7345865669,47.5788473902,86.6135649069,81.6406808772,4.9528840297,0.02
 04/03  20:00:00,114.30080363,26.7650928217,21.6163352646,0.0,12.3672932834,38.6892022431,100.558486186,97.566755768,2.97173041782,0.02
 04/03  21:00:00,80.8141328698,15.4110173906,11.3077798424,0.0,12.3672932834,27.0668015668,62.2914789914,59.2997485736,2.97173041782,0.02
 04/03  22:00:00,72.5684776295,22.5227634833,14.256485165,0.0,4.12243109448,15.9888894789,97.3382731859,94.3465427681,2.97173041782,0.02
 04/03  23:00:00,65.6570779719,18.7174730753,10.219694197,0.0559703530152,4.12243109448,15.9888894789,79.2973187457,76.3055883278,2.97173041782,0.02
 04/03  24:00:00,74.4298546792,23.3531374511,11.7786806019,0.253881042471,4.12243109448,15.9888894789,100.986123394,97.9943929764,2.97173041782,0.02
 04/04  01:00:00,67.1951927743,18.1930263588,9.30395068203,0.141751408996,4.12243109448,15.9888894789,82.1186887215,79.1269583036,2.97173041782,0.02
 04/04  02:00:00,77.0501719524,23.1783218789,10.8509605407,0.887623416468,4.12243109448,15.9888894789,103.051385609,100.059655191,2.97173041782,0.02
 04/04  03:00:00,72.6706466407,19.1545120057,8.19909911691,1.92814979181,4.12243109448,15.9888894789,83.9563380875,80.9646076697,2.97173041782,0.02
 04/04  04:00:00,107.577286958,28.3967048285,10.6398469449,2.00116399195,12.3672932834,24.9413748627,117.750340484,112.777456454,4.9528840297,0.02
 04/04  05:00:00,132.91517898,28.559115255,13.6722004886,23.1137888304,12.3672932834,24.9413748627,194.612693755,181.059186754,4.9528840297,8.60062297216
 04/04  06:00:00,190.66121564,29.5021001636,13.3453535761,21.5034953187,24.7345865669,70.7195625826,163.36262483,153.43685677,9.90576805939,0.02
 04/04  07:00:00,198.651557541,29.592821828,14.6567119478,15.4719906343,37.1018798503,92.3937384068,139.723986436,129.798218377,9.90576805939,0.02
 04/04  08:00:00,200.556309006,29.6694934357,16.9722002079,11.1247494221,37.1018798503,104.434947198,124.405279273,114.479511213,9.90576805939,0.02
 04/04  09:00:00,214.025556458,29.7274349331,22.2800339408,7.6694799894,37.1018798503,116.476155989,127.719344292,109.181128953,9.90576805939,8.63244727894
 04/04  10:00:00,217.270291864,29.7993919373,27.9308814311,5.19080086675,37.1018798503,116.476155989,114.850266964,104.924498904,9.90576805939,0.02
 04/04  11:00:00,221.726254784,29.9403906203,33.7524416567,3.68393401156,37.1018798503,116.476155989,119.20112164,100.655540724,9.90576805939,8.63981285631
 04/04  12:00:00,211.925782907,30.2517710003,37.1614298885,2.20495312066,37.1018798503,104.434947198,106.772384764,96.846616705,9.90576805939,0.02
 04/04  13:00:00,229.614545122,30.6294635628,43.536731943,1.09886837601,37.1018798503,116.476155989,111.759868174,93.2141531856,9.90576805939,8.63994692946
 04/04  14:00:00,236.817773845,30.9043793472,51.0967306959,0.467426641683,37.1018798503,116.476155989,100.702601897,90.7768338372,9.90576805939,0.02
 04/04  15:00:00,238.897333754,31.1010379634,53.2564457592,0.190822969543,37.1018798503,116.476155989,107.410347626,88.8684607131,9.90576805939,8.63611885371
 04/04  16:00:00,240.871993786,31.3371289233,55.11936862,0.0670883785513,37.1018798503,116.476155989,97.5065777115,87.5808096521,9.90576805939,0.02
 04/04  17:00:00,239.919854132,31.5201198262,54.052352102,0.000167140343927,37.1018798503,116.476155989,105.322161943,86.7957911435,9.90576805939,8.62060274053
 04/04  18:00:00,142.70946571,28.6881857942,40.9399716799,0.0,24.7345865669,47.5788473902,69.7288228718,64.7559388422,4.9528840297,0.02
 04/04  19:00:00,138.056934215,28.5132485433,31.7640460937,0.0,24.7345865669,47.5788473902,76.476582948,71.5036989183,4.9528840297,0.02
 04/04  20:00:00,120.782576764,28.6589281868,26.2042773109,0.0,12.3672932834,38.6892022431,92.3914295563,89.3996991384,2.97173041782,0.02
 04/04  21:00:00,84.672338996,16.0228718932,14.2794965502,0.0,12.3672932834,27.0668015668,57.6280316483,54.6363012305,2.97173041782,0.02
 04/04  22:00:00,73.7349045669,19.9190940229,18.8858103065,0.0,4.12243109448,15.9888894789,83.9119318314,80.9202014136,2.97173041782,0.02
 04/04  23:00:00,59.0450976147,12.4722847502,12.0341208313,0.0,4.12243109448,15.9888894789,50.743210482,47.7514800642,2.97173041782,0.02
 04/04  24:00:00,74.1726023231,19.3911233708,19.7597870942,0.0,4.12243109448,15.9888894789,83.5689698569,80.5772394391,2.97173041782,0.02
 04/05  01:00:00,56.6984968966,11.1430760591,10.85529215,0.0,4.12243109448,15.9888894789,48.9562718609,45.9645414431,2.97173041782,0.02
 04/05  02:00:00,71.9551062181,18.7355649752,18.163098964,0.0,4.12243109448,15.9888894789,85.4089528947,82.4172224769,2.97173041782,0.02
 04/05  03:00:00,64.1875566836,15.5858329628,13.6652975675,0.0,4.12243109448,15.9888894789,64.6712890358,61.6795586179,2.97173041782,0.02
 04/05  04:00:00,103.310479765,28.3967048285,22.7431681783,0.0,12.3672932834,24.9413748627,110.054165864,105.081281835,4.9528840297,0.02
 04/05  05:00:00,114.588612518,28.6048054288,24.5725922105,9.24060807917,12.3672932834,24.9413748627,178.047172068,173.074288038,4.9528840297,0.02
 04/05  06:00:00,171.419829148,29.6093011566,24.09030609,7.40413405376,24.7345865669,70.7195625826,145.005066561,135.079298502,9.90576805939,0.02
 04/05  07:00:00,187.864498646,29.881309744,23.1582419789,4.56150016876,37.1018798503,92.3937384068,135.380459766,116.86649509,9.90576805939,8.60819661617
 04/05  08:00:00,199.985950671,29.9494107995,23.509714319,4.21992700799,37.1018798503,104.434947198,121.623339792,111.697571732,9.90576805939,0.02
 04/05  09:00:00,212.565835673,29.9851018238,24.2508741618,3.981262713,37.1018798503,116.476155989,118.843103853,108.917335793,9.90576805939,0.02
 04/05  10:00:00,212.42830506,30.0113416719,24.2846170324,3.78312454248,37.1018798503,116.476155989,125.356177029,106.812458491,9.90576805939,8.63795047872
 04/05  11:00:00,212.952467876,30.0410138957,25.081468926,3.48049416661,37.1018798503,116.476155989,123.352098224,104.806543965,9.90576805939,8.63978619941
 04/05  12:00:00,201.286347019,30.0645670979,25.6927046745,3.22145742839,37.1018798503,104.434947198,113.037389144,103.111621085,9.90576805939,0.02
 04/05  13:00:00,214.344030761,30.0944658339,26.9837245004,2.91635202475,37.1018798503,116.476155989,119.868730973,101.323235379,9.90576805939,8.63972753391
 04/05  14:00:00,216.704677154,30.1241494453,29.5985006258,2.63280798063,37.1018798503,116.476155989,109.675697491,99.7499294319,9.90576805939,0.02
 04/05  15:00:00,220.157372137,30.1576464523,33.2506887573,2.39999794648,37.1018798503,116.476155989,116.799572674,98.2593553674,9.90576805939,8.63444924678
 04/05  16:00:00,225.108759659,30.2035100717,38.4137551221,2.1431028197,37.1018798503,116.476155989,106.834302036,96.9085339765,9.90576805939,0.02
 04/05  17:00:00,225.53412818,30.3150925211,39.2397218282,1.63210393492,37.1018798503,116.476155989,104.261627833,94.3358597735,9.90576805939,0.02
 04/05  18:00:00,132.804750513,27.9669498803,31.7564793732,0.0,24.7345865669,47.5788473902,85.2300257355,71.6689436586,4.9528840297,8.6081980472
 04/05  19:00:00,138.837714705,28.7317680085,32.3263065275,0.0,24.7345865669,47.5788473902,82.4456990879,77.4728150582,4.9528840297,0.02
 04/05  20:00:00,119.448277687,26.7650928217,26.7638171849,0.0,12.3672932834,38.6892022431,96.4460272877,93.4542968699,2.97173041782,0.02
 04/05  21:00:00,82.6253173249,15.5858329628,13.1008341627,0.0,12.3672932834,27.0668015668,60.9145348729,57.9228044551,2.97173041782,0.02
 04/05  22:00:00,70.7259003721,19.6277347359,16.3294090059,0.0,4.12243109448,15.9888894789,86.461454276,83.4697238581,2.97173041782,0.02
 04/05  23:00:00,67.4994675416,18.9796964335,13.4512330509,0.0,4.12243109448,15.9888894789,78.7205689001,75.7288384823,2.97173041782,0.02
 04/05  24:00:00,72.7644147695,22.5227634833,14.9959698406,0.0,4.12243109448,15.9888894789,98.885015656,95.8932852382,2.97173041782,0.02
 04/06  01:00:00,65.5719630238,18.7174730753,11.0664003368,0.0906487843783,4.12243109448,15.9888894789,79.9785117015,76.9867812837,2.97173041782,0.02
 04/06  02:00:00,72.9587637512,23.5279530232,13.3625645144,0.55713157039,4.12243109448,15.9888894789,101.523747108,98.5320166898,2.97173041782,0.02
 04/06  03:00:00,64.9568275416,18.1930263588,10.8335367762,0.177558759679,4.12243109448,15.9888894789,82.3518699353,79.3601395174,2.97173041782,0.02
 04/06  04:00:00,98.1929181647,28.8046078302,16.0528351572,1.16486870846,12.3672932834,24.9413748627,115.268836682,110.295952653,4.9528840297,0.02
 04/06  05:00:00,116.663027552,28.6081054463,19.9577025779,15.9266130191,12.3672932834,24.9413748627,182.18364194,177.21075791,4.9528840297,0.02
 04/06  06:00:00,175.61625779,29.5357503865,20.7500762121,15.0143436361,24.7345865669,70.7195625826,147.986404263,138.060636204,9.90576805939,0.02
 04/06  07:00:00,190.857791199,29.7953666419,21.0463996757,9.75257574333,37.1018798503,92.3937384068,128.626799244,118.701031185,9.90576805939,0.02
 04/06  08:00:00,200.718338582,29.8815721073,22.3988084051,6.13105252472,37.1018798503,104.434947198,129.172402991,110.638131805,9.90576805939,8.62850312621
 04/06  09:00:00,214.356212655,29.9551054755,26.2633268508,3.78920356276,37.1018798503,116.476155989,115.907739209,105.98197115,9.90576805939,0.02
 04/06  10:00:00,215.680929051,30.0577030045,28.5606674581,2.71332266795,37.1018798503,116.476155989,120.852985432,102.310774304,9.90576805939,8.63644306813
 04/06  11:00:00,217.058194691,30.2472938167,30.6165409132,1.84488553366,37.1018798503,116.476155989,108.738154219,98.8123861598,9.90576805939,0.02
