Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  12:00:00,210.063310577,30.6025410788,35.9803407494,1.17280324048,37.1018798503,104.434947198,114.048709154,95.5083224414,9.90576805939,8.63461865331
 04/06  13:00:00,224.384895303,30.958277242,38.5115606031,0.565573192759,37.1018798503,116.476155989,110.780656483,92.2352207256,9.90576805939,8.63966769807
 04/06  14:00:00,228.280524773,31.209356704,42.4698441976,0.252111714573,37.1018798503,116.476155989,100.01081939,90.0850513307,9.90576805939,0.02
 04/06  15:00:00,233.129816017,31.4159728517,47.2385919571,0.126205833861,37.1018798503,116.476155989,106.874785155,88.3345758065,9.90576805939,8.63444128948
 04/06  16:00:00,238.985159903,31.6522701136,52.9567944106,0.0277142533496,37.1018798503,116.476155989,96.9611038847,87.0353358253,9.90576805939,0.02
 04/06  17:00:00,241.44383032,31.8217649181,55.2748691149,0.0,37.1018798503,116.476155989,96.1934168168,86.2676487574,9.90576805939,0.02
 04/06  18:00:00,145.028337695,28.688587609,43.2584245785,0.0,24.7345865669,47.5788473902,69.5392419233,64.5663578936,4.9528840297,0.02
 04/06  19:00:00,141.51369157,28.5132485433,35.2207915476,0.0,24.7345865669,47.5788473902,84.7915559343,71.2288640501,4.9528840297,8.60980785454
 04/06  20:00:00,122.295909416,28.5132485433,27.8632938126,0.0,12.3672932834,38.6892022431,92.1649750552,89.1732446374,2.97173041782,0.02
 04/06  21:00:00,83.2164819915,15.9354641071,13.3423698629,0.0,12.3672932834,27.0668015668,55.9478934613,52.9561630435,2.97173041782,0.02
 04/06  22:00:00,71.4815690632,20.0647736663,16.5566176378,0.0,4.12243109448,15.9888894789,84.1874728492,81.1957424313,2.97173041782,0.02
 04/06  23:00:00,63.3051971083,16.3031871513,12.0185908111,0.0,4.12243109448,15.9888894789,68.1119486861,65.1202182682,2.97173041782,0.02
 04/06  24:00:00,74.8215220292,22.3042440181,17.487171472,0.0,4.12243109448,15.9888894789,97.2076017489,94.2158713311,2.97173041782,0.02
 04/07  01:00:00,67.9340750136,18.455249717,14.561601781,0.0,4.12243109448,15.9888894789,79.0663969,76.0746664822,2.97173041782,0.02
 04/07  02:00:00,76.2919398692,22.7412829485,18.6978228663,0.0,4.12243109448,15.9888894789,99.2591952807,96.2674648629,2.97173041782,0.02
 04/07  03:00:00,68.4940922682,18.1930263588,15.5834349939,0.0,4.12243109448,15.9888894789,80.8260927098,77.834362292,2.97173041782,0.02
 04/07  04:00:00,103.777591097,28.8046078302,22.7952707206,0.00710635964263,12.3672932834,24.9413748627,112.642120894,107.669236864,4.9528840297,0.02
 04/07  05:00:00,116.690271957,28.6507075667,25.6047388251,10.264219342,12.3672932834,24.9413748627,179.75332958,174.78044555,4.9528840297,0.02
 04/07  06:00:00,174.877996584,29.5673466019,25.9578222949,9.03674042143,24.7345865669,70.7195625826,145.841543773,135.915775713,9.90576805939,0.02
 04/07  07:00:00,192.103951419,29.9145617583,27.4432163615,4.48272945742,37.1018798503,92.3937384068,125.789447678,115.863679618,9.90576805939,0.02
 04/07  08:00:00,206.585086398,30.0188222277,32.4127310865,1.84660783002,37.1018798503,104.434947198,126.140311178,107.606126953,9.90576805939,8.62841616555
 04/07  09:00:00,228.357185856,30.1580853369,42.4609251125,1.38961864027,37.1018798503,116.476155989,112.894555216,102.968787157,9.90576805939,0.02
 04/07  10:00:00,239.231846918,30.4484083941,53.3810639386,1.05312458238,37.1018798503,116.476155989,117.81238486,99.2688133538,9.90576805939,8.63780344723
 04/07  11:00:00,248.115351629,30.8453234349,62.3044652612,0.616114550114,37.1018798503,116.476155989,105.261488467,95.3357204072,9.90576805939,0.02
 04/07  12:00:00,242.642911339,31.2528214567,68.8078727049,0.274574121084,37.1018798503,104.434947198,110.138298186,91.5982071985,9.90576805939,8.63432292849
 04/07  13:00:00,260.017882791,31.7089847514,73.8317286345,0.127710839622,37.1018798503,116.476155989,98.1760552988,88.2502872394,9.90576805939,0.02
 04/07  14:00:00,264.455554459,32.1802412861,77.8933432434,0.0327429385242,37.1018798503,116.476155989,104.475104438,85.9316281391,9.90576805939,8.63770823978
 04/07  15:00:00,270.181066427,32.6685311519,83.1635068372,0.0,37.1018798503,116.476155989,90.1605052055,80.2347371461,9.90576805939,0.02
 04/07  16:00:00,273.91289093,32.9766093899,86.5878877616,0.0,37.1018798503,116.476155989,87.2843688792,68.7478719555,9.90576805939,8.63072886426
 04/07  17:00:00,277.051815597,33.1619913681,89.5426419611,0.0,37.1018798503,116.476155989,67.4682252113,57.5424571519,9.90576805939,0.02
 04/07  18:00:00,171.82179002,28.7871715608,69.9532994492,0.0,24.7345865669,47.5788473902,58.4133378854,53.4404538557,4.9528840297,0.02
 04/07  19:00:00,164.781464616,28.5221597271,58.4796467838,0.0,24.7345865669,47.5788473902,71.6335111419,66.6606271122,4.9528840297,0.02
 04/07  20:00:00,140.664496604,28.8422101577,45.9029083621,0.0,12.3672932834,38.6892022431,96.7606403564,85.1792749053,2.97173041782,8.60963503321
 04/07  21:00:00,90.9105025418,16.623682367,20.322609243,0.0,12.3672932834,27.0668015668,58.2006794338,55.208949016,2.97173041782,0.02
 04/07  22:00:00,76.3554492218,20.8295917945,20.7571011537,0.0,4.12243109448,15.9888894789,79.2922637864,76.3005333686,2.97173041782,0.02
 04/07  23:00:00,56.9026944913,12.0171539199,10.3724119626,0.0,4.12243109448,15.9888894789,45.6296828117,42.6379523939,2.97173041782,0.02
 04/07  24:00:00,72.0727310802,18.7355649752,18.5939725936,0.0,4.12243109448,15.9888894789,81.3130208299,78.3212904121,2.97173041782,0.02
 04/08  01:00:00,57.3823943558,11.9297461338,10.9395196438,0.0,4.12243109448,15.9888894789,48.4507055333,45.4589751155,2.97173041782,0.02
 04/08  02:00:00,73.1283166884,18.7355649752,19.6495582231,0.0,4.12243109448,15.9888894789,84.6380870711,81.6463566533,2.97173041782,0.02
 04/08  03:00:00,57.7251578357,11.7986344547,11.4133947708,0.0,4.12243109448,15.9888894789,50.1164976288,47.124767211,2.97173041782,0.02
 04/08  04:00:00,90.2215860178,26.7650928217,28.4203945312,0.0,4.12243109448,16.0517297156,116.977901043,113.986170626,2.97173041782,0.02
 04/08  05:00:00,92.1215113698,26.7650928217,30.3203198574,0.0,4.12243109448,16.0517297156,116.14083059,113.149100172,2.97173041782,0.02
 04/08  06:00:00,122.452198389,29.3873264041,36.8238650802,0.0,4.12243109448,39.6058045677,97.1331241546,94.1413937368,2.97173041782,0.02
 04/08  07:00:00,158.904112152,29.428210967,40.4526684172,10.5358595201,12.3672932834,65.3531420225,153.344992957,148.372108927,4.9528840297,0.02
 04/08  08:00:00,161.740401178,29.4113509068,41.3134136522,9.63732287647,12.3672932834,68.2430321324,150.440558935,145.467674905,4.9528840297,0.02
 04/08  09:00:00,187.234077737,29.4410271752,40.6122109898,6.78560909014,16.4897243779,93.1370602926,141.326546772,133.381932324,7.92461444751,0.02
 04/08  10:00:00,186.113646514,29.4429745802,39.6287211651,6.64662368249,16.4897243779,93.1370602926,146.513839799,129.973887191,7.92461444751,8.61533816082
 04/08  11:00:00,193.380502937,29.4420315312,47.6763079425,5.86685177558,16.4897243779,93.1370602926,135.682364763,127.737750316,7.92461444751,0.02
 04/08  12:00:00,189.487189922,29.444743294,54.4505123082,4.34826275102,16.4897243779,83.9857416113,133.042899366,125.098284919,7.92461444751,0.02
 04/08  13:00:00,197.823516574,29.4722408297,64.2434015803,2.86419319983,16.4897243779,83.9857416113,125.908498891,117.963884444,7.92461444751,0.02
 04/08  14:00:00,202.343268794,29.4640144802,69.2028469928,2.43277246232,16.4897243779,83.9857416113,110.01053247,102.065918023,7.92461444751,0.02
 04/08  15:00:00,182.482728943,29.3873264041,69.3086781255,0.0,12.3672932834,70.6512738906,67.983767033,54.41873871,4.9528840297,8.61214429339
 04/08  16:00:00,182.65303829,29.3873264041,69.4790017352,0.0,12.3672932834,70.6512738906,58.8532142852,53.8803302555,4.9528840297,0.02
 04/08  17:00:00,170.408613901,29.3873264041,69.7581457883,0.0,12.3672932834,58.1284167478,60.9393752283,55.9664911986,4.9528840297,0.02
 04/08  18:00:00,124.429332294,28.2947290781,58.0589971346,0.0,12.3672932834,24.9413748627,87.1320258404,82.1591418107,4.9528840297,0.02
 04/08  19:00:00,118.721086377,27.6391706825,48.3079762607,0.0,12.3672932834,24.9413748627,97.4921195994,92.5192355697,4.9528840297,0.02
 04/08  20:00:00,105.858351018,28.0762096129,42.7460426178,0.0,4.12243109448,16.0517297156,107.899134574,104.907404157,2.97173041782,0.02
 04/08  21:00:00,59.5927462706,11.1521220091,13.914714097,0.0,4.12243109448,15.9888894789,55.4331178706,52.4413874528,2.97173041782,0.02
 04/08  22:00:00,71.4679174203,16.9512254538,19.8246237902,0.0,4.12243109448,15.9888894789,82.2799277972,79.2881973794,2.97173041782,0.02
 04/08  23:00:00,67.371234099,15.6129708127,17.1045392265,0.0,4.12243109448,15.9888894789,76.9256777929,73.9339473751,2.97173041782,0.02
 04/08  24:00:00,62.5497147849,13.8195853413,14.1403122637,0.0,4.12243109448,15.9888894789,62.2812122585,59.2894818407,2.97173041782,0.02
 04/09  01:00:00,79.2467761541,23.1783218789,23.2842249842,0.0,2.06121554724,15.9888894789,102.81162032,99.8198899026,2.97173041782,0.02
 04/09  02:00:00,68.9861949893,17.8433952145,18.4863842743,0.0,2.06121554724,15.9888894789,83.8343217638,80.8425913459,2.97173041782,0.02
 04/09  03:00:00,78.3078756121,22.3042440181,23.2194022171,0.0,2.06121554724,15.9888894789,105.64348606,102.651755642,2.97173041782,0.02
 04/09  04:00:00,67.9148857358,18.1056185727,17.1528515717,0.0,2.06121554724,15.9888894789,85.4814226562,82.4896922384,2.97173041782,0.02
 04/09  05:00:00,75.3241506052,23.1783218789,19.3433905112,0.0182087427172,2.06121554724,15.9888894789,107.265887026,104.274156608,2.97173041782,0.02
 04/09  06:00:00,62.6866205181,18.1056185727,14.2703153861,0.00343753482562,2.06121554724,15.9888894789,86.9879981193,83.9962677015,2.97173041782,0.02
 04/09  07:00:00,59.2527358493,23.1783218789,17.216055593,0.169128801215,2.06121554724,15.9888894789,108.746901073,105.755170656,2.97173041782,0.02
 04/09  08:00:00,80.168124304,19.5624150074,13.664992199,0.285307088735,4.12243109448,41.7362269337,84.7590288812,79.7861448515,4.9528840297,0.02
 04/09  09:00:00,89.0525566562,24.0523997397,17.2227742182,0.68969154958,4.12243109448,41.7362269337,111.953834013,98.3990475398,4.9528840297,8.60190244333
 04/09  10:00:00,79.849354236,18.8048808614,13.9931877529,0.373799769943,4.12243109448,41.7362269337,83.764972808,78.7920887783,4.9528840297,0.02
 04/09  11:00:00,90.2644006718,24.0523997397,18.337584196,0.832097049496,4.12243109448,41.7362269337,103.58734734,98.6144633107,4.9528840297,0.02
 04/09  12:00:00,81.9766242501,19.5915509361,14.8591322378,0.902910795235,4.12243109448,41.7362269337,83.6117875908,78.6389035611,4.9528840297,0.02
 04/09  13:00:00,90.8639247158,24.0523997397,18.6685005265,0.965763724786,4.12243109448,41.7362269337,102.693701793,97.720817763,4.9528840297,0.02
 04/09  14:00:00,81.5151133521,19.1545120057,14.8643399388,0.784357282185,4.12243109448,41.7362269337,83.6787560555,78.7058720258,4.9528840297,0.02
 04/09  15:00:00,90.4376173098,23.6153608093,19.0160435239,0.66236441082,4.12243109448,41.7362269337,102.681669605,97.7087855751,4.9528840297,0.02
 04/09  16:00:00,65.4288824632,19.5915509361,15.0764745855,0.945636244923,4.12243109448,24.8785346261,83.1852275046,78.2123434749,4.9528840297,0.02
 04/09  17:00:00,62.0518481259,23.1783218789,19.0108058528,0.822925278609,2.06121554724,15.9888894789,107.041640759,104.049910341,2.97173041782,0.02
 04/09  18:00:00,51.4641189498,17.8433952145,15.0593083081,0.0,2.06121554724,15.9888894789,88.4125206226,85.4207902048,2.97173041782,0.02
 04/09  19:00:00,66.5279578632,23.3968413441,18.5613091344,1.13420165348,2.06121554724,15.9888894789,110.22969413,107.237963712,2.97173041782,0.02
 04/09  20:00:00,67.0654950284,18.7174730753,14.4220973543,1.26142332679,2.06121554724,15.9888894789,89.226461619,86.2347312012,2.97173041782,0.02
 04/09  21:00:00,74.0322326357,22.7412829485,17.7630409082,0.743243498714,2.06121554724,15.9888894789,111.364138257,108.37240784,2.97173041782,0.02
 04/09  22:00:00,67.5634879515,18.8922886474,14.0767591114,1.93802476946,2.06121554724,15.9888894789,89.5846812863,86.5929508684,2.97173041782,0.02
 04/09  23:00:00,75.7487345861,23.1783218789,17.7274513803,2.05873205996,2.06121554724,15.9888894789,112.003158106,109.011427688,2.97173041782,0.02
 04/09  24:00:00,66.258741394,18.2804341449,14.1303016098,1.19159018863,2.06121554724,15.9888894789,90.7664626665,87.7747322487,2.97173041782,0.02
 04/10  01:00:00,78.7945335045,23.3968413441,17.7681857106,2.7840616454,4.12243109448,15.9888894789,112.029669165,109.037938747,2.97173041782,0.02
 04/10  02:00:00,69.8766471878,18.8048808614,13.5848237346,2.76029324899,4.12243109448,15.9888894789,90.0778952315,87.0861648137,2.97173041782,0.02
 04/10  03:00:00,81.8869583844,24.1616594723,16.705297886,6.12071147025,4.12243109448,15.9888894789,111.946213262,108.954482844,2.97173041782,0.02
 04/10  04:00:00,104.021650384,28.2218892564,20.166143182,3.46301165379,12.3672932834,24.9413748627,127.323874001,122.350989971,4.9528840297,0.02
 04/10  05:00:00,139.150357316,28.9791757364,23.745419222,34.2551560318,12.3672932834,24.9413748627,194.565641741,189.592757712,4.9528840297,0.02
 04/10  06:00:00,185.81118024,29.458499005,24.5175581069,23.8682024281,24.7345865669,70.7195625826,160.131038583,150.205270524,9.90576805939,0.02
 04/10  07:00:00,200.435382928,29.4975885513,24.7791922977,15.8951567769,37.1018798503,92.3937384068,138.771499071,128.845731012,9.90576805939,0.02
 04/10  08:00:00,211.100850306,29.5136424974,25.7396123739,13.5406918821,37.1018798503,104.434947198,140.706286372,122.172226985,9.90576805939,8.62829132706
 04/10  09:00:00,222.669001094,29.5318504474,26.8429476125,11.9456448623,37.1018798503,116.476155989,128.149360387,118.223592327,9.90576805939,0.02
 04/10  10:00:00,223.564015889,29.5669066336,29.2720790287,10.3758005618,37.1018798503,116.476155989,133.468282441,114.925013408,9.90576805939,8.63750097383
 04/10  11:00:00,227.089450682,29.6139261654,34.5344507127,8.59162436668,37.1018798503,116.476155989,121.623843325,111.698075266,9.90576805939,0.02
 04/10  12:00:00,219.741461766,29.697336355,41.5139372578,6.22256528902,37.1018798503,104.434947198,126.262385279,107.722584404,9.90576805939,8.63403281522
 04/10  13:00:00,234.496011352,29.822917694,45.8935264089,4.4301082661,37.1018798503,116.476155989,112.228327743,102.302559683,9.90576805939,0.02
 04/10  14:00:00,239.375246359,30.0083154305,51.8864495832,3.13127412062,37.1018798503,116.476155989,117.341588491,98.7983037704,9.90576805939,8.63751666125
 04/10  15:00:00,239.899813641,30.1922520537,53.2153134323,2.14322025643,37.1018798503,116.476155989,114.687247114,96.1459493781,9.90576805939,8.63552967623
 04/10  16:00:00,238.64395792,30.3142046839,52.5646450583,1.41673242225,37.1018798503,116.476155989,104.104873103,94.1791050441,9.90576805939,0.02
 04/10  17:00:00,235.98226757,30.3177638182,50.3501568996,0.967165691011,37.1018798503,116.476155989,104.190988306,94.2652202471,9.90576805939,0.02
 04/10  18:00:00,136.946352777,28.0762096129,35.7888245109,0.0,24.7345865669,47.5788473902,75.5882547228,70.6153706931,4.9528840297,0.02
 04/10  19:00:00,138.230299833,28.7317680085,31.7188753007,0.0,24.7345865669,47.5788473902,90.6689630945,77.1077973441,4.9528840297,8.60828172068
 04/10  20:00:00,118.043204388,27.2021317521,24.9217032967,0.0,12.3672932834,38.6892022431,97.201178222,94.2094478042,2.97173041782,0.02
 04/10  21:00:00,81.6272073073,15.1487940324,12.5397671648,0.0,12.3672932834,27.0668015668,57.8310032916,54.8392728738,2.97173041782,0.02
 04/10  22:00:00,69.657482805,19.609642836,15.170486256,0.0,4.12243109448,15.9888894789,80.4540550375,77.4623246197,2.97173041782,0.02
 04/10  23:00:00,61.4215306359,14.711755102,11.2802556537,0.0,4.12243109448,15.9888894789,65.4876440942,62.4959136763,2.97173041782,0.02
 04/10  24:00:00,74.6119760451,23.265729665,15.9259430628,0.0,4.12243109448,15.9888894789,98.5283483305,95.5366179127,2.97173041782,0.02
 04/11  01:00:00,66.3216509162,17.8433952145,12.6596122237,0.0,4.12243109448,15.9888894789,80.3394680795,77.3477376617,2.97173041782,0.02
 04/11  02:00:00,74.6570013075,23.6153608093,15.2370108835,0.114315812998,4.12243109448,15.9888894789,100.014577712,97.0228472939,2.97173041782,0.02
 04/11  03:00:00,67.7893878436,18.7174730753,11.9884557069,0.222922262825,4.12243109448,15.9888894789,81.693319414,78.7015889962,2.97173041782,0.02
 04/11  04:00:00,98.843624847,28.3675688998,17.0374608428,0.317114906072,12.3672932834,24.9413748627,115.391843712,110.418959682,4.9528840297,0.02
 04/11  05:00:00,120.881750529,29.0220548587,20.1858798502,18.3963661912,12.3672932834,24.9413748627,182.318693625,177.345809595,4.9528840297,0.02
 04/11  06:00:00,171.773230752,29.4967903025,20.4885757787,13.8085258,24.7345865669,70.7195625826,148.815772359,138.890004299,9.90576805939,0.02
 04/11  07:00:00,189.351252883,29.6876844411,20.5024212572,8.89770923235,37.1018798503,92.3937384068,129.345854284,119.420086225,9.90576805939,0.02
 04/11  08:00:00,200.433531194,29.7733099779,20.5992660636,7.75402635202,37.1018798503,104.434947198,132.376587723,113.842616017,9.90576805939,8.62820364669
 04/11  09:00:00,212.465041428,29.8305537122,21.477287453,6.80866551763,37.1018798503,116.476155989,120.688981647,110.763213588,9.90576805939,0.02
 04/11  10:00:00,212.31914528,29.9054960298,23.1729510316,4.89145113849,37.1018798503,116.476155989,125.629950347,107.088474486,9.90576805939,8.63570780167
 04/11  11:00:00,212.66821041,29.9990556414,25.1393016024,3.18043474252,37.1018798503,116.476155989,112.638481171,102.712713111,9.90576805939,0.02
 04/11  12:00:00,204.038988086,30.1223202023,29.0968643332,2.51215771902,37.1018798503,104.434947198,118.005702194,99.4660698888,9.90576805939,8.63386424548
 04/11  13:00:00,218.156630958,30.33127531,31.6497504026,1.82618008251,37.1018798503,116.476155989,106.535563264,96.6097952044,9.90576805939,0.02
 04/11  14:00:00,219.473724275,30.5640645427,33.4105669388,1.14986226142,37.1018798503,116.476155989,112.464979654,93.9218578458,9.90576805939,8.63735374858
 04/11  15:00:00,222.066605623,30.7087716109,36.372803603,0.636035819676,37.1018798503,116.476155989,101.876538836,91.9507707769,9.90576805939,0.02
 04/11  16:00:00,223.265035647,30.8126587284,37.6867523979,0.417220031211,37.1018798503,116.476155989,108.886552152,90.3503235536,9.90576805939,8.6304605392
 04/11  17:00:00,221.635144913,30.9210061947,36.0118295692,0.3551448667,37.1018798503,116.476155989,99.4856247575,89.5598566981,9.90576805939,0.02
 04/11  18:00:00,130.988861609,28.6006563294,29.3068951483,0.0,24.7345865669,47.5788473902,71.5468731764,66.5739891467,4.9528840297,0.02
 04/11  19:00:00,130.213639494,28.5132485433,26.2699085534,0.0,24.7345865669,47.5788473902,78.2475127395,73.2746287098,4.9528840297,0.02
 04/11  20:00:00,115.444558416,28.0762096129,21.4489656148,0.0,12.3672932834,38.6892022431,94.1196242467,91.1278938289,2.97173041782,0.02
 04/11  21:00:00,82.546164421,15.3673134976,11.0125381073,0.0,12.3672932834,27.0668015668,70.2181408307,58.6416848542,2.97173041782,8.60472555872
 04/11  22:00:00,72.7860043905,19.6277347359,13.777809287,0.0,4.12243109448,15.9888894789,85.7289658822,82.7372354643,2.97173041782,0.02
 04/11  23:00:00,69.1379653665,17.9308030006,11.9929924429,0.0,4.12243109448,15.9888894789,78.0854314449,75.0937010271,2.97173041782,0.02
 04/11  24:00:00,75.8670228187,23.1783218789,14.585455025,0.0,4.12243109448,15.9888894789,97.0631016598,94.071371242,2.97173041782,0.02
 04/12  01:00:00,68.4872144258,18.9359925405,11.0958462295,0.062441840205,4.12243109448,15.9888894789,79.9445413878,76.95281097,2.97173041782,0.02
 04/12  02:00:00,73.4173009304,22.3042440181,12.955631413,0.0,4.12243109448,15.9888894789,100.28896824,97.2972378227,2.97173041782,0.02
 04/12  03:00:00,67.7252548254,18.9796964335,10.1352497211,0.265299722036,4.12243109448,15.9888894789,81.828622878,78.8368924602,2.97173041782,0.02
 04/12  04:00:00,101.493871055,28.5715204007,13.0196948086,0.552455756173,12.3672932834,24.9413748627,114.941108359,109.968224329,4.9528840297,0.02
 04/12  05:00:00,121.637007192,28.5833722067,15.5926625976,16.6564853511,12.3672932834,24.9413748627,182.60136921,177.628485181,4.9528840297,0.02
 04/12  06:00:00,177.587559146,29.5494957299,15.2916244025,15.56440786,24.7345865669,70.7195625826,153.247861529,143.322093469,9.90576805939,0.02
 04/12  07:00:00,189.270607896,29.7550156092,16.0110234333,9.51093964482,37.1018798503,92.3937384068,129.488590592,119.562822533,9.90576805939,0.02
 04/12  08:00:00,197.810078751,29.8361432847,19.8030507736,5.86395764146,37.1018798503,104.434947198,120.494175547,110.568407488,9.90576805939,0.02
 04/12  09:00:00,214.043815495,29.9065400427,25.9244021311,3.86433223165,37.1018798503,116.476155989,124.33606819,105.798442279,9.90576805939,8.63185785144
 04/12  10:00:00,221.506348192,30.028070301,34.3498165891,2.77922861819,37.1018798503,116.476155989,111.966007738,102.040239679,9.90576805939,0.02
 04/12  11:00:00,225.886711184,30.2541533595,39.588412434,1.69472590719,37.1018798503,116.476155989,116.949208404,98.4061474504,9.90576805939,8.63729289429
 04/12  12:00:00,218.346737932,30.6460028211,44.4621814597,0.930905945769,37.1018798503,104.434947198,113.565023558,95.0255973444,9.90576805939,8.63365815397
 04/12  13:00:00,238.999118626,31.045138047,53.2326438113,0.371924236352,37.1018798503,116.476155989,101.497374603,91.571606544,9.90576805939,0.02
 04/12  14:00:00,241.621555731,31.3647436595,55.7593851103,0.148180988539,37.1018798503,116.476155989,107.832037664,89.2890644999,9.90576805939,8.63720510451
 04/12  15:00:00,245.781342941,31.7510236516,59.6493875323,0.0319626258612,37.1018798503,116.476155989,97.3711308856,87.4453628263,9.90576805939,0.02
 04/12  16:00:00,249.338889958,32.1155067405,62.8749638315,0.0,37.1018798503,116.476155989,104.383168357,85.8470839623,9.90576805939,8.63031633549
 04/12  17:00:00,246.858838635,32.2609189566,60.2507583455,0.0,37.1018798503,116.476155989,95.4058060187,85.4800379593,9.90576805939,0.02
 04/12  18:00:00,146.755290138,28.6014801632,45.0725079647,0.0,24.7345865669,47.5788473902,68.9734587114,64.0005746817,4.9528840297,0.02
 04/12  19:00:00,142.485347946,28.5137577929,38.5411165872,0.0,24.7345865669,47.5788473902,75.7735834574,70.8006994277,4.9528840297,0.02
 04/12  20:00:00,125.127418231,28.6589281868,30.5491159714,0.0,12.3672932834,38.6892022431,91.2076581,88.2159276822,2.97173041782,0.02
 04/12  21:00:00,83.5571920842,15.7315126062,13.3614674252,0.0,12.3672932834,27.0668015668,57.2793018937,54.2875714759,2.97173041782,0.02
 04/12  22:00:00,72.1717656939,20.8295917945,16.2739032742,0.0,4.12243109448,15.9888894789,81.0822329051,78.0905024873,2.97173041782,0.02
 04/12  23:00:00,57.6565385259,12.6908042154,10.2942800763,0.0,4.12243109448,15.9888894789,50.1284299782,47.1366995604,2.97173041782,0.02
 04/12  24:00:00,70.9009319061,18.7355649752,17.2677426793,0.0,4.12243109448,15.9888894789,82.5624835061,79.5707530883,2.97173041782,0.02
 04/13  01:00:00,61.6287363866,14.4751437369,12.4477099371,0.0,4.12243109448,15.9888894789,69.6835401201,58.1099084227,2.97173041782,8.60190127958
 04/13  02:00:00,76.8591449527,22.3042440181,19.4810523846,0.0,4.12243109448,15.9888894789,98.2352570616,95.2435266437,2.97173041782,0.02
 04/13  03:00:00,67.9242398427,17.8433952145,14.952931218,0.0,4.12243109448,15.9888894789,80.0087569614,77.0170265436,2.97173041782,0.02
 04/13  04:00:00,102.116317304,28.5715204007,21.3741903621,0.0,12.3672932834,24.9413748627,111.714583858,106.741699828,4.9528840297,0.02
 04/13  05:00:00,114.135836495,28.6280899381,24.9098988677,8.42724122287,12.3672932834,24.9413748627,178.714734247,173.741850217,4.9528840297,0.02
 04/13  06:00:00,169.82066695,29.6779989371,26.0330427993,6.14270447487,24.7345865669,70.7195625826,144.590734952,134.664966893,9.90576805939,0.02
 04/13  07:00:00,189.391144045,29.9799673156,26.0019987605,3.14574252583,37.1018798503,92.3937384068,125.269883848,115.344115789,9.90576805939,0.02
 04/13  08:00:00,203.069611381,30.0563474873,27.9830056287,2.72335696847,37.1018798503,104.434947198,119.755821757,109.830053697,9.90576805939,0.02
 04/13  09:00:00,219.754736973,30.1159987645,33.0089451069,2.28122235494,37.1018798503,116.476155989,125.134929194,106.598929967,9.90576805939,8.63023116813
 04/13  10:00:00,228.787207828,30.2148289076,42.4676525395,1.7555301074,37.1018798503,116.476155989,113.348091,103.422322941,9.90576805939,0.02
 04/13  11:00:00,233.861307044,30.3594282737,48.0483265085,1.10410772354,37.1018798503,116.476155989,118.313661316,99.7689276896,9.90576805939,8.63896556654
 04/13  12:00:00,225.391368393,30.4896764173,51.8779307701,0.716148866393,37.1018798503,104.434947198,107.437613551,97.5118454917,9.90576805939,0.02
 04/13  13:00:00,240.933301344,30.8276881945,55.4637864074,0.292388445349,37.1018798503,116.476155989,112.397522802,93.8527014046,9.90576805939,8.63905333786
 04/13  14:00:00,242.13418751,30.9406922523,56.7346546652,0.109623481978,37.1018798503,116.476155989,102.578699167,92.6529311074,9.90576805939,0.02
 04/13  15:00:00,244.084038873,31.1960047681,58.4854832086,0.0535627134127,37.1018798503,116.476155989,109.210111561,90.6690714099,9.90576805939,8.63527209156
 04/13  16:00:00,241.692680936,31.2220868147,56.1145907052,0.0076142825415,37.1018798503,116.476155989,100.082108122,90.1563400624,9.90576805939,0.02
 04/13  17:00:00,236.808999978,31.1646796415,51.2971251325,0.0,37.1018798503,116.476155989,109.103918912,90.5779083657,9.90576805939,8.62024248735
 04/13  18:00:00,138.569052128,28.3165810246,37.1711720206,0.0,24.7345865669,47.5788473902,73.8179703867,68.8450863571,4.9528840297,0.02
 04/13  19:00:00,140.865739199,28.8410277411,36.5942454369,0.0,24.7345865669,47.5788473902,79.593961346,74.6210773163,4.9528840297,0.02
 04/13  20:00:00,127.148957993,27.8576901477,33.3719028289,0.0,12.3672932834,38.6892022431,93.5481572942,90.5564268763,2.97173041782,0.02
 04/13  21:00:00,88.3630702384,15.3673134976,19.0571072811,0.0,12.3672932834,27.0668015668,59.4727759402,56.4810455224,2.97173041782,0.02
 04/13  22:00:00,77.2314860361,19.6277347359,22.8349947292,0.0,4.12243109448,15.9888894789,83.9674551919,80.975724774,2.97173041782,0.02
 04/13  23:00:00,65.0520543299,13.5829739761,16.9048258915,0.0,4.12243109448,15.9888894789,57.4980740714,54.5063436536,2.97173041782,0.02
 04/13  24:00:00,74.8264833022,18.7355649752,21.3477244732,0.0,4.12243109448,15.9888894789,82.9131167204,79.9213863026,2.97173041782,0.02
 04/14  01:00:00,58.1568701576,11.5801149895,12.0636262307,0.0,4.12243109448,15.9888894789,49.7976452506,46.8059148328,2.97173041782,0.02
 04/14  02:00:00,74.0883405807,19.1726039056,20.1725428064,0.0,4.12243109448,15.9888894789,84.706488836,81.7147584181,2.97173041782,0.02
 04/14  03:00:00,57.5109854793,11.7986344547,11.1992220174,0.0,4.12243109448,15.9888894789,49.7277632673,46.7360328495,2.97173041782,0.02
 04/14  04:00:00,108.570936072,28.4695446503,27.9307850068,0.0,12.3672932834,24.9413748627,110.45166532,105.47878129,4.9528840297,0.02
 04/14  05:00:00,119.25316243,28.6368144595,30.0756200154,8.37012149774,12.3672932834,24.9413748627,176.857264844,171.884380814,4.9528840297,0.02
 04/14  06:00:00,171.599330336,29.7337960667,30.3300623012,5.91771779681,24.7345865669,70.7195625826,143.404783461,133.479015402,9.90576805939,0.02
 04/14  07:00:00,194.687842352,30.0522123445,30.6469873287,3.72520601361,37.1018798503,92.3937384068,133.277841482,114.762892625,9.90576805939,8.6091807968
 04/14  08:00:00,206.461782923,30.1246521903,30.798681561,3.23157459817,37.1018798503,104.434947198,119.470388291,109.544620232,9.90576805939,0.02
 04/14  09:00:00,218.241166532,30.1662992845,30.8604290099,2.8658662089,37.1018798503,116.476155989,116.750115315,106.824347255,9.90576805939,0.02
 04/14  10:00:00,218.025268272,30.1995104097,30.8858664635,2.59070297658,37.1018798503,116.476155989,123.17604377,104.633156336,9.90576805939,8.63711937467
 04/14  11:00:00,217.83177008,30.2376160255,30.8657583513,2.37893735473,37.1018798503,116.476155989,121.303922916,102.759290396,9.90576805939,8.63886446088
 04/14  12:00:00,207.990857994,30.2888955483,33.2816322458,2.11274223812,37.1018798503,104.434947198,110.891728923,100.965960864,9.90576805939,0.02
 04/14  13:00:00,219.232362562,30.3270965111,32.624394583,1.93141355224,37.1018798503,116.476155989,117.86843183,99.3238031394,9.90576805939,8.63886063124
 04/14  14:00:00,217.492986683,30.347484582,30.9801709049,1.8161484123,37.1018798503,116.476155989,108.165257901,98.2394898413,9.90576805939,0.02
 04/14  15:00:00,217.385099935,30.3654022809,30.9453956377,1.72528655356,37.1018798503,116.476155989,115.789059717,97.2480705453,9.90576805939,8.63522111191
 04/14  16:00:00,215.246204612,30.3581768231,28.7740115686,1.76565627391,37.1018798503,116.476155989,106.608899711,96.6831316514,9.90576805939,0.02
 04/14  17:00:00,214.62017025,30.3641084138,28.1293512869,1.7795242955,37.1018798503,116.476155989,106.17942078,96.2536527205,9.90576805939,0.02
 04/14  18:00:00,126.121978024,27.9669498803,25.0737079325,0.0,24.7345865669,47.5788473902,87.6506148232,74.088047359,4.9528840297,8.60968343443
 04/14  19:00:00,127.193401558,28.7317680085,23.0311617616,0.0,24.7345865669,47.5788473902,84.6989440249,79.7260599952,4.9528840297,0.02
 04/14  20:00:00,116.16132284,27.2021317521,23.039831475,0.0,12.3672932834,38.6892022431,98.1684081748,95.1766777569,2.97173041782,0.02
 04/14  21:00:00,82.3500403971,15.1487940324,13.26260163,0.0,12.3672932834,27.0668015668,58.1128646659,55.1211342481,2.97173041782,0.02
 04/14  22:00:00,72.1570819519,19.6277347359,17.7605911526,0.0,4.12243109448,15.9888894789,86.6827441344,83.6910137166,2.97173041782,0.02
 04/14  23:00:00,67.7956655457,18.9796964335,13.8851021754,0.00594241517511,4.12243109448,15.9888894789,78.9042394845,75.9125090667,2.97173041782,0.02
 04/14  24:00:00,72.8305349361,22.9598024137,14.5407772107,0.0950704073716,4.12243109448,15.9888894789,99.1470929443,96.1553625265,2.97173041782,0.02
 04/15  01:00:00,65.1442705091,18.2804341449,10.9205185486,0.180434071565,4.12243109448,15.9888894789,80.8447979011,77.8530674833,2.97173041782,0.02
 04/15  02:00:00,72.7242951442,23.3968413441,12.6623840351,0.692196963258,4.12243109448,15.9888894789,101.586257063,98.5945266452,2.97173041782,0.02
 04/15  03:00:00,68.1822140893,18.9359925405,9.53847585876,1.16198788489,4.12243109448,15.9888894789,82.6404229765,79.6486925587,2.97173041782,0.02
 04/15  04:00:00,81.0263673382,26.9836122869,13.2004021412,0.228123220815,4.12243109448,16.0517297156,122.280492888,119.288762471,2.97173041782,0.02
 04/15  05:00:00,82.769153949,27.6391706825,13.0982767381,1.34809187477,4.12243109448,16.0517297156,123.298809228,120.30707881,2.97173041782,0.02
 04/15  06:00:00,105.375872189,29.3873264041,13.6722338726,5.03539682385,4.12243109448,39.6058045677,109.469779032,106.478048614,2.97173041782,0.02
 04/15  07:00:00,157.75852061,29.4363935687,17.4178136962,31.3891039158,12.3672932834,65.3531420225,162.42913874,157.456254711,4.9528840297,0.02
 04/15  08:00:00,155.482405237,29.4210513078,17.864222239,26.6934702776,12.3672932834,68.2430321324,158.807293079,153.834409049,4.9528840297,0.02
 04/15  09:00:00,179.453417413,29.4539886608,18.5202050467,21.0840110124,16.4897243779,93.1370602926,156.859422584,140.320616984,7.92461444751,8.61419115177
 04/15  10:00:00,178.54177893,29.4537092836,19.0334345685,19.6593341653,16.4897243779,93.1370602926,144.004241129,136.059626682,7.92461444751,0.02
 04/15  11:00:00,177.591397996,29.4516950544,19.0510969261,18.6932969708,16.4897243779,93.1370602926,141.84881066,133.904196213,7.92461444751,0.02
 04/15  12:00:00,168.184499148,29.4495422178,19.8458701789,17.6454146095,16.4897243779,83.9857416113,139.944208136,131.999593688,7.92461444751,0.02
 04/15  13:00:00,167.810618941,29.4473218027,20.5404533642,16.5791617944,16.4897243779,83.9857416113,138.305543987,130.36092954,7.92461444751,0.02
 04/15  14:00:00,166.54161972,29.4453220937,19.7559682049,16.0967107221,16.4897243779,83.9857416113,145.875624172,129.339137964,7.92461444751,8.61187176087
 04/15  15:00:00,132.636217131,29.3873264041,19.4001885347,0.0619994702701,12.3672932834,70.6512738906,78.6339256084,73.6610415787,4.9528840297,0.02
 04/15  16:00:00,132.337583505,29.3873264041,18.5308575549,0.471925727255,12.3672932834,70.6512738906,77.3808127757,72.407928746,4.9528840297,0.02
 04/15  17:00:00,117.27799622,29.3873264041,15.4805308097,1.14699787154,12.3672932834,58.1284167478,81.6510335782,76.6781495485,4.9528840297,0.02
 04/15  18:00:00,79.7108751013,26.7650928217,14.5321981531,0.0,12.3672932834,24.9413748627,102.81979595,97.8469119203,4.9528840297,0.02
 04/15  19:00:00,83.3960087502,27.6391706825,14.8023826974,0.473960389158,12.3672932834,24.9413748627,109.087135298,104.114251268,4.9528840297,0.02
 04/15  20:00:00,77.8994577606,27.2021317521,14.6119390793,0.53934599026,4.12243109448,16.0517297156,117.775108628,114.78337821,2.97173041782,0.02
 04/15  21:00:00,69.1342119514,20.5199044967,11.4704706701,0.0,4.12243109448,15.9888894789,97.2238038847,94.2320734668,2.97173041782,0.02
 04/15  22:00:00,64.2878182337,17.8433952145,9.86642114815,0.0,4.12243109448,15.9888894789,85.5205869577,82.5288565399,2.97173041782,0.02
 04/15  23:00:00,74.3430064347,22.9598024137,12.5077380938,1.46935555274,4.12243109448,15.9888894789,107.517521629,104.525791211,2.97173041782,0.02
 04/15  24:00:00,70.9035609806,19.4822912035,9.88762334547,4.71436788538,4.12243109448,15.9888894789,86.9867285224,83.9949981045,2.97173041782,0.02
 04/16  01:00:00,81.4505988679,24.4894386701,11.8260971717,8.15558826414,2.06121554724,15.9888894789,108.893225563,105.901495145,2.97173041782,0.02
 04/16  02:00:00,73.2531141729,19.5915509361,9.01388003706,7.66041655664,2.06121554724,15.9888894789,88.0621381394,85.0704077215,2.97173041782,0.02
 04/16  03:00:00,85.3769473816,24.4894386701,11.4267286932,10.7483135822,2.06121554724,15.9888894789,110.684706871,107.692976453,2.97173041782,0.02
 04/16  04:00:00,75.3168990629,19.5915509361,9.05186678612,9.44683151352,2.06121554724,15.9888894789,89.7536483401,86.7619179223,2.97173041782,0.02
 04/16  05:00:00,88.8364465091,24.4894386701,10.9267549268,12.9683338648,2.06121554724,15.9888894789,120.629063585,109.055453614,2.97173041782,8.60187955319
 04/16  06:00:00,74.1261285464,19.5915509361,8.36903686319,11.1264777323,2.06121554724,15.9888894789,90.6784875133,87.6867570955,2.97173041782,0.02
 04/16  07:00:00,75.8519149163,24.4894386701,11.0011202115,14.4190331462,2.06121554724,15.9888894789,112.831772551,109.840042133,2.97173041782,0.02
 04/16  08:00:00,88.5184066111,19.5915509361,9.43217202879,9.72724170433,4.12243109448,41.7362269337,88.5409880873,83.5681040576,4.9528840297,0.02
 04/16  09:00:00,100.238107305,24.4894386701,11.2537648321,11.767471934,4.12243109448,41.7362269337,107.039673269,102.06678924,4.9528840297,0.02
 04/16  10:00:00,90.4917185793,19.5915509361,8.31069557112,9.24379172394,4.12243109448,41.7362269337,86.1673215232,81.1944374935,4.9528840297,0.02
 04/16  11:00:00,101.175933982,24.4894386701,10.7423105552,10.9650589473,4.12243109448,41.7362269337,105.855157554,100.882273525,4.9528840297,0.02
 04/16  12:00:00,88.4055700341,19.5915509361,8.81029256662,8.41070650235,4.12243109448,41.7362269337,85.552309569,80.5794255393,4.9528840297,0.02
 04/16  13:00:00,98.4084467724,24.4894386701,11.3465923208,9.97128352004,4.12243109448,41.7362269337,105.273491052,100.300607022,4.9528840297,0.02
 04/16  14:00:00,86.7324698348,19.50414315,8.96483575173,7.36378207635,4.12243109448,41.7362269337,85.1988315099,80.2259474802,4.9528840297,0.02
 04/16  15:00:00,96.217139467,24.0523997397,11.4864689386,7.40810616418,4.12243109448,41.7362269337,105.762286546,100.789402516,4.9528840297,0.02
 04/16  16:00:00,68.3661023453,19.2419197918,8.98510617845,6.25232315167,4.12243109448,24.8785346261,85.7900603757,80.817176346,4.9528840297,0.02
 04/16  17:00:00,73.0433334492,24.2272153119,10.8814627033,11.1012553412,2.06121554724,15.9888894789,109.687279604,106.695549186,2.97173041782,0.02
 04/16  18:00:00,64.8417666501,19.5915509361,8.31982275728,11.0597538786,2.06121554724,15.9888894789,90.4797128677,87.4879824499,2.97173041782,0.02
 04/16  19:00:00,80.2141281214,24.4894386701,10.4669510684,14.9579816753,2.06121554724,15.9888894789,113.264134731,110.272404313,2.97173041782,0.02
 04/16  20:00:00,80.4661480656,19.5915509361,8.30804980954,12.6591730555,2.06121554724,15.9888894789,91.9029117131,88.9111812953,2.97173041782,0.02
 04/16  21:00:00,93.8895302892,24.4894386701,10.4416038764,16.9907597652,2.06121554724,15.9888894789,114.529626192,111.537895774,2.97173041782,0.02
 04/16  22:00:00,80.8184812755,19.5915509361,8.6427001549,14.0649885305,2.06121554724,15.9888894789,92.5804617425,89.5887313246,2.97173041782,0.02
 04/16  23:00:00,92.9675574371,24.4894386701,11.2433666557,18.4490486623,2.06121554724,15.9888894789,115.278486165,112.286755747,2.97173041782,0.02
 04/16  24:00:00,80.9843619784,19.5915509361,8.93561766581,15.1464335712,2.06121554724,15.9888894789,93.1519950116,90.1602645938,2.97173041782,0.02
 04/17  01:00:00,95.2705879946,24.4894386701,11.2479494821,18.8600034166,4.12243109448,15.9888894789,114.956389999,111.964659581,2.97173041782,0.02
 04/17  02:00:00,83.0539350654,19.5915509361,8.94854900118,15.2673188356,4.12243109448,15.9888894789,92.5993774222,89.6076470043,2.97173041782,0.02
 04/17  03:00:00,95.9998479944,24.4894386701,11.2505502561,19.6372754065,4.12243109448,15.9888894789,114.995269628,112.00353921,2.97173041782,0.02
 04/17  04:00:00,110.946497656,28.5132485433,13.1172034721,12.2052974855,12.3672932834,24.9413748627,130.817637782,125.844753752,4.9528840297,0.02
 04/17  05:00:00,158.826720614,28.9504583588,16.4611605333,56.3025782488,12.3672932834,24.9413748627,198.744233688,193.771349659,4.9528840297,0.02
 04/17  06:00:00,199.305537619,29.3878599542,16.7849945259,44.0737279477,24.7345865669,70.7195625826,167.85469502,157.92892696,9.90576805939,0.02
 04/17  07:00:00,207.17402146,29.4002697655,16.790205451,30.1074514809,37.1018798503,92.3937384068,154.514504946,135.999620745,9.90576805939,8.6091161414
 04/17  08:00:00,213.8088482,29.4139890011,16.799585835,25.2172595368,37.1018798503,104.434947198,138.53707552,128.61130746,9.90576805939,0.02
 04/17  09:00:00,222.186436167,29.4253154617,17.4324126628,20.9801530685,37.1018798503,116.476155989,131.904003168,121.978235108,9.90576805939,0.02
 04/17  10:00:00,219.97988283,29.4336178406,18.1005259334,18.0965544285,37.1018798503,116.476155989,136.275642997,117.733042842,9.90576805939,8.63683209572
 04/17  11:00:00,217.713384437,29.4405403681,18.9342107222,14.9891915091,37.1018798503,116.476155989,132.589495615,114.045207775,9.90576805939,8.638519781
 04/17  12:00:00,205.356469971,29.4489461852,21.1789536427,12.4209888344,37.1018798503,104.434947198,120.738391163,110.812623104,9.90576805939,0.02
 04/17  13:00:00,217.725758682,29.4629147015,23.5643403508,10.3490579306,37.1018798503,116.476155989,126.63702386,108.092608528,9.90576805939,8.63864727228
 04/17  14:00:00,216.658746112,29.4759811901,24.2764776772,8.5571177873,37.1018798503,116.476155989,116.099881474,106.174113414,9.90576805939,0.02
 04/17  15:00:00,215.435307399,29.5019140132,25.0768110354,6.50757376417,37.1018798503,116.476155989,122.44389438,103.903170893,9.90576805939,8.63495542799
 04/17  16:00:00,214.630576434,29.5495768522,25.7177412257,5.0149103509,37.1018798503,116.476155989,111.750873446,101.825105386,9.90576805939,0.02
 04/17  17:00:00,214.521555658,29.5998669229,26.5072586289,4.06725729347,37.1018798503,116.476155989,110.220972526,100.295204466,9.90576805939,0.02
 04/17  18:00:00,123.901881479,27.4206512173,23.399915229,0.0,24.7345865669,47.5788473902,81.9024699006,76.9295858709,4.9528840297,0.02
 04/17  19:00:00,125.736295511,28.0762096129,22.2296057467,0.0,24.7345865669,47.5788473902,95.6516817044,82.0891893508,4.9528840297,8.60960832388
 04/17  20:00:00,111.750177164,27.2021317521,18.4451493763,0.0,12.3672932834,38.6892022431,101.825548811,98.8338183928,2.97173041782,0.02
 04/17  21:00:00,84.3986284643,17.8433952145,10.1511623172,0.0,12.3672932834,27.0668015668,75.3237847902,72.3320543724,2.97173041782,0.02
 04/17  22:00:00,74.96044436,22.3042440181,10.9018160091,0.0,4.12243109448,15.9888894789,97.2507041696,94.2589737518,2.97173041782,0.02
 04/17  23:00:00,68.5855568752,17.8433952145,8.71147900676,0.0,4.12243109448,15.9888894789,80.8088857409,77.8171553231,2.97173041782,0.02
 04/17  24:00:00,79.3783268535,22.5227634833,9.65458131717,0.0669787144346,4.12243109448,15.9888894789,102.105028288,99.1132978698,2.97173041782,0.02
 04/18  01:00:00,73.2804921781,18.7174730753,7.25158856248,1.03138919796,4.12243109448,15.9888894789,82.5228758122,79.5311453944,2.97173041782,0.02
 04/18  02:00:00,79.868281817,22.3042440181,8.72348617494,0.0,4.12243109448,15.9888894789,103.25107168,100.259341262,2.97173041782,0.02
 04/18  03:00:00,76.2058615802,19.1545120057,6.8959884851,2.95485434572,4.12243109448,15.9888894789,83.941687797,80.9499573792,2.97173041782,0.02
 04/18  04:00:00,112.444728577,28.4841126146,9.41098518958,3.58409732349,12.3672932834,24.9413748627,118.996951327,114.024067297,4.9528840297,0.02
 04/18  05:00:00,139.602908742,28.5484635223,13.2569262406,28.7222030457,12.3672932834,24.9413748627,187.469983282,182.497099253,4.9528840297,0.02
 04/18  06:00:00,190.604146643,29.4867971685,13.3446868173,26.1728464542,24.7345865669,70.7195625826,165.042747189,155.116979129,9.90576805939,0.02
 04/18  07:00:00,202.77989717,29.5413240915,13.5188319262,16.8801132708,37.1018798503,92.3937384068,143.464566007,133.538797948,9.90576805939,0.02
 04/18  08:00:00,202.428779691,29.5672884437,16.167355908,12.0068310858,37.1018798503,104.434947198,135.611393139,117.077948703,9.90576805939,8.6276763762
 04/18  09:00:00,214.939202364,29.60799582,22.2548688424,8.72782288705,37.1018798503,116.476155989,118.804979205,108.879211145,9.90576805939,0.02
 04/18  10:00:00,218.682284716,29.6666420022,28.4794144809,6.1870091031,37.1018798503,116.476155989,123.941997965,105.399481443,9.90576805939,8.63674846247
 04/18  11:00:00,221.495241464,29.7614466569,33.0881930673,4.29620991953,37.1018798503,116.476155989,112.042550502,102.116782443,9.90576805939,0.02
 04/18  12:00:00,213.036630787,29.9464968552,38.088478159,2.69403436351,37.1018798503,104.434947198,117.300015568,98.7609914062,9.90576805939,8.63325610248
 04/18  13:00:00,230.25366543,30.1772714244,44.2871115811,1.43988600287,37.1018798503,116.476155989,105.678352534,95.7525844746,9.90576805939,0.02
 04/18  14:00:00,236.258156769,30.4089938928,50.847783126,0.652173844472,37.1018798503,116.476155989,111.797108933,93.2547107162,9.90576805939,8.63663015737
 04/18  15:00:00,238.677960357,30.5500610444,53.5595445076,0.219388864496,37.1018798503,116.476155989,101.312033243,91.3862651832,9.90576805939,0.02
 04/18  16:00:00,241.988059366,30.7555984795,56.7812560372,0.102816958709,37.1018798503,116.476155989,108.204498284,89.6703209606,9.90576805939,8.62840926377
 04/18  17:00:00,243.650503883,31.011914994,58.2802040297,0.0112369871793,37.1018798503,116.476155989,98.1669055234,88.241137464,9.90576805939,0.02
 04/18  18:00:00,150.481410099,28.6883059097,48.7118017979,0.0,24.7345865669,47.5788473902,70.3204663355,65.3475823058,4.9528840297,0.02
 04/18  19:00:00,148.218919572,28.5132485433,44.2751964845,0.0,24.7345865669,47.5788473902,76.6379849146,71.6651008849,4.9528840297,0.02
 04/18  20:00:00,127.600926415,28.6589281868,33.0226229756,0.0,12.3672932834,38.6892022431,92.8307382792,89.8390078613,2.97173041782,0.02
 04/18  21:00:00,83.6474529601,16.0228718932,13.6859265267,0.0,12.3672932834,27.0668015668,66.6514293747,55.0737315738,2.97173041782,8.60596738303
 04/18  22:00:00,72.8701781499,20.851443741,17.0871062261,0.0,4.12243109448,15.9888894789,84.6715221666,81.6797917488,2.97173041782,0.02
 04/18  23:00:00,58.0712114307,12.4903766501,10.9071111321,0.0,4.12243109448,15.9888894789,58.0882217379,55.0964913201,2.97173041782,0.02
 04/18  24:00:00,77.7844706731,23.3968413441,19.3720322279,0.0,4.12243109448,15.9888894789,101.338627744,98.3468973258,2.97173041782,0.02
 04/19  01:00:00,67.8501902616,17.8433952145,14.9339724057,0.0,4.12243109448,15.9888894789,78.6711738608,75.679443443,2.97173041782,0.02
 04/19  02:00:00,76.208060855,23.4405452371,17.5787380577,0.0,4.12243109448,15.9888894789,99.3291432472,96.3374128294,2.97173041782,0.02
 04/19  03:00:00,67.082065042,17.8433952145,13.9049634182,0.0,4.12243109448,15.9888894789,80.8740519725,77.8823215546,2.97173041782,0.02
 04/19  04:00:00,99.3239133424,28.4841126146,18.6691948069,0.0,12.3672932834,24.9413748627,113.302704884,108.329820854,4.9528840297,0.02
 04/19  05:00:00,112.500518475,28.5782114454,19.3890878073,12.3626133315,12.3672932834,24.9413748627,181.21963382,176.24674979,4.9528840297,0.02
 04/19  06:00:00,165.396584323,29.5456906479,18.1468025898,10.7989091202,24.7345865669,70.7195625826,147.347175179,137.421407119,9.90576805939,0.02
 04/19  07:00:00,183.703351874,29.7477621244,18.9611744589,4.73098477437,37.1018798503,92.3937384068,126.489912766,116.564144706,9.90576805939,0.02
 04/19  08:00:00,197.953032902,29.8352488074,23.3466359568,2.46424679201,37.1018798503,104.434947198,118.366558132,108.440790073,9.90576805939,0.02
 04/19  09:00:00,215.40231405,29.9387536349,29.2097391418,1.90529285379,37.1018798503,116.476155989,122.591209139,104.054176661,9.90576805939,8.63126441821
 04/19  10:00:00,224.586578471,30.1031132908,38.5968469522,1.53742450091,37.1018798503,116.476155989,110.861445004,100.935676945,9.90576805939,0.02
 04/19  11:00:00,230.91661977,30.3337933622,45.167114658,1.06630959715,37.1018798503,116.476155989,116.292224446,97.7481408115,9.90576805939,8.63831557528
 04/19  12:00:00,220.909521293,30.6080846892,47.4675123552,0.526314992104,37.1018798503,104.434947198,104.801414993,94.8756469335,9.90576805939,0.02
 04/19  13:00:00,237.774510759,30.900159636,52.3340843795,0.190869224473,37.1018798503,116.476155989,110.530454785,91.986993655,9.90576805939,8.63769307057
 04/19  14:00:00,241.804789508,31.1864953732,56.1767291866,0.0923533784018,37.1018798503,116.476155989,99.8861509933,89.9603829339,9.90576805939,0.02
 04/19  15:00:00,244.08074763,31.4453358018,58.2703367797,0.0161249922143,37.1018798503,116.476155989,106.817081325,88.2765757025,9.90576805939,8.6347375627
 04/19  16:00:00,245.919402305,31.6797283822,59.8912913996,0.0,37.1018798503,116.476155989,96.736757779,86.8109897196,9.90576805939,0.02
 04/19  17:00:00,243.184673013,31.8369716878,57.000530582,0.0,37.1018798503,116.476155989,104.242538162,85.7169092498,9.90576805939,8.6198608524
 04/19  18:00:00,146.241635825,28.689347993,44.4709950177,0.0,24.7345865669,47.5788473902,68.753338908,63.7804548783,4.9528840297,0.02
 04/19  19:00:00,145.348311472,28.5136639905,41.4041850189,0.0,24.7345865669,47.5788473902,74.687722476,69.7148384463,4.9528840297,0.02
 04/19  20:00:00,123.195345872,28.5132485433,28.7627350378,0.0,12.3672932834,38.6892022431,91.3477863617,88.3560559438,2.97173041782,0.02
 04/19  21:00:00,81.8844335221,16.0228718932,11.9229135579,0.0,12.3672932834,27.0668015668,55.7931990515,52.8014686337,2.97173041782,0.02
 04/19  22:00:00,70.7266084411,20.0647736663,15.5667494815,0.0,4.12243109448,15.9888894789,83.8680936397,80.8763632219,2.97173041782,0.02
 04/19  23:00:00,63.7515282061,16.3905949374,11.8896445558,0.0,4.12243109448,15.9888894789,69.853471434,66.8617410162,2.97173041782,0.02
 04/19  24:00:00,73.5659732952,22.3042440181,16.0878871427,0.0,4.12243109448,15.9888894789,97.2116969327,94.2199665148,2.97173041782,0.02
 04/20  01:00:00,67.472430912,18.0182107866,14.5447413662,0.0,4.12243109448,15.9888894789,78.9616863019,75.9699558841,2.97173041782,0.02
 04/20  02:00:00,77.7169271421,23.1783218789,19.6931604678,0.0,4.12243109448,15.9888894789,98.4797993439,95.4880689261,2.97173041782,0.02
