Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  18:00:00,141.575297893,28.4258407572,33.2133159333,0.0,24.7345865669,47.5788473902,69.8939961425,64.9211121128,4.9528840297,0.02
 05/03  19:00:00,138.779106526,28.8410277411,32.3958642731,0.0,24.7345865669,47.5788473902,75.89664727,70.9237632403,4.9528840297,0.02
 05/03  20:00:00,124.533607631,28.0762096129,28.6433175132,0.0,12.3672932834,38.6892022431,91.018106259,88.0263758412,2.97173041782,0.02
 05/03  21:00:00,87.9215528255,15.3673134976,14.9372486512,0.0,12.3672932834,27.0668015668,58.5244784386,55.5327480208,2.97173041782,0.02
 05/03  22:00:00,77.4111756777,19.6277347359,17.8953040682,0.0,4.12243109448,15.9888894789,82.9547910156,79.9630605978,2.97173041782,0.02
 05/03  23:00:00,62.3053697187,13.6266778692,11.3114080015,0.0,4.12243109448,15.9888894789,55.8250895754,52.8333591576,2.97173041782,0.02
 05/03  24:00:00,75.2886922662,19.6277347359,17.4569926312,0.0,4.12243109448,15.9888894789,90.9951637224,88.0034333046,2.97173041782,0.02
 05/04  01:00:00,65.6919899743,16.33232308,12.9911384345,0.0,4.12243109448,15.9888894789,70.6293686237,67.6376382059,2.97173041782,0.02
 05/04  02:00:00,75.1380286404,22.3042440181,17.4417444882,0.0,4.12243109448,15.9888894789,98.0874081098,95.095677692,2.97173041782,0.02
 05/04  03:00:00,68.2958964477,18.8048808614,13.3405776715,0.0,4.12243109448,15.9888894789,79.519111239,76.5273808212,2.97173041782,0.02
 05/04  04:00:00,100.249804877,28.5715204007,19.4778059811,0.0,12.3672932834,24.9413748627,119.624209452,106.071038734,4.9528840297,8.60028668864
 05/04  05:00:00,114.366575643,28.6198248267,22.9821944793,10.5939508409,12.3672932834,24.9413748627,177.699787751,172.726903721,4.9528840297,0.02
 05/04  06:00:00,162.505979987,29.6474898537,23.6200119599,8.3190584334,24.7345865669,70.7195625826,143.919377909,133.993609849,9.90576805939,0.02
 05/04  07:00:00,189.724874198,29.9492761357,24.6515385287,4.86064413425,37.1018798503,92.3937384068,124.896010849,114.97024279,9.90576805939,0.02
 05/04  08:00:00,202.631630117,30.0159700867,26.0540720815,4.25476908493,37.1018798503,104.434947198,119.674902693,109.749134633,9.90576805939,0.02
 05/04  09:00:00,214.835887056,30.0714684236,26.8321707739,3.58373907353,37.1018798503,116.476155989,125.272742618,106.737179327,9.90576805939,8.62979523184
 05/04  10:00:00,218.390871483,30.1335230728,31.133275984,2.77497764372,37.1018798503,116.476155989,113.53541634,103.609648281,9.90576805939,0.02
 05/04  11:00:00,231.177760367,30.2316973502,44.4575194468,2.13917141154,37.1018798503,116.476155989,119.116232874,100.573870483,9.90576805939,8.63659433155
 05/04  12:00:00,231.766649891,30.4631988426,57.6782617155,1.31768105512,37.1018798503,104.434947198,106.317234882,96.3914668222,9.90576805939,0.02
 05/04  13:00:00,248.49236562,30.7778754829,62.6873284943,0.677790296837,37.1018798503,116.476155989,111.144474855,92.6020563855,9.90576805939,8.63665041021
 05/04  14:00:00,251.543310404,31.1156192765,65.9233504668,0.155246835886,37.1018798503,116.476155989,99.7656629882,89.8398949288,9.90576805939,0.02
 05/04  15:00:00,255.288917249,31.5308836112,69.3792177683,0.0298770772251,37.1018798503,116.476155989,105.720604941,87.1816582896,9.90576805939,8.63317859207
 05/04  16:00:00,255.817133491,31.9240514351,69.5447905817,0.0,37.1018798503,116.476155989,94.8468578856,84.9210898262,9.90576805939,0.02
 05/04  17:00:00,253.233328827,32.1677477971,66.7184542132,0.0,37.1018798503,116.476155989,93.5298788059,83.6041107465,9.90576805939,0.02
 05/04  18:00:00,153.013868746,28.6902113784,51.2423629225,0.0,24.7345865669,47.5788473902,67.66936093,62.6964769003,4.9528840297,0.02
 05/04  19:00:00,147.944835018,28.5144627239,46.3490722852,0.0,24.7345865669,47.5788473902,72.9120725199,67.9391884902,4.9528840297,0.02
 05/04  20:00:00,132.441441696,28.7317680085,40.1394872284,0.0,12.3672932834,38.6892022431,97.1782158715,85.5980746361,2.97173041782,8.6084108176
 05/04  21:00:00,86.5778056269,15.7315126062,16.7436894583,0.0,12.3672932834,27.0668015668,56.1415943357,53.1498639179,2.97173041782,0.02
 05/04  22:00:00,73.691208454,20.7203320619,17.9872427524,0.0,4.12243109448,15.9888894789,79.435869274,76.4441388562,2.97173041782,0.02
 05/04  23:00:00,59.709948127,13.5829739761,10.9329052263,0.0,4.12243109448,15.9888894789,56.0854191663,53.0936887485,2.97173041782,0.02
 05/04  24:00:00,68.7775012644,18.7355649752,14.6849123849,0.0,4.12243109448,15.9888894789,80.9107266836,77.9189962658,2.97173041782,0.02
 05/05  01:00:00,64.1866202239,16.33232308,11.4617918478,0.0,4.12243109448,15.9888894789,69.3637272273,66.3719968095,2.97173041782,0.02
 05/05  02:00:00,75.8262003943,22.3042440181,14.9440222485,0.0,4.12243109448,15.9888894789,97.6914086012,94.6996781834,2.97173041782,0.02
 05/05  03:00:00,68.923560086,17.8433952145,11.8548232661,0.0,4.12243109448,15.9888894789,79.510588546,76.5188581282,2.97173041782,0.02
 05/05  04:00:00,102.053494457,28.5715204007,16.5239679261,0.0,12.3672932834,24.9413748627,111.217129182,106.244245152,4.9528840297,0.02
 05/05  05:00:00,114.678420998,28.6331589421,19.3412480068,9.61514866266,12.3672932834,24.9413748627,178.15976921,173.18688518,4.9528840297,0.02
 05/05  06:00:00,157.148657302,29.6713994047,20.104727463,7.47520907467,24.7345865669,70.7195625826,144.20849458,134.28272652,9.90576805939,0.02
 05/05  07:00:00,187.004214621,29.9817906465,24.2526812694,2.50632853122,37.1018798503,92.3937384068,123.00017911,113.074411051,9.90576805939,0.02
 05/05  08:00:00,214.410307801,30.1169653239,40.5701158058,1.41636366921,37.1018798503,104.434947198,123.313910275,104.781846059,9.90576805939,8.6262961565
 05/05  09:00:00,242.501459726,30.3490073684,56.6328603328,1.17114764079,37.1018798503,116.476155989,109.902600954,99.9768328949,9.90576805939,0.02
 05/05  10:00:00,247.974131032,30.65190479,62.1288501212,0.844231653151,37.1018798503,116.476155989,106.548977311,96.6232092518,9.90576805939,0.02
 05/05  11:00:00,253.3623112,30.9308414619,67.6102318391,0.47192715368,37.1018798503,116.476155989,112.401838389,93.8595632924,9.90576805939,8.63650703764
 05/05  12:00:00,248.124740843,31.331872705,74.3562199493,0.129091257337,37.1018798503,104.434947198,100.77728053,90.8515124703,9.90576805939,0.02
 05/05  13:00:00,266.493541586,31.8115424481,80.3064291943,0.0262562572256,37.1018798503,116.476155989,106.370901177,87.8302524977,9.90576805939,8.63488061965
 05/05  14:00:00,272.231391064,32.2064334813,85.675812043,0.0,37.1018798503,116.476155989,93.7887758621,83.8630078027,9.90576805939,0.02
 05/05  15:00:00,277.632774002,32.6086303769,90.6752627951,0.0,37.1018798503,116.476155989,90.0027676718,71.4639030041,9.90576805939,8.63309660827
 05/05  16:00:00,281.876817599,32.9828625728,94.5456324496,0.0,37.1018798503,116.476155989,70.2141275079,60.2883594485,9.90576805939,0.02
 05/05  17:00:00,284.121838354,33.22644449,96.5482525503,0.0,37.1018798503,116.476155989,71.2632517917,52.738509448,9.90576805939,8.61897428428
 05/05  18:00:00,176.691889229,28.7857493151,74.8248635865,0.0,24.7345865669,47.5788473902,52.2447705275,47.2718864979,4.9528840297,0.02
 05/05  19:00:00,171.74168204,28.5229777974,70.1374264043,0.0,24.7345865669,47.5788473902,64.0438287716,59.0709447419,4.9528840297,0.02
 05/05  20:00:00,158.579520738,28.9534597572,66.0558839094,0.0,12.3672932834,38.6892022431,83.9751829348,80.9834525169,2.97173041782,0.02
 05/05  21:00:00,109.021884113,17.5886919494,37.4434290063,0.0,12.3672932834,27.0668015668,58.7495595645,55.7578291466,2.97173041782,0.02
 05/05  22:00:00,100.583560723,22.00583686,43.7834057115,0.0,4.12243109448,15.9888894789,80.4510138215,77.4592834037,2.97173041782,0.02
 05/05  23:00:00,83.6760241822,15.848056321,33.2125890518,0.0,4.12243109448,15.9888894789,56.8292724859,53.8375420681,2.97173041782,0.02
 05/05  24:00:00,97.6364229402,21.9184290739,40.9236756656,0.0,4.12243109448,15.9888894789,86.6101538363,83.6184234185,2.97173041782,0.02
 05/06  01:00:00,71.5958510314,13.5829739761,23.4486237844,0.0,4.12243109448,15.9888894789,55.5260026211,52.5342722032,2.97173041782,0.02
 05/06  02:00:00,82.888924157,19.8462542011,28.2739145206,0.0,4.12243109448,15.9888894789,85.8445199611,82.8527895433,2.97173041782,0.02
 05/06  03:00:00,66.5319569558,12.4722847502,19.5209816321,0.0,4.12243109448,15.9888894789,51.0751781668,48.083447749,2.97173041782,0.02
 05/06  04:00:00,103.562595769,27.8576901477,40.6688077424,0.0,4.12243109448,16.0517297156,113.484792147,110.493061729,2.97173041782,0.02
 05/06  05:00:00,96.3914699306,26.7650928217,34.5902791886,0.0,4.12243109448,16.0517297156,112.630988119,109.639257702,2.97173041782,0.02
 05/06  06:00:00,125.314591121,29.3873264041,49.0829252336,0.0,4.12243109448,39.6058045677,93.6768574602,90.6851270424,2.97173041782,0.02
 05/06  07:00:00,170.006646337,29.4036950595,59.8311787862,2.28440000074,12.3672932834,65.3531420225,156.452886167,142.898139438,4.9528840297,8.60186269904
 05/06  08:00:00,179.283835688,29.3961159257,67.4424095591,1.06703020654,12.3672932834,68.2430321324,143.319816399,138.34693237,4.9528840297,0.02
 05/06  09:00:00,212.193012256,29.4805101424,71.7368479312,0.58049582695,16.4897243779,93.1370602926,130.830179184,122.885564736,7.92461444751,0.02
 05/06  10:00:00,216.145972288,29.6114883028,75.7883173254,0.350893345523,16.4897243779,93.1370602926,114.600526052,106.655911604,7.92461444751,0.02
 05/06  11:00:00,219.275331023,29.6975401847,79.0831553141,0.0993486092224,16.4897243779,93.1370602926,103.290248149,95.3456337014,7.92461444751,0.02
 05/06  12:00:00,214.073612357,29.820822738,83.0091347377,0.0,16.4897243779,83.9857416113,96.0856649369,88.1410504894,7.92461444751,0.02
 05/06  13:00:00,218.732029383,30.049358105,87.4390251461,0.0,16.4897243779,83.9857416113,94.7198423284,78.1836014547,7.92461444751,8.6116264262
 05/06  14:00:00,222.444585342,30.2723188082,90.9286923401,0.0,16.4897243779,83.9857416113,79.4549219196,71.5103074721,7.92461444751,0.02
 05/06  15:00:00,202.617806426,29.3873264041,89.4438022355,0.0,12.3672932834,70.6512738906,32.8656312067,27.892747177,4.9528840297,0.02
 05/06  16:00:00,204.280964505,29.3873264041,91.1069529907,0.0,12.3672932834,70.6512738906,27.7795197304,22.8066357007,4.9528840297,0.02
 05/06  17:00:00,187.287629866,29.3873264041,86.6371708417,0.0,12.3672932834,58.1284167478,33.1338288447,28.160944815,4.9528840297,0.02
 05/06  18:00:00,137.707000019,28.7822519194,70.8491429019,0.0,12.3672932834,24.9413748627,72.6439238625,67.6710398328,4.9528840297,0.02
 05/06  19:00:00,124.725422179,28.5179666035,58.131850355,0.0,12.3672932834,24.9413748627,88.7628582191,83.7899741894,4.9528840297,0.02
 05/06  20:00:00,112.401747541,28.8414614289,50.8733548676,0.0,4.12243109448,16.0517297156,100.219035704,97.2273052865,2.97173041782,0.02
 05/06  21:00:00,73.4279780648,13.9471730848,24.9165515391,0.0,4.12243109448,15.9888894789,54.3030144301,51.3112840122,2.97173041782,0.02
 05/06  22:00:00,90.3440736962,21.0845311706,34.4907869202,0.0,4.12243109448,15.9888894789,87.6343281258,84.6425977079,2.97173041782,0.02
 05/06  23:00:00,70.4834101802,13.1715470388,22.7731723977,0.0,4.12243109448,15.9888894789,50.5592688502,47.5675384323,2.97173041782,0.02
 05/06  24:00:00,84.4778012905,19.9374220338,29.7182492981,0.0,4.12243109448,15.9888894789,82.866952241,79.8752218232,2.97173041782,0.02
 05/07  01:00:00,64.6649603502,13.8195853413,17.7726154707,0.0,2.06121554724,15.9888894789,69.0914375255,57.5188914595,2.97173041782,8.60081564818
 05/07  02:00:00,65.7403338199,14.4314398438,18.2161854122,0.0,2.06121554724,15.9888894789,59.7344342422,56.7427038244,2.97173041782,0.02
 05/07  03:00:00,67.1964585394,15.6129708127,18.1528920921,0.0,2.06121554724,15.9888894789,75.176192688,72.1844622702,2.97173041782,0.02
 05/07  04:00:00,66.335446991,15.7586504561,17.7098823602,0.0,2.06121554724,15.9888894789,72.2362759191,69.2445455013,2.97173041782,0.02
 05/07  05:00:00,70.5409773683,17.2305234741,20.3389698774,0.0,2.06121554724,15.9888894789,80.8369565279,77.8452261101,2.97173041782,0.02
 05/07  06:00:00,58.5298093446,17.8433952145,19.2861245285,0.0,2.06121554724,15.9888894789,84.1044753588,81.1127449409,2.97173041782,0.02
 05/07  07:00:00,66.0315219829,22.3042440181,24.82408331,0.0,2.06121554724,15.9888894789,101.654263601,98.6625331833,2.97173041782,0.02
 05/07  08:00:00,92.4404474688,19.5915509361,25.596580481,0.0,4.12243109448,41.7362269337,78.6284024929,73.6555184632,4.9528840297,0.02
 05/07  09:00:00,102.395069734,23.8338802745,31.7574570331,0.0,4.12243109448,41.7362269337,97.0028236487,92.029939619,4.9528840297,0.02
 05/07  10:00:00,94.4720127615,19.3730314709,28.3968269581,0.0,4.12243109448,41.7362269337,77.7098445644,72.7369605347,4.9528840297,0.02
 05/07  11:00:00,107.218559128,23.4405452371,37.2551589491,0.0,4.12243109448,41.7362269337,95.554403843,90.5815198133,4.9528840297,0.02
 05/07  12:00:00,99.7258598425,19.0671042196,34.2887886082,0.0,4.12243109448,41.7362269337,76.7606085302,71.7877245005,4.9528840297,0.02
 05/07  13:00:00,114.925410261,24.0523997397,44.3752296809,0.0,4.12243109448,41.7362269337,94.8958036644,89.9229196347,4.9528840297,0.02
 05/07  14:00:00,105.069502634,19.7008106687,38.9987249583,0.0,4.12243109448,41.7362269337,75.3076469217,70.334762892,4.9528840297,0.02
 05/07  15:00:00,114.845368571,23.3968413441,44.9507463825,0.0,4.12243109448,41.7362269337,92.5766590558,87.6037750261,4.9528840297,0.02
 05/07  16:00:00,91.4605396356,19.8100704013,42.1381945211,0.0,4.12243109448,24.8785346261,73.7319408182,68.7590567885,4.9528840297,0.02
 05/07  17:00:00,83.2185793747,21.7436135018,42.8368635412,0.0,2.06121554724,15.9888894789,86.6588984522,83.6671680344,2.97173041782,0.02
 05/07  18:00:00,64.4970115397,15.4110173906,30.6268311645,0.0,2.06121554724,15.9888894789,63.6546873902,60.6629569724,2.97173041782,0.02
 05/07  19:00:00,80.0098332625,20.7203320619,40.6769615956,0.0,2.06121554724,15.9888894789,92.1590460876,89.1673156697,2.97173041782,0.02
 05/07  20:00:00,69.2863073767,12.9093236806,26.24867563,0.0,2.06121554724,15.9888894789,56.535185831,53.5434554131,2.97173041782,0.02
 05/07  21:00:00,88.5124358658,19.9010021229,35.9294568496,0.0,2.06121554724,15.9888894789,89.9906439585,86.9989135407,2.97173041782,0.02
 05/07  22:00:00,63.3443889904,11.0202474015,19.891401636,0.0,2.06121554724,15.9888894789,47.5864898994,44.5947594816,2.97173041782,0.02
 05/07  23:00:00,78.3584916821,17.9308030006,27.7712744869,0.0,2.06121554724,15.9888894789,81.7291842332,78.7374538154,2.97173041782,0.02
 05/07  24:00:00,84.8053508513,18.7174730753,33.4314635429,0.0,2.06121554724,15.9888894789,82.5716282514,79.5798978335,2.97173041782,0.02
 05/08  01:00:00,86.0501025415,18.2804341449,33.0520386376,0.0,4.12243109448,15.9888894789,81.4023918725,78.4106614547,2.97173041782,0.02
 05/08  02:00:00,75.3750412071,14.2566242717,26.5286009648,0.0,4.12243109448,15.9888894789,62.1828278441,59.1910974263,2.97173041782,0.02
 05/08  03:00:00,69.8340257177,13.3825464109,21.8616632898,0.0,4.12243109448,15.9888894789,61.9627484399,58.9710180221,2.97173041782,0.02
 05/08  04:00:00,130.883876709,28.5351004898,50.1781710848,0.0,12.3672932834,24.9413748627,116.347150027,111.374265997,4.9528840297,0.02
 05/08  05:00:00,137.856655843,28.5585552826,51.4425078357,5.68498757991,12.3672932834,24.9413748627,192.858126609,179.303380372,4.9528840297,8.6018622077
 05/08  06:00:00,188.325920857,29.5484408874,57.7069198285,2.50030741016,24.7345865669,70.7195625826,150.089116977,140.163348918,9.90576805939,0.02
 05/08  07:00:00,223.719204672,29.766739789,63.2975478398,0.391507054303,37.1018798503,92.3937384068,127.834089737,117.908321677,9.90576805939,0.02
 05/08  08:00:00,243.186735144,30.0501705163,70.6757078755,0.154055145275,37.1018798503,104.434947198,115.751224262,105.825456203,9.90576805939,0.02
 05/08  09:00:00,261.221251178,30.461595648,76.3612893111,0.0498762632263,37.1018798503,116.476155989,98.4384269852,88.5126589258,9.90576805939,0.02
 05/08  10:00:00,267.848872398,30.8879911991,82.602475321,0.00932666778927,37.1018798503,116.476155989,89.5825106666,71.0421925365,9.90576805939,8.63455007064
 05/08  11:00:00,274.632875661,31.2636660178,89.0198606932,0.0,37.1018798503,116.476155989,71.7901252064,53.2482396011,9.90576805939,8.63611754594
 05/08  12:00:00,270.308014054,31.7363025274,96.264216702,0.0,37.1018798503,104.434947198,46.9973421046,37.0715740452,9.90576805939,0.02
 05/08  13:00:00,288.400529498,32.2837890392,101.767396076,0.0,37.1018798503,116.476155989,35.3021355324,25.376367473,9.90576805939,0.02
 05/08  14:00:00,290.468782871,32.7600422725,103.359658947,0.0,37.1018798503,116.476155989,40.8145146911,22.2742190582,9.90576805939,8.63452757352
 05/08  15:00:00,291.580774818,33.2832344786,103.948629339,0.0,37.1018798503,116.476155989,29.1020932509,19.1763251915,9.90576805939,0.02
 05/08  16:00:00,289.483966653,33.6071560887,101.528521904,0.0,37.1018798503,116.476155989,42.1157463658,23.5818815539,9.90576805939,8.62809675252
 05/08  17:00:00,285.336841894,33.7109509759,97.2787806025,0.0,37.1018798503,116.476155989,46.1312579689,36.2054899095,9.90576805939,0.02
 05/08  18:00:00,172.212831974,28.6976657433,70.4338793345,0.0,24.7345865669,47.5788473902,49.9840210683,45.0111370386,4.9528840297,0.02
 05/08  19:00:00,167.863346207,28.5223001551,66.2597536806,0.0,24.7345865669,47.5788473902,65.4153359244,60.4424518947,4.9528840297,0.02
 05/08  20:00:00,155.047972273,28.9544230333,62.5233584472,0.0,12.3672932834,38.6892022431,94.9283673012,83.3475601305,2.97173041782,8.6090767528
 05/08  21:00:00,106.87882638,17.697951682,35.1911138391,0.0,12.3672932834,27.0668015668,59.859689586,56.8679591682,2.97173041782,0.02
 05/08  22:00:00,96.1356287618,22.0932446461,39.2480665492,0.0,4.12243109448,15.9888894789,82.1471083928,79.155377975,2.97173041782,0.02
 05/08  23:00:00,74.5295767282,14.8684787742,25.0712825458,0.0,4.12243109448,15.9888894789,54.8265437403,51.8348133225,2.97173041782,0.02
 05/08  24:00:00,87.7094829476,20.7931718837,32.1475563106,0.0,4.12243109448,15.9888894789,86.5223268077,83.5305963899,2.97173041782,0.02
 05/09  01:00:00,66.6321479954,12.9274155805,19.1404798702,0.0,4.12243109448,15.9888894789,57.0769345018,54.085204084,2.97173041782,0.02
 05/09  02:00:00,86.2883738214,20.0466817664,31.498500153,0.0,4.12243109448,15.9888894789,83.0214678441,80.0297374263,2.97173041782,0.02
 05/09  03:00:00,59.8341981803,10.7060371287,14.6150340497,0.0,4.12243109448,15.9888894789,47.7213799924,44.7296495745,2.97173041782,0.02
 05/09  04:00:00,125.50952394,28.5351004898,44.803819077,0.0,12.3672932834,24.9413748627,108.081029219,103.10814519,4.9528840297,0.02
 05/09  05:00:00,132.989823225,28.6703750735,49.1384419411,3.01040182887,12.3672932834,24.9413748627,174.072578085,169.099694055,4.9528840297,0.02
 05/09  06:00:00,184.00012237,29.808097191,54.4354583422,1.18631477363,24.7345865669,70.7195625826,140.793973846,130.868205786,9.90576805939,0.02
 05/09  07:00:00,218.916402224,30.1428432049,58.2858151713,0.224334688387,37.1018798503,92.3937384068,120.997490273,111.071722214,9.90576805939,0.02
 05/09  08:00:00,236.391369602,30.3582183319,63.6803651731,0.045942969999,37.1018798503,104.434947198,114.82228279,104.896514731,9.90576805939,0.02
 05/09  09:00:00,255.681437236,30.6566480488,70.67634841,0.0,37.1018798503,116.476155989,117.636778415,99.10161054,9.90576805939,8.6293998153
 05/09  10:00:00,260.296682958,31.0583340058,74.8892405791,0.0,37.1018798503,116.476155989,97.2365038122,87.3107357528,9.90576805939,0.02
 05/09  11:00:00,266.372507626,31.4990140786,80.5241860312,0.0,37.1018798503,116.476155989,93.2711254109,74.7293570404,9.90576805939,8.6360003111
 05/09  12:00:00,258.346223366,31.9859009553,84.0528004442,0.0,37.1018798503,104.434947198,75.8329419998,65.9071739404,9.90576805939,0.02
 05/09  13:00:00,273.605999336,32.5079585883,86.7487281747,0.0,37.1018798503,116.476155989,79.2378513938,60.6959567732,9.90576805939,8.63612656114
 05/09  14:00:00,277.648043211,32.9992409204,90.2996973571,0.0,37.1018798503,116.476155989,56.2482824238,46.3225143644,9.90576805939,0.02
 05/09  15:00:00,281.348799337,33.4086181441,93.5912954892,0.0,37.1018798503,116.476155989,52.2330402122,33.6946296982,9.90576805939,8.63264245463
 05/09  16:00:00,282.328872561,33.7289631408,94.2516208727,0.0,37.1018798503,116.476155989,44.7486638634,34.822895804,9.90576805939,0.02
 05/09  17:00:00,281.158809115,33.8488962774,92.9627702756,0.0,37.1018798503,116.476155989,63.3175150481,44.7930222579,9.90576805939,8.61872473082
 05/09  18:00:00,171.478802652,28.6987388578,69.6987817178,0.0,24.7345865669,47.5788473902,52.5071406712,47.5342566415,4.9528840297,0.02
 05/09  19:00:00,167.55395178,28.5232782477,65.9494009106,0.0,24.7345865669,47.5788473902,64.3145067892,59.3416227595,4.9528840297,0.02
 05/09  20:00:00,156.57066454,28.9537938938,64.046702289,0.0,12.3672932834,38.6892022431,84.4814036322,81.4896732144,2.97173041782,0.02
 05/09  21:00:00,109.549299007,17.697951682,37.8615895917,0.0,12.3672932834,27.0668015668,58.7772711871,55.7855407693,2.97173041782,0.02
 05/09  22:00:00,101.344834115,22.0932446461,44.4572718718,0.0,4.12243109448,15.9888894789,80.7287908493,77.7370604314,2.97173041782,0.02
 05/09  23:00:00,83.1633088558,15.9354641071,32.6124664962,0.0,4.12243109448,15.9888894789,56.9710742809,53.9793438631,2.97173041782,0.02
 05/09  24:00:00,96.482036684,21.9184290739,39.7692899682,0.0,4.12243109448,15.9888894789,86.8305472796,83.8388168618,2.97173041782,0.02
 05/10  01:00:00,72.7867004389,13.5829739761,24.6394737546,0.0,4.12243109448,15.9888894789,55.5121507684,52.5204203506,2.97173041782,0.02
 05/10  02:00:00,89.7901137485,20.3561329533,34.6652259242,0.0,4.12243109448,15.9888894789,85.3266017788,82.3348713609,2.97173041782,0.02
 05/10  03:00:00,69.4108570373,12.9274155805,21.9191886828,0.0,4.12243109448,15.9888894789,56.9392878613,53.9475574435,2.97173041782,0.02
 05/10  04:00:00,131.025035463,28.5351004898,50.3193303258,0.0,12.3672932834,24.9413748627,106.472610397,101.499726368,4.9528840297,0.02
 05/10  05:00:00,135.75588464,28.7423194429,52.7683082094,2.07465230031,12.3672932834,24.9413748627,171.798612835,166.825728805,4.9528840297,0.02
 05/10  06:00:00,189.675248798,29.9639810505,60.3828776118,0.758137735092,24.7345865669,70.7195625826,138.792018279,128.86625022,9.90576805939,0.02
 05/10  07:00:00,223.709846977,30.376339246,62.855304089,0.214785488013,37.1018798503,92.3937384068,119.575108143,109.649340084,9.90576805939,0.02
 05/10  08:00:00,237.308219936,30.5975035636,64.3520256616,0.0518899454146,37.1018798503,104.434947198,121.966556142,103.434938437,9.90576805939,8.62584964603
 05/10  09:00:00,252.45354249,30.9753690685,67.1297265728,0.0,37.1018798503,116.476155989,107.953825002,98.0280569427,9.90576805939,0.02
 05/10  10:00:00,257.969056368,31.3841171737,72.2358284856,0.0,37.1018798503,116.476155989,113.023371583,94.4833144793,9.90576805939,8.63428904473
 05/10  11:00:00,263.252557723,31.7879567039,77.1153046361,0.0,37.1018798503,116.476155989,97.9893398007,88.0635717413,9.90576805939,0.02
 05/10  12:00:00,255.290254137,32.2602350639,80.7224892597,0.0,37.1018798503,104.434947198,97.2423974292,78.7054771324,9.90576805939,8.63115223739
 05/10  13:00:00,271.53906399,32.8111308858,84.3786418641,0.0,37.1018798503,116.476155989,79.0749404502,69.1491723908,9.90576805939,0.02
 05/10  14:00:00,274.041630582,33.2725055903,86.4200104236,0.0,37.1018798503,116.476155989,81.7179349966,63.1779506201,9.90576805939,8.63421631717
 05/10  15:00:00,274.835785165,33.5496215104,86.9373016787,0.0,37.1018798503,116.476155989,71.8429502086,61.9171821492,9.90576805939,0.02
 05/10  16:00:00,275.899239982,33.794915529,87.7560013683,0.0,37.1018798503,116.476155989,76.812384889,58.2786663223,9.90576805939,8.62795050724
 05/10  17:00:00,275.724365957,33.76067063,87.6166027675,0.0,37.1018798503,116.476155989,67.4929147325,57.5671466731,9.90576805939,0.02
 05/10  18:00:00,168.479685067,28.6941986297,66.7042118948,0.0,24.7345865669,47.5788473902,59.7495828382,54.7766988085,4.9528840297,0.02
 05/10  19:00:00,165.108620894,28.5189593757,63.5083820598,0.0,24.7345865669,47.5788473902,70.9976697103,66.0247856806,4.9528840297,0.02
 05/10  20:00:00,151.065570738,28.9525885199,60.8919690717,0.0,12.3672932834,38.6892022431,85.9784703832,82.9867399654,2.97173041782,0.02
 05/10  21:00:00,107.940459111,17.697951682,36.2527425587,0.0,12.3672932834,27.0668015668,59.7345002309,56.7427698131,2.97173041782,0.02
 05/10  22:00:00,98.7716305728,22.0932446461,41.884067599,0.0,4.12243109448,15.9888894789,81.5170279305,78.5252975126,2.97173041782,0.02
 05/10  23:00:00,81.1192549855,15.848056321,30.6558196788,0.0,4.12243109448,15.9888894789,57.5037348553,54.5120044375,2.97173041782,0.02
 05/10  24:00:00,85.3343759376,20.7931718837,29.7724484427,0.0,4.12243109448,15.9888894789,86.7627136503,83.7709832324,2.97173041782,0.02
 05/11  01:00:00,63.8830152939,12.9274155805,16.391346276,0.0,4.12243109448,15.9888894789,65.3667757189,53.7931948217,2.97173041782,8.60185047932
 05/11  02:00:00,84.9590427177,20.0466817664,30.1691682311,0.0,4.12243109448,15.9888894789,82.4236900691,79.4319596512,2.97173041782,0.02
 05/11  03:00:00,59.713176151,10.7060371287,14.4940113013,0.0,4.12243109448,15.9888894789,48.3139233333,45.3221929155,2.97173041782,0.02
 05/11  04:00:00,118.179217857,28.4258407572,37.5827720988,0.0,12.3672932834,24.9413748627,107.99804456,103.02516053,4.9528840297,0.02
 05/11  05:00:00,127.679393732,29.1514183808,42.5093757359,3.84799469213,12.3672932834,24.9413748627,172.444917014,167.472032984,4.9528840297,0.02
 05/11  06:00:00,180.220528153,29.7288083833,50.4807114135,1.44075583127,24.7345865669,70.7195625826,139.619741408,129.693973349,9.90576805939,0.02
 05/11  07:00:00,220.293513182,30.2504632338,59.4301868701,0.349454380325,37.1018798503,92.3937384068,119.920636053,109.994867994,9.90576805939,0.02
 05/11  08:00:00,240.82410905,30.5580988286,67.9542882872,0.00491574948576,37.1018798503,104.434947198,112.308847949,102.38307989,9.90576805939,0.02
 05/11  09:00:00,258.944110586,30.9131919957,73.6824400415,0.0,37.1018798503,116.476155989,113.744035683,95.2091470626,9.90576805939,8.62912056134
 05/11  10:00:00,264.413446328,31.4109520967,78.6534341326,0.0,37.1018798503,116.476155989,91.1374564548,81.2116883954,9.90576805939,0.02
 05/11  11:00:00,269.199700005,31.80282758,83.0475360981,0.0,37.1018798503,116.476155989,86.3533886905,67.8118133519,9.90576805939,8.63580727923
 05/11  12:00:00,261.0429603,32.2496279787,86.4858549433,0.0,37.1018798503,104.434947198,69.7026333163,59.7768652569,9.90576805939,0.02
 05/11  13:00:00,277.102346972,32.6860072178,90.0670015275,0.0,37.1018798503,116.476155989,69.4900613932,50.9495173667,9.90576805939,8.63477596711
 05/11  14:00:00,278.889920792,33.0897331759,91.4511294103,0.0,37.1018798503,116.476155989,58.7733412493,48.8475731899,9.90576805939,0.02
 05/11  15:00:00,279.225900874,33.3687078133,91.5082827672,0.0,37.1018798503,116.476155989,69.9940633146,51.455904595,9.90576805939,8.63239066018
 05/11  16:00:00,280.492571297,33.6039973261,92.5403136992,0.0,37.1018798503,116.476155989,56.5368220399,46.6110539805,9.90576805939,0.02
 05/11  17:00:00,280.25056434,33.5610886018,92.3423654085,0.0,37.1018798503,116.476155989,55.5932417993,45.6674737399,9.90576805939,0.02
 05/11  18:00:00,171.413880237,28.693602955,69.6389901393,0.0,24.7345865669,47.5788473902,52.5178036666,47.5449196369,4.9528840297,0.02
 05/11  19:00:00,168.299916541,28.5189146902,66.6997092033,0.0,24.7345865669,47.5788473902,62.3169679469,57.3440839172,4.9528840297,0.02
 05/11  20:00:00,155.826137799,28.8423242906,65.7628021998,0.0,12.3672932834,38.6892022431,91.0564211671,79.4773573195,2.97173041782,8.6073334298
 05/11  21:00:00,111.277270968,17.697951682,39.5895642813,0.0,12.3672932834,27.0668015668,58.0216022709,55.0298718531,2.97173041782,0.02
 05/11  22:00:00,103.363444494,22.00583686,46.5632904709,0.0,4.12243109448,15.9888894789,79.6103503601,76.6186199423,2.97173041782,0.02
 05/11  23:00:00,85.2313521977,15.848056321,34.7679180804,0.0,4.12243109448,15.9888894789,56.2804992239,53.2887688061,2.97173041782,0.02
 05/11  24:00:00,100.07946883,21.9184290739,43.3667225914,0.0,4.12243109448,15.9888894789,86.0929299388,83.101199521,2.97173041782,0.02
 05/12  01:00:00,75.0682378471,14.4751437369,26.003279134,0.0,4.12243109448,15.9888894789,59.7923019052,56.8005714874,2.97173041782,0.02
 05/12  02:00:00,82.8943081257,19.8462542011,28.2792995707,0.0,4.12243109448,15.9888894789,85.8313396442,82.8396092263,2.97173041782,0.02
 05/12  03:00:00,64.7969920929,12.4722847502,17.78601787,0.0,4.12243109448,15.9888894789,51.1018109688,48.110080551,2.97173041782,0.02
 05/12  04:00:00,114.119672313,28.3384329712,33.6106352458,0.0,12.3672932834,24.9413748627,106.226360906,101.253476877,4.9528840297,0.02
 05/12  05:00:00,117.578930486,29.1436060737,32.6596799591,3.60504033291,12.3672932834,24.9413748627,172.515313899,167.542429869,4.9528840297,0.02
 05/12  06:00:00,160.639853547,29.7105897033,30.7250755904,1.63393643514,24.7345865669,70.7195625826,140.253302369,130.327534309,9.90576805939,0.02
 05/12  07:00:00,189.918978186,30.129627739,28.6492138865,0.876729911792,37.1018798503,92.3937384068,121.77899688,111.853228821,9.90576805939,0.02
 05/12  08:00:00,199.237937747,30.2323240622,25.852141399,0.846633902996,37.1018798503,104.434947198,125.290816613,106.759423148,9.90576805939,8.62562540549
 05/12  09:00:00,210.771025896,30.291413896,25.3285649144,0.80263141593,37.1018798503,116.476155989,114.139036961,104.213268902,9.90576805939,0.02
 05/12  10:00:00,211.233551177,30.4123432945,26.0501373222,0.421964427771,37.1018798503,116.476155989,110.927341992,101.001573932,9.90576805939,0.02
 05/12  11:00:00,214.337406726,30.4719024432,29.090572138,0.425652093587,37.1018798503,116.476155989,117.595497175,99.0540466293,9.90576805939,8.63568248678
 05/12  12:00:00,208.605689997,30.558238147,35.422226268,0.317707262953,37.1018798503,104.434947198,107.287022586,97.3612545263,9.90576805939,0.02
 05/12  13:00:00,224.592402623,30.6553043105,39.3675027723,0.220308446355,37.1018798503,116.476155989,114.076027459,95.5344977969,9.90576805939,8.63576160297
 05/12  14:00:00,225.92898233,30.763471509,40.6723398211,0.144071900136,37.1018798503,116.476155989,103.875434056,93.949665997,9.90576805939,0.02
 05/12  15:00:00,226.002009311,30.8027511191,40.722462482,0.127932776961,37.1018798503,116.476155989,111.512053785,92.973951236,9.90576805939,8.63233448959
 05/12  16:00:00,226.069047014,30.8485945939,40.7652620746,0.106908089861,37.1018798503,116.476155989,101.978478446,92.0527103871,9.90576805939,0.02
 05/12  17:00:00,223.448634075,30.8561687869,38.1261975877,0.119132364374,37.1018798503,116.476155989,110.024672715,91.50056179,9.90576805939,8.61834286511
 05/12  18:00:00,130.264402832,28.0762096129,29.1069196302,0.0,24.7345865669,47.5788473902,74.9151548109,69.9422707812,4.9528840297,0.02
 05/12  19:00:00,128.737932757,28.7317680085,26.9248961367,0.0,24.7345865669,47.5788473902,80.3701038153,75.3972197856,4.9528840297,0.02
 05/12  20:00:00,115.889798517,27.6391706825,27.0296288031,0.0,12.3672932834,38.6892022431,94.1958088464,91.2040784286,2.97173041782,0.02
 05/12  21:00:00,84.4403683425,14.711755102,15.789982311,0.0,12.3672932834,27.0668015668,59.1527330741,56.1610026563,2.97173041782,0.02
 05/12  22:00:00,75.791678308,19.6277347359,21.3951888645,0.0,4.12243109448,15.9888894789,84.4706306288,81.478900211,2.97173041782,0.02
 05/12  23:00:00,63.8919431227,13.8014934413,15.5261970842,0.0,4.12243109448,15.9888894789,56.2683720472,53.2766416294,2.97173041782,0.02
 05/12  24:00:00,76.1774690752,19.6277347359,21.7809795857,0.0,4.12243109448,15.9888894789,87.3060446673,84.3143142494,2.97173041782,0.02
 05/13  01:00:00,60.9212557316,13.2770467249,13.079956421,0.0,4.12243109448,15.9888894789,59.0637366195,56.0720062016,2.97173041782,0.02
 05/13  02:00:00,72.2797783935,19.1726039056,18.3639825053,0.0,4.12243109448,15.9888894789,86.6289593866,83.6372289688,2.97173041782,0.02
 05/13  03:00:00,63.0838102608,15.3673134976,12.9955573072,0.0,4.12243109448,15.9888894789,65.5307743685,62.5390439507,2.97173041782,0.02
 05/13  04:00:00,83.9464140897,26.9836122869,21.9267046127,0.0,4.12243109448,16.0517297156,116.532079969,113.540349551,2.97173041782,0.02
 05/13  05:00:00,82.195707529,27.6391706825,19.4832857581,0.0371538577464,4.12243109448,16.0517297156,118.053253146,115.061522728,2.97173041782,0.02
 05/13  06:00:00,95.1839748224,29.3873264041,18.0689351619,0.883374463706,4.12243109448,39.6058045677,99.5337004374,96.5419700196,2.97173041782,0.02
 05/13  07:00:00,148.206941202,29.4312105805,21.1332112687,19.1551475369,12.3672932834,65.3531420225,156.012308151,151.039424121,4.9528840297,0.02
 05/13  08:00:00,149.108487024,29.4162839426,21.4648791708,16.8490400451,12.3672932834,68.2430321324,161.775340759,148.212856596,4.9528840297,8.60960013344
 05/13  09:00:00,174.586539447,29.4455703934,21.5833142343,13.162505157,16.4897243779,93.1370602926,143.623476231,135.678861784,7.92461444751,0.02
 05/13  10:00:00,174.131627468,29.4474020241,21.6190026117,12.6699691291,16.4897243779,93.1370602926,139.969583135,132.024968687,7.92461444751,0.02
 05/13  11:00:00,173.7302424,29.4464018992,21.4633583519,12.4252168742,16.4897243779,93.1370602926,138.280668483,130.336054035,7.92461444751,0.02
 05/13  12:00:00,164.175105291,29.4450602908,21.4185355307,12.0678723377,16.4897243779,83.9857416113,136.682300009,128.737685562,7.92461444751,0.02
 05/13  13:00:00,163.692101411,29.44353484,21.4250129237,11.5799070003,16.4897243779,83.9857416113,135.467620842,127.3128079,7.92461444751,0.230198494688
 05/13  14:00:00,163.40759866,29.4421359791,21.4266532731,11.2952332318,16.4897243779,83.9857416113,142.46151014,126.136247346,7.92461444751,8.40064834676
 05/13  15:00:00,131.964321336,29.3873264041,18.7903301875,0.0,12.3672932834,70.6512738906,75.8562528567,70.883368827,4.9528840297,0.02
 05/13  16:00:00,132.114389084,29.3873264041,18.9255645007,0.0145564524351,12.3672932834,70.6512738906,74.533434108,69.5605500783,4.9528840297,0.02
 05/13  17:00:00,120.289392648,29.3873264041,18.9890092897,0.220433971914,12.3672932834,58.1284167478,77.6468053741,72.6739213444,4.9528840297,0.02
 05/13  18:00:00,86.3616615089,26.7650928217,18.3363384353,0.0,12.3672932834,24.9413748627,99.388499159,94.4156151293,4.9528840297,0.02
 05/13  19:00:00,88.2142988573,27.4206512173,17.9257801124,0.0254476502215,12.3672932834,24.9413748627,105.545848607,100.572964577,4.9528840297,0.02
 05/13  20:00:00,81.0023160146,27.2021317521,17.9200349419,0.150398401645,4.12243109448,16.0517297156,114.167735786,111.176005368,2.97173041782,0.02
 05/13  21:00:00,73.8175667971,19.6277347359,14.0831971568,0.0,4.12243109448,15.9888894789,92.6472566865,89.6555262687,2.97173041782,0.02
 05/13  22:00:00,68.9003572121,17.8433952145,12.0821238307,0.0,4.12243109448,15.9888894789,83.7449456371,80.7532152193,2.97173041782,0.02
 05/13  23:00:00,78.0058189643,22.7412829485,14.3902741774,0.520835486387,4.12243109448,15.9888894789,104.935217042,101.943486624,2.97173041782,0.02
 05/13  24:00:00,71.0394102462,18.7174730753,10.719270078,1.32175091772,4.12243109448,15.9888894789,84.3024665384,81.3107361205,2.97173041782,0.02
 05/14  01:00:00,77.8602494995,22.3042440181,12.7135187167,0.0,2.06121554724,15.9888894789,107.027280943,104.035550526,2.97173041782,0.02
 05/14  02:00:00,74.1019495826,19.4167353639,9.30998182885,3.40941747455,2.06121554724,15.9888894789,86.4806602531,83.4889298353,2.97173041782,0.02
 05/14  03:00:00,89.5822777878,24.4894386701,11.1263404449,6.52127831835,2.06121554724,15.9888894789,108.268831509,105.277101092,2.97173041782,0.02
 05/14  04:00:00,79.9915954814,19.5915509361,8.24459043297,6.44565976303,2.06121554724,15.9888894789,87.4416847003,84.4499542825,2.97173041782,0.02
 05/14  05:00:00,95.6203284121,24.4894386701,9.46603532153,9.6599317885,2.06121554724,15.9888894789,117.840243462,106.267170448,2.97173041782,8.60134259604
 05/14  06:00:00,70.6018166206,19.5915509361,7.24165067511,8.75330490011,2.06121554724,15.9888894789,87.7581902244,84.7664598066,2.97173041782,0.02
 05/14  07:00:00,83.7107920156,24.4894386701,10.0319687239,10.8219599056,2.06121554724,15.9888894789,109.27818245,106.286452032,2.97173041782,0.02
 05/14  08:00:00,91.7043689045,18.9796964335,9.08801382476,4.45656932763,4.12243109448,41.7362269337,85.8050709178,80.8321868881,4.9528840297,0.02
 05/14  09:00:00,101.777052739,23.9649919536,13.1464611301,4.77283220766,4.12243109448,41.7362269337,102.858190769,97.8853067397,4.9528840297,0.02
 05/14  10:00:00,88.2139198293,19.1545120057,11.6011416152,3.01696007136,4.12243109448,41.7362269337,82.0404118122,77.0675277825,4.9528840297,0.02
 05/14  11:00:00,94.5865425885,23.1783218789,16.1675689503,1.73035682849,4.12243109448,41.7362269337,100.260257995,95.2873739657,4.9528840297,0.02
 05/14  12:00:00,82.1822260843,17.8433952145,13.7621874976,0.0,4.12243109448,41.7362269337,80.7396897829,75.7668057532,4.9528840297,0.02
 05/14  13:00:00,91.8236083704,23.3531374511,18.3806323619,0.411628546849,4.12243109448,41.7362269337,99.1092311591,94.1363471294,4.9528840297,0.02
 05/14  14:00:00,82.493997333,19.0671042196,15.5715399132,0.262101301981,4.12243109448,41.7362269337,80.3162085234,75.3433244937,4.9528840297,0.02
 05/14  15:00:00,94.5207195556,23.6153608093,21.4081284201,0.0840773843938,4.12243109448,41.7362269337,97.6416972758,92.6688132461,4.9528840297,0.02
 05/14  16:00:00,68.5616554029,18.8048808614,18.2698747109,0.0362031319429,4.12243109448,24.8785346261,78.714976991,73.7420929613,4.9528840297,0.02
 05/14  17:00:00,56.7608319884,16.3564456133,16.8134398721,0.0,2.06121554724,15.9888894789,76.9576504378,73.96592002,2.97173041782,0.02
 05/14  18:00:00,54.996604569,15.6129708127,15.0960823607,0.0,2.06121554724,15.9888894789,72.0185239353,69.0267935175,2.97173041782,0.02
 05/14  19:00:00,54.3469521602,16.9240876039,15.1137598031,0.0310287935518,2.06121554724,15.9888894789,73.9197427167,70.9280122989,2.97173041782,0.02
 05/14  20:00:00,64.3359407716,17.8433952145,14.4061056836,0.0,2.06121554724,15.9888894789,84.6083915136,81.6166610958,2.97173041782,0.02
 05/14  21:00:00,77.3561832291,23.6153608093,15.7567122518,0.231374680081,2.06121554724,15.9888894789,106.975525383,103.983794965,2.97173041782,0.02
 05/14  22:00:00,67.2116663733,17.9526549471,11.4788567614,0.0,2.06121554724,15.9888894789,87.1221761238,84.1304457059,2.97173041782,0.02
 05/14  23:00:00,77.3973172188,23.1783218789,13.5469805134,0.464983590712,2.06121554724,15.9888894789,109.285633011,106.293902594,2.97173041782,0.02
 05/14  24:00:00,73.2155596104,19.1545120057,10.5826950679,1.78910346789,2.06121554724,15.9888894789,88.3603907933,85.3686603755,2.97173041782,0.02
 05/15  01:00:00,80.6959383074,22.3042440181,12.2964469125,0.0,4.12243109448,15.9888894789,109.875656978,106.88392656,2.97173041782,0.02
 05/15  02:00:00,75.3843257576,19.1545120057,9.2950307311,2.81153355884,4.12243109448,15.9888894789,88.6693532011,85.6776227832,2.97173041782,0.02
 05/15  03:00:00,86.2652046455,23.6153608093,11.1127743363,4.04125428976,4.12243109448,15.9888894789,110.751734053,107.760003635,2.97173041782,0.02
 05/15  04:00:00,112.310916097,28.3967048285,12.5249928936,3.85973518886,12.3672932834,24.9413748627,125.699813307,120.726929278,4.9528840297,0.02
 05/15  05:00:00,143.107508822,28.5376029888,15.6028936157,31.5654238949,12.3672932834,24.9413748627,194.225576001,189.252691972,4.9528840297,0.02
 05/15  06:00:00,183.582352922,29.4709517776,16.4020312029,27.7638486508,24.7345865669,70.7195625826,162.054022342,152.128254282,9.90576805939,0.02
 05/15  07:00:00,199.237675786,29.5045910553,18.4282031369,15.9626223631,37.1018798503,92.3937384068,144.817932312,126.303734963,9.90576805939,8.60842929036
 05/15  08:00:00,204.995343583,29.5189821687,22.1107566753,11.0588347759,37.1018798503,104.434947198,127.321772287,117.396004228,9.90576805939,0.02
 05/15  09:00:00,218.122021212,29.532444238,26.336950952,7.90419106143,37.1018798503,116.476155989,121.838739231,111.912971172,9.90576805939,0.02
 05/15  10:00:00,221.067174536,29.5652626557,31.5094600262,5.64337522099,37.1018798503,116.476155989,126.518793458,107.979309574,9.90576805939,8.63371582421
 05/15  11:00:00,223.699080275,29.6467244002,35.7621416802,3.94093610867,37.1018798503,116.476155989,114.802329055,104.876560996,9.90576805939,0.02
 05/15  12:00:00,211.841688114,29.7828202334,37.3259777885,2.42538940849,37.1018798503,104.434947198,120.40773696,101.871448771,9.90576805939,8.63052012969
 05/15  13:00:00,225.693006348,29.9563620525,39.8268877977,1.56048666277,37.1018798503,116.476155989,108.983699242,99.057931183,9.90576805939,0.02
 05/15  14:00:00,224.755616429,30.0596960441,39.3868660991,0.95996769456,37.1018798503,116.476155989,116.081796488,97.5424239101,9.90576805939,8.6336045187
 05/15  15:00:00,227.306108982,30.2242003394,42.3243593003,0.408709149747,37.1018798503,116.476155989,105.136929092,95.2111610321,9.90576805939,0.02
 05/15  16:00:00,230.973945393,30.4101671293,45.9791473609,0.236327913618,37.1018798503,116.476155989,111.428175352,92.895001836,9.90576805939,8.62740545672
 05/15  17:00:00,231.079751433,30.5238822874,46.0897340648,0.119056060767,37.1018798503,116.476155989,102.152630719,92.22686266,9.90576805939,0.02
 05/15  18:00:00,138.934165635,28.3165810246,37.5363158672,0.0,24.7345865669,47.5788473902,72.7449033949,67.7720193652,4.9528840297,0.02
 05/15  19:00:00,139.36332128,28.8410277411,37.4410199122,0.0,24.7345865669,47.5788473902,79.2112746638,74.2383906341,4.9528840297,0.02
 05/15  20:00:00,122.697240625,28.0762096129,33.4000237421,0.0,12.3672932834,38.6892022431,94.0767523427,91.0850219249,2.97173041782,0.02
 05/15  21:00:00,88.5119182492,15.4984251767,19.0748570203,0.0,12.3672932834,27.0668015668,61.1394196723,58.1476892545,2.97173041782,0.02
 05/15  22:00:00,77.2013251637,20.851443741,21.5811261908,0.0,4.12243109448,15.9888894789,85.1765643176,82.1848338998,2.97173041782,0.02
 05/15  23:00:00,59.3393428297,12.4903766501,12.2312201723,0.0,4.12243109448,15.9888894789,58.389124268,55.3973938502,2.97173041782,0.02
 05/15  24:00:00,74.4720293496,20.851443741,18.6523417164,0.0,4.12243109448,15.9888894789,92.0453126637,89.0535822459,2.97173041782,0.02
 05/16  01:00:00,54.8873311822,10.7060371287,9.55717353246,0.0,4.12243109448,15.9888894789,57.5088916363,45.9366683364,2.97173041782,8.60049288206
 05/16  02:00:00,77.3570254006,22.7412829485,19.4230002071,0.0,4.12243109448,15.9888894789,99.6266219924,96.6348915746,2.97173041782,0.02
 05/16  03:00:00,68.7152533427,18.7174730753,14.8624548726,0.0,4.12243109448,15.9888894789,79.4418316761,76.4501012583,2.97173041782,0.02
 05/16  04:00:00,101.70865965,28.5715204007,20.9665345572,0.0,12.3672932834,24.9413748627,112.058894765,107.086010735,4.9528840297,0.02
 05/16  05:00:00,116.368494883,28.5745919822,23.555805125,12.0674931637,12.3672932834,24.9413748627,179.521417237,174.548533207,4.9528840297,0.02
 05/16  06:00:00,160.564438421,29.5304218508,25.2753429007,9.53758812292,24.7345865669,70.7195625826,145.249598043,135.323829984,9.90576805939,0.02
 05/16  07:00:00,192.866497824,29.7559089335,29.1051472891,3.74203840664,37.1018798503,92.3937384068,124.296231748,114.370463689,9.90576805939,0.02
 05/16  08:00:00,213.980864733,29.8657527659,39.26536246,2.54296333651,37.1018798503,104.434947198,117.851824853,107.926056794,9.90576805939,0.02
 05/16  09:00:00,235.529272641,29.9751758419,49.5110297838,1.69460720363,37.1018798503,116.476155989,121.332098306,102.797633904,9.90576805939,8.62869634282
 05/16  10:00:00,236.381513369,30.1271301254,50.570904911,1.33444540631,37.1018798503,116.476155989,108.767675039,98.8419069799,9.90576805939,0.02
 05/16  11:00:00,233.433576729,30.3216980478,47.8916758759,0.870889826951,37.1018798503,116.476155989,115.286259234,96.746687192,9.90576805939,8.63380398236
 05/16  12:00:00,219.231915354,30.5823072757,45.9929616912,0.349194048772,37.1018798503,104.434947198,104.619761592,94.6939935326,9.90576805939,0.02
 05/16  13:00:00,239.273662393,30.9715150514,53.8837271183,0.0691089209881,37.1018798503,116.476155989,110.751875617,92.2109186151,9.90576805939,8.63518894227
 05/16  14:00:00,254.29038758,31.3696100881,68.571743437,0.0,37.1018798503,116.476155989,99.5973953446,89.6716272852,9.90576805939,0.02
 05/16  15:00:00,264.334597409,31.781638654,78.2040800408,0.0,37.1018798503,116.476155989,83.5841189295,73.6583508701,9.90576805939,0.02
 05/16  16:00:00,268.528743437,32.1553849087,82.0251068577,0.0,37.1018798503,116.476155989,76.0557010875,57.5226120485,9.90576805939,8.62732097959
 05/16  17:00:00,263.634731581,32.2404175587,77.0472238592,0.0,37.1018798503,116.476155989,79.981186196,70.0554181366,9.90576805939,0.02
 05/16  18:00:00,160.567176975,28.602404013,58.8834949767,0.0,24.7345865669,47.5788473902,67.6970685206,62.7241844909,4.9528840297,0.02
 05/16  19:00:00,162.384504578,28.5155115241,60.7877096649,0.0,24.7345865669,47.5788473902,72.3886277729,67.4157437432,4.9528840297,0.02
 05/16  20:00:00,153.494747616,28.951752714,63.3219796086,0.0,12.3672932834,38.6892022431,92.4927008274,80.9138487009,2.97173041782,8.60712170867
 05/16  21:00:00,110.798873561,17.697951682,39.1111658812,0.0,12.3672932834,27.0668015668,58.5217120125,55.5299815947,2.97173041782,0.02
 05/16  22:00:00,101.493810532,22.00583686,44.6936566032,0.0,4.12243109448,15.9888894789,81.8262376908,78.834507273,2.97173041782,0.02
 05/16  23:00:00,82.3515300268,15.848056321,31.8880960302,0.0,4.12243109448,15.9888894789,57.7926083846,54.8008779668,2.97173041782,0.02
 05/16  24:00:00,94.0422693317,21.0262593132,38.2472557659,0.0,4.12243109448,15.9888894789,84.3516315571,81.3599011393,2.97173041782,0.02
 05/17  01:00:00,71.0443675795,13.5829739761,22.897141564,0.0,4.12243109448,15.9888894789,56.2886688625,53.2969384447,2.97173041782,0.02
 05/17  02:00:00,82.9935850727,20.0647736663,28.1600572447,0.0,4.12243109448,15.9888894789,85.9539263313,82.9621959135,2.97173041782,0.02
 05/17  03:00:00,63.5532510366,11.5801149895,17.4600095534,0.0,4.12243109448,15.9888894789,46.9069676312,43.9152372134,2.97173041782,0.02
 05/17  04:00:00,122.88240655,28.3384329712,42.3733697151,0.0,12.3672932834,24.9413748627,106.593781103,101.620897074,4.9528840297,0.02
 05/17  05:00:00,133.907361136,29.0942012757,47.9955027832,4.64705320704,12.3672932834,24.9413748627,173.194030357,168.221146328,4.9528840297,0.02
 05/17  06:00:00,178.331440011,29.6548746891,50.6121804912,1.84329994532,24.7345865669,70.7195625826,139.965207117,130.039439057,9.90576805939,0.02
 05/17  07:00:00,213.842997082,30.0912987049,52.8490071815,0.639290884789,37.1018798503,92.3937384068,120.307254872,110.381486813,9.90576805939,0.02
 05/17  08:00:00,232.358140501,30.2919931982,59.4381335227,0.321201841391,37.1018798503,104.434947198,114.284238869,104.35847081,9.90576805939,0.02
 05/17  09:00:00,252.043546435,30.6092538065,66.9272741263,0.158607687647,37.1018798503,116.476155989,117.757640549,99.2232697341,9.90576805939,8.62860275575
 05/17  10:00:00,256.559806979,31.0030576282,71.1216992989,0.085987779414,37.1018798503,116.476155989,105.181664076,95.2558960166,9.90576805939,0.02
 05/17  11:00:00,262.523761468,31.3571030574,76.8135919064,0.00379292632395,37.1018798503,116.476155989,105.862648782,87.3218568724,9.90576805939,8.6350238505
 05/17  12:00:00,256.390710597,31.8139403273,82.2692943616,0.0,37.1018798503,104.434947198,82.0999766224,72.174208563,9.90576805939,0.02
 05/17  13:00:00,270.951963138,32.2637475606,84.338932411,0.0,37.1018798503,116.476155989,84.4352556295,65.8943579836,9.90576805939,8.63512958652
 05/17  14:00:00,271.646577523,32.4829182236,84.8146091286,0.0,37.1018798503,116.476155989,74.8676168121,64.9418487527,9.90576805939,0.02
 05/17  15:00:00,270.83767311,32.9291424932,83.5596649156,0.0,37.1018798503,116.476155989,84.755665614,66.2180953732,9.90576805939,8.63180218133
