Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  16:00:00,265.719044417,32.7364659326,78.634336212,0.0,37.1018798503,116.476155989,86.8434532944,76.917685235,9.90576805939,0.02
 05/17  17:00:00,249.7347428,32.2842261071,63.1034060828,0.0,37.1018798503,116.476155989,96.8460840699,86.9203160105,9.90576805939,0.02
 05/17  18:00:00,142.881979164,28.5134124586,41.2872799094,0.0,24.7345865669,47.5788473902,80.0036829573,66.441954879,4.9528840297,8.60884404856
 05/17  19:00:00,144.454535495,28.9502874737,42.4229764145,0.0,24.7345865669,47.5788473902,77.202190081,72.2293060513,4.9528840297,0.02
 05/17  20:00:00,125.98624566,27.9305299695,36.8347243303,0.0,12.3672932834,38.6892022431,91.1532585619,88.1615281441,2.97173041782,0.02
 05/17  21:00:00,93.8701459362,15.9354641071,23.9960568592,0.0,12.3672932834,27.0668015668,58.3945504132,55.4028199954,2.97173041782,0.02
 05/17  22:00:00,84.6865356831,20.5018125967,29.4159690104,0.0,4.12243109448,15.9888894789,82.2303012181,79.2385708003,2.97173041782,0.02
 05/17  23:00:00,68.314890259,13.7140856553,20.0365526432,0.0,4.12243109448,15.9888894789,56.4397832065,53.4480527887,2.97173041782,0.02
 05/17  24:00:00,79.5267981125,19.6277347359,25.1303092645,0.0,4.12243109448,15.9888894789,90.5252472324,87.5335168146,2.97173041782,0.02
 05/18  01:00:00,64.2950607771,12.9093236806,16.8470479254,0.0,4.12243109448,15.9888894789,51.2093106184,48.2175802006,2.97173041782,0.02
 05/18  02:00:00,75.3628852477,18.7355649752,21.8841289425,0.0,4.12243109448,15.9888894789,84.0200465332,81.0283161154,2.97173041782,0.02
 05/18  03:00:00,59.2084036821,11.6893747221,13.0059024972,0.0,4.12243109448,15.9888894789,48.8653471668,45.873616749,2.97173041782,0.02
 05/18  04:00:00,109.859090813,28.163617399,29.5248695491,0.0,12.3672932834,24.9413748627,107.55271563,102.5798316,4.9528840297,0.02
 05/18  05:00:00,116.138448691,29.0862261199,28.3114790704,6.57013959873,12.3672932834,24.9413748627,173.944401929,168.971517899,4.9528840297,0.02
 05/18  06:00:00,156.149414694,29.6606685498,26.3337033997,3.93395779901,24.7345865669,70.7195625826,141.701098499,131.775330439,9.90576805939,0.02
 05/18  07:00:00,191.2721545,30.0238278947,28.5499791218,2.43494308353,37.1018798503,92.3937384068,123.729504235,113.803736176,9.90576805939,0.02
 05/18  08:00:00,205.988775532,30.0956093557,31.4619876675,2.12437910975,37.1018798503,104.434947198,127.086656122,108.555722975,9.90576805939,8.62516508731
 05/18  09:00:00,220.034411778,30.1840264854,33.9544535545,1.54753802136,37.1018798503,116.476155989,114.550136223,104.624368164,9.90576805939,0.02
 05/18  10:00:00,224.011587852,30.307739566,38.3177873455,1.03697045883,37.1018798503,116.476155989,119.428793063,100.891205477,9.90576805939,8.63181952652
 05/18  11:00:00,230.186179552,30.4632564617,44.7790798742,0.594609706821,37.1018798503,116.476155989,107.678073312,97.7523052529,9.90576805939,0.02
 05/18  12:00:00,224.516888252,30.6868893391,51.2811835001,0.241307924612,37.1018798503,104.434947198,113.927355082,95.3914161909,9.90576805939,8.63017083162
 05/18  13:00:00,239.190565995,30.8702022907,53.9089991032,0.0621275517338,37.1018798503,116.476155989,103.49091551,93.5651474507,9.90576805939,0.02
 05/18  14:00:00,239.90122788,31.13592382,54.4071415161,0.00907645814555,37.1018798503,116.476155989,109.911180385,91.3721561754,9.90576805939,8.6332561497
 05/18  15:00:00,246.790251059,31.2950108884,61.1464238478,0.0,37.1018798503,116.476155989,99.7992572533,89.8734891939,9.90576805939,0.02
 05/18  16:00:00,249.856450387,31.5469386637,63.9612429652,0.0,37.1018798503,116.476155989,97.3268181772,87.4010501178,9.90576805939,0.02
 05/18  17:00:00,250.495165216,31.6986012754,64.4494510228,0.0,37.1018798503,116.476155989,104.687675151,86.1637483458,9.90576805939,8.61815874575
 05/18  18:00:00,152.702605771,28.5132485433,51.1080952683,0.0,24.7345865669,47.5788473902,70.0424377467,65.069553717,4.9528840297,0.02
 05/18  19:00:00,151.123615698,28.9502874737,49.0920663201,0.0,24.7345865669,47.5788473902,75.9662973469,70.9934133172,4.9528840297,0.02
 05/18  20:00:00,130.547271438,28.0397897021,41.2864878926,0.0,12.3672932834,38.6892022431,90.286939991,87.2952095732,2.97173041782,0.02
 05/18  21:00:00,97.0110563832,16.0228718932,27.0495562096,0.0,12.3672932834,27.0668015668,54.395015315,51.4032848972,2.97173041782,0.02
 05/18  22:00:00,86.1311364239,20.7931718837,30.5692100932,0.0,4.12243109448,15.9888894789,81.6155599943,78.6238295765,2.97173041782,0.02
 05/18  23:00:00,65.3847001169,12.9274155805,17.893032199,0.0,4.12243109448,15.9888894789,56.3212075844,53.3294771666,2.97173041782,0.02
 05/18  24:00:00,82.6857740683,20.6474922402,27.2695273337,0.0,4.12243109448,15.9888894789,88.4939172552,85.5021868374,2.97173041782,0.02
 05/19  01:00:00,61.8150416394,12.4903766501,14.760412664,0.0,4.12243109448,15.9888894789,58.1408882748,55.149157857,2.97173041782,0.02
 05/19  02:00:00,76.3795376608,19.8281623012,21.8081836369,0.0,4.12243109448,15.9888894789,85.6561984003,82.6644679825,2.97173041782,0.02
 05/19  03:00:00,56.1130084246,10.7060371287,10.8938444357,0.0,4.12243109448,15.9888894789,49.2775951098,46.285864692,2.97173041782,0.02
 05/19  04:00:00,107.999840095,28.5351004898,27.2941353382,0.0,12.3672932834,24.9413748627,110.190544245,105.217660215,4.9528840297,0.02
 05/19  05:00:00,115.518354099,28.6589349672,29.2007554826,5.48805934046,12.3672932834,24.9413748627,174.482822821,169.509938791,4.9528840297,0.02
 05/19  06:00:00,160.649823968,29.8082622209,30.5422357694,4.07824062192,24.7345865669,70.7195625826,141.422771374,131.497003315,9.90576805939,0.02
 05/19  07:00:00,203.618544912,30.1269795088,41.1540677097,2.07408917187,37.1018798503,92.3937384068,130.88132717,112.367219302,9.90576805939,8.60833980822
 05/19  08:00:00,223.28720317,30.2382527575,49.098616514,1.64358046498,37.1018798503,104.434947198,116.314438063,106.388670004,9.90576805939,0.02
 05/19  09:00:00,239.530078194,30.3246882921,53.4781808267,1.37879005621,37.1018798503,116.476155989,113.137919311,103.212151252,9.90576805939,0.02
 05/19  10:00:00,248.874655314,30.4827132382,63.2110696243,0.831816639229,37.1018798503,116.476155989,118.359205942,99.8201793282,9.90576805939,8.63325855413
 05/19  11:00:00,257.706849205,30.8148693784,72.2607227907,0.282001181103,37.1018798503,116.476155989,103.457332388,93.5315643288,9.90576805939,0.02
 05/19  12:00:00,252.780582022,31.1351889143,79.2373911246,0.100517753677,37.1018798503,104.434947198,90.5056049399,71.969766337,9.90576805939,8.63007054351
 05/19  13:00:00,271.993547897,31.4594713676,86.1764132381,0.00841775437314,37.1018798503,116.476155989,56.8943301448,46.9685620854,9.90576805939,0.02
 05/19  14:00:00,275.293555825,31.8346589109,89.1098266242,0.0,37.1018798503,116.476155989,55.1364039408,36.5974607355,9.90576805939,8.63317514587
 05/19  15:00:00,276.347199298,32.1073741913,89.8910084765,0.0,37.1018798503,116.476155989,45.0753289079,35.1495608485,9.90576805939,0.02
 05/19  16:00:00,276.864542227,32.2985294622,90.2177232539,0.0,37.1018798503,116.476155989,51.6750563917,33.1434102903,9.90576805939,8.62587804199
 05/19  17:00:00,274.920676767,32.2927453003,88.2808614494,0.0,37.1018798503,116.476155989,49.5106195683,39.5848515089,9.90576805939,0.02
 05/19  18:00:00,168.822706013,28.6013386853,67.1401047491,0.0,24.7345865669,47.5788473902,44.8716135758,39.8987295461,4.9528840297,0.02
 05/19  19:00:00,166.910673652,28.5141810662,65.315225399,0.0,24.7345865669,47.5788473902,53.2823752395,48.3094912098,4.9528840297,0.02
 05/19  20:00:00,155.519756617,28.84127458,65.4574813346,0.0,12.3672932834,38.6892022431,72.4995273058,69.507796888,2.97173041782,0.02
 05/19  21:00:00,111.57696836,17.5886919494,39.998518511,0.0,12.3672932834,27.0668015668,54.0523402293,51.0606098115,2.97173041782,0.02
 05/19  22:00:00,103.188878974,21.7727494305,46.6218119148,0.0,4.12243109448,15.9888894789,78.0086837768,75.0169533589,2.97173041782,0.02
 05/19  23:00:00,84.623672644,15.7606485349,34.2476458228,0.0,4.12243109448,15.9888894789,56.8576738499,53.8659434321,2.97173041782,0.02
 05/19  24:00:00,101.221818287,21.8310212878,44.5964793214,0.0,4.12243109448,15.9888894789,85.9037360466,82.9120056288,2.97173041782,0.02
 05/20  01:00:00,77.5872956993,14.2566242717,28.7408559175,0.0,4.12243109448,15.9888894789,58.3784770565,55.3867466387,2.97173041782,0.02
 05/20  02:00:00,94.857729245,20.5018125967,39.5871617397,0.0,4.12243109448,15.9888894789,88.3181974147,85.3264669969,2.97173041782,0.02
 05/20  03:00:00,76.5349937759,13.6266778692,28.3440631424,0.0,4.12243109448,15.9888894789,64.047725758,52.4741482956,2.97173041782,8.60184704457
 05/20  04:00:00,113.186853001,27.4206512173,50.7301046207,0.0,4.12243109448,16.0517297156,112.742387378,109.750656961,2.97173041782,0.02
 05/20  05:00:00,108.816376328,27.2021317521,46.5781475041,0.0,4.12243109448,16.0517297156,112.239820238,109.248089821,2.97173041782,0.02
 05/20  06:00:00,131.729516587,29.3873264041,57.8470183388,0.0,4.12243109448,39.6058045677,93.3655214698,90.373791052,2.97173041782,0.02
 05/20  07:00:00,176.323460402,29.4009374407,64.8884925423,3.54665900149,12.3672932834,65.3531420225,147.814817789,142.841933759,4.9528840297,0.02
 05/20  08:00:00,181.810367119,29.3944404848,67.9066997506,3.13096374067,12.3672932834,68.2430321324,141.815558836,136.842674807,4.9528840297,0.02
 05/20  09:00:00,210.465055054,29.4772237519,69.783871066,0.80881946067,16.4897243779,93.1370602926,125.440989834,117.496375386,7.92461444751,0.02
 05/20  10:00:00,214.291338485,29.5247580313,73.8067818966,0.564542722102,16.4897243779,93.1370602926,107.208707567,99.2640931192,7.92461444751,0.02
 05/20  11:00:00,216.494131563,29.5803328243,76.2264913223,0.292037958678,16.4897243779,93.1370602926,94.5440111145,86.599396667,7.92461444751,0.02
 05/20  12:00:00,210.460489582,29.705356795,79.3764877454,0.135012443207,16.4897243779,83.9857416113,95.7666832969,79.2309020221,7.92461444751,8.61116682728
 05/20  13:00:00,213.125876828,29.8801123061,81.9688756579,0.0332810895058,16.4897243779,83.9857416113,79.3221318442,71.3775173966,7.92461444751,0.02
 05/20  14:00:00,215.778871934,30.0308352058,84.5044828523,0.0,16.4897243779,83.9857416113,72.145600345,64.2009858975,7.92461444751,0.02
 05/20  15:00:00,194.286013888,29.3873264041,81.1120261897,0.0,12.3672932834,70.6512738906,31.0324763513,26.0595923216,4.9528840297,0.02
 05/20  16:00:00,192.936553231,29.3873264041,79.7625574381,0.0,12.3672932834,70.6512738906,34.1797651345,29.2068811048,4.9528840297,0.02
 05/20  17:00:00,180.963246501,29.3873264041,80.3127942778,0.0,12.3672932834,58.1284167478,35.3390614573,30.3661774276,4.9528840297,0.02
 05/20  18:00:00,133.284147581,28.5132485433,66.6952945199,0.0,12.3672932834,24.9413748627,56.1621650181,51.1892809884,4.9528840297,0.02
 05/20  19:00:00,134.931988407,28.9502874737,67.906096393,0.0,12.3672932834,24.9413748627,68.9827489998,64.0098649701,4.9528840297,0.02
 05/20  20:00:00,117.101807714,28.0762096129,61.0370008713,0.0,4.12243109448,16.0517297156,86.4179721513,83.4262417335,2.97173041782,0.02
 05/20  21:00:00,81.9739404759,14.2385323717,33.171155344,0.0,4.12243109448,15.9888894789,49.2939096505,46.3021792327,2.97173041782,0.02
 05/20  22:00:00,102.071792025,21.2884826714,46.0145544289,0.0,4.12243109448,15.9888894789,85.2421091901,82.2503787722,2.97173041782,0.02
 05/20  23:00:00,76.4273397119,13.5101341544,28.3529527934,0.0,4.12243109448,15.9888894789,64.3226913382,52.7491167576,2.97173041782,8.60184416277
 05/20  24:00:00,98.7498882439,20.9388515271,43.0422819236,0.0,4.12243109448,15.9888894789,89.5657227463,86.5739923284,2.97173041782,0.02
 05/21  01:00:00,67.8591506441,11.5801149895,23.8271242303,0.0,2.06121554724,15.9888894789,48.2821410509,45.2904106331,2.97173041782,0.02
 05/21  02:00:00,88.5044312145,19.1726039056,36.649851066,0.0,2.06121554724,15.9888894789,83.2262117048,80.234481287,2.97173041782,0.02
 05/21  03:00:00,65.6973351166,10.8627608009,22.408225806,0.0,2.06121554724,15.9888894789,44.3680945169,41.3763640991,2.97173041782,0.02
 05/21  04:00:00,83.0353037769,18.0182107866,32.3606796418,0.0,2.06121554724,15.9888894789,78.3367094606,75.3449790428,2.97173041782,0.02
 05/21  05:00:00,86.6651795952,18.7174730753,35.2912932217,0.0,2.06121554724,15.9888894789,79.0000493255,76.0083189077,2.97173041782,0.02
 05/21  06:00:00,69.0404667328,18.1930263588,32.2860271177,0.0,2.06121554724,15.9888894789,80.6145176713,77.6227872535,2.97173041782,0.02
 05/21  07:00:00,86.5540884226,23.1783218789,44.6865394892,0.0,2.06121554724,15.9888894789,99.169707722,96.1779773042,2.97173041782,0.02
 05/21  08:00:00,108.565210254,19.4167353639,42.778508693,0.0,4.12243109448,41.7362269337,75.3914025353,70.4185185056,4.9528840297,0.02
 05/21  09:00:00,125.103691052,24.2272153119,54.3786957301,0.0,4.12243109448,41.7362269337,87.8167967895,82.8439127598,4.9528840297,0.02
 05/21  10:00:00,108.908392814,19.1545120057,43.3839146441,0.0,4.12243109448,41.7362269337,66.1431572084,61.1702731787,4.9528840297,0.02
 05/21  11:00:00,128.653667615,24.402030884,57.753856743,0.0,4.12243109448,41.7362269337,72.9991318356,68.0262478059,4.9528840297,0.02
 05/21  12:00:00,111.46948393,19.3293275778,45.7701901985,0.0,4.12243109448,41.7362269337,54.974736,50.0018519703,4.9528840297,0.02
 05/21  13:00:00,129.813223971,24.4894386701,58.8260053118,0.0,4.12243109448,41.7362269337,63.1649405244,58.1920564947,4.9528840297,0.02
 05/21  14:00:00,114.957132395,19.5919711316,48.9951950994,0.0,4.12243109448,41.7362269337,48.500772201,43.5278881713,4.9528840297,0.02
 05/21  15:00:00,133.141916673,24.4905590148,62.1535776489,0.0,4.12243109448,41.7362269337,58.4870166669,53.5141326372,4.9528840297,0.02
 05/21  16:00:00,99.1441266997,19.5947544866,50.0370983272,0.0,4.12243109448,24.8785346261,50.5735831124,45.6006990827,4.9528840297,0.02
 05/21  17:00:00,101.555421246,23.5972689094,59.2944880587,0.0,2.06121554724,15.9888894789,63.5285842671,60.5368538492,2.97173041782,0.02
 05/21  18:00:00,82.7713015933,18.6119733893,45.6234777337,0.0,2.06121554724,15.9888894789,56.2463803845,53.2546499667,2.97173041782,0.02
 05/21  19:00:00,95.4792642834,22.5302835765,54.3108791428,0.0,2.06121554724,15.9888894789,70.203108648,67.2113782302,2.97173041782,0.02
 05/21  20:00:00,81.2875492443,17.107949126,38.621812355,0.0,2.06121554724,15.9888894789,62.7303294727,59.7385990549,2.97173041782,0.02
 05/21  21:00:00,99.6628272612,20.4837206968,46.4971304671,0.0,2.06121554724,15.9888894789,79.2638519244,76.2721215066,2.97173041782,0.02
 05/21  22:00:00,89.4166328585,17.5886919494,39.2226530735,0.0,2.06121554724,15.9888894789,73.1428839074,70.1511534896,2.97173041782,0.02
 05/21  23:00:00,89.4692753812,18.262342245,38.576082494,0.0,2.06121554724,15.9888894789,78.8735556298,75.881825212,2.97173041782,0.02
 05/21  24:00:00,82.4737970673,16.2594832583,33.6345886565,0.0,2.06121554724,15.9888894789,73.0007964636,70.0090660458,2.97173041782,0.02
 05/22  01:00:00,90.0955177072,18.0875266728,37.3159248234,0.0,4.12243109448,15.9888894789,79.5961706523,76.6044402345,2.97173041782,0.02
 05/22  02:00:00,81.2643952304,15.8224443279,30.8010101764,0.0,4.12243109448,15.9888894789,74.0308353938,71.039104976,2.97173041782,0.02
 05/22  03:00:00,83.7871336258,17.8343492645,31.2479367368,0.0,4.12243109448,15.9888894789,89.7039322482,78.130363589,2.97173041782,8.60183824144
 05/22  04:00:00,132.450325478,28.5351004898,51.7446208307,0.0,12.3672932834,24.9413748627,117.093091678,112.120207648,4.9528840297,0.02
 05/22  05:00:00,133.022105908,28.5713093605,48.4733329057,3.80685956154,12.3672932834,24.9413748627,183.590294694,178.617410665,4.9528840297,0.02
 05/22  06:00:00,174.096450168,29.5259615618,46.9899037555,1.35949983385,24.7345865669,70.7195625826,149.743587323,139.817819264,9.90576805939,0.02
 05/22  07:00:00,210.871431287,29.7866122206,50.652030609,0.169394044257,37.1018798503,92.3937384068,127.680519896,117.754751836,9.90576805939,0.02
 05/22  08:00:00,231.236904875,30.048205834,58.8026475459,0.0792950477578,37.1018798503,104.434947198,120.598013654,110.672245595,9.90576805939,0.02
 05/22  09:00:00,250.416672983,30.4976868568,65.5682956958,0.00225428555879,37.1018798503,116.476155989,123.400382874,104.8665437,9.90576805939,8.62807111457
 05/22  10:00:00,257.378288616,30.8616170896,72.1676696109,0.0,37.1018798503,116.476155989,109.997988328,100.072220269,9.90576805939,0.02
 05/22  11:00:00,262.13777542,31.1289905092,76.6595079913,0.0,37.1018798503,116.476155989,106.230270917,87.6900925089,9.90576805939,8.63441034859
 05/22  12:00:00,253.799595972,31.4672230748,80.0249425203,0.0,37.1018798503,104.434947198,86.9522044318,77.0264363724,9.90576805939,0.02
 05/22  13:00:00,271.465598781,31.8814591681,85.2348764591,0.0,37.1018798503,116.476155989,73.0448953882,63.1191273288,9.90576805939,0.02
 05/22  14:00:00,276.471579152,32.3402701556,89.7822884864,0.0,37.1018798503,116.476155989,69.4906317139,50.9520529967,9.90576805939,8.63281065776
 05/22  15:00:00,280.887093847,32.8711742554,93.6670896498,0.0,37.1018798503,116.476155989,53.6502034819,43.7244354225,9.90576805939,0.02
 05/22  16:00:00,281.37399427,33.2043935192,93.8213482845,0.0,37.1018798503,116.476155989,59.2030296556,40.6704753012,9.90576805939,8.626786295
 05/22  17:00:00,280.186283336,33.3249695382,92.5142500934,0.0,37.1018798503,116.476155989,56.1536351792,46.2278671198,9.90576805939,0.02
 05/22  18:00:00,171.922917235,28.6979080006,70.1437438693,0.0,24.7345865669,47.5788473902,47.5056171225,42.5327330928,4.9528840297,0.02
 05/22  19:00:00,168.707009885,28.5242706625,67.101468654,0.0,24.7345865669,47.5788473902,54.6693235714,49.6964395417,4.9528840297,0.02
 05/22  20:00:00,155.422821202,28.9563014876,67.5946820738,0.0,12.3672932834,38.6892022431,72.3733069362,69.3815765184,2.97173041782,0.02
 05/22  21:00:00,113.863787059,17.8072114146,42.0668156928,0.0,12.3672932834,27.0668015668,51.6971700882,48.7054396704,2.97173041782,0.02
 05/22  22:00:00,96.6622304687,22.1806524322,39.6872602299,0.0,4.12243109448,15.9888894789,88.7828750846,77.2092994086,2.97173041782,8.60184525822
 05/22  23:00:00,68.3932708311,14.0637167996,19.7653012352,0.0,4.12243109448,15.9888894789,51.5636180424,48.5718876246,2.97173041782,0.02
 05/22  24:00:00,83.5234423583,20.7931718837,27.9615156569,0.0,4.12243109448,15.9888894789,86.7776799734,83.7859495555,2.97173041782,0.02
 05/23  01:00:00,59.6073749955,11.1430760591,13.9511719473,0.0,4.12243109448,15.9888894789,48.6230135985,45.6312831806,2.97173041782,0.02
 05/23  02:00:00,79.4896343599,20.0466817664,24.6997607921,0.0,4.12243109448,15.9888894789,83.7973276261,80.8055972083,2.97173041782,0.02
 05/23  03:00:00,57.4870494678,10.7060371287,12.2678855103,0.0,4.12243109448,15.9888894789,47.8563588186,44.8646284008,2.97173041782,0.02
 05/23  04:00:00,115.973354167,28.3384329712,35.464317063,0.0,12.3672932834,24.9413748627,107.596028412,102.623144383,4.9528840297,0.02
 05/23  05:00:00,126.983018595,29.0781085332,41.0606499034,4.67365608063,12.3672932834,24.9413748627,174.698282645,169.725398615,4.9528840297,0.02
 05/23  06:00:00,172.819576228,29.6134920626,45.383505131,1.60149399978,24.7345865669,70.7195625826,141.19512434,131.26935628,9.90576805939,0.02
 05/23  07:00:00,209.328911622,30.0168374192,48.483111284,0.565566125848,37.1018798503,92.3937384068,121.644899374,111.719131315,9.90576805939,0.02
 05/23  08:00:00,224.524836011,30.2305612857,51.9112062005,0.0762949489012,37.1018798503,104.434947198,114.530722785,104.604954725,9.90576805939,0.02
 05/23  09:00:00,242.190773565,30.4085411913,57.4281793706,0.00563748688831,37.1018798503,116.476155989,119.768864658,101.235495406,9.90576805939,8.62760119224
 05/23  10:00:00,235.520479602,30.4921807765,50.6776759088,0.001617478062,37.1018798503,116.476155989,109.477407897,99.5516398373,9.90576805939,0.02
 05/23  11:00:00,229.224874561,30.5855573956,44.2870921063,0.00295574127436,37.1018798503,116.476155989,116.652484043,98.1141813726,9.90576805939,8.6325346111
 05/23  12:00:00,221.781031271,30.8634449583,48.6101632241,0.0,37.1018798503,104.434947198,105.154576859,95.2288087992,9.90576805939,0.02
 05/23  13:00:00,241.448820578,31.1165934508,55.9829512523,0.0,37.1018798503,116.476155989,111.031616495,92.4915513874,9.90576805939,8.63429704835
 05/23  14:00:00,245.409752997,31.3409349822,59.7198227568,0.0,37.1018798503,116.476155989,100.246992757,90.3212246978,9.90576805939,0.02
 05/23  15:00:00,249.339853467,31.6527871325,63.3382150482,0.0,37.1018798503,116.476155989,106.450031928,87.9131767333,9.90576805939,8.63108713505
 05/23  16:00:00,249.060906316,31.9513660323,62.7613251958,0.0,37.1018798503,116.476155989,95.8637487259,85.9379806665,9.90576805939,0.02
 05/23  17:00:00,247.792028309,32.1120454108,61.332909807,0.0,37.1018798503,116.476155989,95.117352148,85.1915840886,9.90576805939,0.02
 05/23  18:00:00,150.797526149,28.6015251844,49.1147304975,0.0,24.7345865669,47.5788473902,68.0066706837,63.033786654,4.9528840297,0.02
 05/23  19:00:00,147.02341811,28.5139482147,45.4281940781,0.0,24.7345865669,47.5788473902,73.3461737189,68.3732896892,4.9528840297,0.02
 05/23  20:00:00,126.382104119,28.7317680085,38.7784963459,0.0,12.3672932834,38.6892022431,97.3513059204,85.7708939948,2.97173041782,8.60868150769
 05/23  21:00:00,90.9930001181,16.0228718932,21.0315032237,0.0,12.3672932834,27.0668015668,56.1071218482,53.1153914304,2.97173041782,0.02
 05/23  22:00:00,77.985494894,20.5892203828,22.6275207222,0.0,4.12243109448,15.9888894789,81.3208167047,78.3290862869,2.97173041782,0.02
 05/23  23:00:00,61.4329266946,13.2770467249,13.5916283364,0.0,4.12243109448,15.9888894789,55.8838066587,52.8920762408,2.97173041782,0.02
 05/23  24:00:00,74.344210888,20.0647736663,19.4934644049,0.0,4.12243109448,15.9888894789,88.8966890864,85.9049586685,2.97173041782,0.02
 05/24  01:00:00,58.9188060913,12.4903766501,11.8270287263,0.0,4.12243109448,15.9888894789,58.4587244442,55.4669940264,2.97173041782,0.02
 05/24  02:00:00,71.904726191,19.8281623012,17.3135850255,0.0,4.12243109448,15.9888894789,86.1076711653,83.1159407475,2.97173041782,0.02
 05/24  03:00:00,54.6893255563,10.7060371287,9.34419794665,0.0,4.12243109448,15.9888894789,49.5215835938,46.529853176,2.97173041782,0.02
 05/24  04:00:00,103.110750711,28.4258407572,22.4640665696,0.0,12.3672932834,24.9413748627,111.046887682,106.074003652,4.9528840297,0.02
 05/24  05:00:00,113.46136279,29.073286487,24.5142938101,7.70317911365,12.3672932834,24.9413748627,175.367672171,170.394788141,4.9528840297,0.02
 05/24  06:00:00,155.26632873,29.6180337001,24.7852467435,4.64196388982,24.7345865669,70.7195625826,142.575692698,132.649924638,9.90576805939,0.02
 05/24  07:00:00,188.947447826,30.0013872844,26.5606552539,2.12201302923,37.1018798503,92.3937384068,123.055873038,113.130104978,9.90576805939,0.02
 05/24  08:00:00,203.471292631,30.1241444656,29.7126940532,1.327668842,37.1018798503,104.434947198,116.733883325,106.808115265,9.90576805939,0.02
 05/24  09:00:00,221.611026761,30.2671182481,36.4589871095,0.536540466607,37.1018798503,116.476155989,120.034334816,101.500700987,9.90576805939,8.62786576999
 05/24  10:00:00,231.909276702,30.46748891,46.7551757672,0.337589038545,37.1018798503,116.476155989,107.587975912,97.6622078523,9.90576805939,0.02
 05/24  11:00:00,243.6381401,30.7698105825,58.3655648914,0.153523856113,37.1018798503,116.476155989,113.613086648,95.0731181861,9.90576805939,8.63420040202
 05/24  12:00:00,237.875126352,31.0362664209,64.498202725,0.0332205257306,37.1018798503,104.434947198,103.159324379,93.2335563201,9.90576805939,0.02
 05/24  13:00:00,260.356737438,31.4548159737,74.5526671619,0.0,37.1018798503,116.476155989,105.388888792,86.8488351855,9.90576805939,8.63428554677
 05/24  14:00:00,268.459084763,31.8701765824,82.2399042694,0.0,37.1018798503,116.476155989,77.1195035104,67.193735451,9.90576805939,0.02
 05/24  15:00:00,268.55059095,32.1122472582,82.0895001817,0.0,37.1018798503,116.476155989,82.602521817,64.0657197972,9.90576805939,8.63103396037
 05/24  16:00:00,264.95398922,31.9551621485,78.650621961,0.0,37.1018798503,116.476155989,82.1503081436,72.2245400842,9.90576805939,0.02
 05/24  17:00:00,252.727543564,31.6619181852,66.7185425109,0.0,37.1018798503,116.476155989,96.0461052818,86.1203372224,9.90576805939,0.02
 05/24  18:00:00,145.602074569,28.4258407572,44.0949588333,0.0,24.7345865669,47.5788473902,72.3158374721,67.3429534424,4.9528840297,0.02
 05/24  19:00:00,145.734002862,28.9502874737,43.7024384753,0.0,24.7345865669,47.5788473902,86.3442999414,72.7827720632,4.9528840297,8.60864384852
 05/24  20:00:00,124.74087313,27.784850326,38.0842017531,0.0,12.3672932834,38.6892022431,91.8244775755,88.8327471576,2.97173041782,0.02
 05/24  21:00:00,93.0527167691,15.4984251767,23.6156716734,0.0,12.3672932834,27.0668015668,58.6716320953,55.6799016775,2.97173041782,0.02
 05/24  22:00:00,85.3769190598,20.9388515271,29.6693140237,0.0,4.12243109448,15.9888894789,82.6866444455,79.6949140277,2.97173041782,0.02
 05/24  23:00:00,62.3015140207,12.4903766501,15.2468859858,0.0,4.12243109448,15.9888894789,56.7617979921,53.7700675743,2.97173041782,0.02
 05/24  24:00:00,78.3627807783,20.6766281689,22.9173990814,0.0,4.12243109448,15.9888894789,88.3028958377,85.3111654199,2.97173041782,0.02
 05/25  01:00:00,59.520750737,12.4903766501,12.4661227429,0.0,4.12243109448,15.9888894789,57.7900084103,54.7982779925,2.97173041782,0.02
 05/25  02:00:00,72.2601014164,19.8718661942,17.6065225401,0.0,4.12243109448,15.9888894789,87.7871252632,84.7953948454,2.97173041782,0.02
 05/25  03:00:00,59.2770108748,13.3825464109,11.1038217779,0.0,4.12243109448,15.9888894789,61.6638104141,58.6720799963,2.97173041782,0.02
 05/25  04:00:00,100.577290886,28.5715204007,19.8351672348,0.0,12.3672932834,24.9413748627,110.750637601,105.777753571,4.9528840297,0.02
 05/25  05:00:00,109.831580618,28.6407550474,21.8919910529,7.12823123607,12.3672932834,24.9413748627,176.372819846,171.399935816,4.9528840297,0.02
 05/25  06:00:00,153.246005643,29.7363985673,22.2496158736,5.03890688381,24.7345865669,70.7195625826,142.979862485,133.054094426,9.90576805939,0.02
 05/25  07:00:00,186.672593619,30.0680019601,24.5391150262,1.80208352811,37.1018798503,92.3937384068,122.648485822,112.722717763,9.90576805939,0.02
 05/25  08:00:00,201.952476297,30.1443445151,27.8311359641,1.67020691999,37.1018798503,104.434947198,126.015102545,107.484739285,9.90576805939,8.62459520019
 05/25  09:00:00,217.498326958,30.2591145263,31.8011632917,1.08969303883,37.1018798503,116.476155989,113.138128431,103.212360371,9.90576805939,0.02
 05/25  10:00:00,220.918693109,30.387153601,35.4202403138,0.762258656034,37.1018798503,116.476155989,109.616156003,99.6903879439,9.90576805939,0.02
 05/25  11:00:00,223.583445983,30.5234603908,38.1874025294,0.523372053008,37.1018798503,116.476155989,115.448778245,96.9089230179,9.90576805939,8.63408716725
 05/25  12:00:00,213.105567399,30.7210517501,39.8227005702,0.254363504132,37.1018798503,104.434947198,105.058633994,95.132865935,9.90576805939,0.02
 05/25  13:00:00,226.170811253,31.0119508627,40.7283174576,0.0813161029658,37.1018798503,116.476155989,111.461199186,92.921247214,9.90576805939,8.63418391222
 05/25  14:00:00,229.146023315,31.3400732095,43.4443941896,0.0125376062574,37.1018798503,116.476155989,100.637107721,90.7113396619,9.90576805939,0.02
 05/25  15:00:00,230.843048477,31.6277421853,44.8664873863,0.0,37.1018798503,116.476155989,107.251788506,88.7151580893,9.90576805939,8.63086235701
 05/25  16:00:00,232.619552993,31.8351620849,46.4361785617,0.0,37.1018798503,116.476155989,97.1858844286,87.2601163692,9.90576805939,0.02
 05/25  17:00:00,234.146637506,31.9470150248,47.8525310752,0.0,37.1018798503,116.476155989,96.2019006981,86.2761326387,9.90576805939,0.02
 05/25  18:00:00,140.265609189,28.6006563294,38.5836759439,0.0,24.7345865669,47.5788473902,77.4888220219,63.9279263929,4.9528840297,8.60801159923
 05/25  19:00:00,136.973150979,28.5132485433,35.3786426093,0.0,24.7345865669,47.5788473902,74.5899376491,69.6170536194,4.9528840297,0.02
 05/25  20:00:00,118.48526351,28.6589281868,30.9545205384,0.0,12.3672932834,38.6892022431,90.0769038238,87.085173406,2.97173041782,0.02
 05/25  21:00:00,85.7378152257,16.0228718932,15.7763236213,0.0,12.3672932834,27.0668015668,56.7150571519,53.723326734,2.97173041782,0.02
 05/25  22:00:00,73.304442486,20.5018125967,18.0338763351,0.0,4.12243109448,15.9888894789,80.0236868183,77.0319564005,2.97173041782,0.02
 05/25  23:00:00,58.9916015143,12.9274155805,11.3993068807,0.0,4.12243109448,15.9888894789,56.3761213489,53.3843909311,2.97173041782,0.02
 05/25  24:00:00,72.6434327529,20.2104533098,17.4361710975,0.0,4.12243109448,15.9888894789,90.8509013596,87.8591709418,2.97173041782,0.02
 05/26  01:00:00,61.5964097887,14.711755102,11.6654188455,0.0,4.12243109448,15.9888894789,64.783607564,61.7918771462,2.97173041782,0.02
 05/26  02:00:00,74.3483737498,22.3042440181,16.7781359496,0.0,4.12243109448,15.9888894789,98.1651555649,95.1734251471,2.97173041782,0.02
 05/26  03:00:00,67.7224434419,18.6300652892,13.2778347779,0.0,4.12243109448,15.9888894789,79.5887607342,76.5970303164,2.97173041782,0.02
 05/26  04:00:00,98.7665053191,28.2218892564,18.3740127184,0.0,12.3672932834,24.9413748627,110.586290332,105.613406303,4.9528840297,0.02
 05/26  05:00:00,111.771282576,29.1365927658,20.6004026255,10.331632003,12.3672932834,24.9413748627,177.210460136,172.237576107,4.9528840297,0.02
 05/26  06:00:00,155.268924124,29.5998943729,21.5492568638,7.09745629853,24.7345865669,70.7195625826,143.941106268,134.015338209,9.90576805939,0.02
 05/26  07:00:00,188.058458832,29.9862430558,24.1246125159,3.68420767909,37.1018798503,92.3937384068,124.268280192,114.342512132,9.90576805939,0.02
 05/26  08:00:00,202.133266346,30.1001647572,28.187692889,1.53864006121,37.1018798503,104.434947198,124.682713533,106.152460491,9.90576805939,8.62448498229
 05/26  09:00:00,223.106746444,30.2662781284,37.3430965682,1.14901459518,37.1018798503,116.476155989,111.121618417,101.195850357,9.90576805939,0.02
 05/26  10:00:00,229.811795288,30.4751579803,44.1189568524,0.868630155384,37.1018798503,116.476155989,116.510600036,97.9724696191,9.90576805939,8.63236235707
 05/26  11:00:00,235.798941383,30.6547430046,50.3362140893,0.458795510109,37.1018798503,116.476155989,105.864151634,95.9383835751,9.90576805939,0.02
 05/26  12:00:00,229.58448769,30.9406379052,56.1897925757,0.146592590896,37.1018798503,104.434947198,103.794872445,93.8691043861,9.90576805939,0.02
 05/26  13:00:00,245.663153372,31.3177150084,59.9735031728,0.0227347702846,37.1018798503,116.476155989,110.063155768,91.5250334022,9.90576805939,8.63235430614
 05/26  14:00:00,248.288251612,31.6457484413,62.2934715824,0.0,37.1018798503,116.476155989,99.541842627,89.6160745676,9.90576805939,0.02
 05/26  15:00:00,251.512233427,32.0122630036,65.1511772287,0.0,37.1018798503,116.476155989,105.87142862,87.3348432457,9.90576805939,8.63081731527
 05/26  16:00:00,255.74056381,32.4442437117,68.9480986984,0.0,37.1018798503,116.476155989,94.9720892445,85.0463211851,9.90576805939,0.02
 05/26  17:00:00,257.824884388,32.7549796275,70.7228065686,0.0,37.1018798503,116.476155989,102.144480946,83.6210326291,9.90576805939,8.61768025781
 05/26  18:00:00,155.712275354,28.6905501209,53.9404621501,0.0,24.7345865669,47.5788473902,67.4029939082,62.4301098785,4.9528840297,0.02
 05/26  19:00:00,152.435501678,28.5162906028,50.8379585739,0.0,24.7345865669,47.5788473902,72.3750610228,67.4021769931,4.9528840297,0.02
 05/26  20:00:00,137.60861676,28.8424705543,49.8943318771,0.0,12.3672932834,38.6892022431,87.7499100017,84.7581795839,2.97173041782,0.02
 05/26  21:00:00,97.3162735002,16.6965221887,26.6555679976,0.0,12.3672932834,27.0668015668,57.3455255951,54.3537951773,2.97173041782,0.02
 05/26  22:00:00,84.4314145089,20.8805796697,28.7820811787,0.0,4.12243109448,15.9888894789,81.0257566485,78.0340262307,2.97173041782,0.02
 05/26  23:00:00,66.0973621466,13.7140856553,17.8190249426,0.0,4.12243109448,15.9888894789,52.5135297079,49.52179929,2.97173041782,0.02
 05/26  24:00:00,80.1142509662,20.5018125967,24.8436846657,0.0,4.12243109448,15.9888894789,89.4950855998,86.503355182,2.97173041782,0.02
 05/27  01:00:00,65.0659931038,13.5829739761,16.9187675967,0.0,4.12243109448,15.9888894789,58.0561002965,55.0643698787,2.97173041782,0.02
 05/27  02:00:00,75.1193640878,18.7355649752,21.6406081861,0.0,4.12243109448,15.9888894789,82.8679724861,79.8762420682,2.97173041782,0.02
 05/27  03:00:00,60.0293951171,11.9078941873,13.6083748675,0.0,4.12243109448,15.9888894789,49.2919567237,46.3002263059,2.97173041782,0.02
 05/27  04:00:00,89.9055195404,26.7650928217,28.1043305871,0.0,4.12243109448,16.0517297156,116.434951309,113.443220891,2.97173041782,0.02
 05/27  05:00:00,87.2295154489,27.8576901477,26.6848957968,0.0,4.12243109448,16.0517297156,115.776575481,112.784845063,2.97173041782,0.02
 05/27  06:00:00,101.202151748,29.3873264041,27.3196542789,0.0,4.12243109448,39.6058045677,96.5569225696,93.5651921518,2.97173041782,0.02
 05/27  07:00:00,155.443664835,29.4082288273,37.1117520798,10.4363131738,12.3672932834,65.3531420225,152.144315756,147.171431727,4.9528840297,0.02
 05/27  08:00:00,163.273147464,29.4006843696,44.7140893512,7.78010817786,12.3672932834,68.2430321324,147.935330867,142.962446837,4.9528840297,0.02
 05/27  09:00:00,198.223669836,29.4284217574,56.2109991348,2.18911366859,16.4897243779,93.1370602926,144.892129947,128.356625065,7.92461444751,8.61089043369
 05/27  10:00:00,208.558898223,29.4441610791,67.4701950391,1.24931882262,16.4897243779,93.1370602926,131.714603118,123.769988671,7.92461444751,0.02
 05/27  11:00:00,207.05580346,29.4547803731,66.3104148904,0.895376417646,16.4897243779,93.1370602926,129.45579057,121.511176122,7.92461444751,0.02
 05/27  12:00:00,183.235366971,29.4499650006,51.419488741,1.12230358385,16.4897243779,83.9857416113,130.193245794,122.248631346,7.92461444751,0.02
 05/27  13:00:00,179.590927134,29.4539625174,47.5269735228,1.36637231544,16.4897243779,83.9857416113,129.265169509,121.320555061,7.92461444751,0.02
 05/27  14:00:00,191.784241042,29.4720119735,59.7965371072,1.2721206161,16.4897243779,83.9857416113,135.643958038,119.108829367,7.92461444751,8.61051422316
 05/27  15:00:00,177.565172727,29.3873264041,64.3911976172,0.0,12.3672932834,70.6512738906,65.7828461209,60.8099620912,4.9528840297,0.02
 05/27  16:00:00,179.914601414,29.3873264041,66.7406317363,0.0,12.3672932834,70.6512738906,62.8289490343,57.8560650046,4.9528840297,0.02
 05/27  17:00:00,166.132203127,29.3873264041,65.4817635736,0.0,12.3672932834,58.1284167478,64.7124491038,59.7395650741,4.9528840297,0.02
 05/27  18:00:00,125.138069919,28.6006563294,58.4618103617,0.0,12.3672932834,24.9413748627,86.2584825628,81.2855985331,4.9528840297,0.02
 05/27  19:00:00,121.957812391,28.5132485433,55.3689606,0.0,12.3672932834,24.9413748627,93.1884498414,88.2155658117,4.9528840297,0.02
 05/27  20:00:00,103.684290484,28.0762096129,47.6194849369,0.0,4.12243109448,16.0517297156,103.7857435,100.794013082,2.97173041782,0.02
 05/27  21:00:00,67.2812242191,11.9297461338,20.8383521574,0.0,4.12243109448,15.9888894789,47.2311701447,44.2394397269,2.97173041782,0.02
 05/27  22:00:00,82.5986499066,19.1545120057,28.7032527444,0.0,4.12243109448,15.9888894789,78.3902754577,75.3985450398,2.97173041782,0.02
 05/27  23:00:00,69.1920860991,15.6129708127,18.9253940803,0.0,4.12243109448,15.9888894789,73.0229753119,70.0312448941,2.97173041782,0.02
 05/27  24:00:00,66.4523778492,14.3440320577,17.3827669508,0.0,4.12243109448,15.9888894789,60.6070577543,57.6153273364,2.97173041782,0.02
 05/28  01:00:00,56.299832804,11.1521220091,12.6830189618,0.0,2.06121554724,15.9888894789,55.6577068971,52.6659764793,2.97173041782,0.02
 05/28  02:00:00,64.6057687088,15.6129708127,16.1985045106,0.0,2.06121554724,15.9888894789,71.6228838093,68.6311533914,2.97173041782,0.02
 05/28  03:00:00,70.1130926489,17.8433952145,19.4491643103,0.0,2.06121554724,15.9888894789,86.9746208557,83.9828904379,2.97173041782,0.02
 05/28  04:00:00,61.7349334275,14.2747161716,14.906055608,0.0,2.06121554724,15.9888894789,67.8393273916,64.8475969738,2.97173041782,0.02
 05/28  05:00:00,76.3507472126,23.4405452371,22.4751420475,0.0,2.06121554724,15.9888894789,105.230862073,102.239131655,2.97173041782,0.02
 05/28  06:00:00,54.1564449278,17.8433952145,17.7516369,0.0,2.06121554724,15.9888894789,83.644629184,80.6528987662,2.97173041782,0.02
 05/28  07:00:00,65.8332028798,22.3042440181,24.8397321632,0.0,2.06121554724,15.9888894789,103.605322967,100.613592549,2.97173041782,0.02
 05/28  08:00:00,92.4242814302,18.9796964335,26.9035976757,0.0,4.12243109448,41.7362269337,78.1058841531,73.1330001234,4.9528840297,0.02
 05/28  09:00:00,112.193724907,23.9649919536,41.426913671,0.0,4.12243109448,41.7362269337,102.538525305,88.9838104823,4.9528840297,8.60183079259
 05/28  10:00:00,105.944382955,19.9193301339,39.5471968978,0.0,4.12243109448,41.7362269337,75.1112664142,70.1383823845,4.9528840297,0.02
 05/28  11:00:00,116.374230684,23.5061010767,46.359478902,0.0,4.12243109448,41.7362269337,92.7530696503,87.7801856206,4.9528840297,0.02
 05/28  12:00:00,110.098520756,19.8100704013,43.9184845949,0.0,4.12243109448,41.7362269337,74.6732314043,69.7003473746,4.9528840297,0.02
 05/28  13:00:00,121.444363658,23.6153608093,51.3312233126,0.0,4.12243109448,41.7362269337,91.1888135088,86.2159294791,4.9528840297,0.02
 05/28  14:00:00,113.368851531,19.8100704013,47.1888154721,0.0,4.12243109448,41.7362269337,73.4013216902,68.4284376605,4.9528840297,0.02
 05/28  15:00:00,125.372994048,23.8338802745,55.0413343223,0.0,4.12243109448,41.7362269337,88.7809979859,83.8081139562,4.9528840297,0.02
 05/28  16:00:00,97.78846506,20.0285898665,48.2476019134,0.0,4.12243109448,24.8785346261,72.5119549578,67.5390709281,4.9528840297,0.02
 05/28  17:00:00,90.9719876545,22.8324507812,49.4198734582,0.0,2.06121554724,15.9888894789,89.0404352825,86.0487048646,2.97173041782,0.02
 05/28  18:00:00,80.0351769578,18.9179006405,42.5814265398,0.0,2.06121554724,15.9888894789,73.7405284118,70.748797994,2.97173041782,0.02
 05/28  19:00:00,78.981613124,19.8281623012,40.5664755241,0.0,2.06121554724,15.9888894789,81.7814416754,78.7897112576,2.97173041782,0.02
 05/28  20:00:00,79.9286789206,17.8072114146,36.5636805124,0.0,2.06121554724,15.9888894789,72.8905584911,69.8988280733,2.97173041782,0.02
 05/28  21:00:00,87.6049206975,18.6119733893,36.3620975487,0.0,2.06121554724,15.9888894789,77.4465140316,74.4547836138,2.97173041782,0.02
 05/28  22:00:00,77.7670391406,16.1283715792,29.0589433302,0.0,2.06121554724,15.9888894789,71.1773189244,68.1855885066,2.97173041782,0.02
 05/28  23:00:00,79.0112230024,16.4825256985,29.9425823718,0.0,2.06121554724,15.9888894789,75.5917416888,72.600011271,2.97173041782,0.02
 05/28  24:00:00,74.1813550407,15.1487940324,26.4783995206,0.0,2.06121554724,15.9888894789,69.9498416154,66.9581111976,2.97173041782,0.02
 05/29  01:00:00,70.7494666411,14.711755102,23.483550102,0.0,2.06121554724,15.9888894789,66.4823630883,63.4906326705,2.97173041782,0.02
 05/29  02:00:00,84.0154610903,19.0671042196,32.291944346,0.0,2.06121554724,15.9888894789,82.7137138519,79.7219834341,2.97173041782,0.02
 05/29  03:00:00,76.206219795,17.8433952145,25.7064120303,0.0,2.06121554724,15.9888894789,82.9247376652,79.9330072474,2.97173041782,0.02
 05/29  04:00:00,64.8888629685,13.3825464109,18.9427165492,0.0,2.06121554724,15.9888894789,62.8622446996,59.8705142818,2.97173041782,0.02
 05/29  05:00:00,63.0207240025,12.3758310142,20.5293677918,0.0,2.06121554724,15.9888894789,54.9987615451,52.0070311273,2.97173041782,0.02
 05/29  06:00:00,72.4022991921,22.3042440181,31.408828695,0.0,2.06121554724,15.9888894789,105.312610294,102.320879876,2.97173041782,0.02
 05/29  07:00:00,70.0903089839,18.9796964335,32.5491998653,0.0,2.06121554724,15.9888894789,83.2622398632,80.2705094454,2.97173041782,0.02
 05/29  08:00:00,114.365082537,23.7246205419,44.1426824344,0.0,4.12243109448,41.7362269337,98.0694963655,93.0966123358,4.9528840297,0.02
 05/29  09:00:00,109.064363609,19.9193301339,42.7750677034,0.0,4.12243109448,41.7362269337,77.2715943205,72.2987102908,4.9528840297,0.02
 05/29  10:00:00,123.505643185,24.0523997397,52.9554637957,0.0,4.12243109448,41.7362269337,91.9871930224,87.0143089928,4.9528840297,0.02
 05/29  11:00:00,113.047426417,19.9193301339,46.7581304167,0.0,4.12243109448,41.7362269337,70.6206038243,65.6477197946,4.9528840297,0.02
 05/29  12:00:00,124.832204535,23.8338802745,54.5005445118,0.0,4.12243109448,41.7362269337,81.3361282066,76.3632441769,4.9528840297,0.02
 05/29  13:00:00,114.671312716,19.9193301339,48.3820166225,0.0,4.12243109448,41.7362269337,73.8072620946,60.2525449846,4.9528840297,8.60183308037
 05/29  14:00:00,125.371565456,23.8338802745,55.0399054493,0.0,4.12243109448,41.7362269337,80.2418702548,75.2689862251,4.9528840297,0.02
 05/29  15:00:00,114.957235721,19.9193301339,48.6679397673,0.0,4.12243109448,41.7362269337,62.848420492,57.8755364623,4.9528840297,0.02
 05/29  16:00:00,108.653501823,23.8338802745,55.1795342735,0.0,4.12243109448,24.8785346261,76.6199131615,71.6470291318,4.9528840297,0.02
 05/29  17:00:00,82.2268372035,18.8086409079,44.8823463729,0.0,2.06121554724,15.9888894789,63.1218991494,60.1301687316,2.97173041782,0.02
 05/29  18:00:00,86.5187893496,21.50324209,46.3774463218,0.0,2.06121554724,15.9888894789,81.2537608284,78.2620304105,2.97173041782,0.02
 05/29  19:00:00,77.3159890416,17.8072114146,40.9984905639,0.0,2.06121554724,15.9888894789,67.269608035,64.2778776172,2.97173041782,0.02
 05/29  20:00:00,89.9121539419,20.3089051246,43.9687734896,0.0,2.06121554724,15.9888894789,80.603758392,77.6120279742,2.97173041782,0.02
 05/29  21:00:00,77.1579717206,16.2594832583,28.3187642278,0.0,2.06121554724,15.9888894789,74.0576481211,71.0659177033,2.97173041782,0.02
 05/29  22:00:00,67.2644877696,14.9347975422,19.687355755,0.0,2.06121554724,15.9888894789,68.4094616942,65.4177312764,2.97173041782,0.02
 05/29  23:00:00,67.2938687089,14.6936632021,19.9211750767,0.0,2.06121554724,15.9888894789,63.3718741323,60.3801437145,2.97173041782,0.02
 05/29  24:00:00,72.2509494164,17.8433952145,21.6804941216,0.0,2.06121554724,15.9888894789,84.4140447643,81.4223143465,2.97173041782,0.02
 05/30  01:00:00,63.7777522251,13.3825464109,15.6414857209,0.0,4.12243109448,15.9888894789,63.1809404145,60.1892099967,2.97173041782,0.02
 05/30  02:00:00,63.4371711156,13.3825464109,15.2782430551,0.0,4.12243109448,15.9888894789,63.1598369446,60.1681065268,2.97173041782,0.02
 05/30  03:00:00,67.4208113474,14.6936632021,17.9685919456,0.0039521035902,4.12243109448,15.9888894789,63.5501036415,60.5583732237,2.97173041782,0.02
 05/30  04:00:00,112.393242383,27.9450979338,32.2775412247,0.0,12.3672932834,24.9413748627,119.206529241,114.233645212,4.9528840297,0.02
 05/30  05:00:00,126.823254706,28.976652425,37.1267490767,10.8984166309,12.3672932834,24.9413748627,186.788274097,181.815390067,4.9528840297,0.02
 05/30  06:00:00,168.685436252,29.448056192,38.4513362962,4.5649595007,24.7345865669,70.7195625826,152.122706065,142.196938005,9.90576805939,0.02
 05/30  07:00:00,202.464322367,29.5708600109,41.2939540965,1.33611757178,37.1018798503,92.3937384068,130.181372436,120.255604377,9.90576805939,0.02
 05/30  08:00:00,219.011500735,29.6680676393,45.9454258549,1.09123805948,37.1018798503,104.434947198,132.525627203,113.995679417,9.90576805939,8.62417972715
 05/30  09:00:00,230.467783805,29.7517018376,45.4932294814,0.874519351636,37.1018798503,116.476155989,120.246351445,110.320583386,9.90576805939,0.02
 05/30  10:00:00,233.358826324,29.9005859447,48.5038415321,0.605382795992,37.1018798503,116.476155989,116.558465006,106.632696946,9.90576805939,0.02
 05/30  11:00:00,241.758312591,30.1472827879,56.9437796414,0.318067910066,37.1018798503,116.476155989,121.524894243,102.986509948,9.90576805939,8.63261623627
 05/30  12:00:00,235.352218693,30.3466731188,62.5991752572,0.0989437442954,37.1018798503,104.434947198,110.360274198,100.434506139,9.90576805939,0.02
 05/30  13:00:00,249.267246357,30.5236353114,64.3944092734,0.0,37.1018798503,116.476155989,116.595170789,98.0558336097,9.90576805939,8.63356912039
 05/30  14:00:00,246.853600046,30.7055315132,61.7990804902,0.0,37.1018798503,116.476155989,105.875665282,95.9498972227,9.90576805939,0.02
 05/30  15:00:00,245.708313952,30.8838202508,60.4756936531,0.0,37.1018798503,116.476155989,112.443797557,93.9076899566,9.90576805939,8.63033954094
 05/30  16:00:00,245.850607886,30.9410511359,60.5613702601,0.0,37.1018798503,116.476155989,102.776094764,92.8503267042,9.90576805939,0.02
 05/30  17:00:00,245.918475024,30.9803979719,60.5910035612,0.0,37.1018798503,116.476155989,102.00772485,92.081956791,9.90576805939,0.02
 05/30  18:00:00,149.956912846,28.4258407572,48.4498012103,0.0,24.7345865669,47.5788473902,71.6877778009,66.7148937712,4.9528840297,0.02
 05/30  19:00:00,148.245096861,28.9502874737,46.2135484557,0.0,24.7345865669,47.5788473902,85.4463939657,71.8850144317,4.9528840297,8.60849550423
 05/30  20:00:00,120.436102615,27.784850326,33.7794426956,0.0,12.3672932834,38.6892022431,92.2305730828,89.2388426649,2.97173041782,0.02
 05/30  21:00:00,88.2623211025,15.848056321,18.4756489694,0.0,12.3672932834,27.0668015668,58.9526422746,55.9609118568,2.97173041782,0.02
 05/30  22:00:00,76.2736812234,20.5018125967,21.0031154838,0.0,4.12243109448,15.9888894789,83.9043267067,80.9125962889,2.97173041782,0.02
 05/30  23:00:00,61.6341120686,13.8014934413,13.2659640087,0.0,4.12243109448,15.9888894789,56.5537998129,53.5620693951,2.97173041782,0.02
 05/30  24:00:00,72.2298050041,18.7355649752,18.7437337641,0.0,4.12243109448,15.9888894789,82.2119468542,79.2202164364,2.97173041782,0.02
 05/31  01:00:00,57.4203528118,11.5982068894,11.283457694,0.0,4.12243109448,15.9888894789,54.278642979,51.2869125612,2.97173041782,0.02
 05/31  02:00:00,72.4808299692,19.8718661942,17.8413245804,0.0,4.12243109448,15.9888894789,84.2553332189,81.2636028011,2.97173041782,0.02
 05/31  03:00:00,55.2153285985,10.7060371287,9.99616595409,0.0,4.12243109448,15.9888894789,49.1487525491,46.1570221313,2.97173041782,0.02
 05/31  04:00:00,105.365266593,28.4841126146,24.7105510621,0.0,12.3672932834,24.9413748627,111.042250538,106.069366508,4.9528840297,0.02
 05/31  05:00:00,113.104511929,28.5926228265,26.9842090354,7.70624378297,12.3672932834,24.9413748627,177.438697597,172.465813567,4.9528840297,0.02
 05/31  06:00:00,159.270887209,29.6095578043,28.7679068357,4.6723385771,24.7345865669,70.7195625826,143.349804919,133.42403686,9.90576805939,0.02
 05/31  07:00:00,193.788268937,29.8936005931,32.1495651936,1.48171515981,37.1018798503,92.3937384068,122.270877988,112.345109928,9.90576805939,0.02
 05/31  08:00:00,208.836176923,30.0227545219,35.3824407023,1.12422220431,37.1018798503,104.434947198,124.098991272,105.569149178,9.90576805939,8.62407403444
 05/31  09:00:00,228.296636122,30.2696898815,42.7762124402,0.902404223306,37.1018798503,116.476155989,110.675143052,100.749374993,9.90576805939,0.02
 05/31  10:00:00,238.352145571,30.5659366921,52.8226292136,0.614563219388,37.1018798503,116.476155989,107.207563379,97.2817953195,9.90576805939,0.02
 05/31  11:00:00,243.3486617,30.8045231035,57.8980182017,0.296949913693,37.1018798503,116.476155989,113.717095602,95.1779637397,9.90576805939,8.63336380335
 05/31  12:00:00,234.639956708,31.1455304257,61.1189187517,0.06808123491,37.1018798503,104.434947198,102.78296801,92.8571999507,9.90576805939,0.02
 05/31  13:00:00,248.016867953,31.5333383948,62.1343385029,0.0,37.1018798503,116.476155989,108.708515193,90.169297003,9.90576805939,8.63345013105
 05/31  14:00:00,249.41069892,31.8528287802,63.2088832071,0.0,37.1018798503,116.476155989,98.048317013,88.1225489537,9.90576805939,0.02
 05/31  15:00:00,240.615793059,31.7675561903,54.4994460976,0.0,37.1018798503,116.476155989,106.773643026,88.2375928111,9.90576805939,8.6302821552
