Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  16:00:00,241.379891014,32.0108244176,55.0208819819,0.0,37.1018798503,116.476155989,96.3869610858,86.4611930264,9.90576805939,0.02
 05/31  17:00:00,243.363875395,32.089923396,56.9268792927,0.0,37.1018798503,116.476155989,94.8383413077,84.9125732483,9.90576805939,0.02
 05/31  18:00:00,147.894906045,28.6882083984,46.1254272756,0.0,24.7345865669,47.5788473902,76.691080324,63.1312880605,4.9528840297,8.60690823382
 05/31  19:00:00,145.882353175,28.5135905759,44.2875062295,0.0,24.7345865669,47.5788473902,72.889592782,67.9167087523,4.9528840297,0.02
 05/31  20:00:00,127.710570025,28.7317680085,40.1069942032,0.0,12.3672932834,38.6892022431,88.4234824405,85.4317520227,2.97173041782,0.02
 05/31  21:00:00,89.9164751355,15.6950926954,20.2827671796,0.0,12.3672932834,27.0668015668,54.6766427904,51.6849123726,2.97173041782,0.02
 05/31  22:00:00,81.157065035,20.8295917945,25.558720144,0.0,4.12243109448,15.9888894789,78.590643346,75.5989129282,2.97173041782,0.02
 05/31  23:00:00,65.4192334329,13.5392700831,17.3157123701,0.0,4.12243109448,15.9888894789,52.1630082393,49.1712778215,2.97173041782,0.02
 05/31  24:00:00,78.6696032316,19.8462542011,24.0545959006,0.0,4.12243109448,15.9888894789,89.498114953,86.5063845352,2.97173041782,0.02
 06/01  01:00:00,62.7193501265,12.4722847502,15.7083771906,0.0,4.12243109448,15.9888894789,51.1851562205,48.1934258027,2.97173041782,0.02
 06/01  02:00:00,76.7301099201,18.7355649752,23.2513546017,0.0,4.12243109448,15.9888894789,83.7210434866,80.7293130688,2.97173041782,0.02
 06/01  03:00:00,61.6443195394,11.7986344547,15.3325596098,0.0,4.12243109448,15.9888894789,48.5219278569,45.5301974391,2.97173041782,0.02
 06/01  04:00:00,113.819207082,28.0762096129,33.5723945933,0.0,12.3672932834,24.9413748627,106.400329582,101.427445553,4.9528840297,0.02
 06/01  05:00:00,120.897815949,29.2888724895,36.8596288763,4.92787833805,12.3672932834,24.9413748627,172.075035871,167.102151841,4.9528840297,0.02
 06/01  06:00:00,168.185220966,29.6947456202,40.0573148282,2.21207656365,24.7345865669,70.7195625826,139.081011388,129.155243328,9.90576805939,0.02
 06/01  07:00:00,206.282531798,30.1549928658,45.339646388,0.524505111665,37.1018798503,92.3937384068,117.510485083,107.584717024,9.90576805939,0.02
 06/01  08:00:00,225.834005246,30.4877204158,52.6951143618,0.344417590344,37.1018798503,104.434947198,118.307821039,99.7780705599,9.90576805939,8.62398241982
 06/01  09:00:00,243.85429301,30.7290814664,58.5562523026,0.22063328256,37.1018798503,116.476155989,106.236763583,96.3109955235,9.90576805939,0.02
 06/01  10:00:00,246.281141716,30.8656768903,60.9629897957,0.103461120575,37.1018798503,116.476155989,104.165792214,94.2400241545,9.90576805939,0.02
 06/01  11:00:00,250.031015513,31.2543317573,64.4028090849,0.0247127096364,37.1018798503,116.476155989,109.364895693,90.8258592293,9.90576805939,8.63326840388
 06/01  12:00:00,240.662571936,31.5541062943,66.8010422593,0.0,37.1018798503,104.434947198,97.93149045,88.0057223906,9.90576805939,0.02
 06/01  13:00:00,255.275532009,31.8142913627,69.1120571958,0.0,37.1018798503,116.476155989,104.07868203,85.5395680218,9.90576805939,8.63334594895
 06/01  14:00:00,258.55667398,32.1234709843,72.0842199194,0.0,37.1018798503,116.476155989,93.2414340477,83.3156659883,9.90576805939,0.02
 06/01  15:00:00,260.837668164,32.4441811278,74.0447025201,0.0,37.1018798503,116.476155989,99.6541510966,81.1182698249,9.90576805939,8.63011321237
 06/01  16:00:00,261.692709562,32.7690577683,74.5754708654,0.0,37.1018798503,116.476155989,88.9375949405,79.0118268811,9.90576805939,0.02
 06/01  17:00:00,260.55683935,32.9451420116,73.2646269799,0.0,37.1018798503,116.476155989,87.916592608,77.9908245487,9.90576805939,0.02
 06/01  18:00:00,157.428912977,28.6895893933,55.6580543787,0.0,24.7345865669,47.5788473902,73.5082294518,59.9469020167,4.9528840297,8.60844340543
 06/01  19:00:00,153.440852694,28.5147915264,51.8448065248,0.0,24.7345865669,47.5788473902,69.8413405796,64.86845655,4.9528840297,0.02
 06/01  20:00:00,136.407506224,28.8418785166,51.0429878641,0.0,12.3672932834,38.6892022431,83.6504136517,80.6586832339,2.97173041782,0.02
 06/01  21:00:00,102.758313996,17.5886919494,31.1798819178,0.0,12.3672932834,27.0668015668,58.3400432967,55.3483128789,2.97173041782,0.02
 06/01  22:00:00,92.2341014648,21.7727494305,35.6670362368,0.0,4.12243109448,15.9888894789,79.9224673609,76.9307369431,2.97173041782,0.02
 06/01  23:00:00,72.4984656897,15.4984251767,22.3846640656,0.0,4.12243109448,15.9888894789,56.7848812562,53.7931508383,2.97173041782,0.02
 06/01  24:00:00,82.5648344458,21.3939823575,26.3765362571,0.0,4.12243109448,15.9888894789,91.6948075958,88.703077178,2.97173041782,0.02
 06/02  01:00:00,67.8976447209,14.6936632021,18.6141678654,0.0,4.12243109448,15.9888894789,56.18036796,53.1886375422,2.97173041782,0.02
 06/02  02:00:00,78.4603674221,19.6277347359,24.0638796413,0.0,4.12243109448,15.9888894789,88.0892195053,85.0974890874,2.97173041782,0.02
 06/02  03:00:00,61.8410543244,12.4903766501,14.7864267313,0.0,4.12243109448,15.9888894789,57.0364732427,54.0447428249,2.97173041782,0.02
 06/02  04:00:00,112.426272719,28.5351004898,31.7205694175,0.0,12.3672932834,24.9413748627,105.911277725,100.938393695,4.9528840297,0.02
 06/02  05:00:00,113.967341649,28.6940704675,31.7274693895,3.72436561099,12.3672932834,24.9413748627,169.44387349,164.470989461,4.9528840297,0.02
 06/02  06:00:00,157.769232822,29.8589083844,29.6405908852,2.04864966254,24.7345865669,70.7195625826,136.765646668,126.839878609,9.90576805939,0.02
 06/02  07:00:00,189.343450389,30.1882636356,28.4661212196,0.425679188046,37.1018798503,92.3937384068,115.657199704,105.731431644,9.90576805939,0.02
 06/02  08:00:00,201.627750943,30.471849789,28.4898656203,0.359286703646,37.1018798503,104.434947198,116.568961761,98.0392904425,9.90576805939,8.62390325949
 06/02  09:00:00,213.538172617,30.7444847293,28.1394701805,0.305896307242,37.1018798503,116.476155989,104.267976114,94.342208055,9.90576805939,0.02
 06/02  10:00:00,213.335379043,30.9511488075,27.8218145692,0.213407249669,37.1018798503,116.476155989,101.803100613,91.8773325537,9.90576805939,0.02
 06/02  11:00:00,212.706969333,31.0274303658,27.2472130558,0.0831691227949,37.1018798503,116.476155989,109.222575666,90.6836597689,9.90576805939,8.63314783791
 06/02  12:00:00,200.863542549,31.1763089628,27.377667909,0.00214783492098,37.1018798503,104.434947198,99.2826605379,89.3568924785,9.90576805939,0.02
 06/02  13:00:00,213.545655552,31.3944565057,27.8020199858,0.0,37.1018798503,116.476155989,106.066823997,87.5278342927,9.90576805939,8.63322164471
 06/02  14:00:00,214.117886349,31.5658543038,28.2030556022,0.0,37.1018798503,116.476155989,96.044095399,86.1183273397,9.90576805939,0.02
 06/02  15:00:00,217.323548177,31.816009068,31.158757738,0.0,37.1018798503,116.476155989,102.727998261,84.1921647538,9.90576805939,8.63006544757
 06/02  16:00:00,219.307397588,32.1214736305,32.8377485828,0.0,37.1018798503,116.476155989,92.1259020532,82.2001339938,9.90576805939,0.02
 06/02  17:00:00,216.791860421,32.2658833863,30.17891057,0.0,37.1018798503,116.476155989,91.1738404433,81.2480723839,9.90576805939,0.02
 06/02  18:00:00,127.10014619,28.6010147565,25.4178636886,0.0,24.7345865669,47.5788473902,75.9349099579,62.3736192474,4.9528840297,8.60840668078
 06/02  19:00:00,126.642153478,28.5144305476,25.0464673944,0.0,24.7345865669,47.5788473902,72.4194349953,67.4465509656,4.9528840297,0.02
 06/02  20:00:00,109.498851197,28.8048638843,24.1713483895,0.0,12.3672932834,38.6892022431,86.6961789303,83.7044485125,2.97173041782,0.02
 06/02  21:00:00,86.2532662142,17.5158521277,14.7476747528,0.0,12.3672932834,27.0668015668,60.6991842224,57.7074538046,2.97173041782,0.02
 06/02  22:00:00,75.1490995939,21.8310212878,18.523762594,0.0,4.12243109448,15.9888894789,80.3045322064,77.3128017886,2.97173041782,0.02
 06/02  23:00:00,59.3479391333,13.5392700831,11.2444182221,0.0,4.12243109448,15.9888894789,51.3832985426,48.3915681248,2.97173041782,0.02
 06/02  24:00:00,72.7487336862,20.3561329533,17.5787677857,0.0,4.12243109448,15.9888894789,85.8990087821,82.9072783643,2.97173041782,0.02
 06/03  01:00:00,58.4657681228,12.9274155805,10.9291804362,0.0,4.12243109448,15.9888894789,56.8308137715,53.8390833536,2.97173041782,0.02
 06/03  02:00:00,72.1183541833,20.3561329533,16.8601799296,0.0,4.12243109448,15.9888894789,90.4439471462,87.4522167284,2.97173041782,0.02
 06/03  03:00:00,67.8856560501,18.2804341449,14.4184506675,0.0,4.12243109448,15.9888894789,77.2979141791,74.3061837613,2.97173041782,0.02
 06/03  04:00:00,81.8533183367,26.7650928217,20.0521301294,0.0,4.12243109448,16.0517297156,112.60063509,109.608904672,2.97173041782,0.02
 06/03  05:00:00,79.4759016731,27.8576901477,18.9312827713,0.0,4.12243109448,16.0517297156,114.205511841,111.213781423,2.97173041782,0.02
 06/03  06:00:00,93.0959763029,29.3873264041,18.8574537775,0.35602581031,4.12243109448,39.6058045677,95.3190832707,92.3273528529,2.97173041782,0.02
 06/03  07:00:00,147.029342219,29.411136242,22.0070631711,17.1237728109,12.3672932834,65.3531420225,150.537725083,145.564841053,4.9528840297,0.02
 06/03  08:00:00,148.941761862,29.4028313083,22.6612021859,15.4994785294,12.3672932834,68.2430321324,148.48576207,143.51287804,4.9528840297,0.02
 06/03  09:00:00,174.42642201,29.4282657253,22.6286619219,11.9743527736,16.4897243779,93.1370602926,147.771270171,131.234467164,7.92461444751,8.61218855912
 06/03  10:00:00,173.329500099,29.4294719127,21.7932627776,11.7115468039,16.4897243779,93.1370602926,135.616925535,127.672311088,7.92461444751,0.02
 06/03  11:00:00,173.09098603,29.4298787492,22.6444782273,10.6214191452,16.4897243779,93.1370602926,132.878145965,124.933531518,7.92461444751,0.02
 06/03  12:00:00,165.40093369,29.4298399852,25.7700320752,8.9574718198,16.4897243779,83.9857416113,130.020226033,122.075611585,7.92461444751,0.02
 06/03  13:00:00,167.361894743,29.4298019009,29.0960481833,7.59244632268,16.4897243779,83.9857416113,127.652052548,119.707438101,7.92461444751,0.02
 06/03  14:00:00,167.902191171,29.4297822314,30.7254447278,6.50340941046,16.4897243779,83.9857416113,125.930891487,117.98627704,7.92461444751,0.02
 06/03  15:00:00,141.368312832,29.3873264041,28.1943239558,0.0,12.3672932834,70.6512738906,75.5901483383,62.0270467774,4.9528840297,8.61021753123
 06/03  16:00:00,140.606477883,29.3873264041,27.4325121082,0.0,12.3672932834,70.6512738906,65.2752664875,60.3023824578,4.9528840297,0.02
 06/03  17:00:00,127.251000007,29.3873264041,26.6005668621,0.0,12.3672932834,58.1284167478,68.5486415697,63.57575754,4.9528840297,0.02
 06/03  18:00:00,89.2837355319,26.7650928217,24.4430401954,0.0,12.3672932834,24.9413748627,91.1127552465,86.1398712168,4.9528840297,0.02
 06/03  19:00:00,89.2652816952,26.9836122869,24.2060668849,0.0,12.3672932834,24.9413748627,97.9337159897,92.96083196,4.9528840297,0.02
 06/03  20:00:00,77.421240763,27.6391706825,24.1426415468,0.0,4.12243109448,16.0517297156,106.939700066,103.947969648,2.97173041782,0.02
 06/03  21:00:00,60.8500690503,13.3825464109,12.5068524349,0.0,4.12243109448,15.9888894789,57.8051841657,54.8134537479,2.97173041782,0.02
 06/03  22:00:00,64.3718323955,15.1668859323,14.564007425,0.0,4.12243109448,15.9888894789,67.7208583348,64.729127917,2.97173041782,0.02
 06/03  23:00:00,62.0751339329,14.2747161716,13.1850414649,0.0,4.12243109448,15.9888894789,64.7096222424,61.7178918246,2.97173041782,0.02
 06/03  24:00:00,64.2997153916,15.7787404349,13.8800358658,0.0,4.12243109448,15.9888894789,68.336646556,65.3449161381,2.97173041782,0.02
 06/04  01:00:00,61.9402852414,15.6039248627,13.7566368724,0.0,2.06121554724,15.9888894789,70.0216638929,67.029933475,2.97173041782,0.02
 06/04  02:00:00,75.3074346629,22.3042440181,20.1442563222,0.0,2.06121554724,15.9888894789,101.454123692,98.4623932739,2.97173041782,0.02
 06/04  03:00:00,68.2464514184,19.1545120057,16.1496869619,0.285840573227,2.06121554724,15.9888894789,81.2441609931,78.2524305753,2.97173041782,0.02
 06/04  04:00:00,75.4593294923,22.3042440181,20.3708597244,0.0,2.06121554724,15.9888894789,102.206660539,99.2149301215,2.97173041782,0.02
 06/04  05:00:00,66.4267025349,19.1545120057,16.2267152563,0.73822997915,2.06121554724,15.9888894789,83.4515130878,80.45978267,2.97173041782,0.02
 06/04  06:00:00,62.5047856286,22.5227634833,21.2658699692,0.0269263383036,2.06121554724,15.9888894789,104.07781499,101.086084572,2.97173041782,0.02
 06/04  07:00:00,55.3392576298,18.7174730753,17.3824152485,0.677957253038,2.06121554724,15.9888894789,82.7576022653,79.7658718475,2.97173041782,0.02
 06/04  08:00:00,94.1065022915,24.1398075258,22.5302530389,0.828938345491,4.12243109448,41.7362269337,99.1737430224,94.2008589927,4.9528840297,0.02
 06/04  09:00:00,85.1921835086,19.2419197918,18.7237582184,0.735746335,4.12243109448,41.7362269337,78.5583198369,73.5854358072,4.9528840297,0.02
 06/04  10:00:00,95.7625809891,23.7027685954,24.6907273177,0.547488516906,4.12243109448,41.7362269337,96.2322958237,91.259411794,4.9528840297,0.02
 06/04  11:00:00,88.9961507268,19.5915509361,22.2448415241,0.608203101945,4.12243109448,41.7362269337,77.7642262427,72.791342213,4.9528840297,0.02
 06/04  12:00:00,100.064537307,24.0523997397,28.5982034236,0.317568764917,4.12243109448,41.7362269337,94.8598134338,89.8869294041,4.9528840297,0.02
 06/04  13:00:00,88.219848624,18.8048808614,22.5402963061,0.0818424373456,4.12243109448,41.7362269337,76.7670221445,71.7941381148,4.9528840297,0.02
 06/04  14:00:00,102.573296658,24.0523997397,31.0748974783,0.145627385311,4.12243109448,41.7362269337,103.018274391,89.4635693454,4.9528840297,8.60182101633
 06/04  15:00:00,92.1254245442,19.5915509361,25.6770206724,0.0914323071952,4.12243109448,41.7362269337,76.1019981711,71.1291141414,4.9528840297,0.02
 06/04  16:00:00,85.3401405405,24.0523997397,30.6463748251,0.0975656108971,4.12243109448,24.8785346261,93.8886574852,88.9157734555,4.9528840297,0.02
 06/04  17:00:00,49.2004061788,14.2747161716,16.4543494097,0.0,2.06121554724,15.9888894789,63.722266986,60.7305365682,2.97173041782,0.02
 06/04  18:00:00,54.7279564602,15.808875403,19.8792764456,0.183344989759,2.06121554724,15.9888894789,65.7788728676,62.7871424498,2.97173041782,0.02
 06/04  19:00:00,56.3538275514,17.8433952145,19.5913667576,0.0,2.06121554724,15.9888894789,79.7866291062,76.7948986884,2.97173041782,0.02
 06/04  20:00:00,65.1093203461,19.1545120057,21.9908229346,0.426491588296,2.06121554724,15.9888894789,80.1215403699,77.1298099521,2.97173041782,0.02
 06/04  21:00:00,62.0012375669,13.8195853413,15.247884247,0.227926436734,2.06121554724,15.9888894789,61.0212708537,58.0295404359,2.97173041782,0.02
 06/04  22:00:00,62.9996411598,14.2566242717,15.587620054,0.548329446006,2.06121554724,15.9888894789,61.4676289322,58.4758985143,2.97173041782,0.02
 06/04  23:00:00,73.0192097922,19.1545120057,19.9961025076,1.16338175174,2.06121554724,15.9888894789,80.9194060573,77.9276756395,2.97173041782,0.02
 06/04  24:00:00,75.4542259794,21.4120742574,21.2834886321,0.0,2.06121554724,15.9888894789,97.5381006977,94.5463702799,2.97173041782,0.02
 06/05  01:00:00,72.0353216092,19.1545120057,16.7184362916,1.44474581317,4.12243109448,15.9888894789,82.9863549043,79.9946244865,2.97173041782,0.02
 06/05  02:00:00,80.3494635581,23.6153608093,20.098862787,1.78979862967,4.12243109448,15.9888894789,103.96037633,100.968645912,2.97173041782,0.02
 06/05  03:00:00,70.6065471168,18.7174730753,15.8017891918,1.36965734363,4.12243109448,15.9888894789,84.1753951779,81.1836647601,2.97173041782,0.02
 06/05  04:00:00,105.043558998,28.3675688998,22.7701520639,1.73523528011,12.3672932834,24.9413748627,117.436783269,112.463899239,4.9528840297,0.02
 06/05  05:00:00,131.902653898,28.9847588599,25.5547256375,27.5417332986,12.3672932834,24.9413748627,184.323877171,179.350993142,4.9528840297,0.02
 06/05  06:00:00,169.979564107,29.4688682821,25.9623799639,18.3272320693,24.7345865669,70.7195625826,150.468439476,140.542671417,9.90576805939,0.02
 06/05  07:00:00,199.084027909,29.506991488,27.2426039557,12.0710499127,37.1018798503,92.3937384068,129.785336706,119.859568647,9.90576805939,0.02
 06/05  08:00:00,210.577612257,29.537780166,28.8145678336,9.91851492182,37.1018798503,104.434947198,131.599420763,113.069974,9.90576805939,8.62367870413
 06/05  09:00:00,227.776749406,29.5991567723,36.004244167,7.8250416011,37.1018798503,116.476155989,118.444130659,108.5183626,9.90576805939,0.02
 06/05  10:00:00,233.380008847,29.669569296,43.3074476048,6.05401733614,37.1018798503,116.476155989,114.910977121,104.985209061,9.90576805939,0.02
 06/05  11:00:00,235.381926468,29.7446516727,46.7719605933,4.51615260999,37.1018798503,116.476155989,120.359077061,101.820426245,9.90576805939,8.63288275689
 06/05  12:00:00,227.266482122,29.8388548489,51.8825096113,3.23773173715,37.1018798503,104.434947198,108.144229886,98.2184618262,9.90576805939,0.02
 06/05  13:00:00,242.450126558,29.9387041023,55.6578839761,2.50435380003,37.1018798503,116.476155989,113.418133693,94.879497529,9.90576805939,8.63286810433
 06/05  14:00:00,243.673331719,30.072637045,57.550995971,1.70075753537,37.1018798503,116.476155989,101.858809474,91.9330414144,9.90576805939,0.02
 06/05  15:00:00,235.071220082,30.1470294006,49.347045473,1.22835800297,37.1018798503,116.476155989,109.305642608,90.7701516997,9.90576805939,8.62972284902
 06/05  16:00:00,231.472678869,30.243367316,46.1082610942,0.772898843416,37.1018798503,116.476155989,99.9122058888,89.9864378294,9.90576805939,0.02
 06/05  17:00:00,240.385306442,30.3954434065,55.0873173616,0.555499899817,37.1018798503,116.476155989,98.7531608557,88.8273927963,9.90576805939,0.02
 06/05  18:00:00,147.568222973,28.3165810246,46.1703834732,0.0,24.7345865669,47.5788473902,72.3853622305,67.4124782008,4.9528840297,0.02
 06/05  19:00:00,149.886138743,28.8410277411,47.9638472558,0.0,24.7345865669,47.5788473902,77.4388191486,72.4659351189,4.9528840297,0.02
 06/05  20:00:00,127.58152118,28.0762096129,42.9826639607,0.0,12.3672932834,38.6892022431,99.4026829363,87.8226174836,2.97173041782,8.6083350349
 06/05  21:00:00,95.241020935,16.2594832583,25.0173622468,0.0,12.3672932834,27.0668015668,61.4440236954,58.4522932776,2.97173041782,0.02
 06/05  22:00:00,83.0186586416,20.5199044967,27.7044386661,0.0,4.12243109448,15.9888894789,84.1728704355,81.1811400176,2.97173041782,0.02
 06/05  23:00:00,70.5588285866,14.6936632021,21.2684967265,0.00685531357528,4.12243109448,15.9888894789,58.9283863888,55.9366559709,2.97173041782,0.02
 06/05  24:00:00,79.1349852412,19.6277347359,24.7384977935,0.0,4.12243109448,15.9888894789,84.6424521551,81.6507217373,2.97173041782,0.02
 06/06  01:00:00,66.1045423367,13.3644545109,18.1614898297,0.014347477505,4.12243109448,15.9888894789,57.2150226742,54.2232922564,2.97173041782,0.02
 06/06  02:00:00,80.1885587652,20.0647736663,25.3550324372,0.0,4.12243109448,15.9888894789,88.1890941677,85.1973637499,2.97173041782,0.02
 06/06  03:00:00,65.2946712933,13.6558137979,17.0746069495,0.0,4.12243109448,15.9888894789,57.1241336344,54.1324032166,2.97173041782,0.02
 06/06  04:00:00,113.632894941,28.4695446503,32.992747889,0.0,12.3672932834,24.9413748627,106.457300727,101.484416698,4.9528840297,0.02
 06/06  05:00:00,122.20367861,28.5967879335,34.2050367211,9.58041819723,12.3672932834,24.9413748627,171.389340336,166.416456306,4.9528840297,0.02
 06/06  06:00:00,168.769140086,29.596765262,36.502617354,6.44867401446,24.7345865669,70.7195625826,138.335090029,128.409321969,9.90576805939,0.02
 06/06  07:00:00,204.609655297,29.9262772167,41.4213356946,2.99866469844,37.1018798503,92.3937384068,118.064485592,108.138717532,9.90576805939,0.02
 06/06  08:00:00,218.970286072,30.0435541011,44.9003037802,1.71968677841,37.1018798503,104.434947198,110.576301887,100.650533827,9.90576805939,0.02
 06/06  09:00:00,236.343187708,30.1930404785,50.5571118246,1.24472343091,37.1018798503,116.476155989,113.935501437,95.4030423881,9.90576805939,8.62669098935
 06/06  10:00:00,245.731378544,30.4740063328,60.0475102605,0.860903849907,37.1018798503,116.476155989,101.634721552,91.7089534925,9.90576805939,0.02
 06/06  11:00:00,248.898564551,30.7680781561,63.3432139609,0.438103177177,37.1018798503,116.476155989,108.049515336,89.5110717443,9.90576805939,8.63267553226
 06/06  12:00:00,239.077240205,31.1360986487,65.5192263908,0.114544187104,37.1018798503,104.434947198,97.2691064492,87.3433383898,9.90576805939,0.02
 06/06  13:00:00,252.12383355,31.5389306636,66.2357119587,0.0,37.1018798503,116.476155989,103.295991557,84.757455138,9.90576805939,8.63276835929
 06/06  14:00:00,250.619882872,31.8190126273,64.4519439449,0.0,37.1018798503,116.476155989,92.8442784217,82.9185103623,9.90576805939,0.02
 06/06  15:00:00,251.858829222,32.108325078,65.4017170901,0.0,37.1018798503,116.476155989,99.501698793,80.966309249,9.90576805939,8.62962148459
 06/06  16:00:00,253.931963947,32.3716853671,67.2121301791,0.0,37.1018798503,116.476155989,89.1580996149,79.2323315555,9.90576805939,0.02
 06/06  17:00:00,255.952749451,32.5377601243,69.0679531218,0.0,37.1018798503,116.476155989,88.4149208202,78.4891527608,9.90576805939,0.02
 06/06  18:00:00,155.268356478,28.6024117336,53.584690625,0.0,24.7345865669,47.5788473902,65.5201833877,60.547299358,4.9528840297,0.02
 06/06  19:00:00,151.423199616,28.5150552519,49.8268850258,0.0,24.7345865669,47.5788473902,71.2173413687,66.244457339,4.9528840297,0.02
 06/06  20:00:00,131.860030918,28.8420269732,46.4953475022,0.0,12.3672932834,38.6892022431,93.3306048174,81.7505520899,2.97173041782,8.60832230965
 06/06  21:00:00,95.1494134596,17.5886919494,23.5709803511,0.0,12.3672932834,27.0668015668,59.1957405305,56.2040101126,2.97173041782,0.02
 06/06  22:00:00,80.3588325195,21.8310212878,23.7334956191,0.0,4.12243109448,15.9888894789,79.2906575633,76.2989271455,2.97173041782,0.02
 06/06  23:00:00,64.0585525861,14.606255416,14.8624837143,0.0,4.12243109448,15.9888894789,55.6545840474,52.6628536295,2.97173041782,0.02
 06/06  24:00:00,76.6808139822,20.5199044967,21.366593917,0.0,4.12243109448,15.9888894789,93.199595393,90.2078649752,2.97173041782,0.02
 06/07  01:00:00,62.026048697,14.6936632021,12.742572139,0.0,4.12243109448,15.9888894789,60.0644426172,57.0727121993,2.97173041782,0.02
 06/07  02:00:00,72.9692700855,19.6277347359,18.4917167083,0.0,4.12243109448,15.9888894789,89.517889395,86.5261589772,2.97173041782,0.02
 06/07  03:00:00,59.5665501844,13.451862297,11.5504373063,0.0,4.12243109448,15.9888894789,54.9089830394,51.9172526216,2.97173041782,0.02
 06/07  04:00:00,106.630416353,28.2510251851,26.2087887478,0.0,12.3672932834,24.9413748627,105.957122585,100.984238555,4.9528840297,0.02
 06/07  05:00:00,118.108887655,29.0647758708,31.0404085758,8.18226744608,12.3672932834,24.9413748627,169.894341056,164.921457027,4.9528840297,0.02
 06/07  06:00:00,165.055724095,29.6204309102,35.3896647013,3.8245450387,24.7345865669,70.7195625826,136.897479048,126.971710988,9.90576805939,0.02
 06/07  07:00:00,203.450108871,30.0250477762,42.0587277473,1.1029573982,37.1018798503,92.3937384068,115.768794074,105.843026015,9.90576805939,0.02
 06/07  08:00:00,228.243980666,30.2339158324,54.9021944672,0.801141977456,37.1018798503,104.434947198,107.596985029,97.6712169691,9.90576805939,0.02
 06/07  09:00:00,249.337129586,30.5149496163,63.890472025,0.583382223225,37.1018798503,116.476155989,111.965226935,93.4328540604,9.90576805939,8.62660481551
 06/07  10:00:00,251.722020388,30.5753307888,66.4051358084,0.392614253273,37.1018798503,116.476155989,102.270706816,92.3449387569,9.90576805939,0.02
 06/07  11:00:00,255.16130399,30.8075563881,69.8413423791,0.16322636122,37.1018798503,116.476155989,108.851669529,90.3133397904,9.90576805939,8.63256167894
 06/07  12:00:00,237.248820504,30.9092972219,63.9601480971,0.0720201660699,37.1018798503,104.434947198,98.9022980742,88.9765300148,9.90576805939,0.02
 06/07  13:00:00,242.068018569,30.9378420455,56.7344836249,0.0464977909049,37.1018798503,116.476155989,106.710334443,88.1720124284,9.90576805939,8.63255395468
 06/07  14:00:00,244.094161569,30.9961249912,58.7292850148,0.0198373681256,37.1018798503,116.476155989,97.0057307589,87.0799626995,9.90576805939,0.02
 06/07  15:00:00,246.102866052,31.0095133396,60.7229159055,0.0216643125383,37.1018798503,116.476155989,96.1453816929,86.2196136335,9.90576805939,0.02
 06/07  16:00:00,250.679330113,31.1269638364,65.1897995859,0.0144062677584,37.1018798503,116.476155989,103.243224092,84.7120736448,9.90576805939,8.62538238807
 06/07  17:00:00,252.695495262,31.2543270742,67.0883067022,0.00583576091293,37.1018798503,116.476155989,92.9024390353,82.9766709759,9.90576805939,0.02
 06/07  18:00:00,154.241351581,28.4258407572,52.7342616194,0.0,24.7345865669,47.5788473902,68.1218343392,63.1489503095,4.9528840297,0.02
 06/07  19:00:00,154.903824014,28.9502874737,52.8722821893,0.0,24.7345865669,47.5788473902,73.0832345798,68.1103505501,4.9528840297,0.02
 06/07  20:00:00,128.708240905,27.784850326,44.4007359266,0.0,12.3672932834,38.6892022431,86.5515571564,83.5598267385,2.97173041782,0.02
 06/07  21:00:00,101.757778302,17.4575802703,30.3104491731,0.0,12.3672932834,27.0668015668,69.9188494792,58.3418911559,2.97173041782,8.60522790548
 06/07  22:00:00,90.3267088363,21.3939823575,34.1384102998,0.0,4.12243109448,15.9888894789,81.7055562467,78.7138258289,2.97173041782,0.02
 06/07  23:00:00,75.9823876076,15.3673134976,25.9996973734,0.0,4.12243109448,15.9888894789,60.8077157205,57.8159853027,2.97173041782,0.02
 06/07  24:00:00,83.4905082798,20.5199044967,28.1762877488,0.0,4.12243109448,15.9888894789,90.3250340179,87.3333036001,2.97173041782,0.02
 06/08  01:00:00,67.0083901475,14.3621239577,18.0308896462,0.0,4.12243109448,15.9888894789,64.6872441418,61.6955137239,2.97173041782,0.02
 06/08  02:00:00,82.052408688,20.5018125967,26.7818429981,0.0,4.12243109448,15.9888894789,85.5519963744,82.5602659566,2.97173041782,0.02
 06/08  03:00:00,64.2894611921,12.4903766501,17.2348336213,0.0,4.12243109448,15.9888894789,57.2225754912,54.2308450733,2.97173041782,0.02
 06/08  04:00:00,121.559995495,28.6443602224,40.7450325491,0.0,12.3672932834,24.9413748627,106.10135506,101.128471031,4.9528840297,0.02
 06/08  05:00:00,121.490207005,28.6812143327,38.1994924749,4.78806416752,12.3672932834,24.9413748627,168.987242473,164.014358444,4.9528840297,0.02
 06/08  06:00:00,168.692254218,29.8728501116,39.3291880119,3.26913241388,24.7345865669,70.7195625826,136.642514944,126.716746885,9.90576805939,0.02
 06/08  07:00:00,202.5977985,30.1721928057,40.4005763414,1.76165283253,37.1018798503,92.3937384068,117.554205293,107.628437233,9.90576805939,0.02
 06/08  08:00:00,211.759128002,30.253552431,37.6024308202,1.59642970478,37.1018798503,104.434947198,111.924450329,101.998682269,9.90576805939,0.02
 06/08  09:00:00,227.767408943,30.3448553124,41.7692113211,1.3050008558,37.1018798503,116.476155989,117.005527408,98.4732753225,9.90576805939,8.62648402651
 06/08  10:00:00,237.921595654,30.4503508201,52.1194253051,1.00289936863,37.1018798503,116.476155989,105.395610945,95.4698428859,9.90576805939,0.02
 06/08  11:00:00,240.473775377,30.5428353603,54.7777173171,0.80403526043,37.1018798503,116.476155989,111.827995201,93.2898006571,9.90576805939,8.63242648459
 06/08  12:00:00,227.471199716,30.6085526941,53.8839328196,0.671373171974,37.1018798503,104.434947198,101.609901904,91.6841338449,9.90576805939,0.02
 06/08  13:00:00,241.087164679,30.6837585828,55.5020983402,0.552121921094,37.1018798503,116.476155989,99.9573245813,90.0315565219,9.90576805939,0.02
 06/08  14:00:00,242.310432723,30.7523594388,56.7571041649,0.452052937141,37.1018798503,116.476155989,107.297932439,88.7611996728,9.90576805939,8.63096470723
 06/08  15:00:00,242.470963818,30.8290132239,56.9532517456,0.3399485002,37.1018798503,116.476155989,97.4290764005,87.5033083411,9.90576805939,0.02
 06/08  16:00:00,242.670664397,30.9295134711,57.1991294768,0.193841650154,37.1018798503,116.476155989,104.56299699,86.0319544102,9.90576805939,8.62527452069
 06/08  17:00:00,237.025602704,30.8838266876,51.5219383941,0.272822285388,37.1018798503,116.476155989,95.7017623224,85.775994263,9.90576805939,0.02
 06/08  18:00:00,139.478305332,28.1854693455,38.2115922027,0.0,24.7345865669,47.5788473902,71.8805226769,66.9076386472,4.9528840297,0.02
 06/08  19:00:00,140.914037183,28.8410277411,38.9917606349,0.0,24.7345865669,47.5788473902,75.931324005,70.9584399753,4.9528840297,0.02
 06/08  20:00:00,119.353949246,28.0762096129,34.755090599,0.0,12.3672932834,38.6892022431,89.1464757954,86.1547453776,2.97173041782,0.02
 06/08  21:00:00,91.0758607499,16.4960946234,20.5900184431,0.0,12.3672932834,27.0668015668,63.8073670341,60.8156366163,2.97173041782,0.02
 06/08  22:00:00,83.9495552432,21.3939823575,27.7612562804,0.0,4.12243109448,15.9888894789,83.4940645545,80.5023341367,2.97173041782,0.02
 06/08  23:00:00,68.5597097563,14.2747161716,19.6696163315,0.0,4.12243109448,15.9888894789,71.8675147114,60.2939746382,2.97173041782,8.60180965536
 06/08  24:00:00,90.3007340683,21.7436135018,33.7628040385,0.0,4.12243109448,15.9888894789,94.1437729197,91.1520425019,2.97173041782,0.02
 06/09  01:00:00,69.8455164132,14.2747161716,20.9554232549,0.0,4.12243109448,15.9888894789,65.1513609356,62.1596305178,2.97173041782,0.02
 06/09  02:00:00,92.2775688985,21.6125018226,35.8707508207,0.0,4.12243109448,15.9888894789,91.3527706324,88.3610402146,2.97173041782,0.02
 06/09  03:00:00,68.6572758497,13.1896389388,20.9033856389,0.0,4.12243109448,15.9888894789,56.2828708723,53.2911404545,2.97173041782,0.02
 06/09  04:00:00,121.690004745,28.2947290781,41.224672634,0.0,12.3672932834,24.9413748627,105.090790497,100.117906468,4.9528840297,0.02
 06/09  05:00:00,129.376514291,29.1798376405,42.1722672316,8.20297311646,12.3672932834,24.9413748627,168.957749554,163.984865524,4.9528840297,0.02
 06/09  06:00:00,173.497360537,29.7120588064,42.5646216698,4.99959614427,24.7345865669,70.7195625826,136.698952857,126.773184797,9.90576805939,0.02
 06/09  07:00:00,210.589783333,30.1493697492,47.7401170908,2.43691968902,37.1018798503,92.3937384068,116.760848794,106.835080734,9.90576805939,0.02
 06/09  08:00:00,229.677694887,30.2908490781,55.1733650575,1.90678099955,37.1018798503,104.434947198,110.512333074,100.586565015,9.90576805939,0.02
 06/09  09:00:00,245.004558831,30.3935542328,58.7388888339,1.52376037921,37.1018798503,116.476155989,115.779360279,97.2471994603,9.90576805939,8.62639275934
 06/09  10:00:00,245.046282093,30.4707109687,59.0318370965,1.19483013115,37.1018798503,116.476155989,104.781654128,94.8558860684,9.90576805939,0.02
 06/09  11:00:00,247.060854915,30.589494977,61.2588664751,0.863310630691,37.1018798503,116.476155989,111.219584059,92.6814886492,9.90576805939,8.63232734989
 06/09  12:00:00,236.558979802,30.721939981,62.9157754659,0.6139231787,37.1018798503,104.434947198,100.717062955,90.7912948954,9.90576805939,0.02
 06/09  13:00:00,248.936719432,30.8402395683,63.3165401673,0.430780895134,37.1018798503,116.476155989,98.9831931759,89.0574251165,9.90576805939,0.02
 06/09  14:00:00,249.342577064,31.0138127629,63.8122273839,0.167600608179,37.1018798503,116.476155989,105.639921817,87.1032970175,9.90576805939,8.63085674
 06/09  15:00:00,250.408084793,31.1436122283,64.8522282731,0.0635181892501,37.1018798503,116.476155989,95.4250048954,85.499236836,9.90576805939,0.02
 06/09  16:00:00,251.022502947,31.2227079148,65.4426195962,0.00897765156462,37.1018798503,116.476155989,103.062952928,84.5319787353,9.90576805939,8.62520613331
 06/09  17:00:00,252.733180169,31.3047237591,67.0814477995,0.0,37.1018798503,116.476155989,93.5001520905,83.5743840311,9.90576805939,0.02
 06/09  18:00:00,155.477682483,28.4258407572,53.9706036548,0.0,24.7345865669,47.5788473902,67.9633990054,62.9905149757,4.9528840297,0.02
 06/09  19:00:00,157.9079174,28.9502874737,55.8763871917,0.0,24.7345865669,47.5788473902,72.3951327619,67.4222487322,4.9528840297,0.02
 06/09  20:00:00,130.738096242,27.784850326,46.430603118,0.0,12.3672932834,38.6892022431,86.2711234264,83.2793930086,2.97173041782,0.02
 06/09  21:00:00,101.468498503,17.6323958425,29.8463584828,0.0,12.3672932834,27.0668015668,61.4869400308,58.4952096129,2.97173041782,0.02
 06/09  22:00:00,86.7822275187,21.3939823575,30.593928908,0.0,4.12243109448,15.9888894789,82.1458873279,79.1541569101,2.97173041782,0.02
 06/09  23:00:00,68.0763743505,14.4751437369,19.0114164696,0.0,4.12243109448,15.9888894789,57.8654853273,54.8737549095,2.97173041782,0.02
 06/09  24:00:00,80.8665164731,20.5199044967,25.552295675,0.0,4.12243109448,15.9888894789,90.0537593857,87.0620289679,2.97173041782,0.02
 06/10  01:00:00,65.8718614778,14.2747161716,16.9817684073,0.0,4.12243109448,15.9888894789,65.086050728,62.0943203102,2.97173041782,0.02
 06/10  02:00:00,79.6836973969,20.9388515271,23.9760923394,0.0,4.12243109448,15.9888894789,91.0646312206,88.0729008028,2.97173041782,0.02
 06/10  03:00:00,60.944128072,12.4903766501,13.8895000565,0.0,4.12243109448,15.9888894789,66.5136543656,54.9407184731,2.97173041782,8.60120547477
 06/10  04:00:00,90.7793426934,27.8576901477,27.8855567831,0.0,4.12243109448,16.0517297156,114.139191432,111.147461014,2.97173041782,0.02
 06/10  05:00:00,87.0034549807,26.9836122869,27.3329136884,0.0,4.12243109448,16.0517297156,112.430868455,109.439138037,2.97173041782,0.02
 06/10  06:00:00,105.894633555,29.3873264041,31.9907179593,0.0214187465152,4.12243109448,39.6058045677,93.0137767012,90.0220462834,2.97173041782,0.02
 06/10  07:00:00,166.625240161,29.4311390634,46.1554287776,12.5513023005,12.3672932834,65.3531420225,145.433228094,140.460344065,4.9528840297,0.02
 06/10  08:00:00,175.713141382,29.415784222,56.4941206838,8.42500142649,12.3672932834,68.2430321324,141.473702789,136.500818759,4.9528840297,0.02
 06/10  09:00:00,204.887293466,29.4606633509,59.4899970032,5.54153235112,16.4897243779,93.1370602926,133.141888021,125.197273574,7.92461444751,0.02
 06/10  10:00:00,203.416986021,29.4717679013,58.379871412,5.17013455188,16.4897243779,93.1370602926,129.957367042,122.012752595,7.92461444751,0.02
 06/10  11:00:00,204.389541411,29.4724137668,59.9180195979,4.60388295544,16.4897243779,93.1370602926,128.156175145,120.211560697,7.92461444751,0.02
 06/10  12:00:00,196.089187779,29.474087895,61.4994642121,3.87203222376,16.4897243779,83.9857416113,135.100624527,118.565682281,7.92461444751,8.61032779863
 06/10  13:00:00,201.253373184,29.4881310886,67.9709072708,2.55075559664,16.4897243779,83.9857416113,117.4695182,109.524903752,7.92461444751,0.02
 06/10  14:00:00,205.576586015,29.5124012228,72.9107911899,1.90987386548,16.4897243779,83.9857416113,97.7818170437,89.8372025962,7.92461444751,0.02
 06/10  15:00:00,188.487669363,29.3873264041,75.3137177504,0.0,12.3672932834,70.6512738906,41.8690273914,36.8961433617,4.9528840297,0.02
 06/10  16:00:00,190.286633276,29.3873264041,77.112674377,0.0,12.3672932834,70.6512738906,32.1333638503,27.1604798206,4.9528840297,0.02
 06/10  17:00:00,178.59992064,29.3873264041,77.9494846218,0.0,12.3672932834,58.1284167478,30.2530960528,25.2802120231,4.9528840297,0.02
 06/10  18:00:00,128.46485818,27.9669498803,62.4223054072,0.0,12.3672932834,24.9413748627,40.8445364999,35.8716524702,4.9528840297,0.02
 06/10  19:00:00,133.41140346,28.7317680085,66.6040325372,0.0,12.3672932834,24.9413748627,45.9369676906,40.9640836609,4.9528840297,0.02
 06/10  20:00:00,113.22030855,27.8576901477,59.723189466,0.0,4.12243109448,16.0517297156,59.9378734739,56.9461430561,2.97173041782,0.02
 06/10  21:00:00,78.2043765928,13.5392700831,30.1008553775,0.0,4.12243109448,15.9888894789,34.1937001167,31.2019696989,2.97173041782,0.02
 06/10  22:00:00,100.642757302,20.9388515271,44.9351524792,0.0,4.12243109448,15.9888894789,56.9339552784,53.9422248605,2.97173041782,0.02
 06/10  23:00:00,79.0188465599,13.6558137979,30.7987815624,0.0,4.12243109448,15.9888894789,36.5606880191,33.5689576013,2.97173041782,0.02
 06/10  24:00:00,101.638854182,21.3939823575,45.4505556891,0.0,4.12243109448,15.9888894789,57.7998531181,54.8081227003,2.97173041782,0.02
 06/11  01:00:00,69.9680483222,12.25828826,25.2258964733,0.0,2.06121554724,15.9888894789,50.625878186,39.0523313362,2.97173041782,8.60181643194
 06/11  02:00:00,97.2329197025,20.851443741,43.673938211,0.0,2.06121554724,15.9888894789,77.3227231882,74.3309927703,2.97173041782,0.02
 06/11  03:00:00,63.5652140321,10.9290795689,20.1778337787,0.0,2.06121554724,15.9888894789,46.2310382076,43.2393077897,2.97173041782,0.02
 06/11  04:00:00,90.5938924211,19.5003831034,38.4115345087,0.0,2.06121554724,15.9888894789,79.3950818481,76.4033514303,2.97173041782,0.02
 06/11  05:00:00,63.1144152242,11.3661184993,21.6391628603,0.0,2.06121554724,15.9888894789,48.8864049666,45.8946745488,2.97173041782,0.02
 06/11  06:00:00,81.3087085735,22.3042440181,40.3152388138,0.0,2.06121554724,15.9888894789,97.3997625029,94.4080320851,2.97173041782,0.02
 06/11  07:00:00,74.4012398244,19.0671042196,36.7727237482,0.0,2.06121554724,15.9888894789,78.279262274,75.2875318562,2.97173041782,0.02
 06/11  08:00:00,113.897907658,23.6153608093,43.7847682023,0.0,4.12243109448,41.7362269337,93.7487037311,88.7758197014,4.9528840297,0.02
 06/11  09:00:00,101.952166541,19.1545120057,36.4276897579,0.0,4.12243109448,41.7362269337,75.1091142174,70.1362301877,4.9528840297,0.02
 06/11  10:00:00,113.930790918,23.8338802745,43.5991320634,0.0,4.12243109448,41.7362269337,93.1122121937,88.139328164,4.9528840297,0.02
 06/11  11:00:00,100.431179219,19.3730314709,34.6881830222,0.0,4.12243109448,41.7362269337,74.9958277132,70.0229436835,4.9528840297,0.02
 06/11  12:00:00,113.190594012,23.5279530232,43.1648624474,0.0,4.12243109448,41.7362269337,92.387813639,87.4149296093,4.9528840297,0.02
 06/11  13:00:00,105.962255166,19.1545120057,40.4377784605,0.0,4.12243109448,41.7362269337,68.1203083072,63.1474242775,4.9528840297,0.02
 06/11  14:00:00,124.04246217,24.1616594723,53.3830241709,0.0,4.12243109448,41.7362269337,73.3766413906,68.4037573609,4.9528840297,0.02
 06/11  15:00:00,108.716241859,19.2637717383,43.082505425,0.0,4.12243109448,41.7362269337,55.1695791615,50.1966951319,4.9528840297,0.02
 06/11  16:00:00,109.159772486,24.0086958467,55.5109904141,0.0,4.12243109448,24.8785346261,58.7743647195,53.8014806898,4.9528840297,0.02
 06/11  17:00:00,77.5191365552,17.4794322168,41.5294181623,0.0,2.06121554724,15.9888894789,42.5107127122,39.5189822944,2.97173041782,0.02
 06/11  18:00:00,97.7805831494,23.3787494442,55.7381709159,0.0,2.06121554724,15.9888894789,61.4987082038,58.506977786,2.97173041782,0.02
 06/11  19:00:00,73.2833662839,16.0228718932,38.8013337142,0.0,2.06121554724,15.9888894789,39.5551772939,36.5634468761,2.97173041782,0.02
 06/11  20:00:00,91.3880899554,21.7436135018,46.3080430563,0.0,2.06121554724,15.9888894789,62.0692342321,59.0775038143,2.97173041782,0.02
 06/11  21:00:00,74.7582591762,13.5392700831,28.7159539008,0.0,2.06121554724,15.9888894789,44.0474838249,41.0557534071,2.97173041782,0.02
 06/11  22:00:00,96.6891907188,20.9388515271,43.0428018383,0.0,2.06121554724,15.9888894789,78.4461195489,75.4543891311,2.97173041782,0.02
 06/11  23:00:00,69.6983704841,12.7345081084,24.4863898875,0.0,2.06121554724,15.9888894789,51.7415751596,48.7498447418,2.97173041782,0.02
 06/11  24:00:00,86.2997888201,19.5003831034,34.1174310612,0.0,2.06121554724,15.9888894789,83.5987526329,80.6070222151,2.97173041782,0.02
 06/12  01:00:00,65.4968009185,11.3661184993,19.611166451,0.0,4.12243109448,15.9888894789,50.1123559831,47.1206255653,2.97173041782,0.02
 06/12  02:00:00,84.4600868829,18.6300652892,31.1123941441,0.0,4.12243109448,15.9888894789,79.687030582,76.6953001642,2.97173041782,0.02
 06/12  03:00:00,81.2452483604,18.2804341449,28.2471867219,0.0,4.12243109448,15.9888894789,78.9945638468,76.002833429,2.97173041782,0.02
 06/12  04:00:00,124.866588235,28.0325057199,44.6634797382,0.0,12.3672932834,24.9413748627,111.247808914,106.274924884,4.9528840297,0.02
 06/12  05:00:00,139.705717365,28.9968043882,51.9968974818,8.89057933605,12.3672932834,24.9413748627,179.514523954,174.541639925,4.9528840297,0.02
 06/12  06:00:00,185.102627362,29.4792427123,54.6307754343,4.77152538043,24.7345865669,70.7195625826,154.052435488,135.54486036,9.90576805939,8.60180706897
 06/12  07:00:00,221.687780658,29.679318714,59.2907756172,2.4543154644,37.1018798503,92.3937384068,125.173783045,115.248014985,9.90576805939,0.02
 06/12  08:00:00,238.187205529,29.78770053,64.1958875917,1.89695804387,37.1018798503,104.434947198,118.433387658,108.507619598,9.90576805939,0.02
 06/12  09:00:00,252.016801163,29.8780182187,66.3589863092,1.43147542837,37.1018798503,116.476155989,114.294640469,104.368872409,9.90576805939,0.02
 06/12  10:00:00,253.411129841,30.0004061369,68.1974664122,0.864330630493,37.1018798503,116.476155989,119.02484805,100.488491991,9.90576805939,8.63058800021
 06/12  11:00:00,257.305996806,30.2999243939,72.465338324,0.191614304758,37.1018798503,116.476155989,96.9769890166,87.0512209572,9.90576805939,0.02
 06/12  12:00:00,250.085963637,30.5755591068,77.1656193019,0.0374024473757,37.1018798503,104.434947198,92.4054672737,73.8720038367,9.90576805939,8.62769537761
 06/12  13:00:00,266.001794658,30.9134161136,80.7392798626,0.0,37.1018798503,116.476155989,76.4800741523,66.5543060929,9.90576805939,0.02
 06/12  14:00:00,269.762155763,31.2917002657,84.1214911372,0.0,37.1018798503,116.476155989,77.0105913431,58.4742913931,9.90576805939,8.6305318906
 06/12  15:00:00,273.538109331,31.792616683,87.3968097394,0.0,37.1018798503,116.476155989,62.6464511622,52.7206831028,9.90576805939,0.02
 06/12  16:00:00,275.336299177,32.2786622102,88.709471834,0.0,37.1018798503,116.476155989,63.132734523,53.2069664636,9.90576805939,0.02
 06/12  17:00:00,276.509221705,32.6309203103,89.531252673,0.0,37.1018798503,116.476155989,70.8840702922,52.3615930096,9.90576805939,8.61670922318
 06/12  18:00:00,171.338124881,28.6926452822,69.5642470194,0.0,24.7345865669,47.5788473902,52.6825479873,47.7096639576,4.9528840297,0.02
 06/12  19:00:00,167.42707753,28.5177637514,65.8280830609,0.0,24.7345865669,47.5788473902,61.9493408197,56.97645679,4.9528840297,0.02
 06/12  20:00:00,150.668248305,28.9523566418,65.1932631805,0.0,12.3672932834,38.6892022431,79.1560319202,76.1643015024,2.97173041782,0.02
 06/12  21:00:00,109.257977593,17.697951682,37.5702901098,0.0,12.3672932834,27.0668015668,57.1715987528,54.179868335,2.97173041782,0.02
 06/12  22:00:00,99.1542711581,22.0932446461,42.2667111065,0.0,4.12243109448,15.9888894789,80.0164011509,77.0246707331,2.97173041782,0.02
 06/12  23:00:00,80.7694872476,15.848056321,30.3060548656,0.0,4.12243109448,15.9888894789,56.5667335099,53.5750030921,2.97173041782,0.02
 06/12  24:00:00,93.3303374099,20.9388515271,37.6227331987,0.0,4.12243109448,15.9888894789,82.4937754155,79.5020449977,2.97173041782,0.02
 06/13  01:00:00,68.5524200466,12.9274155805,21.0607539526,0.0,4.12243109448,15.9888894789,54.920927584,51.9291971662,2.97173041782,0.02
 06/13  02:00:00,88.0425072347,20.6474922402,32.6262623184,0.0,4.12243109448,15.9888894789,86.8538415655,83.8621111477,2.97173041782,0.02
 06/13  03:00:00,63.6521415438,12.4903766501,16.5975143147,0.0,4.12243109448,15.9888894789,56.369917036,53.3781866182,2.97173041782,0.02
 06/13  04:00:00,120.502852675,28.5351004898,39.7971497329,0.0,12.3672932834,24.9413748627,106.081646486,101.108762456,4.9528840297,0.02
 06/13  05:00:00,123.355660176,28.634752483,40.2102334857,4.6892383821,12.3672932834,24.9413748627,170.052369921,165.079485892,4.9528840297,0.02
 06/13  06:00:00,170.718778464,29.7146633063,42.2877112704,2.49532034895,24.7345865669,70.7195625826,137.083963296,127.158195236,9.90576805939,0.02
 06/13  07:00:00,214.746666767,30.0172915619,54.1027739574,0.363220434328,37.1018798503,92.3937384068,115.319026244,105.393258184,9.90576805939,0.02
 06/13  08:00:00,241.122155575,30.4322047197,68.1986548478,0.184629786004,37.1018798503,104.434947198,114.582059997,96.0532866467,9.90576805939,8.62300529091
 06/13  09:00:00,260.261688379,30.8669708839,74.9409659397,0.105460664108,37.1018798503,116.476155989,90.5430367645,80.6172687051,9.90576805939,0.02
 06/13  10:00:00,263.470225268,31.2559307792,77.839644353,0.0256958872603,37.1018798503,116.476155989,89.9063553767,71.3701047808,9.90576805939,8.63048253658
 06/13  11:00:00,266.018790711,31.5087735138,80.1609283343,0.0,37.1018798503,116.476155989,78.0681523333,68.1423842739,9.90576805939,0.02
 06/13  12:00:00,258.837941283,31.8712343762,84.6593216234,0.0,37.1018798503,104.434947198,68.7385353358,58.8127672764,9.90576805939,0.02
 06/13  13:00:00,274.384743092,32.3156377724,87.7200094121,0.0,37.1018798503,116.476155989,68.8657590651,50.3279455432,9.90576805939,8.63204546254
 06/13  14:00:00,277.976706843,32.8195574052,90.8082157181,0.0,37.1018798503,116.476155989,52.6791195021,42.7533514427,9.90576805939,0.02
 06/13  15:00:00,282.044353088,33.448370704,94.2472690141,0.0,37.1018798503,116.476155989,48.4824465504,29.947739303,9.90576805939,8.62893918804
 06/13  16:00:00,284.038907279,33.94931699,95.7414553084,0.0,37.1018798503,116.476155989,32.3918464724,22.466078413,9.90576805939,0.02
 06/13  17:00:00,283.901795536,33.9138561175,95.6408990574,0.0,37.1018798503,116.476155989,32.6917163892,22.7659483298,9.90576805939,0.02
 06/13  18:00:00,170.165850009,28.6106314438,68.4739637769,0.0,24.7345865669,47.5788473902,49.1187133724,35.5576842287,4.9528840297,8.60814511405
 06/13  19:00:00,167.110361118,28.5248459887,65.5042772615,0.0,24.7345865669,47.5788473902,53.1611752092,48.1882911795,4.9528840297,0.02
 06/13  20:00:00,150.953641755,28.9566576656,65.4743591632,0.0,12.3672932834,38.6892022431,67.3782906239,64.386560206,2.97173041782,0.02
 06/13  21:00:00,109.543269439,17.8072114146,37.7463259595,0.0,12.3672932834,27.0668015668,54.2505167067,51.2587862889,2.97173041782,0.02
 06/13  22:00:00,98.3379335187,22.0932446461,41.4503738782,0.0,4.12243109448,15.9888894789,78.8276314087,75.8359009908,2.97173041782,0.02
 06/13  23:00:00,82.95192714,15.9354641071,32.4010873884,0.0,4.12243109448,15.9888894789,55.7525632559,52.7608328381,2.97173041782,0.02
 06/13  24:00:00,96.3941487931,21.9184290739,39.6814046905,0.0,4.12243109448,15.9888894789,84.8382549921,81.8465245743,2.97173041782,0.02
 06/14  01:00:00,76.861949752,15.3673134976,26.8792606348,0.0,4.12243109448,15.9888894789,62.2074304743,59.2157000565,2.97173041782,0.02
 06/14  02:00:00,87.9373051612,20.0647736663,33.1037792502,0.0,4.12243109448,15.9888894789,82.759279633,79.7675492152,2.97173041782,0.02
 06/14  03:00:00,73.2458417714,13.3644545109,25.3171371174,0.0,4.12243109448,15.9888894789,51.9258380526,48.9341076348,2.97173041782,0.02
 06/14  04:00:00,134.394415893,28.3384329712,53.8853809104,0.0,12.3672932834,24.9413748627,101.973303525,97.0004194949,4.9528840297,0.02
 06/14  05:00:00,139.982819027,29.158669417,57.6885498838,3.3141643452,12.3672932834,24.9413748627,166.40989092,161.43700689,4.9528840297,0.02
 06/14  06:00:00,189.047932898,29.7293500359,62.0418825667,1.05561720561,24.7345865669,70.7195625826,134.475388145,124.549620086,9.90576805939,0.02
 06/14  07:00:00,224.953191383,30.2364669168,63.9692232768,0.484128430545,37.1018798503,92.3937384068,115.30798246,105.382214401,9.90576805939,0.02
 06/14  08:00:00,234.48841294,30.3794653082,61.4011730633,0.4010698511,37.1018798503,104.434947198,118.295976233,99.7676461396,9.90576805939,8.62256203423
 06/14  09:00:00,240.427047852,30.4549843924,55.2562754506,0.367521778002,37.1018798503,116.476155989,106.864235454,96.938467395,9.90576805939,0.02
 06/14  10:00:00,241.680033714,30.5203174752,56.4959373311,0.3148393747,37.1018798503,116.476155989,104.678332786,94.7525647269,9.90576805939,0.02
 06/14  11:00:00,244.656648869,30.6129835374,59.4762389529,0.218325370491,37.1018798503,116.476155989,111.220661974,92.6831031656,9.90576805939,8.63179074924
 06/14  12:00:00,228.997516743,30.656717113,55.8247378075,0.208712797661,37.1018798503,104.434947198,101.18071176,91.2549437003,9.90576805939,0.02
