Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  13:00:00,246.163551374,30.7286494353,60.937800073,0.147969628057,37.1018798503,116.476155989,108.095751341,89.5581179035,9.90576805939,8.63186537849
 06/14  14:00:00,248.097645714,30.795263438,62.8673498016,0.0861371887286,37.1018798503,116.476155989,98.1156412891,88.1898732297,9.90576805939,0.02
 06/14  15:00:00,241.564161042,30.8149539207,56.2933398206,0.107121894287,37.1018798503,116.476155989,105.7679154,87.2333405604,9.90576805939,8.62880678014
 06/14  16:00:00,238.861956365,30.8115150375,53.5417146616,0.160614245209,37.1018798503,116.476155989,96.4323565626,86.5065885032,9.90576805939,0.02
 06/14  17:00:00,246.516755512,30.8294593218,61.1753602028,0.164917230428,37.1018798503,116.476155989,95.7554443077,85.8296762483,9.90576805939,0.02
 06/14  18:00:00,151.850107623,28.1854693455,50.5833918463,0.0,24.7345865669,47.5788473902,71.3545674251,66.3816833954,4.9528840297,0.02
 06/14  19:00:00,157.744762726,28.8410277411,55.822483388,0.0,24.7345865669,47.5788473902,75.8841722022,70.9112881725,4.9528840297,0.02
 06/14  20:00:00,135.0546367,27.8576901477,50.6743034122,0.0,12.3672932834,38.6892022431,96.87010045,85.2902731907,2.97173041782,8.60809684149
 06/14  21:00:00,105.731671082,17.3701724842,34.3717649295,0.0,12.3672932834,27.0668015668,61.6857131837,58.6939827659,2.97173041782,0.02
 06/14  22:00:00,90.3511051458,20.5199044967,35.0368856967,0.0,4.12243109448,15.9888894789,81.9995985933,79.0078681755,2.97173041782,0.02
 06/14  23:00:00,80.2303397992,15.3673134976,30.2476507275,0.0,4.12243109448,15.9888894789,62.4357707896,59.4440403718,2.97173041782,0.02
 06/14  24:00:00,86.8873221787,19.6277347359,32.4908352775,0.0,4.12243109448,15.9888894789,83.4740155564,80.4822851386,2.97173041782,0.02
 06/15  01:00:00,77.2617665514,15.0613862463,27.5850048072,0.0,4.12243109448,15.9888894789,64.3844934149,61.3927629971,2.97173041782,0.02
 06/15  02:00:00,89.1872116456,20.0647736663,34.3536858799,0.0,4.12243109448,15.9888894789,88.064288317,85.0725578992,2.97173041782,0.02
 06/15  03:00:00,67.1456100162,12.4903766501,20.0909833905,0.0,4.12243109448,15.9888894789,57.016952262,54.0252218442,2.97173041782,0.02
 06/15  04:00:00,133.944936009,28.6443602224,53.1299739635,0.0,12.3672932834,24.9413748627,105.435057423,100.462173394,4.9528840297,0.02
 06/15  05:00:00,137.966390192,28.7126666712,55.2339901618,4.19829818659,12.3672932834,24.9413748627,167.993509555,163.020625525,4.9528840297,0.02
 06/15  06:00:00,189.455194631,29.9577948731,60.8441894362,2.43212745929,24.7345865669,70.7195625826,135.305527628,125.379759569,9.90576805939,0.02
 06/15  07:00:00,222.899403002,30.3263793787,61.454798951,0.854857811357,37.1018798503,92.3937384068,114.946584477,105.020816418,9.90576805939,0.02
 06/15  08:00:00,237.646894147,30.4812512048,64.2094750364,0.649467246527,37.1018798503,104.434947198,109.227316576,99.3015485164,9.90576805939,0.02
 06/15  09:00:00,254.211625418,30.7199870892,68.8310340094,0.312317779396,37.1018798503,116.476155989,112.899664214,94.3680035554,9.90576805939,8.6258925995
 06/15  10:00:00,257.483080462,31.004393663,71.9899609908,0.139826984153,37.1018798503,116.476155989,95.5161771415,85.5904090821,9.90576805939,0.02
 06/15  11:00:00,260.017735275,31.2535530188,74.3927491721,0.0222950887617,37.1018798503,116.476155989,96.9337602936,78.3963187152,9.90576805939,8.63167351907
 06/15  12:00:00,248.181476272,31.4195399471,74.4546217425,0.0,37.1018798503,104.434947198,86.1349625647,76.2091945053,9.90576805939,0.02
 06/15  13:00:00,261.271567105,31.6388521536,75.283560563,0.0,37.1018798503,116.476155989,93.0631454391,74.5256934685,9.90576805939,8.63168391125
 06/15  14:00:00,262.062094502,31.8139632565,75.8992592739,0.0,37.1018798503,116.476155989,79.1641110738,69.2383430144,9.90576805939,0.02
 06/15  15:00:00,259.94194918,31.8691980096,73.7240272593,0.0,37.1018798503,116.476155989,83.722483427,73.7967153676,9.90576805939,0.02
 06/15  16:00:00,254.332447217,31.7602247485,68.2240798641,0.0,37.1018798503,116.476155989,101.074170526,82.5436990291,9.90576805939,8.62470343764
 06/15  17:00:00,249.532869214,31.614931962,63.5709391979,0.0,37.1018798503,116.476155989,93.0752332592,83.1494651998,9.90576805939,0.02
 06/15  18:00:00,148.926256884,28.4258407572,47.4191797051,0.0,24.7345865669,47.5788473902,69.5416541501,64.5687701204,4.9528840297,0.02
 06/15  19:00:00,151.638916507,28.9502874737,49.6073876107,0.0,24.7345865669,47.5788473902,74.772242466,69.7993584364,4.9528840297,0.02
 06/15  20:00:00,128.078708544,27.784850326,43.7712166154,0.0,12.3672932834,38.6892022431,87.4871554901,84.4954250723,2.97173041782,0.02
 06/15  21:00:00,102.666191881,17.5449880564,31.131460291,0.0,12.3672932834,27.0668015668,61.7269971775,58.7352667597,2.97173041782,0.02
 06/15  22:00:00,91.0067667214,21.3939823575,34.8184681745,0.0,4.12243109448,15.9888894789,82.124599365,79.1328689472,2.97173041782,0.02
 06/15  23:00:00,75.5107082031,15.1487940324,25.7465373721,0.0,4.12243109448,15.9888894789,71.2286679595,59.6568910381,2.97173041782,8.60004650352
 06/15  24:00:00,86.7503557231,20.0647736663,31.9168287749,0.0,4.12243109448,15.9888894789,87.0375496852,84.0458192674,2.97173041782,0.02
 06/16  01:00:00,69.9179450223,14.2747161716,21.0278523379,0.0,4.12243109448,15.9888894789,64.5413517822,61.5496213644,2.97173041782,0.02
 06/16  02:00:00,86.5039045103,20.5018125967,31.2333388953,0.0,4.12243109448,15.9888894789,87.3586573177,84.3669268999,2.97173041782,0.02
 06/16  03:00:00,65.9373196443,12.9274155805,18.4456532589,0.0,4.12243109448,15.9888894789,56.1021537456,53.1104233277,2.97173041782,0.02
 06/16  04:00:00,120.081345622,28.6443602224,39.2663828306,0.0,12.3672932834,24.9413748627,106.549493769,101.576609739,4.9528840297,0.02
 06/16  05:00:00,125.423016096,28.6633807063,41.3824747811,5.55572476821,12.3672932834,24.9413748627,169.242592278,164.269708249,4.9528840297,0.02
 06/16  06:00:00,177.14237314,29.8583587113,47.935213093,3.12771787844,24.7345865669,70.7195625826,136.054393352,126.128625293,9.90576805939,0.02
 06/16  07:00:00,218.742841131,30.2449869188,57.2927359418,0.941749050901,37.1018798503,92.3937384068,114.527250285,104.601482226,9.90576805939,0.02
 06/16  08:00:00,237.968573517,30.540860702,64.4033324345,0.717706081558,37.1018798503,104.434947198,106.586571028,96.6608029691,9.90576805939,0.02
 06/16  09:00:00,254.019401127,30.8894976901,68.245360155,0.536217318843,37.1018798503,116.476155989,110.895716528,92.3641680273,9.90576805939,8.62578044158
 06/16  10:00:00,258.493901731,31.2457108777,72.5891071933,0.310216899211,37.1018798503,116.476155989,96.2738322906,86.3480642312,9.90576805939,0.02
 06/16  11:00:00,262.223113844,31.4714639978,76.3265146938,0.0759923506528,37.1018798503,116.476155989,84.6528133215,74.7270452622,9.90576805939,0.02
 06/16  12:00:00,252.642646329,31.749880926,78.5854523267,0.0,37.1018798503,104.434947198,89.2198238172,70.6864476776,9.90576805939,8.62760808024
 06/16  13:00:00,267.247735903,32.1319744446,80.7666475958,0.0,37.1018798503,116.476155989,80.2455905399,70.3198224806,9.90576805939,0.02
 06/16  14:00:00,269.211639923,32.4806388437,82.3820900734,0.0,37.1018798503,116.476155989,84.7154756263,66.1795891649,9.90576805939,8.630118402
 06/16  15:00:00,272.432294145,32.9523013487,85.1313101984,0.0,37.1018798503,116.476155989,68.9715842886,59.0458162292,9.90576805939,0.02
 06/16  16:00:00,275.411866676,33.5026998475,87.5609913297,0.0,37.1018798503,116.476155989,69.0509986547,50.5206328048,9.90576805939,8.62459779053
 06/16  17:00:00,276.291889482,33.8163905869,88.1285045523,0.0,37.1018798503,116.476155989,59.0954667059,49.1696986465,9.90576805939,0.02
 06/16  18:00:00,169.446947676,28.6989340402,67.6667864524,0.0,24.7345865669,47.5788473902,52.3745058694,47.4016218397,4.9528840297,0.02
 06/16  19:00:00,167.088483701,28.5298073046,65.4774451369,0.0,24.7345865669,47.5788473902,57.7612292706,52.7883452409,4.9528840297,0.02
 06/16  20:00:00,151.810564841,28.9626053196,66.3253284667,0.0,12.3672932834,38.6892022431,68.1224205273,65.1306901095,2.97173041782,0.02
 06/16  21:00:00,112.658682025,17.8072114146,40.8617330295,0.0,12.3672932834,27.0668015668,48.8492453139,45.8575148961,2.97173041782,0.02
 06/16  22:00:00,109.787429837,23.4515892659,51.5159622137,0.0,4.12243109448,15.9888894789,75.8970271878,72.90529677,2.97173041782,0.02
 06/16  23:00:00,84.2942039851,15.7315126062,33.9473151309,0.0,4.12243109448,15.9888894789,55.338478,52.3467475822,2.97173041782,0.02
 06/16  24:00:00,99.4561775742,21.8310212878,42.8308406478,0.0,4.12243109448,15.9888894789,81.6905093898,78.698778972,2.97173041782,0.02
 06/17  01:00:00,79.7379646484,15.4110173906,29.7115710203,0.0,4.12243109448,15.9888894789,60.0722972552,57.0805668374,2.97173041782,0.02
 06/17  02:00:00,95.458306732,20.9388515271,39.7507023365,0.0,4.12243109448,15.9888894789,82.4224673238,79.430736906,2.97173041782,0.02
 06/17  03:00:00,80.3045438092,15.4984251767,30.1907423272,0.0,4.12243109448,15.9888894789,63.8435265896,60.8517961718,2.97173041782,0.02
 06/17  04:00:00,110.864679914,27.4206512173,48.407933386,0.0,4.12243109448,16.0517297156,108.982471912,105.990741494,2.97173041782,0.02
 06/17  05:00:00,106.326848903,27.2021317521,46.4377884836,0.0,4.12243109448,16.0517297156,116.659441853,105.085901489,2.97173041782,8.60180994566
 06/17  06:00:00,134.573072842,29.3873264041,60.6905763343,0.0,4.12243109448,39.6058045677,89.1635902636,86.1718598457,2.97173041782,0.02
 06/17  07:00:00,178.126324452,29.3924536146,65.6395961495,4.6069050298,12.3672932834,65.3531420225,143.947342719,138.97445869,4.9528840297,0.02
 06/17  08:00:00,181.734004251,29.3893735267,68.5907247969,2.37568084237,12.3672932834,68.2430321324,134.262127202,129.289243173,4.9528840297,0.02
 06/17  09:00:00,212.687045188,29.4596149566,72.3313910011,0.500956227064,16.4897243779,93.1370602926,108.988010958,101.043396511,7.92461444751,0.02
 06/17  10:00:00,217.028748758,29.5084912939,76.7746458566,0.350419853504,16.4897243779,93.1370602926,89.2753606396,81.3307461921,7.92461444751,0.02
 06/17  11:00:00,221.369202854,29.5570582465,81.2241761946,0.192764237647,16.4897243779,93.1370602926,71.8617302149,63.9171157674,7.92461444751,0.02
 06/17  12:00:00,216.191553641,29.6563202874,85.1822829947,0.10936252126,16.4897243779,83.9857416113,57.4659604289,49.5213459814,7.92461444751,0.02
 06/17  13:00:00,219.22192081,29.7872087601,88.144549049,0.0465745931114,16.4897243779,83.9857416113,54.5590286927,38.0241768294,7.92461444751,8.61023741571
 06/17  14:00:00,224.488270653,29.9252245923,93.3177152681,0.0018186086824,16.4897243779,83.9857416113,34.1703191031,26.2257046556,7.92461444751,0.02
 06/17  15:00:00,209.237897577,29.3873264041,96.8308434063,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 06/17  16:00:00,209.806392254,29.3873264041,97.3993326794,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 06/17  17:00:00,198.736368162,29.3873264041,98.8528224601,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 06/17  18:00:00,142.409867039,28.6010985616,76.2444216502,0.0,12.3672932834,24.9413748627,7.05296541529,2.08008138559,4.9528840297,0.02
 06/17  19:00:00,138.697648419,28.5134913141,72.1085549285,0.0,12.3672932834,24.9413748627,10.5471914171,5.57430738744,4.9528840297,0.02
 06/17  20:00:00,126.75180128,28.8410277411,72.271345341,0.0,4.12243109448,16.0517297156,25.5096046394,22.5178742216,2.97173041782,0.02
 06/17  21:00:00,96.3994417891,17.5886919494,44.144248381,0.0,4.12243109448,15.9888894789,28.3035109407,25.3117805229,2.97173041782,0.02
 06/17  22:00:00,114.501093209,23.0509702464,56.6302448739,0.0,4.12243109448,15.9888894789,41.1691339631,38.1774035453,2.97173041782,0.02
 06/17  23:00:00,92.5408038965,16.5872624561,41.3126026825,0.0,4.12243109448,15.9888894789,30.050005249,27.0582748312,2.97173041782,0.02
 06/17  24:00:00,107.721255017,21.8310212878,51.0959183355,0.0,4.12243109448,15.9888894789,41.7054080299,38.7136776121,2.97173041782,0.02
 06/18  01:00:00,86.2627703494,15.6732407489,38.0353691436,0.0,2.06121554724,15.9888894789,32.0505392673,29.0588088495,2.97173041782,0.02
 06/18  02:00:00,104.662595438,21.8310212878,50.0984742851,0.0,2.06121554724,15.9888894789,43.646179223,40.6544488051,2.97173041782,0.02
 06/18  03:00:00,83.6379131497,15.4110173906,35.672735214,0.0,2.06121554724,15.9888894789,29.6263890675,26.6346586497,2.97173041782,0.02
 06/18  04:00:00,101.262736623,21.3939823575,47.1356543072,0.0,2.06121554724,15.9888894789,44.8177050562,41.8259746384,2.97173041782,0.02
 06/18  05:00:00,82.5038713849,15.5858329628,36.713044478,0.0,2.06121554724,15.9888894789,41.5959923573,30.0224538952,2.97173041782,8.60180804427
 06/18  06:00:00,94.9221171847,23.6153608093,52.6175309482,0.0,2.06121554724,15.9888894789,49.4786768641,46.4869464463,2.97173041782,0.02
 06/18  07:00:00,79.8526662018,18.9796964335,42.3115582526,0.0,2.06121554724,15.9888894789,37.3484018829,34.3566714651,2.97173041782,0.02
 06/18  08:00:00,125.074420009,23.8994361141,54.6772056142,0.0,4.12243109448,41.7362269337,38.0168734705,33.0439894408,4.9528840297,0.02
 06/18  09:00:00,110.9884308,19.2637717383,45.354694673,0.0,4.12243109448,41.7362269337,27.3494863412,22.3766023115,4.9528840297,0.02
 06/18  10:00:00,128.524492494,24.0523997397,57.9743145841,0.0,4.12243109448,41.7362269337,26.4056910155,21.4328069858,4.9528840297,0.02
 06/18  11:00:00,113.937101,19.3730314709,48.1941052343,0.0,4.12243109448,41.7362269337,15.6576770052,10.6847929755,4.9528840297,0.02
 06/18  12:00:00,128.076512345,24.0523997397,57.5263345128,0.0,4.12243109448,41.7362269337,28.5076330264,23.5347489967,4.9528840297,0.02
 06/18  13:00:00,112.866793544,19.4822912035,47.0145381088,0.0,4.12243109448,41.7362269337,42.0722833731,37.0993993434,4.9528840297,0.02
 06/18  14:00:00,130.695437004,24.3801789375,59.8174800238,0.0,4.12243109448,41.7362269337,64.2200299751,59.2471459454,4.9528840297,0.02
 06/18  15:00:00,114.746791957,19.5915509361,48.7852768261,0.0,4.12243109448,41.7362269337,52.5790083364,47.6061243067,4.9528840297,0.02
 06/18  16:00:00,114.904693843,24.4894386701,60.7751694622,0.0,4.12243109448,24.8785346261,71.2657454869,66.2928614572,4.9528840297,0.02
 06/18  17:00:00,78.7945774184,17.697951682,42.586340089,0.0,2.06121554724,15.9888894789,59.3620965956,56.3703661778,2.97173041782,0.02
 06/18  18:00:00,98.6201906402,23.5972689094,56.3592594834,0.0,2.06121554724,15.9888894789,82.7914788295,79.7997484117,2.97173041782,0.02
 06/18  19:00:00,73.9768120331,17.5886919494,37.8778344286,0.0,2.06121554724,15.9888894789,64.5116640877,61.5199336699,2.97173041782,0.02
 06/18  20:00:00,85.945180439,22.0859606639,42.8719536105,0.0,2.06121554724,15.9888894789,85.7845245729,82.7927941551,2.97173041782,0.02
 06/18  21:00:00,80.3043064359,16.0228718932,31.7272743947,0.0,2.06121554724,15.9888894789,60.902689799,57.9109593812,2.97173041782,0.02
 06/18  22:00:00,89.5189945411,20.764035955,36.0474218205,0.0,2.06121554724,15.9888894789,85.1402795358,82.148549118,2.97173041782,0.02
 06/18  23:00:00,70.8302398207,13.8014934413,24.5257117223,0.0,2.06121554724,15.9888894789,54.1332612166,51.1415307988,2.97173041782,0.02
 06/18  24:00:00,85.0562512145,20.0512047414,32.3166817329,0.0,2.06121554724,15.9888894789,84.6212549064,81.6295244886,2.97173041782,0.02
 06/19  01:00:00,63.1862397276,11.6856146755,16.9619376224,0.0,4.12243109448,15.9888894789,51.0536204053,48.0618899875,2.97173041782,0.02
 06/19  02:00:00,85.6153785153,19.8326852762,31.0331129532,0.0,4.12243109448,15.9888894789,83.2125838931,80.2208534752,2.97173041782,0.02
 06/19  03:00:00,60.871781332,10.8808527008,15.4778038987,0.0,4.12243109448,15.9888894789,48.1380974499,45.1463670321,2.97173041782,0.02
 06/19  04:00:00,125.119849557,28.5132485433,44.4359988741,0.0,12.3672932834,24.9413748627,109.977279977,105.004395948,4.9528840297,0.02
 06/19  05:00:00,130.017107442,28.5546533714,46.1766272166,5.46439133936,12.3672932834,24.9413748627,176.954254813,171.981370783,4.9528840297,0.02
 06/19  06:00:00,179.464625241,29.5169002711,52.0754521165,1.65118962432,24.7345865669,70.7195625826,142.93273683,133.006968771,9.90576805939,0.02
 06/19  07:00:00,218.725096181,29.7290505576,58.5785380754,0.154132455196,37.1018798503,92.3937384068,129.462109934,110.94874274,9.90576805939,8.60759913411
 06/19  08:00:00,238.566689109,30.1593246207,66.0569802144,0.0437498537226,37.1018798503,104.434947198,112.587474439,102.661706379,9.90576805939,0.02
 06/19  09:00:00,258.294794634,30.5591822281,73.387342381,0.0,37.1018798503,116.476155989,104.209745374,94.2839773151,9.90576805939,0.02
 06/19  10:00:00,266.163744562,30.9394621129,80.8753610481,0.0,37.1018798503,116.476155989,91.9588034434,73.4231506354,9.90576805939,8.62988474857
 06/19  11:00:00,271.888562908,31.1985836129,86.3409211936,0.0,37.1018798503,116.476155989,66.3332584934,56.407490434,9.90576805939,0.02
 06/19  12:00:00,265.219847097,31.5209941862,91.3914935009,0.0,37.1018798503,104.434947198,55.7859483398,45.8601802804,9.90576805939,0.02
 06/19  13:00:00,280.446282716,31.9118191084,94.1854009066,0.0,37.1018798503,116.476155989,58.1295167051,39.5923285463,9.90576805939,8.6314200994
 06/19  14:00:00,285.424823018,32.3743310633,98.7015899768,0.0,37.1018798503,116.476155989,42.8736001799,32.9478321205,9.90576805939,0.02
 06/19  15:00:00,292.252542254,32.972306366,104.93154737,0.0,37.1018798503,116.476155989,37.1824272754,18.6483166039,9.90576805939,8.62834261214
 06/19  16:00:00,295.497063665,33.5110172438,107.637939244,0.0,37.1018798503,116.476155989,22.9518333525,13.0260652931,9.90576805939,0.02
 06/19  17:00:00,295.853632201,33.8403810529,107.666229554,0.0,37.1018798503,116.476155989,23.1401204757,13.2143524163,9.90576805939,0.02
 06/19  18:00:00,181.743506712,28.7964671603,79.8657917673,0.0,24.7345865669,47.5788473902,31.2515150795,26.2786310498,4.9528840297,0.02
 06/19  19:00:00,176.448897113,28.5411772147,74.8264832525,0.0,24.7345865669,47.5788473902,39.9595690631,26.3987076463,4.9528840297,8.60797738708
 06/19  20:00:00,155.739277094,28.9730053386,72.5928196273,0.0,12.3672932834,38.6892022431,30.1997965909,27.2080661731,2.97173041782,0.02
 06/19  21:00:00,119.433674084,19.591779544,45.8010411762,0.0,12.3672932834,27.0668015668,35.7159169223,32.7241865045,2.97173041782,0.02
 06/19  22:00:00,111.572235904,23.4880091768,53.264349408,0.0,4.12243109448,15.9888894789,63.089784314,60.0980538962,2.97173041782,0.02
 06/19  23:00:00,91.2297014186,17.5158521277,39.0473485575,0.0,4.12243109448,15.9888894789,49.1013040481,46.1095736303,2.97173041782,0.02
 06/19  24:00:00,104.803023137,21.9767009313,48.0320076233,0.0,4.12243109448,15.9888894789,61.9447898786,58.9530594608,2.97173041782,0.02
 06/20  01:00:00,87.0279372544,15.9354641071,36.4770979742,0.0,4.12243109448,15.9888894789,41.0636136548,38.071883237,2.97173041782,0.02
 06/20  02:00:00,104.180338959,22.00583686,47.3801875371,0.0,4.12243109448,15.9888894789,63.2269193145,60.2351888967,2.97173041782,0.02
 06/20  03:00:00,85.0739739084,15.5858329628,34.8727657206,0.0,4.12243109448,15.9888894789,43.3651586454,40.3734282276,2.97173041782,0.02
 06/20  04:00:00,138.864550509,27.8576901477,58.8362588026,0.0,12.3672932834,24.9413748627,63.2289984667,58.256114437,4.9528840297,0.02
 06/20  05:00:00,146.334724358,29.2644139987,65.3293909138,1.91948451972,12.3672932834,24.9413748627,112.958291869,107.985407839,4.9528840297,0.02
 06/20  06:00:00,205.826155137,29.7808016283,79.7980675242,0.0262033518827,24.7345865669,70.7195625826,70.2723751823,60.346607123,9.90576805939,0.02
 06/20  07:00:00,249.866612517,30.6941475733,88.9091001593,0.0,37.1018798503,92.3937384068,37.3980936412,27.4723255818,9.90576805939,0.02
 06/20  08:00:00,266.556179763,31.3293249369,92.9201651362,0.0,37.1018798503,104.434947198,33.2235244355,14.6952360141,9.90576805939,8.62252036203
 06/20  09:00:00,283.666612466,31.8091474798,97.5092259706,0.0,37.1018798503,116.476155989,19.1901255802,9.2643575208,9.90576805939,0.02
 06/20  10:00:00,289.06637264,32.2267624437,102.490711621,0.0,37.1018798503,116.476155989,11.9040206748,1.97825261543,9.90576805939,0.02
 06/20  11:00:00,291.953913688,32.5745174849,105.030311842,0.0,37.1018798503,116.476155989,18.5666657471,0.0297117394888,9.90576805939,8.63118594818
 06/20  12:00:00,275.844889713,32.7738609666,100.763719395,0.0,37.1018798503,104.434947198,12.6663584522,2.74059039281,9.90576805939,0.02
 06/20  13:00:00,284.25058569,33.0353713807,96.8660968401,0.0,37.1018798503,116.476155989,27.7340992879,9.19706812948,9.90576805939,8.63126309905
 06/20  14:00:00,285.046775102,33.2646888508,97.433234467,0.0,37.1018798503,116.476155989,19.3519027634,9.42613470397,9.90576805939,0.02
 06/20  15:00:00,286.294813418,33.2357246817,98.710370227,0.0,37.1018798503,116.476155989,24.6031625029,6.06914792502,9.90576805939,8.62824651849
 06/20  16:00:00,284.633372215,32.9842936385,97.3009815479,0.0,37.1018798503,116.476155989,14.8986379971,4.9728699377,9.90576805939,0.02
 06/20  17:00:00,282.935470803,32.7911975163,95.7972809265,0.0,37.1018798503,116.476155989,15.9693031501,6.04353509074,9.90576805939,0.02
 06/20  18:00:00,170.839429394,28.6018191793,69.1563757501,0.0,24.7345865669,47.5788473902,14.5236467074,9.55076267774,4.9528840297,0.02
 06/20  19:00:00,167.220405762,28.5145539823,65.6246122821,0.0,24.7345865669,47.5788473902,25.3154758648,20.3425918351,4.9528840297,0.02
 06/20  20:00:00,148.347732459,28.8415828947,65.3326765457,0.0,12.3672932834,38.6892022431,41.6530778993,38.6613474814,2.97173041782,0.02
 06/20  21:00:00,117.438367788,19.3730314709,44.0244701744,0.0,12.3672932834,27.0668015668,46.6620222499,35.0852170622,2.97173041782,8.60507476991
 06/20  22:00:00,107.807033551,22.8980066207,50.0891488068,0.0,4.12243109448,15.9888894789,54.5285619784,51.5368315606,2.97173041782,0.02
 06/20  23:00:00,90.6656494439,17.5449880564,38.4541599422,0.0,4.12243109448,15.9888894789,47.8684983593,44.8767679415,2.97173041782,0.02
 06/20  24:00:00,104.834531531,22.7231910486,47.2914625075,0.0,4.12243109448,15.9888894789,73.5803291769,70.5885987591,2.97173041782,0.02
 06/21  01:00:00,83.2700386471,16.0409637931,32.5881363672,0.0,4.12243109448,15.9888894789,57.3193070248,54.327576607,2.97173041782,0.02
 06/21  02:00:00,97.7978343609,21.3939823575,41.6095369688,0.0,4.12243109448,15.9888894789,84.8912956806,81.8995652628,2.97173041782,0.02
 06/21  03:00:00,79.6692650117,15.3673134976,29.6865758871,0.0,4.12243109448,15.9888894789,61.8044973324,58.8127669146,2.97173041782,0.02
 06/21  04:00:00,127.697217087,27.9305299695,47.5960852225,0.0,12.3672932834,24.9413748627,100.946790977,95.9739069476,4.9528840297,0.02
 06/21  05:00:00,135.230480076,29.4350797858,52.8589444445,3.11502064529,12.3672932834,24.9413748627,165.028239276,160.055355247,4.9528840297,0.02
 06/21  06:00:00,182.954808203,29.7037214621,56.3984085121,0.631595380242,24.7345865669,70.7195625826,132.893751267,122.967983207,9.90576805939,0.02
 06/21  07:00:00,225.70466677,30.3309970866,65.0043212577,0.105986248336,37.1018798503,92.3937384068,111.130876969,101.20510891,9.90576805939,0.02
 06/21  08:00:00,246.234292697,30.8790815926,73.0404976778,0.00804903783376,37.1018798503,104.434947198,99.2879217195,89.3621536601,9.90576805939,0.02
 06/21  09:00:00,264.130401135,31.226718777,78.5553894269,0.0,37.1018798503,116.476155989,92.1223681869,73.5912226508,9.90576805939,8.62537747674
 06/21  10:00:00,269.684102389,31.6712720147,83.6639830495,0.0,37.1018798503,116.476155989,72.2925900103,62.3668219509,9.90576805939,0.02
 06/21  11:00:00,274.106453899,32.0969677009,87.6603619467,0.0,37.1018798503,116.476155989,73.899987597,55.3631608227,9.90576805939,8.63105871484
 06/21  12:00:00,264.243594588,32.4403207163,89.4959939435,0.0,37.1018798503,104.434947198,60.4341722698,50.5084042104,9.90576805939,0.02
 06/21  13:00:00,279.154885356,32.8538635611,91.9519248684,0.0,37.1018798503,116.476155989,55.8667176524,45.940949593,9.90576805939,0.02
 06/21  14:00:00,282.770310829,33.3384302536,95.0830036866,0.0,37.1018798503,116.476155989,56.8228405372,38.2874289127,9.90576805939,8.62964356511
 06/21  15:00:00,286.585835575,33.9115720458,98.3255992861,0.0,37.1018798503,116.476155989,38.7295750181,28.8038069587,9.90576805939,0.02
 06/21  16:00:00,288.97004811,34.3834896781,100.238403448,0.0,37.1018798503,116.476155989,40.6052779472,22.0753138048,9.90576805939,8.62419608295
 06/21  17:00:00,289.713708384,34.6443360417,100.722394053,0.0,37.1018798503,116.476155989,30.6182100747,20.6924420153,9.90576805939,0.02
 06/21  18:00:00,175.526525255,28.7965751661,73.6487281054,0.0,24.7345865669,47.5788473902,37.1489442033,32.1760601736,4.9528840297,0.02
 06/21  19:00:00,171.672290486,28.5422349022,70.0488293699,0.0,24.7345865669,47.5788473902,46.984186335,42.0113023053,4.9528840297,0.02
 06/21  20:00:00,152.294418606,28.9739185697,69.147040668,0.0,12.3672932834,38.6892022431,61.0331197045,58.0413892866,2.97173041782,0.02
 06/21  21:00:00,114.704213446,18.6994019073,41.9895139851,0.0,12.3672932834,27.0668015668,52.280691351,49.2889609332,2.97173041782,0.02
 06/21  22:00:00,107.024844992,23.4515892659,48.7533776486,0.0,4.12243109448,15.9888894789,78.5610951232,75.5693647054,2.97173041782,0.02
 06/21  23:00:00,82.3600405784,15.7315126062,32.013152004,0.0,4.12243109448,15.9888894789,56.1634293417,53.1716989239,2.97173041782,0.02
 06/21  24:00:00,97.4545233119,21.8310212878,40.8291866655,0.0,4.12243109448,15.9888894789,81.6211327081,78.6294022903,2.97173041782,0.02
 06/22  01:00:00,79.1688003327,15.4110173906,29.1424069825,0.0,4.12243109448,15.9888894789,59.6726178507,56.6808874329,2.97173041782,0.02
 06/22  02:00:00,93.8136056915,20.9388515271,38.1060015739,0.0,4.12243109448,15.9888894789,82.0182817691,79.0265513513,2.97173041782,0.02
 06/22  03:00:00,76.1095114992,14.4751437369,27.0445545015,0.0,4.12243109448,15.9888894789,58.7311085765,55.7393781587,2.97173041782,0.02
 06/22  04:00:00,130.474736831,27.9305299695,50.3736044934,0.0,12.3672932834,24.9413748627,101.671680776,96.698796746,4.9528840297,0.02
 06/22  05:00:00,141.694050303,29.5601320154,59.7618866103,2.55059599429,12.3672932834,24.9413748627,173.806521463,160.253184931,4.9528840297,8.60045250242
 06/22  06:00:00,192.743003136,29.7360719218,66.0608416533,0.72500630431,24.7345865669,70.7195625826,132.312560222,122.386792162,9.90576805939,0.02
 06/22  07:00:00,230.580368943,30.3180973525,69.7670890397,0.231821365977,37.1018798503,92.3937384068,109.428999651,99.5032315916,9.90576805939,0.02
 06/22  08:00:00,245.855156467,30.5298638771,72.9159965008,0.102669737388,37.1018798503,104.434947198,94.7610715877,84.8353035283,9.90576805939,0.02
 06/22  09:00:00,259.876418852,30.7499875013,74.7781488942,0.0,37.1018798503,116.476155989,84.0950307751,74.1692627157,9.90576805939,0.02
 06/22  10:00:00,261.586293184,30.8989092912,76.3385094158,0.0,37.1018798503,116.476155989,87.6589932805,69.123606305,9.90576805939,8.6296189161
 06/22  11:00:00,265.2806708,31.2054767415,79.7261281757,0.0,37.1018798503,116.476155989,67.7956121168,57.8698440574,9.90576805939,0.02
 06/22  12:00:00,259.728829475,31.5477588921,85.8737282575,0.0,37.1018798503,104.434947198,54.3902842925,35.8577691573,9.90576805939,8.62674707579
 06/22  13:00:00,277.577230854,31.8981599962,91.3300296287,0.0,37.1018798503,116.476155989,26.2955468165,16.3697787572,9.90576805939,0.02
 06/22  14:00:00,282.735706044,32.4353264177,95.9514664957,0.0,37.1018798503,116.476155989,27.8947329762,9.35944629914,9.90576805939,8.62951861769
 06/22  15:00:00,287.472784186,33.0911471385,100.032996206,0.0,37.1018798503,116.476155989,14.6457104454,4.719942386,9.90576805939,0.02
 06/22  16:00:00,289.882182094,33.6995804448,101.834487752,0.0,37.1018798503,116.476155989,13.6620001004,3.73623204097,9.90576805939,0.02
 06/22  17:00:00,290.937959926,34.0658257266,102.525107257,0.0,37.1018798503,116.476155989,21.9319233594,3.40998277258,9.90576805939,8.61617252739
 06/22  18:00:00,174.669726953,28.7047195842,72.8837749887,0.0,24.7345865669,47.5788473902,16.6267656958,11.6538816661,4.9528840297,0.02
 06/22  19:00:00,171.983603063,28.5370425261,70.3653402341,0.0,24.7345865669,47.5788473902,27.245094544,22.2722105143,4.9528840297,0.02
 06/22  20:00:00,152.621291021,28.9695332694,69.4783098046,0.0,12.3672932834,38.6892022431,38.2379998339,35.2462694161,2.97173041782,0.02
 06/22  21:00:00,118.722840209,19.5915509361,45.0904362609,0.0,12.3672932834,27.0668015668,36.7923828532,33.8006524353,2.97173041782,0.02
 06/22  22:00:00,110.221673663,23.4515892659,51.950207072,0.0,4.12243109448,15.9888894789,59.9839832359,56.9922528181,2.97173041782,0.02
 06/22  23:00:00,87.5974222223,16.623682367,36.3328018764,0.0,4.12243109448,15.9888894789,47.9226068043,44.9308763864,2.97173041782,0.02
 06/22  24:00:00,101.16349727,21.8310212878,44.5381613825,0.0,4.12243109448,15.9888894789,70.0240275215,67.0322971037,2.97173041782,0.02
 06/23  01:00:00,81.7439494725,15.4984251767,31.6301490981,0.0,4.12243109448,15.9888894789,57.0144433444,54.0227129266,2.97173041782,0.02
 06/23  02:00:00,101.271559277,21.8310212878,44.6462233974,0.0,4.12243109448,15.9888894789,77.4390257317,74.4472953138,2.97173041782,0.02
 06/23  03:00:00,83.3056494517,15.5858329628,33.1044412297,0.0,4.12243109448,15.9888894789,54.0689356637,51.0772052459,2.97173041782,0.02
 06/23  04:00:00,138.588004016,28.2728771316,58.1445252864,0.0,12.3672932834,24.9413748627,92.3367577576,87.3638737279,4.9528840297,0.02
 06/23  05:00:00,140.87114732,28.7517114238,60.0655686563,2.23243227064,12.3672932834,24.9413748627,142.205186055,137.232302026,4.9528840297,0.02
 06/23  06:00:00,199.276725888,30.0062287822,72.2663802505,0.783034175101,24.7345865669,70.7195625826,103.836741478,93.910973419,9.90576805939,0.02
 06/23  07:00:00,237.840544758,30.4183419761,76.9065034829,0.252333263545,37.1018798503,92.3937384068,76.4345609915,66.5087929321,9.90576805939,0.02
 06/23  08:00:00,251.534092579,30.6035221884,78.4891530338,0.134761456755,37.1018798503,104.434947198,75.3743259125,56.8462805164,9.90576805939,8.6222773367
 06/23  09:00:00,264.116264125,30.7584162818,78.9630567441,0.0465576575928,37.1018798503,116.476155989,63.0049220475,53.0791539881,9.90576805939,0.02
 06/23  10:00:00,261.026577085,30.8592968727,75.8097596111,0.00861507802527,37.1018798503,116.476155989,71.7990798876,61.8733118282,9.90576805939,0.02
 06/23  11:00:00,262.429584448,31.0090178938,77.0715241529,0.0,37.1018798503,116.476155989,81.040099279,62.5034414988,9.90576805939,8.63088972081
 06/23  12:00:00,258.910430393,31.4060943855,85.1970225931,0.0,37.1018798503,104.434947198,44.1325679257,34.2067998663,9.90576805939,0.02
 06/23  13:00:00,279.557299079,31.7791224065,93.4290947368,0.0,37.1018798503,116.476155989,33.5980623604,15.0613243974,9.90576805939,8.63096990356
 06/23  14:00:00,284.282110712,32.1620007223,97.771258801,0.0,37.1018798503,116.476155989,19.1581718717,9.23240381228,9.90576805939,0.02
 06/23  15:00:00,286.591517589,32.6699750549,99.5728370902,0.0,37.1018798503,116.476155989,24.1198429107,5.58604567585,9.90576805939,8.62802917543
 06/23  16:00:00,292.537950227,33.1840365535,105.005838394,0.0,37.1018798503,116.476155989,11.7600920509,1.83432399146,9.90576805939,0.02
 06/23  17:00:00,298.134482044,33.519815915,110.26767332,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/23  18:00:00,176.428909195,28.695331621,75.3936629411,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/23  19:00:00,174.653875202,28.5225658229,73.8169524496,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/23  20:00:00,158.019557211,28.9558050302,75.3759742223,0.0,12.3672932834,38.6892022431,11.5787285493,0.0,2.97173041782,8.60699813144
 06/23  21:00:00,127.438336411,20.4837206968,52.8881969662,0.0,12.3672932834,27.0668015668,8.4440876633,5.45235724548,2.97173041782,0.02
 06/23  22:00:00,105.89297867,19.7226626152,51.4526898274,0.0,4.12243109448,15.9888894789,14.0098572342,11.0181268164,2.97173041782,0.02
 06/23  23:00:00,113.832531441,22.8324507812,56.180203394,0.0,4.12243109448,15.9888894789,19.5135003002,16.5217698824,2.97173041782,0.02
 06/23  24:00:00,100.19473795,18.4808617102,47.0218128278,0.0,4.12243109448,15.9888894789,19.8572034466,16.8654730288,2.97173041782,0.02
 06/24  01:00:00,106.779082508,22.2680602182,49.7167078896,0.0,4.12243109448,15.9888894789,49.6226574482,46.6309270304,2.97173041782,0.02
 06/24  02:00:00,90.8382942619,18.0875266728,38.0587042636,0.0,4.12243109448,15.9888894789,58.6801372069,55.6884067891,2.97173041782,0.02
 06/24  03:00:00,101.511752733,20.9388515271,45.8041495848,0.0,4.12243109448,15.9888894789,53.4594401598,50.4677097419,2.97173041782,0.02
 06/24  04:00:00,123.752423009,28.0762096129,60.6401194052,0.0,4.12243109448,16.0517297156,61.2382360543,58.2465056365,2.97173041782,0.02
 06/24  05:00:00,121.223748204,28.0762096129,60.4606112611,0.0,4.12243109448,16.0517297156,63.5741670638,60.582436646,2.97173041782,0.02
 06/24  06:00:00,150.301581817,29.3873264041,76.419086553,0.0,4.12243109448,39.6058045677,46.4451584214,43.4534280036,2.97173041782,0.02
 06/24  07:00:00,190.388512909,29.4052422742,81.7836379885,0.71226412823,12.3672932834,65.3531420225,75.970142205,70.9972581753,4.9528840297,0.02
 06/24  08:00:00,197.073580741,29.4315115259,85.9324911159,0.331361537067,12.3672932834,68.2430321324,57.5295581636,52.5566741339,4.9528840297,0.02
 06/24  09:00:00,230.717174317,29.6711102179,90.5230532217,0.127920655558,16.4897243779,93.1370602926,40.9538033387,33.0091888912,7.92461444751,0.02
 06/24  10:00:00,233.484265838,29.8649712025,93.1687717729,0.0553175828067,16.4897243779,93.1370602926,31.4960776664,23.5514632189,7.92461444751,0.02
 06/24  11:00:00,235.418124678,29.9242991754,95.0931117343,0.00552264460333,16.4897243779,93.1370602926,36.3041499068,19.7673878946,7.92461444751,8.61214756471
 06/24  12:00:00,233.170193805,30.0110209186,101.915624287,0.0,16.4897243779,83.9857416113,17.1587775101,9.21416306255,7.92461444751,0.02
 06/24  13:00:00,237.033781209,30.1464790957,105.6437505,0.0,16.4897243779,83.9857416113,9.35379637362,1.40918192611,7.92461444751,0.02
 06/24  14:00:00,239.029093033,30.31436795,107.471216729,0.0,16.4897243779,83.9857416113,9.19138776834,1.24677332083,7.92461444751,0.02
 06/24  15:00:00,218.11418433,29.3873264041,105.707123602,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 06/24  16:00:00,220.595256904,29.3873264041,108.188188047,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 06/24  17:00:00,209.013734356,29.3873264041,109.130184324,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 06/24  18:00:00,148.052711386,28.7813103239,81.9371186942,0.0,12.3672932834,24.9413748627,13.5827584143,0.0280779078346,4.9528840297,8.60179647682
 06/24  19:00:00,143.036495408,28.518916573,77.0938268405,0.0,12.3672932834,24.9413748627,5.01775526156,0.044871231864,4.9528840297,0.02
 06/24  20:00:00,128.754413007,28.9533022585,76.5108489961,0.0,4.12243109448,16.0517297156,7.22643042998,4.23470001216,2.97173041782,0.02
 06/24  21:00:00,105.029783658,19.4822912035,50.8298653735,0.0,4.12243109448,15.9888894789,12.8860986499,9.89436823205,2.97173041782,0.02
 06/24  22:00:00,120.409179201,24.1616594723,61.4020789083,0.0,4.12243109448,15.9888894789,20.258253184,17.2665227661,2.97173041782,0.02
 06/24  23:00:00,98.2460506351,17.5886919494,45.9908573109,0.0,4.12243109448,15.9888894789,20.9561955964,17.9644651786,2.97173041782,0.02
 06/24  24:00:00,117.610780408,22.9417105138,59.8491919919,0.0,4.12243109448,15.9888894789,37.1640605288,34.172330111,2.97173041782,0.02
 06/25  01:00:00,99.0870176319,17.8072114146,48.6745205827,0.0,2.06121554724,15.9888894789,42.6687010819,39.676970664,2.97173041782,0.02
 06/25  02:00:00,111.000507559,22.7231910486,55.51865433,0.0,2.06121554724,15.9888894789,62.9399056714,59.9481752536,2.97173041782,0.02
 06/25  03:00:00,89.2883220762,17.1953569121,39.4876796258,0.0,2.06121554724,15.9888894789,50.8370940431,47.8453636253,2.97173041782,0.02
 06/25  04:00:00,99.8776408793,21.8310212878,45.3135202572,0.0,2.06121554724,15.9888894789,73.5364405202,70.5447101024,2.97173041782,0.02
 06/25  05:00:00,77.148895913,15.4110173906,31.5328852489,0.0,2.06121554724,15.9888894789,55.8732957971,52.8815653793,2.97173041782,0.02
 06/25  06:00:00,91.281653274,23.6153608093,48.977067649,0.0,2.06121554724,15.9888894789,83.3349338291,80.3432034113,2.97173041782,0.02
 06/25  07:00:00,79.4486644975,19.1545120057,41.7327415243,0.0,2.06121554724,15.9888894789,55.4694075227,52.4776771049,2.97173041782,0.02
 06/25  08:00:00,122.395319963,23.6153608093,52.2821813625,0.0,4.12243109448,41.7362269337,51.9462281972,46.9733441675,4.9528840297,0.02
 06/25  09:00:00,116.637245735,19.9411820804,50.3260996994,0.0,4.12243109448,41.7362269337,28.2980576114,23.3251735817,4.9528840297,0.02
 06/25  10:00:00,130.860435082,24.0536991118,60.308958182,0.0,4.12243109448,41.7362269337,18.0573405801,13.0844565504,4.9528840297,0.02
 06/25  11:00:00,122.383896718,20.0313018125,55.9826309442,0.0,4.12243109448,41.7362269337,10.8572648017,5.88438077198,4.9528840297,0.02
 06/25  12:00:00,135.95506353,24.0532407132,65.4040450132,0.0,4.12243109448,41.7362269337,11.2449673609,6.27208333119,4.9528840297,0.02
 06/25  13:00:00,124.988445511,20.0308765699,58.5876049558,0.0,4.12243109448,41.7362269337,9.35205754765,4.37917351795,4.9528840297,0.02
 06/25  14:00:00,137.842128979,24.0555577422,67.2887934002,0.0,4.12243109448,41.7362269337,8.5699006358,3.5970166061,4.9528840297,0.02
 06/25  15:00:00,125.965768664,20.0397265021,59.5560781352,0.0,4.12243109448,41.7362269337,7.49248489889,2.5196008692,4.9528840297,0.02
 06/25  16:00:00,122.161012295,24.0610862469,68.4598404704,0.0,4.12243109448,24.8785346261,8.5580038089,3.58511977921,4.9528840297,0.02
 06/25  17:00:00,98.7972331353,20.0431408916,60.1926811635,0.0,2.06121554724,15.9888894789,5.63460497838,2.64287456056,2.97173041782,0.02
 06/25  18:00:00,110.303747335,24.0570565823,67.5574658074,0.0,2.06121554724,15.9888894789,4.67369657272,1.6819661549,2.97173041782,0.02
 06/25  19:00:00,97.2955806902,20.032566886,58.8038537212,0.0,2.06121554724,15.9888894789,3.03083741971,0.0391070018965,2.97173041782,0.02
 06/25  20:00:00,107.643840159,24.0523997397,62.5530487329,0.0,2.06121554724,15.9888894789,4.06065117894,1.06892076112,2.97173041782,0.02
 06/25  21:00:00,101.249313608,19.0490123197,49.5694528261,0.0,2.06121554724,15.9888894789,8.3380615011,5.34633108329,2.97173041782,0.02
 06/25  22:00:00,111.325516685,22.9854144068,55.5814399392,0.0,2.06121554724,15.9888894789,16.8840791131,13.8923486953,2.97173041782,0.02
 06/25  23:00:00,93.7949728883,17.6323958425,43.557291279,0.0,2.06121554724,15.9888894789,23.6726199011,12.0991047529,2.97173041782,8.6017847304
 06/25  24:00:00,111.105951052,23.160229979,55.1870587851,0.0,2.06121554724,15.9888894789,23.4324207638,20.440690346,2.97173041782,0.02
 06/26  01:00:00,91.4086127622,17.151653019,39.5904586507,0.0,4.12243109448,15.9888894789,24.2846596745,21.2929292567,2.97173041782,0.02
 06/26  02:00:00,106.958391375,22.5046715834,49.6338421736,0.0,4.12243109448,15.9888894789,41.4277971421,38.4360667243,2.97173041782,0.02
 06/26  03:00:00,84.5017538096,15.3236096045,34.5627687826,0.0,4.12243109448,15.9888894789,33.2559395244,30.2642091066,2.97173041782,0.02
 06/26  04:00:00,145.740744114,28.7317680085,64.8383744347,0.0,12.3672932834,24.9413748627,56.0031749551,51.0302909254,4.9528840297,0.02
 06/26  05:00:00,145.480691554,28.6436317818,63.7395812877,3.27604352704,12.3672932834,24.9413748627,114.17073984,109.19785581,4.9528840297,0.02
 06/26  06:00:00,207.206554551,29.7671869696,80.499573881,0.71871111081,24.7345865669,70.7195625826,76.90214165,66.9763735906,9.90576805939,0.02
 06/26  07:00:00,248.415196811,30.3163483717,87.8354925259,0.0,37.1018798503,92.3937384068,46.500839071,36.5750710116,9.90576805939,0.02
 06/26  08:00:00,266.183159587,30.9352442944,92.9412808844,0.0,37.1018798503,104.434947198,30.3103442388,20.3845761794,9.90576805939,0.02
 06/26  09:00:00,283.953097064,31.3983491104,98.2064587772,0.0,37.1018798503,116.476155989,28.9839206741,10.4531591521,9.90576805939,8.62499346259
 06/26  10:00:00,291.806685141,31.8591198289,105.598749026,0.0,37.1018798503,116.476155989,13.8377812095,3.91201315013,9.90576805939,0.02
 06/26  11:00:00,298.655974848,32.1891540213,112.117739884,0.0,37.1018798503,116.476155989,10.1708502675,0.245082208077,9.90576805939,0.02
 06/26  12:00:00,290.177548216,32.5571720486,115.313091037,0.0,37.1018798503,104.434947198,18.5323269526,0.0,9.90576805939,8.62655889326
 06/26  13:00:00,306.183111395,33.0136060772,118.820457966,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/26  14:00:00,311.541613441,33.4875431846,123.705186872,0.0,37.1018798503,116.476155989,18.53496669,0.0,9.90576805939,8.62919863066
 06/26  15:00:00,316.001949987,33.9823810232,127.670947908,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/26  16:00:00,317.536752204,34.4211236801,128.767506093,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/26  17:00:00,312.75889095,34.5798014119,123.832090083,0.0,37.1018798503,116.476155989,18.5218170413,0.0,9.90576805939,8.61604898187
 06/26  18:00:00,181.862878034,28.803494277,80.7194899104,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/26  19:00:00,176.555072018,28.547301175,75.15662024,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/26  20:00:00,156.941228221,28.9780153063,73.7897653052,0.0,12.3672932834,38.6892022431,4.15843745814,1.16670704032,2.97173041782,0.02
 06/26  21:00:00,124.242703758,20.483944945,49.6923424663,0.0,12.3672932834,27.0668015668,23.8225113255,20.8307809077,2.97173041782,0.02
 06/26  22:00:00,102.310598613,19.9193301339,47.6736421468,0.0,4.12243109448,15.9888894789,33.5983158281,30.6065854103,2.97173041782,0.02
 06/26  23:00:00,110.084164033,23.7610404528,51.477683394,0.0,4.12243109448,15.9888894789,54.7690156706,51.7772852528,2.97173041782,0.02
 06/26  24:00:00,96.2291213982,19.3001916491,42.2113033709,0.0,4.12243109448,15.9888894789,51.3527462392,48.3610158214,2.97173041782,0.02
 06/27  01:00:00,104.220197321,22.1806524322,47.2452302431,0.0,4.12243109448,15.9888894789,68.59806752,65.6063371022,2.97173041782,0.02
 06/27  02:00:00,91.0797803005,18.262342245,38.1253744447,0.0,4.12243109448,15.9888894789,63.6750190169,60.6832885991,2.97173041782,0.02
 06/27  03:00:00,98.2777334795,21.6562057157,41.8272130528,0.0,4.12243109448,15.9888894789,77.8242148222,74.8324844044,2.97173041782,0.02
 06/27  04:00:00,132.199733364,28.1854693455,51.8436623324,0.0,12.3672932834,24.9413748627,94.4410839007,89.468199871,4.9528840297,0.02
 06/27  05:00:00,138.474204022,29.3088051563,56.6611130075,2.68285079823,12.3672932834,24.9413748627,161.843588227,156.870704197,4.9528840297,0.02
 06/27  06:00:00,187.017435891,29.6708530802,60.8656695759,0.259830462332,24.7345865669,70.7195625826,129.786535421,119.860767362,9.90576805939,0.02
 06/27  07:00:00,232.192164853,30.430886977,71.4979108905,0.0,37.1018798503,92.3937384068,108.487960136,89.9747600431,9.90576805939,8.60743203327
 06/27  08:00:00,253.874344667,31.0570729833,80.5106663433,0.0,37.1018798503,104.434947198,67.3952248957,57.4694568363,9.90576805939,0.02
 06/27  09:00:00,273.337485963,31.5352117422,87.4540380702,0.0,37.1018798503,116.476155989,43.8393395601,33.9135715007,9.90576805939,0.02
 06/27  10:00:00,280.747280369,32.0120912382,94.3863017575,0.0,37.1018798503,116.476155989,35.4861339148,16.9512105867,9.90576805939,8.62915526872
 06/27  11:00:00,285.940862833,32.3796214569,99.2122271403,0.0,37.1018798503,116.476155989,19.9390968695,10.0133288101,9.90576805939,0.02
 06/27  12:00:00,279.8198682,32.919911933,104.592638353,0.0,37.1018798503,104.434947198,16.5883074563,6.66253939692,9.90576805939,0.02
 06/27  13:00:00,296.118876058,33.5884183094,108.181424535,0.0,37.1018798503,116.476155989,23.456255422,4.91983799537,9.90576805939,8.63064936721
 06/27  14:00:00,297.969227998,34.1721758554,109.448199579,0.0,37.1018798503,116.476155989,13.8903690557,3.96460099633,9.90576805939,0.02
 06/27  15:00:00,301.935152342,34.8245287386,112.76195478,0.0,37.1018798503,116.476155989,20.847963343,2.31455105402,9.90576805939,8.62764422956
 06/27  16:00:00,302.20712605,35.3406623211,112.518397286,0.0,37.1018798503,116.476155989,12.038127206,2.11235914664,9.90576805939,0.02
 06/27  17:00:00,300.719203606,35.5189331632,110.853277489,0.0,37.1018798503,116.476155989,13.1853437861,3.25957572671,9.90576805939,0.02
 06/27  18:00:00,179.350449726,28.8126708899,77.4565438267,0.0,24.7345865669,47.5788473902,18.7054133371,13.7325293074,4.9528840297,0.02
 06/27  19:00:00,174.288182808,28.5573451636,72.6495984357,0.0,24.7345865669,47.5788473902,39.3684138569,25.8077988619,4.9528840297,8.60773096535
 06/27  20:00:00,155.026780619,28.9921577713,71.861171491,0.0,12.3672932834,38.6892022431,47.2830937374,44.2913633195,2.97173041782,0.02
 06/27  21:00:00,123.96599271,20.4858532342,49.413727774,0.0,12.3672932834,27.0668015668,45.8444430745,42.8527126566,2.97173041782,0.02
 06/27  22:00:00,102.908030367,20.0285898665,48.1618147727,0.0,4.12243109448,15.9888894789,52.5344708959,49.5427404781,2.97173041782,0.02
 06/27  23:00:00,104.994721964,22.1223805748,48.0780273609,0.0,4.12243109448,15.9888894789,71.2944750919,68.3027446741,2.97173041782,0.02
 06/27  24:00:00,93.635477047,18.5537015319,40.3897125473,0.0,4.12243109448,15.9888894789,62.4857991685,59.4940687507,2.97173041782,0.02
 06/28  01:00:00,102.48700027,22.2680602182,45.4246260682,0.0,4.12243109448,15.9888894789,78.5689793464,75.5772489286,2.97173041782,0.02
 06/28  02:00:00,84.7573815354,17.1953569121,32.8955244576,0.0,4.12243109448,15.9888894789,65.6579051921,62.6661747743,2.97173041782,0.02
 06/28  03:00:00,94.6502510686,20.9388515271,38.9426482918,0.0,4.12243109448,15.9888894789,79.7311133805,76.7393829626,2.97173041782,0.02
 06/28  04:00:00,129.263865258,28.1854693455,48.9077949366,0.0,12.3672932834,24.9413748627,97.0010817819,92.0281977522,4.9528840297,0.02
 06/28  05:00:00,135.475062455,29.3603091161,54.3924675316,1.90085147239,12.3672932834,24.9413748627,163.990670736,159.017786707,4.9528840297,0.02
 06/28  06:00:00,187.37198699,29.8456247577,61.0988775214,0.20640267724,24.7345865669,70.7195625826,131.532553697,121.606785638,9.90576805939,0.02
 06/28  07:00:00,231.720251228,30.6958868204,70.7610106972,0.0,37.1018798503,92.3937384068,106.681186511,96.7554184521,9.90576805939,0.02
 06/28  08:00:00,251.74620797,31.3233595204,78.1161887077,0.0,37.1018798503,104.434947198,81.5607831384,71.635015079,9.90576805939,0.02
 06/28  09:00:00,271.836569469,31.6852305461,85.8031152873,0.0,37.1018798503,116.476155989,65.6197781028,47.0891321095,9.90576805939,8.62487793392
 06/28  10:00:00,276.709185009,31.8166057091,90.5437408828,0.0,37.1018798503,116.476155989,42.5176983646,32.5919303052,9.90576805939,0.02
 06/28  11:00:00,280.276649692,32.388396238,93.5391794708,0.0,37.1018798503,116.476155989,49.1874329181,30.651268418,9.90576805939,8.63039644075
 06/28  12:00:00,273.692740454,32.8486019903,98.5368841551,0.0,37.1018798503,104.434947198,33.9108347889,23.9850667296,9.90576805939,0.02
 06/28  13:00:00,289.48963691,33.2486222171,101.891927208,0.0,37.1018798503,116.476155989,34.6980270727,16.1618572987,9.90576805939,8.6304017146
 06/28  14:00:00,290.384200413,33.7117352394,102.323651921,0.0,37.1018798503,116.476155989,26.0130440863,16.0872760269,9.90576805939,0.02
 06/28  15:00:00,293.291238142,34.2579755482,104.684610565,0.0,37.1018798503,116.476155989,25.1746682824,15.248900223,9.90576805939,0.02
 06/28  16:00:00,293.915362236,34.64169355,104.925556207,0.0,37.1018798503,116.476155989,31.5826103323,13.053109662,9.90576805939,8.6237326109
