Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  17:00:00,293.134155168,34.8074316343,103.979764627,0.0,37.1018798503,116.476155989,24.1168040282,14.1910359688,9.90576805939,0.02
 06/28  18:00:00,176.585431469,28.7110542717,74.793159506,0.0,24.7345865669,47.5788473902,35.1590881906,30.186204161,4.9528840297,0.02
 06/28  19:00:00,173.289622912,28.5432901189,71.6651104314,0.0,24.7345865669,47.5788473902,45.3456005933,40.3727165636,4.9528840297,0.02
 06/28  20:00:00,153.867581265,28.9747214609,70.7194041497,0.0,12.3672932834,38.6892022431,56.2801191668,53.288388749,2.97173041782,0.02
 06/28  21:00:00,120.069972749,19.5915687576,46.4375457171,0.0,12.3672932834,27.0668015668,49.6845154355,46.6927850177,2.97173041782,0.02
 06/28  22:00:00,112.294376606,23.4880091768,53.9864895552,0.0,4.12243109448,15.9888894789,70.5220973578,67.53036694,2.97173041782,0.02
 06/28  23:00:00,90.7785218367,17.5158521277,38.5961684123,0.0,4.12243109448,15.9888894789,58.5148249462,55.5230945284,2.97173041782,0.02
 06/28  24:00:00,102.937213995,21.9767009313,46.166197909,0.0,4.12243109448,15.9888894789,79.3232517586,76.3315213407,2.97173041782,0.02
 06/29  01:00:00,85.0678948801,15.9354641071,34.517055013,0.0,4.12243109448,15.9888894789,55.1056095202,52.1138791024,2.97173041782,0.02
 06/29  02:00:00,100.861896598,21.9184290739,44.1491523805,0.0,4.12243109448,15.9888894789,92.0757282488,80.5022015594,2.97173041782,8.60179627157
 06/29  03:00:00,80.9967913658,15.3673134976,31.0141021748,0.0,4.12243109448,15.9888894789,61.495133508,58.5034030901,2.97173041782,0.02
 06/29  04:00:00,131.473617224,27.8576901477,51.445325178,0.0,12.3672932834,24.9413748627,99.9794386909,95.0065546612,4.9528840297,0.02
 06/29  05:00:00,138.105239439,29.3475286268,56.8663106125,2.06996505534,12.3672932834,24.9413748627,165.210720802,160.237836772,4.9528840297,0.02
 06/29  06:00:00,188.969678677,29.7934562697,62.6189764945,0.336163175353,24.7345865669,70.7195625826,132.797853427,122.872085368,9.90576805939,0.02
 06/29  07:00:00,233.052963031,30.5816576377,72.2079509121,0.0,37.1018798503,92.3937384068,104.797791985,94.872023926,9.90576805939,0.02
 06/29  08:00:00,252.064688114,31.1741899058,78.5838861925,0.0,37.1018798503,104.434947198,80.2469524102,70.3211843508,9.90576805939,0.02
 06/29  09:00:00,270.964691365,31.6517536276,84.9646702433,0.0,37.1018798503,116.476155989,56.478831928,46.5530638686,9.90576805939,0.02
 06/29  10:00:00,276.869203708,32.0878005757,90.4325792413,0.0,37.1018798503,116.476155989,44.3125399422,25.7777714759,9.90576805939,8.6290004069
 06/29  11:00:00,282.29469528,32.4625809686,95.4830715748,0.0,37.1018798503,116.476155989,27.4333210438,17.5075529844,9.90576805939,0.02
 06/29  12:00:00,275.405877871,32.9970189471,100.10155571,0.0,37.1018798503,104.434947198,30.3845261594,11.8524264754,9.90576805939,8.62633162462
 06/29  13:00:00,291.269984664,33.6386758299,103.282297284,0.0,37.1018798503,116.476155989,20.591223729,10.6654556696,9.90576805939,0.02
 06/29  14:00:00,293.630101049,34.1965967489,105.084619769,0.0,37.1018798503,116.476155989,28.490134446,9.95547362413,9.90576805939,8.62889276251
 06/29  15:00:00,295.617177644,34.4708181993,106.797755419,0.0,37.1018798503,116.476155989,19.3281671488,9.40239908945,9.90576805939,0.02
 06/29  16:00:00,296.153009038,34.406926848,107.397992,0.0,37.1018798503,116.476155989,19.8318021277,9.90603406834,9.90576805939,0.02
 06/29  17:00:00,295.468604591,34.1960820908,106.925511703,0.0,37.1018798503,116.476155989,28.6275578412,10.1059008907,9.90576805939,8.61588889109
 06/29  18:00:00,177.279644138,28.6955361716,75.5028850368,0.0,24.7345865669,47.5788473902,27.5708412395,22.5979572098,4.9528840297,0.02
 06/29  19:00:00,174.12973232,28.5231720438,72.5253479529,0.0,24.7345865669,47.5788473902,35.5537813072,30.5808972775,4.9528840297,0.02
 06/29  20:00:00,155.31989077,28.9563902899,72.1900601293,0.0,12.3672932834,38.6892022431,45.0854043332,42.0936739153,2.97173041782,0.02
 06/29  21:00:00,119.807258944,19.5915509361,46.1748591753,0.0,12.3672932834,27.0668015668,45.1228547509,42.1311243331,2.97173041782,0.02
 06/29  22:00:00,109.53283479,23.2185018364,51.4944560456,0.0,4.12243109448,15.9888894789,69.7737672314,66.7820368135,2.97173041782,0.02
 06/29  23:00:00,91.1861669762,17.8072114146,38.7124552338,0.0,4.12243109448,15.9888894789,58.9096077462,55.9178773284,2.97173041782,0.02
 06/29  24:00:00,100.093463836,21.7436135018,43.5555361526,0.0,4.12243109448,15.9888894789,80.3918800774,77.4001496596,2.97173041782,0.02
 06/30  01:00:00,80.7426929771,15.3236096045,30.803708588,0.0,4.12243109448,15.9888894789,55.9680314713,52.9763010535,2.97173041782,0.02
 06/30  02:00:00,100.285337088,21.8310212878,43.6600016216,0.0,4.12243109448,15.9888894789,84.1517949859,81.160064568,2.97173041782,0.02
 06/30  03:00:00,80.4647106752,15.3673134976,30.4820223316,0.0,4.12243109448,15.9888894789,60.0139161357,57.0221857178,2.97173041782,0.02
 06/30  04:00:00,131.864083771,28.0762096129,51.617272974,0.0,12.3672932834,24.9413748627,100.168974152,95.1960901221,4.9528840297,0.02
 06/30  05:00:00,140.608272835,29.5955828665,58.9923566447,2.19889876861,12.3672932834,24.9413748627,164.726639422,159.753755392,4.9528840297,0.02
 06/30  06:00:00,188.419889332,29.7751106463,61.943579967,0.480116452013,24.7345865669,70.7195625826,132.74625378,122.82048572,9.90576805939,0.02
 06/30  07:00:00,230.848149504,30.5556059534,69.9950231963,0.0341613588868,37.1018798503,92.3937384068,106.838946975,96.913178916,9.90576805939,0.02
 06/30  08:00:00,254.045143796,31.1816199096,80.556891063,0.0,37.1018798503,104.434947198,79.2171713656,60.6913225033,9.90576805939,8.62008080292
 06/30  09:00:00,276.633540749,31.7126004319,90.572735723,0.0,37.1018798503,116.476155989,37.875290649,27.9495225896,9.90576805939,0.02
 06/30  10:00:00,282.993665863,32.1753881328,96.4694078213,0.0,37.1018798503,116.476155989,24.7573480484,14.831579989,9.90576805939,0.02
 06/30  11:00:00,285.376890246,32.5893210979,98.4385553062,0.0,37.1018798503,116.476155989,33.8244885748,15.28850442,9.90576805939,8.63021609541
 06/30  12:00:00,279.000821703,33.213471517,103.480072177,0.0,37.1018798503,104.434947198,23.8542838959,13.9285158365,9.90576805939,0.02
 06/30  13:00:00,294.388668362,33.8183747986,106.221235445,0.0,37.1018798503,116.476155989,27.2037397164,8.66935865272,9.90576805939,8.62861300426
 06/30  14:00:00,294.97258879,34.2727557153,106.351022816,0.0,37.1018798503,116.476155989,16.8748656486,6.94909758923,9.90576805939,0.02
 06/30  15:00:00,299.831758227,34.8310922441,110.651987669,0.0,37.1018798503,116.476155989,23.3626855367,4.82946330482,9.90576805939,8.62745417245
 06/30  16:00:00,303.50237805,35.3344319229,113.819892976,0.0,37.1018798503,116.476155989,13.0425246587,3.11675659934,9.90576805939,0.02
 06/30  17:00:00,305.041414593,35.6168958264,115.077550012,0.0,37.1018798503,116.476155989,12.2676835225,2.34191546308,9.90576805939,0.02
 06/30  18:00:00,182.386574469,28.8146117527,80.4907386964,0.0,24.7345865669,47.5788473902,12.5053510358,7.53246700613,4.9528840297,0.02
 06/30  19:00:00,177.943646129,28.565302822,76.2971143333,0.0,24.7345865669,47.5788473902,19.0428890197,14.07000499,4.9528840297,0.02
 06/30  20:00:00,157.778782203,29.0061589561,74.5991608374,0.0,12.3672932834,38.6892022431,28.7680442232,25.7763138054,2.97173041782,0.02
 06/30  21:00:00,124.007918907,20.4886714368,49.4528244231,0.0,12.3672932834,27.0668015668,42.6030315142,31.026340356,2.97173041782,8.60496074042
 06/30  22:00:00,99.9883051667,19.1374429363,46.1587985234,0.0,4.12243109448,15.9888894789,39.5215202333,36.5297898155,2.97173041782,0.02
 06/30  23:00:00,105.545857325,22.1588004856,48.5927421472,0.0,4.12243109448,15.9888894789,59.6363278245,56.6445974067,2.97173041782,0.02
 06/30  24:00:00,94.5784542577,18.6993811753,41.1870095254,0.0,4.12243109448,15.9888894789,58.1562458892,55.1645154714,2.97173041782,0.02
 07/01  01:00:00,100.331965181,21.3758904575,44.1873229856,0.0,4.12243109448,15.9888894789,75.0375014478,72.04577103,2.97173041782,0.02
 07/01  02:00:00,85.3256505397,17.2827646981,33.3763852207,0.0,4.12243109448,15.9888894789,68.2038928004,65.2121623825,2.97173041782,0.02
 07/01  03:00:00,90.1559289231,20.0466817664,35.3660582802,0.0,4.12243109448,15.9888894789,78.4701643612,75.4784339434,2.97173041782,0.02
 07/01  04:00:00,103.723412718,27.8576901477,40.8296285956,0.0,4.12243109448,16.0517297156,104.073024798,101.08129438,2.97173041782,0.02
 07/01  05:00:00,94.0593389029,26.7650928217,34.6073188018,0.0,4.12243109448,16.0517297156,106.201787457,103.210057039,2.97173041782,0.02
 07/01  06:00:00,120.684865898,29.3873264041,46.8023707177,0.0,4.12243109448,39.6058045677,87.1187152215,84.1269848037,2.97173041782,0.02
 07/01  07:00:00,166.289211025,29.4014938855,56.4500418045,1.95030693195,12.3672932834,65.3531420225,140.46337549,135.49049146,4.9528840297,0.02
 07/01  08:00:00,176.713609598,29.4122773277,65.1541342063,0.768988151066,12.3672932834,68.2430321324,135.087007074,130.114123044,4.9528840297,0.02
 07/01  09:00:00,211.15770135,29.5503570257,70.8814390409,0.330830481483,16.4897243779,93.1370602926,110.642512039,102.697897592,7.92461444751,0.02
 07/01  10:00:00,216.078677177,29.6278849882,75.8135968365,0.242008628328,16.4897243779,93.1370602926,88.3755824132,80.4309679656,7.92461444751,0.02
 07/01  11:00:00,221.519426951,29.6705415132,81.3026419501,0.151048191196,16.4897243779,93.1370602926,76.3570677787,59.8205605922,7.92461444751,8.61189273904
 07/01  12:00:00,216.290050488,29.7994420534,85.1891531314,0.0579105434714,16.4897243779,83.9857416113,56.9967841637,49.0521697162,7.92461444751,0.02
 07/01  13:00:00,219.732076463,29.9970817414,88.4907220377,0.000733850693787,16.4897243779,83.9857416113,49.8598358083,41.9152213608,7.92461444751,0.02
 07/01  14:00:00,221.888222101,30.220080778,90.4246473973,0.0,16.4897243779,83.9857416113,45.2846521742,37.3400377266,7.92461444751,0.02
 07/01  15:00:00,201.269254728,29.3873264041,88.0953261066,0.0,12.3672932834,70.6512738906,16.8348908361,11.8620068064,4.9528840297,0.02
 07/01  16:00:00,200.241345196,29.3873264041,87.0674087446,0.0,12.3672932834,70.6512738906,16.3134846517,11.340600622,4.9528840297,0.02
 07/01  17:00:00,186.891075323,29.3873264041,86.2406490593,0.0,12.3672932834,58.1284167478,19.1492529767,14.176368947,4.9528840297,0.02
 07/01  18:00:00,139.038287202,28.6898955886,72.2727896973,0.0,12.3672932834,24.9413748627,27.1403022824,22.1674182528,4.9528840297,0.02
 07/01  19:00:00,136.082568514,28.5150540842,69.4919124928,0.0,12.3672932834,24.9413748627,33.2458184667,28.272934437,4.9528840297,0.02
 07/01  20:00:00,120.492026516,28.9511977673,68.2505674558,0.0,4.12243109448,16.0517297156,51.1810801644,48.1893497466,2.97173041782,0.02
 07/01  21:00:00,87.7453476869,15.9136121606,37.2163598383,0.0,4.12243109448,15.9888894789,40.3487528175,37.3570223997,2.97173041782,0.02
 07/01  22:00:00,105.719942193,22.1952203965,48.7304067609,0.0,4.12243109448,15.9888894789,77.0471991901,65.4736768827,2.97173041782,8.60179188967
 07/01  23:00:00,86.7537153663,16.0228718932,36.1154679074,0.0,4.12243109448,15.9888894789,52.1494229279,49.1576925101,2.97173041782,0.02
 07/01  24:00:00,102.03532322,21.7436135018,45.4973948829,0.0,4.12243109448,15.9888894789,75.1227166882,72.1309862704,2.97173041782,0.02
 07/02  01:00:00,75.6071929594,13.5392700831,29.5648886265,0.0,2.06121554724,15.9888894789,42.8514396157,39.8597091979,2.97173041782,0.02
 07/02  02:00:00,102.035005851,21.8310212878,47.4708854894,0.0,2.06121554724,15.9888894789,65.7313070571,62.7395766393,2.97173041782,0.02
 07/02  03:00:00,78.0788437174,13.8014934413,31.7743161641,0.0,2.06121554724,15.9888894789,37.0578498723,34.0661194545,2.97173041782,0.02
 07/02  04:00:00,90.9469091595,19.6277347359,38.6116382353,0.0,2.06121554724,15.9888894789,60.6579381288,57.666207711,2.97173041782,0.02
 07/02  05:00:00,74.9742845531,13.8014934413,31.0189237684,0.0,2.06121554724,15.9888894789,43.9660512631,40.9743208453,2.97173041782,0.02
 07/02  06:00:00,90.2174291165,23.3531374511,48.1750672636,0.0,2.06121554724,15.9888894789,81.8971125513,78.9053821335,2.97173041782,0.02
 07/02  07:00:00,76.7473734376,18.7174730753,39.4684898242,0.0,2.06121554724,15.9888894789,63.9356561003,60.9439256825,2.97173041782,0.02
 07/02  08:00:00,123.757446254,23.9649919536,53.2946769524,0.0,4.12243109448,41.7362269337,66.9454468075,61.9725627779,4.9528840297,0.02
 07/02  09:00:00,115.11322341,20.0296574757,48.7136024368,0.0,4.12243109448,41.7362269337,47.8205100662,42.8476260365,4.9528840297,0.02
 07/02  10:00:00,129.281297053,24.0545465899,58.7289731462,0.0,4.12243109448,41.7362269337,48.0428516214,43.0699675917,4.9528840297,0.02
 07/02  11:00:00,120.243350593,20.032737995,53.8406491194,0.0,4.12243109448,41.7362269337,32.4561087926,27.4832247629,4.9528840297,0.02
 07/02  12:00:00,133.238134522,24.0537499061,62.6866073069,0.0,4.12243109448,41.7362269337,36.2905202714,31.3176362417,4.9528840297,0.02
 07/02  13:00:00,122.964945498,20.031205418,56.5637766002,0.0,4.12243109448,41.7362269337,26.5102430132,21.5373589835,4.9528840297,0.02
 07/02  14:00:00,135.509698556,24.0537045564,64.9582166786,0.0,4.12243109448,41.7362269337,30.1124928938,25.1396088641,4.9528840297,0.02
 07/02  15:00:00,123.82114818,20.0354308282,57.4157538501,0.0,4.12243109448,41.7362269337,22.4673496218,17.4944655921,4.9528840297,0.02
 07/02  16:00:00,119.014481992,24.0580470185,65.3163499313,0.0,4.12243109448,24.8785346261,23.1999587645,18.2270747348,4.9528840297,0.02
 07/02  17:00:00,96.111661706,20.0359390015,57.5143121678,0.0,2.06121554724,15.9888894789,20.8484752953,17.8567448775,2.97173041782,0.02
 07/02  18:00:00,106.985750271,24.0532610654,64.2432648119,0.0,2.06121554724,15.9888894789,28.4036610683,25.4119306505,2.97173041782,0.02
 07/02  19:00:00,90.6960347744,19.1364201057,53.0237668459,0.0,2.06121554724,15.9888894789,27.2674749674,24.2757445495,2.97173041782,0.02
 07/02  20:00:00,101.633505321,23.160229979,57.4604469896,0.0,2.06121554724,15.9888894789,46.6894483989,43.697717981,2.97173041782,0.02
 07/02  21:00:00,94.2921215692,17.8946192007,43.7922172466,0.0,2.06121554724,15.9888894789,43.2843275893,40.2925971715,2.97173041782,0.02
 07/02  22:00:00,106.972601211,22.8980066207,51.3159328323,0.0,2.06121554724,15.9888894789,66.6203312985,63.6286008807,2.97173041782,0.02
 07/02  23:00:00,83.1902913806,15.6732407489,34.9628909654,0.0,2.06121554724,15.9888894789,52.6582286755,49.6664982577,2.97173041782,0.02
 07/02  24:00:00,102.993147259,22.049540753,48.210507432,0.0,2.06121554724,15.9888894789,78.6088143702,75.6170839524,2.97173041782,0.02
 07/03  01:00:00,86.9308959275,15.804352428,36.5111682535,0.0,4.12243109448,15.9888894789,50.1841611466,47.1924307288,2.97173041782,0.02
 07/03  02:00:00,103.332246223,21.8310212878,46.7069102796,0.0,4.12243109448,15.9888894789,84.4211213725,72.8476000712,2.97173041782,8.60179088343
 07/03  03:00:00,81.3665162061,15.1487940324,31.602346933,0.0,4.12243109448,15.9888894789,59.2771949438,56.285464526,2.97173041782,0.02
 07/03  04:00:00,139.118224873,28.1854693455,58.7621540684,0.0,12.3672932834,24.9413748627,99.758866048,94.7859820183,4.9528840297,0.02
 07/03  05:00:00,145.779639362,29.0917249388,62.2885594871,4.57792021864,12.3672932834,24.9413748627,154.559951787,149.587067757,4.9528840297,0.02
 07/03  06:00:00,198.325080567,29.5131144455,71.8757355369,0.715148262022,24.7345865669,70.7195625826,114.177358874,104.251590815,9.90576805939,0.02
 07/03  07:00:00,240.412690032,29.9793768746,80.1677504472,0.00221411328064,37.1018798503,92.3937384068,72.9873815953,63.0616135359,9.90576805939,0.02
 07/03  08:00:00,260.537147432,30.556378634,87.674172184,0.0,37.1018798503,104.434947198,47.9183748893,37.9926068299,9.90576805939,0.02
 07/03  09:00:00,280.503943197,31.0463908948,95.1093018467,0.0,37.1018798503,116.476155989,31.5503598471,21.6245917877,9.90576805939,0.02
 07/03  10:00:00,287.133336529,31.5082503301,101.27627549,0.0,37.1018798503,116.476155989,28.4060972584,9.87331691611,9.90576805939,8.62701228288
 07/03  11:00:00,293.446441727,31.8262247765,107.271197017,0.0,37.1018798503,116.476155989,14.2033705424,4.27760248303,9.90576805939,0.02
 07/03  12:00:00,288.602879911,32.2589486528,114.036638025,0.0,37.1018798503,104.434947198,19.0338031536,0.502075798389,9.90576805939,8.62595929578
 07/03  13:00:00,307.538794377,32.9129614597,120.276843903,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/03  14:00:00,314.927712819,33.6049566994,126.973892551,0.0,37.1018798503,116.476155989,10.3533474163,0.0,9.90576805939,0.447579356934
 07/03  15:00:00,318.723253613,34.2625096062,130.112149527,0.0,37.1018798503,116.476155989,18.1051455602,0.0,9.90576805939,8.19937750078
 07/03  16:00:00,318.796327762,34.8244486668,129.623809753,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/03  17:00:00,318.996355225,35.1497288141,129.499629164,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/03  18:00:00,188.432151384,28.8235092518,87.2431714796,0.0,24.7345865669,47.5788473902,13.5605910462,0.0,4.9528840297,8.60770701648
 07/03  19:00:00,182.532459759,28.5755465124,81.6170226734,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/03  20:00:00,161.766061713,29.0235111623,78.6713659035,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/03  21:00:00,130.107288137,21.3878678553,54.6274490293,0.0,12.3672932834,27.0668015668,16.2251072423,13.2333768245,2.97173041782,0.02
 07/03  22:00:00,106.382657492,20.0341222898,51.6309096836,0.0,4.12243109448,15.9888894789,25.4449587238,22.453228306,2.97173041782,0.02
 07/03  23:00:00,116.239108164,24.0523997397,57.3412690562,0.0,4.12243109448,15.9888894789,38.5878223025,35.5960918846,2.97173041782,0.02
 07/03  24:00:00,104.105011756,19.8100704013,49.5773157991,0.0,4.12243109448,15.9888894789,32.5591305307,29.5674001129,2.97173041782,0.02
 07/04  01:00:00,113.737861892,23.7610404528,57.192597629,0.0,2.06121554724,15.9888894789,39.2569874985,36.2652570807,2.97173041782,0.02
 07/04  02:00:00,95.4547877146,18.4080218884,44.4159185872,0.0,2.06121554724,15.9888894789,34.0604632079,31.0687327901,2.97173041782,0.02
 07/04  03:00:00,106.151814715,22.1806524322,51.2380639475,0.0,2.06121554724,15.9888894789,58.5340370634,55.5423066455,2.97173041782,0.02
 07/04  04:00:00,92.9886626832,18.4808617102,41.8769536694,0.0,2.06121554724,15.9888894789,61.7285933981,58.7368629803,2.97173041782,0.02
 07/04  05:00:00,97.6670464344,21.8310212878,45.4520934069,0.0,2.06121554724,15.9888894789,79.4390495401,76.4473191223,2.97173041782,0.02
 07/04  06:00:00,78.1807472917,18.9359925405,40.6833446048,0.0,2.06121554724,15.9888894789,67.7831840556,64.7914536377,2.97173041782,0.02
 07/04  07:00:00,95.4788495339,23.6153608093,53.1742647038,0.0,2.06121554724,15.9888894789,66.7804286836,63.7886982657,2.97173041782,0.02
 07/04  08:00:00,109.863533223,18.9796964335,44.5138735543,0.0,4.12243109448,41.7362269337,38.218800565,33.2459165353,4.9528840297,0.02
 07/04  09:00:00,128.97455681,24.2272153119,58.2495643842,0.0,4.12243109448,41.7362269337,46.3929942658,41.4201102361,4.9528840297,0.02
 07/04  10:00:00,111.119262392,19.1545120057,45.5947870545,0.0,4.12243109448,41.7362269337,41.4884219508,36.5155379211,4.9528840297,0.02
 07/04  11:00:00,131.670823557,24.3146230979,60.8584232447,0.0,4.12243109448,41.7362269337,47.4010888417,42.428204812,4.9528840297,0.02
 07/04  12:00:00,115.987308439,19.4167353639,50.2006096395,0.0,4.12243109448,41.7362269337,32.3464111401,27.3735271104,4.9528840297,0.02
 07/04  13:00:00,135.763998967,24.4894386701,64.7767829741,0.0,4.12243109448,41.7362269337,35.9416100711,30.9687260414,4.9528840297,0.02
 07/04  14:00:00,119.346454039,19.5919898399,53.3845006516,0.0,4.12243109448,41.7362269337,25.5846513213,20.6117672916,4.9528840297,0.02
 07/04  15:00:00,139.121201392,24.4912670763,68.1321569047,0.0,4.12243109448,41.7362269337,31.6841505218,18.129478349,4.9528840297,8.60178814311
 07/04  16:00:00,104.706014912,19.6007585276,55.5929851837,0.0,4.12243109448,24.8785346261,16.5369177066,11.5640336769,4.9528840297,0.02
 07/04  17:00:00,112.189284711,24.491834979,69.0082254637,0.0,2.06121554724,15.9888894789,17.7599548377,14.7682244198,2.97173041782,0.02
 07/04  18:00:00,92.8595643865,19.5938374183,54.7043165933,0.0,2.06121554724,15.9888894789,16.9640346617,13.9723042439,2.97173041782,0.02
 07/04  19:00:00,109.476314496,24.4894386701,66.2976516712,0.0,2.06121554724,15.9888894789,22.3918258001,19.4000953823,2.97173041782,0.02
 07/04  20:00:00,91.2176036506,19.50414315,50.8028835556,0.0,2.06121554724,15.9888894789,22.6535316285,19.6618012107,2.97173041782,0.02
 07/04  21:00:00,112.78928666,22.5302835765,57.525904542,0.0,2.06121554724,15.9888894789,34.0677281081,31.0759976903,2.97173041782,0.02
 07/04  22:00:00,95.3892921842,18.262342245,44.4938230594,0.00227943402687,2.06121554724,15.9888894789,33.6248565782,30.6331261604,2.97173041782,0.02
 07/04  23:00:00,109.700963199,22.3554680043,54.5943672102,0.0180294953499,2.06121554724,15.9888894789,48.2282272227,45.2364968049,2.97173041782,0.02
 07/04  24:00:00,92.4712939344,17.9127111006,41.9108312668,0.0169041605534,2.06121554724,15.9888894789,43.7997787275,40.8080483097,2.97173041782,0.02
 07/05  01:00:00,111.105320141,22.2680602182,54.0180057192,0.0249402488898,4.12243109448,15.9888894789,51.0931358169,48.1014053991,2.97173041782,0.02
 07/05  02:00:00,92.3805736014,17.5886919494,40.0998082033,0.0255733316152,4.12243109448,15.9888894789,52.1787431919,49.187012774,2.97173041782,0.02
 07/05  03:00:00,94.9336227884,20.1340895525,40.0228805081,0.0334643115752,4.12243109448,15.9888894789,77.3795356382,74.3878052203,2.97173041782,0.02
 07/05  04:00:00,132.715579277,28.0325057199,52.5124726658,0.0,12.3672932834,24.9413748627,105.332556637,100.359672607,4.9528840297,0.02
 07/05  05:00:00,142.697945041,29.1211180272,59.5443344758,4.21105830299,12.3672932834,24.9413748627,170.649473371,165.676589341,4.9528840297,0.02
 07/05  06:00:00,192.698134573,29.623155876,65.717119942,1.13677683706,24.7345865669,70.7195625826,137.684206329,127.75843827,9.90576805939,0.02
 07/05  07:00:00,233.539244063,30.1135468084,73.126506637,0.0358405344292,37.1018798503,92.3937384068,102.551406438,92.6256383782,9.90576805939,0.02
 07/05  08:00:00,256.605082318,30.6966555306,83.6017872474,0.0,37.1018798503,104.434947198,64.0583514069,54.1325833475,9.90576805939,0.02
 07/05  09:00:00,279.182137582,31.184138485,93.6498016644,0.0,37.1018798503,116.476155989,43.7458954647,25.216145029,9.90576805939,8.62398237632
 07/05  10:00:00,286.182118996,31.64231241,100.191000158,0.0,37.1018798503,116.476155989,23.1750187329,13.2492506736,9.90576805939,0.02
 07/05  11:00:00,291.311310607,31.9693994241,104.99286506,0.0,37.1018798503,116.476155989,24.9679593033,6.4323590193,9.90576805939,8.62983222457
 07/05  12:00:00,284.127889153,32.4103541978,109.410311312,0.0,37.1018798503,104.434947198,12.6462864977,2.72051843826,9.90576805939,0.02
 07/05  13:00:00,299.180919187,32.9996249961,111.832244158,0.0,37.1018798503,116.476155989,11.6763537694,1.75058570998,9.90576805939,0.02
 07/05  14:00:00,305.476848425,33.6397508867,117.48830601,0.0,37.1018798503,116.476155989,18.8563798599,0.322188208214,9.90576805939,8.62842359226
 07/05  15:00:00,311.885306368,34.3822154874,123.154476081,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  16:00:00,313.827795402,35.0271121008,124.452583741,0.0,37.1018798503,116.476155989,18.5290482894,0.0,9.90576805939,8.62328023004
 07/05  17:00:00,314.983675139,35.3457313543,125.291001806,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  18:00:00,179.103084203,28.7315968411,77.4308743231,0.0,24.7345865669,47.5788473902,6.44972975371,1.47684572401,4.9528840297,0.02
 07/05  19:00:00,172.107799262,28.5629379379,70.4636487001,0.0,24.7345865669,47.5788473902,30.7319440178,25.7590599881,4.9528840297,0.02
 07/05  20:00:00,153.532353609,29.0036053017,70.3553025536,0.0,12.3672932834,38.6892022431,47.4150174512,44.4232870334,2.97173041782,0.02
 07/05  21:00:00,122.903463543,20.489072494,48.347975559,0.0,12.3672932834,27.0668015668,47.8762840673,44.8845536495,2.97173041782,0.02
 07/05  22:00:00,102.937574761,20.0295264666,48.1904220429,0.0,4.12243109448,15.9888894789,54.6951441815,51.7034137636,2.97173041782,0.02
 07/05  23:00:00,113.233962079,23.9431400071,54.445381967,0.0,4.12243109448,15.9888894789,68.8536961114,65.8619656936,2.97173041782,0.02
 07/05  24:00:00,98.6107517058,18.6993811753,45.2193069993,0.0,4.12243109448,15.9888894789,47.3292982261,44.3375678082,2.97173041782,0.02
 07/06  01:00:00,107.939578581,21.9402810204,51.2049829876,0.0,4.12243109448,15.9888894789,53.2192737783,50.2275433605,2.97173041782,0.02
 07/06  02:00:00,95.6635475292,18.262342245,42.7091417454,0.0,4.12243109448,15.9888894789,49.3287154921,46.3369850742,2.97173041782,0.02
 07/06  03:00:00,107.150880068,22.049540753,50.3070246748,0.0,4.12243109448,15.9888894789,68.4380715016,65.4463410838,2.97173041782,0.02
 07/06  04:00:00,145.99899568,28.8410277411,64.9873663351,0.0,12.3672932834,24.9413748627,99.830836155,86.2761650896,4.9528840297,8.60178703569
 07/06  05:00:00,143.628485609,29.1169705837,63.0317818746,1.65829829151,12.3672932834,24.9413748627,158.230174192,153.257290163,4.9528840297,0.02
 07/06  06:00:00,197.146362279,29.9590976134,70.9082946997,0.0578875290026,24.7345865669,70.7195625826,128.501110925,118.575342865,9.90576805939,0.02
 07/06  07:00:00,238.766025323,31.0112967568,77.4913809268,0.0,37.1018798503,92.3937384068,101.299204376,91.3734363164,9.90576805939,0.02
 07/06  08:00:00,257.069510174,31.6617949824,83.1011345655,0.0,37.1018798503,104.434947198,81.2255407303,71.2997726709,9.90576805939,0.02
 07/06  09:00:00,273.899848106,32.099232143,87.4523870322,0.0,37.1018798503,116.476155989,66.489963365,56.5641953056,9.90576805939,0.02
 07/06  10:00:00,277.964970606,32.5071867982,91.108967273,0.0,37.1018798503,116.476155989,65.3923453087,46.8581244612,9.90576805939,8.62845278812
 07/06  11:00:00,281.747766143,32.7770832325,94.6216898558,0.0,37.1018798503,116.476155989,49.7354101388,39.8096420794,9.90576805939,0.02
 07/06  12:00:00,274.92453905,33.1057835177,99.5114613785,0.0,37.1018798503,104.434947198,43.4999548932,24.968476745,9.90576805939,8.62571008878
 07/06  13:00:00,290.427894309,33.5363765662,102.542547481,0.0,37.1018798503,116.476155989,24.1004392899,14.1746712305,9.90576805939,0.02
 07/06  14:00:00,294.470581305,33.9686427663,106.153103549,0.0,37.1018798503,116.476155989,19.4327834225,9.50701536313,9.90576805939,0.02
 07/06  15:00:00,297.415202161,34.4730808055,108.593515234,0.0,37.1018798503,116.476155989,24.3293127931,5.79657207846,9.90576805939,8.62697265524
 07/06  16:00:00,297.967904401,34.9806393386,108.639218695,0.0,37.1018798503,116.476155989,16.28749426,6.36172620061,9.90576805939,0.02
 07/06  17:00:00,298.964845752,35.2368697365,109.380994656,0.0,37.1018798503,116.476155989,15.68741385,5.76164579062,9.90576805939,0.02
 07/06  18:00:00,180.956647615,28.8092700778,79.0661476586,0.0,24.7345865669,47.5788473902,19.7597511857,14.7868671561,4.9528840297,0.02
 07/06  19:00:00,177.718075559,28.5582965016,76.0785580311,0.0,24.7345865669,47.5788473902,31.1183404624,17.5578040085,4.9528840297,8.60765242422
 07/06  20:00:00,158.413131644,28.9980382988,75.2416586979,0.0,12.3672932834,38.6892022431,29.6299004038,26.638169986,2.97173041782,0.02
 07/06  21:00:00,125.15864633,20.4861265307,50.6061138103,0.0,12.3672932834,27.0668015668,32.0154517221,29.0237213043,2.97173041782,0.02
 07/06  22:00:00,103.69774124,20.0287195445,48.9513964671,0.0,4.12243109448,15.9888894789,40.1332966234,37.1415662056,2.97173041782,0.02
 07/06  23:00:00,106.92238669,22.1588004856,49.9692726659,0.0,4.12243109448,15.9888894789,57.514865462,54.5231350442,2.97173041782,0.02
 07/06  24:00:00,95.8904989904,18.6265413536,42.571895149,0.0,4.12243109448,15.9888894789,53.7106006655,50.7188702477,2.97173041782,0.02
 07/07  01:00:00,105.064602155,21.9767009313,48.2935877037,0.0,4.12243109448,15.9888894789,67.5454612027,64.5537307849,2.97173041782,0.02
 07/07  02:00:00,93.388901392,18.262342245,40.4344966703,0.0,4.12243109448,15.9888894789,57.2131641886,54.2214337708,2.97173041782,0.02
 07/07  03:00:00,104.881894023,22.049540753,48.0380397015,0.0,4.12243109448,15.9888894789,73.4632014591,70.4714710412,2.97173041782,0.02
 07/07  04:00:00,143.948047108,28.7317680085,63.045678564,0.0,12.3672932834,24.9413748627,89.278326726,84.3054426963,4.9528840297,0.02
 07/07  05:00:00,145.014300418,29.1798590055,62.237155006,1.42668583834,12.3672932834,24.9413748627,150.211335139,145.238451109,4.9528840297,0.02
 07/07  06:00:00,198.853755674,30.0060795163,72.6265945504,0.0,24.7345865669,70.7195625826,115.484266843,105.558498784,9.90576805939,0.02
 07/07  07:00:00,243.261461361,31.0380325415,81.9600816406,0.0,37.1018798503,92.3937384068,74.400734231,64.4749661716,9.90576805939,0.02
 07/07  08:00:00,262.939932039,31.5887976272,89.044497218,0.0,37.1018798503,104.434947198,54.0620915581,35.5348813593,9.90576805939,8.62144213938
 07/07  09:00:00,281.468246116,32.1995104736,94.9205599525,0.0,37.1018798503,116.476155989,28.918217699,18.9924496396,9.90576805939,0.02
 07/07  10:00:00,286.999867113,32.7449979892,99.9060597878,0.0,37.1018798503,116.476155989,20.2004712494,10.27470319,9.90576805939,0.02
 07/07  11:00:00,292.398264092,33.147920261,104.901318502,0.0,37.1018798503,116.476155989,23.3260632678,4.79063599235,9.90576805939,8.62965921602
 07/07  12:00:00,283.71265164,33.5383119911,107.86711674,0.0,37.1018798503,104.434947198,11.6861046511,1.76033659172,9.90576805939,0.02
 07/07  13:00:00,299.084528681,33.9999039051,110.735574364,0.0,37.1018798503,116.476155989,19.2761205678,0.740672608152,9.90576805939,8.62967990022
 07/07  14:00:00,302.132296663,34.5551351618,113.228390545,0.0,37.1018798503,116.476155989,9.93962317401,0.0138551146227,9.90576805939,0.02
 07/07  15:00:00,306.217274628,35.1993951429,116.669263545,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/07  16:00:00,309.495672704,35.7851403227,119.362448841,0.0,37.1018798503,116.476155989,18.5289081397,0.0,9.90576805939,8.62314008027
 07/07  17:00:00,309.893294666,35.9333636268,119.612993107,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/07  18:00:00,179.661778378,28.7323574362,78.2082218135,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/07  19:00:00,175.924953473,28.5664350124,74.277305818,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/07  20:00:00,159.364720083,29.0104517167,76.1808225233,0.0,12.3672932834,38.6892022431,10.9516713872,7.95994096939,2.97173041782,0.02
 07/07  21:00:00,126.421955643,20.4919559708,51.8635841193,0.0,12.3672932834,27.0668015668,23.2815030263,20.2897726084,2.97173041782,0.02
 07/07  22:00:00,104.999907724,20.0312634768,50.2510179896,0.0,4.12243109448,15.9888894789,29.3602780524,26.3685476346,2.97173041782,0.02
 07/07  23:00:00,114.830041803,24.0523997397,55.932201952,0.0,4.12243109448,15.9888894789,42.0148858794,39.0231554616,2.97173041782,0.02
 07/07  24:00:00,101.827230984,19.7008106687,47.408794011,0.0,4.12243109448,15.9888894789,34.1678686538,31.176138236,2.97173041782,0.02
 07/08  01:00:00,107.227020773,21.9767009313,50.4560052607,0.0,4.12243109448,15.9888894789,46.341886614,43.3501561962,2.97173041782,0.02
 07/08  02:00:00,95.1572817619,18.262342245,42.2028759693,0.0,4.12243109448,15.9888894789,42.6890071419,39.6972767241,2.97173041782,0.02
 07/08  03:00:00,107.041209951,22.049540753,50.1973545835,0.0,4.12243109448,15.9888894789,63.7747225548,52.2012089227,2.97173041782,8.60178321427
 07/08  04:00:00,125.584161197,28.2947290781,62.2533380004,0.0,4.12243109448,16.0517297156,73.2788023463,70.2870719285,2.97173041782,0.02
 07/08  05:00:00,123.396561643,28.0762096129,60.2842580045,0.0,4.12243109448,16.0517297156,77.9583692745,74.9666388567,2.97173041782,0.02
 07/08  06:00:00,146.936580313,29.3873264041,73.0540851138,0.0,4.12243109448,39.6058045677,61.5510328026,58.5593023848,2.97173041782,0.02
 07/08  07:00:00,184.400996076,29.4175014815,75.8052466938,0.690879533953,12.3672932834,65.3531420225,99.4181303953,94.4452463656,4.9528840297,0.02
 07/08  08:00:00,192.097865975,29.4103890882,80.5590213194,0.7502541182,12.3672932834,68.2430321324,80.649655562,75.6767715323,4.9528840297,0.02
 07/08  09:00:00,223.638716074,29.4766053537,83.5321687296,0.234889665828,16.4897243779,93.1370602926,59.0504202147,51.1058057672,7.92461444751,0.02
 07/08  10:00:00,224.823011871,29.5698706699,84.7628250538,0.0951570328275,16.4897243779,93.1370602926,52.7214607419,44.7768462944,7.92461444751,0.02
 07/08  11:00:00,227.331721332,29.6993261811,87.2252105269,0.0120134384713,16.4897243779,93.1370602926,49.8573861356,41.912771688,7.92461444751,0.02
 07/08  12:00:00,219.097390708,29.8261259446,88.0277036298,0.0,16.4897243779,83.9857416113,45.1697918818,37.2251774343,7.92461444751,0.02
 07/08  13:00:00,224.47520752,30.0478210008,93.1838319922,0.0,16.4897243779,83.9857416113,44.4619635758,27.9277691543,7.92461444751,8.6095799739
 07/08  14:00:00,230.669610791,30.2600464251,99.166082344,0.0,16.4897243779,83.9857416113,25.98689306,18.0422786125,7.92461444751,0.02
 07/08  15:00:00,210.609470166,29.3873264041,97.6911887764,0.0,12.3672932834,70.6512738906,6.27432016977,1.30143614007,4.9528840297,0.02
 07/08  16:00:00,211.448148133,29.3873264041,99.0411164395,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/08  17:00:00,197.974930448,29.3873264041,97.32451392,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 07/08  18:00:00,144.42300238,28.6913639918,77.6560374522,0.0,12.3672932834,24.9413748627,10.1363957855,5.16351175577,4.9528840297,0.02
 07/08  19:00:00,138.339156967,28.5162135845,71.7473424262,0.0,12.3672932834,24.9413748627,21.7582662633,16.7853822336,4.9528840297,0.02
 07/08  20:00:00,121.523081729,28.9512504797,69.2815709384,0.0,4.12243109448,16.0517297156,45.3471778001,42.3554473823,2.97173041782,0.02
 07/08  21:00:00,94.1478513344,17.697951682,41.7833994144,0.0,4.12243109448,15.9888894789,41.6073779538,38.615647536,2.97173041782,0.02
 07/08  22:00:00,110.841623416,23.160229979,52.8615165695,0.0,4.12243109448,15.9888894789,59.4472097942,56.4554793764,2.97173041782,0.02
 07/08  23:00:00,86.7447806452,15.6950926954,36.4343131801,0.0,4.12243109448,15.9888894789,41.101976432,38.1102460142,2.97173041782,0.02
 07/08  24:00:00,104.976565105,21.8310212878,48.3512296452,0.0,4.12243109448,15.9888894789,59.8722839042,56.8805534864,2.97173041782,0.02
 07/09  01:00:00,82.9111450662,15.4984251767,34.8585606407,0.0,2.06121554724,15.9888894789,45.8312920919,42.8395616741,2.97173041782,0.02
 07/09  02:00:00,101.824975476,21.8310212878,47.2608555319,0.0,2.06121554724,15.9888894789,66.6640914087,63.6723609909,2.97173041782,0.02
 07/09  03:00:00,78.4042196307,14.4314398438,31.4441832174,0.0,2.06121554724,15.9888894789,48.1648169902,45.1730865724,2.97173041782,0.02
 07/09  04:00:00,101.364019263,21.8310212878,46.7998992274,0.0,2.06121554724,15.9888894789,76.5581978494,73.5664674316,2.97173041782,0.02
 07/09  05:00:00,70.3698405134,12.8400077945,25.0267988413,0.0,2.06121554724,15.9888894789,59.7191705841,48.1456550493,2.97173041782,8.60178511698
 07/09  06:00:00,84.8071683567,23.1783218789,42.939622245,0.0,2.06121554724,15.9888894789,96.8317780169,93.8400475991,2.97173041782,0.02
 07/09  07:00:00,73.4877917429,18.9359925405,35.9903888818,0.0,2.06121554724,15.9888894789,75.1801001283,72.1883697104,2.97173041782,0.02
 07/09  08:00:00,112.695391521,23.4696811658,42.7279332702,0.0,4.12243109448,41.7362269337,90.0470246255,85.0741405958,4.9528840297,0.02
 07/09  09:00:00,105.85764671,19.50414315,39.9835403681,0.0,4.12243109448,41.7362269337,71.7141365267,66.741252497,4.9528840297,0.02
 07/09  10:00:00,123.099483553,24.0523997397,52.549306841,0.0,4.12243109448,41.7362269337,78.8931658939,73.9202818642,4.9528840297,0.02
 07/09  11:00:00,109.474392019,19.2637717383,43.8406571847,0.0,4.12243109448,41.7362269337,49.0451562416,44.0722722119,4.9528840297,0.02
 07/09  12:00:00,126.762509885,23.9431400071,56.3215929858,0.0,4.12243109448,41.7362269337,49.4934066662,44.5205226365,4.9528840297,0.02
 07/09  13:00:00,114.107660779,19.3730314709,48.3646662774,0.0,4.12243109448,41.7362269337,31.6580696977,26.685185668,4.9528840297,0.02
 07/09  14:00:00,132.216604955,24.1616594723,61.5571686432,0.0,4.12243109448,41.7362269337,31.0469445831,26.0740605534,4.9528840297,0.02
 07/09  15:00:00,115.895079007,19.4822912035,50.0428248121,0.0,4.12243109448,41.7362269337,23.4325865876,18.4597025579,4.9528840297,0.02
 07/09  16:00:00,112.733524003,24.4894386701,58.6040008277,0.0,4.12243109448,24.8785346261,41.2730739172,36.3001898875,4.9528840297,0.02
 07/09  17:00:00,75.646745495,17.5886919494,39.5477691052,0.0,2.06121554724,15.9888894789,49.8262415483,46.8345111304,2.97173041782,0.02
 07/09  18:00:00,94.4863737277,23.0509702464,52.7717424423,0.0,2.06121554724,15.9888894789,59.5761032117,56.5843727939,2.97173041782,0.02
 07/09  19:00:00,78.1609369805,17.4794322168,42.1712203184,0.0,2.06121554724,15.9888894789,34.6524871924,31.6607567746,2.97173041782,0.02
 07/09  20:00:00,93.8718663251,21.9402810204,50.9443203511,0.0,2.06121554724,15.9888894789,45.7988293628,42.807098945,2.97173041782,0.02
 07/09  21:00:00,86.1215862097,15.9354641071,37.6319631671,0.0,2.06121554724,15.9888894789,39.1381056272,36.1463752093,2.97173041782,0.02
 07/09  22:00:00,102.376524304,22.00583686,47.6375891256,0.0,2.06121554724,15.9888894789,69.9888372015,66.9971067837,2.97173041782,0.02
 07/09  23:00:00,76.5458753083,13.8014934413,30.241348425,0.0,2.06121554724,15.9888894789,48.7182129488,45.726482531,2.97173041782,0.02
 07/09  24:00:00,93.0078118338,20.3561329533,39.9441432819,0.0,2.06121554724,15.9888894789,81.7162567697,78.7245263518,2.97173041782,0.02
 07/10  01:00:00,71.9160476835,13.3735004609,23.9655168457,0.0,4.12243109448,15.9888894789,58.4062120842,55.4144816664,2.97173041782,0.02
 07/10  02:00:00,93.5241355745,20.7203320619,38.0350523555,0.0,4.12243109448,15.9888894789,89.8023633259,86.8106329081,2.97173041782,0.02
 07/10  03:00:00,74.8721900433,14.2566242717,26.0257539447,0.0,4.12243109448,15.9888894789,62.7731285441,59.7813981263,2.97173041782,0.02
 07/10  04:00:00,131.443039205,28.5132485433,50.7591897279,0.0,12.3672932834,24.9413748627,109.192675893,104.219791863,4.9528840297,0.02
 07/10  05:00:00,139.505457243,28.5833996336,53.3182501592,5.43320647577,12.3672932834,24.9413748627,174.229683963,169.256799933,4.9528840297,0.02
 07/10  06:00:00,188.815667279,29.4699645813,60.7948766797,2.32974399652,24.7345865669,70.7195625826,140.985460247,131.059692187,9.90576805939,0.02
 07/10  07:00:00,222.705404002,29.6903988516,62.4403190383,0.311331071055,37.1018798503,92.3937384068,127.741055722,109.22805043,9.90576805939,8.60723723196
 07/10  08:00:00,237.170685875,30.0504939165,64.631139732,0.182484761813,37.1018798503,104.434947198,110.824775722,100.899007662,9.90576805939,0.02
 07/10  09:00:00,253.427984306,30.411712038,68.5797465193,0.0883413082192,37.1018798503,116.476155989,105.976820203,96.0510521432,9.90576805939,0.02
 07/10  10:00:00,257.393143801,30.7261687807,72.3108094656,0.00732557214706,37.1018798503,116.476155989,111.002367294,92.4684293118,9.90576805939,8.62816992233
 07/10  11:00:00,260.199528833,30.9129294235,74.9376464739,0.0,37.1018798503,116.476155989,97.6421388434,87.716370784,9.90576805939,0.02
 07/10  12:00:00,251.379067144,31.1289251093,77.9428870344,0.0,37.1018798503,104.434947198,88.9595110862,79.0337430269,9.90576805939,0.02
 07/10  13:00:00,267.158208442,31.4410499373,81.368160715,0.0,37.1018798503,116.476155989,86.219393689,67.6841064784,9.90576805939,8.62951915119
 07/10  14:00:00,271.182028964,31.7833605331,85.0498894699,0.0,37.1018798503,116.476155989,66.9325002316,57.0067321723,9.90576805939,0.02
 07/10  15:00:00,274.543240884,32.1987576857,87.9958440548,0.0,37.1018798503,116.476155989,63.6382018548,45.1057240335,9.90576805939,8.62670976191
 07/10  16:00:00,275.867910897,32.6327149474,88.8871810367,0.0,37.1018798503,116.476155989,51.2565671231,41.3307990637,9.90576805939,0.02
 07/10  17:00:00,276.225751887,32.9002622022,88.9785392537,0.0,37.1018798503,116.476155989,53.5817667992,43.6559987398,9.90576805939,0.02
 07/10  18:00:00,170.879238791,28.6965664433,69.101456389,0.0,24.7345865669,47.5788473902,48.6129297254,43.6400456957,4.9528840297,0.02
 07/10  19:00:00,168.37461171,28.5224673476,66.7709235048,0.0,24.7345865669,47.5788473902,56.1792361851,51.2063521554,4.9528840297,0.02
 07/10  20:00:00,150.085120733,28.9542133443,64.6082864881,0.0,12.3672932834,38.6892022431,76.4943592514,73.5026288336,2.97173041782,0.02
 07/10  21:00:00,109.444084655,17.8072114146,37.6471456288,0.0,12.3672932834,27.0668015668,64.3294833837,52.75288114,2.97173041782,8.60487182589
 07/10  22:00:00,103.387818609,23.0728221929,45.4951196341,0.0,4.12243109448,15.9888894789,80.2905415215,77.2988111037,2.97173041782,0.02
 07/10  23:00:00,82.2915019841,15.9354641071,31.7406632886,0.0,4.12243109448,15.9888894789,54.971171657,51.9794412392,2.97173041782,0.02
 07/10  24:00:00,96.8848221057,22.00583686,40.0846713456,0.0,4.12243109448,15.9888894789,83.9450474015,80.9533169837,2.97173041782,0.02
 07/11  01:00:00,76.347415041,15.3673134976,26.364727102,0.0,4.12243109448,15.9888894789,61.5487275751,58.5569971572,2.97173041782,0.02
 07/11  02:00:00,83.9349031676,20.5199044967,28.620684902,0.0,4.12243109448,15.9888894789,87.0298102551,84.0380798373,2.97173041782,0.02
 07/11  03:00:00,71.4231736052,14.6936632021,22.1396987962,0.0,4.12243109448,15.9888894789,59.0453767101,56.0536462923,2.97173041782,0.02
 07/11  04:00:00,116.314341102,27.9450979338,36.1986425156,0.0,12.3672932834,24.9413748627,101.791876712,96.8189926826,4.9528840297,0.02
 07/11  05:00:00,125.166509391,29.1009468969,39.5187148593,4.37624700002,12.3672932834,24.9413748627,167.519588151,162.546704121,4.9528840297,0.02
 07/11  06:00:00,169.633693583,29.5772692947,42.2515339616,1.58380870047,24.7345865669,70.7195625826,134.772486988,124.846718929,9.90576805939,0.02
 07/11  07:00:00,214.545067096,30.0023303002,54.1625330064,0.116861410339,37.1018798503,92.3937384068,112.923136466,102.997368406,9.90576805939,0.02
 07/11  08:00:00,240.698241123,30.4115918297,67.9703549477,0.00969412004296,37.1018798503,104.434947198,103.79665616,93.8708881007,9.90576805939,0.02
 07/11  09:00:00,261.738914182,30.7959812485,76.5947093218,0.0,37.1018798503,116.476155989,95.1963817591,76.6665994158,9.90576805939,8.62401428387
 07/11  10:00:00,268.9100688,31.3071581505,83.254155139,0.0,37.1018798503,116.476155989,69.2024235684,59.276655509,9.90576805939,0.02
 07/11  11:00:00,273.968711602,31.6301658885,87.9895183676,0.0,37.1018798503,116.476155989,55.8257698075,45.9000017481,9.90576805939,0.02
 07/11  12:00:00,264.844993443,32.0386811781,90.4990982752,0.0,37.1018798503,104.434947198,55.537881735,37.0064012709,9.90576805939,8.62571240466
 07/11  13:00:00,279.617689071,32.5082960787,92.7604066519,0.0,37.1018798503,116.476155989,43.9564463441,34.0306782847,9.90576805939,0.02
 07/11  14:00:00,281.907316891,32.9840242447,94.5744730991,0.0,37.1018798503,116.476155989,50.8801579754,32.3463888159,9.90576805939,8.6280011001
 07/11  15:00:00,282.863327927,33.502280162,95.0124877701,0.0,37.1018798503,116.476155989,43.8319466338,33.9061785744,9.90576805939,0.02
 07/11  16:00:00,281.61252324,33.9501119135,93.3143423365,0.0,37.1018798503,116.476155989,51.328245777,41.4024777176,9.90576805939,0.02
 07/11  17:00:00,280.719631308,34.1740606756,92.1985970001,0.0,37.1018798503,116.476155989,65.0666733927,46.5455072813,9.90576805939,8.61539805199
 07/11  18:00:00,172.061558223,28.7917220573,70.1886361173,0.0,24.7345865669,47.5788473902,53.5676786785,48.5947946488,4.9528840297,0.02
 07/11  19:00:00,167.636733359,28.5354736744,66.0200597272,0.0,24.7345865669,47.5788473902,60.9433948873,55.9705108576,4.9528840297,0.02
 07/11  20:00:00,148.829689638,28.9662909145,63.3408006277,0.0,12.3672932834,38.6892022431,77.0387595379,74.04702912,2.97173041782,0.02
 07/11  21:00:00,110.515977362,18.6993811753,37.80131451,0.0,12.3672932834,27.0668015668,57.6548561413,54.6631257235,2.97173041782,0.02
 07/11  22:00:00,99.9178216518,23.3059096224,41.7920355488,0.0,4.12243109448,15.9888894789,79.4518266619,76.4600962441,2.97173041782,0.02
 07/11  23:00:00,79.6829036606,16.0228718932,29.0446573983,0.0,4.12243109448,15.9888894789,56.3403854128,53.3486549949,2.97173041782,0.02
 07/11  24:00:00,91.5572512753,21.7436135018,35.0193240156,0.0,4.12243109448,15.9888894789,83.0293312379,80.0376008201,2.97173041782,0.02
 07/12  01:00:00,74.9447860078,15.5858329628,24.7435786721,0.0,4.12243109448,15.9888894789,56.8316476451,53.8399172273,2.97173041782,0.02
 07/12  02:00:00,82.3081585344,20.7384239619,26.7754208041,0.0,4.12243109448,15.9888894789,89.209715697,86.2179852791,2.97173041782,0.02
 07/12  03:00:00,66.5120531724,14.2566242717,17.6656172301,0.0,4.12243109448,15.9888894789,56.0447669925,53.0530365747,2.97173041782,0.02
 07/12  04:00:00,113.556552594,28.0325057199,33.3534460981,0.0,12.3672932834,24.9413748627,101.478133643,96.5052496133,4.9528840297,0.02
 07/12  05:00:00,121.124579335,29.1675525029,35.7423032668,4.04412274963,12.3672932834,24.9413748627,166.234837331,161.261953301,4.9528840297,0.02
 07/12  06:00:00,165.645278079,29.6489396885,38.0750615382,1.70019499099,24.7345865669,70.7195625826,134.123851926,124.198083867,9.90576805939,0.02
 07/12  07:00:00,209.801877939,30.1074557213,49.3329001042,0.0981698794824,37.1018798503,92.3937384068,112.314501505,102.388733445,9.90576805939,0.02
 07/12  08:00:00,236.122555105,30.5247670562,63.2761134054,0.0151026553327,37.1018798503,104.434947198,112.453017877,93.927777729,9.90576805939,8.61947208886
 07/12  09:00:00,257.496175284,30.9639294404,72.1837665155,0.000306423832007,37.1018798503,116.476155989,98.2319073479,88.3061392885,9.90576805939,0.02
 07/12  10:00:00,262.60702403,31.3719495463,76.8862419851,0.0,37.1018798503,116.476155989,96.337134095,77.8033995585,9.90576805939,8.62796647711
 07/12  11:00:00,265.76662547,31.6840238286,79.7336531456,0.0,37.1018798503,116.476155989,80.7456025934,70.819834534,9.90576805939,0.02
 07/12  12:00:00,257.34628744,32.0953176197,82.9437288095,0.0,37.1018798503,104.434947198,73.48759663,63.5618285706,9.90576805939,0.02
 07/12  13:00:00,270.084655961,32.5797377827,83.1559170548,0.0,37.1018798503,116.476155989,81.7096085863,63.1744563265,9.90576805939,8.62938420042
 07/12  14:00:00,273.389045067,33.0918331531,85.948447993,0.0,37.1018798503,116.476155989,70.457848803,60.5320807436,9.90576805939,0.02
 07/12  15:00:00,275.771577606,33.5466633845,87.8762805437,0.0,37.1018798503,116.476155989,70.2913231109,51.7589411339,9.90576805939,8.62661391758
 07/12  16:00:00,277.349592023,33.9580585601,89.0435196463,0.0,37.1018798503,116.476155989,59.8766655659,49.9508975065,9.90576805939,0.02
 07/12  17:00:00,278.61074944,34.2142450568,90.0495625816,0.0,37.1018798503,116.476155989,58.9607968416,49.0350287822,9.90576805939,0.02
 07/12  18:00:00,170.853918215,28.7045919743,69.0681142371,0.0,24.7345865669,47.5788473902,55.4920783678,50.5191943381,4.9528840297,0.02
 07/12  19:00:00,167.658322076,28.5359338104,66.0411714132,0.0,24.7345865669,47.5788473902,63.0220860467,58.049202017,4.9528840297,0.02
 07/12  20:00:00,148.387106768,28.9668269902,62.897662922,0.0,12.3672932834,38.6892022431,78.5868048491,75.5950744313,2.97173041782,0.02
 07/12  21:00:00,110.534235979,18.6993811753,37.819562485,0.0,12.3672932834,27.0668015668,66.3625562795,54.7859790463,2.97173041782,8.60484681543
