Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  22:00:00,99.9394448595,23.3059096224,41.8136579435,0.0,4.12243109448,15.9888894789,79.5561008221,76.5643704043,2.97173041782,0.02
 07/12  23:00:00,77.9771271145,15.7315126062,27.630239454,0.0,4.12243109448,15.9888894789,56.4053242815,53.4135938637,2.97173041782,0.02
 07/12  24:00:00,89.2644312967,21.6125018226,32.8576151505,0.0,4.12243109448,15.9888894789,83.3269373132,80.3352068954,2.97173041782,0.02
 07/13  01:00:00,71.9963657144,15.3236096045,22.0573812818,0.0,4.12243109448,15.9888894789,59.7871019795,56.7953715617,2.97173041782,0.02
 07/13  02:00:00,84.7608509335,20.9388515271,29.0532480539,0.0,4.12243109448,15.9888894789,82.4609562552,79.4692258374,2.97173041782,0.02
 07/13  03:00:00,63.1978963895,12.4903766501,16.143270583,0.0,4.12243109448,15.9888894789,54.6951080451,51.7033776273,2.97173041782,0.02
 07/13  04:00:00,118.354325942,28.4258407572,37.7578842478,0.0,12.3672932834,24.9413748627,102.62435902,97.65147499,4.9528840297,0.02
 07/13  05:00:00,126.427528123,29.1552992754,41.1261611272,3.9754668308,12.3672932834,24.9413748627,165.55505744,160.582173411,4.9528840297,0.02
 07/13  06:00:00,173.649528605,29.6904172375,46.3882221943,1.34980732033,24.7345865669,70.7195625826,133.468588551,123.542820492,9.90576805939,0.02
 07/13  07:00:00,219.123100968,30.2243918751,58.5805752917,0.0547905398359,37.1018798503,92.3937384068,111.567427324,101.641659264,9.90576805939,0.02
 07/13  08:00:00,243.949106811,30.6943873892,70.9442293322,0.0039002620662,37.1018798503,104.434947198,101.186831132,91.2610630727,9.90576805939,0.02
 07/13  09:00:00,264.37546518,31.1766559999,78.8505812043,0.0,37.1018798503,116.476155989,88.5824654999,70.0528027298,9.90576805939,8.62389471067
 07/13  10:00:00,270.490817375,31.6346432486,84.5074298962,0.0,37.1018798503,116.476155989,64.548014486,54.6222464266,9.90576805939,0.02
 07/13  11:00:00,274.114995958,31.9572073449,87.8087807287,0.0,37.1018798503,116.476155989,60.4801428224,50.554374763,9.90576805939,0.02
 07/13  12:00:00,265.476565562,32.351986346,90.8173547644,0.0,37.1018798503,104.434947198,65.9523522386,47.4212243096,9.90576805939,8.62535986955
 07/13  13:00:00,282.71478276,32.9180575472,95.4477580138,0.0,37.1018798503,116.476155989,45.859549256,35.9337811966,9.90576805939,0.02
 07/13  14:00:00,286.181909589,33.460296705,98.3727883805,0.0,37.1018798503,116.476155989,44.3697769362,25.8361318264,9.90576805939,8.6278770504
 07/13  15:00:00,289.736476713,34.0611443029,101.326784934,0.0,37.1018798503,116.476155989,30.2464907556,20.3207226962,9.90576805939,0.02
 07/13  16:00:00,292.580462051,34.6074601851,103.62494913,0.0,37.1018798503,116.476155989,24.6093256822,14.6835576228,9.90576805939,0.02
 07/13  17:00:00,291.408423098,34.8075871978,102.25385482,0.0,37.1018798503,116.476155989,34.1543792193,15.633255117,9.90576805939,8.61535604293
 07/13  18:00:00,176.566811183,28.7997441128,74.6858635555,0.0,24.7345865669,47.5788473902,33.3607040509,28.3878200212,4.9528840297,0.02
 07/13  19:00:00,172.43652339,28.5455810407,70.8097442511,0.0,24.7345865669,47.5788473902,40.6556558873,35.6827718576,4.9528840297,0.02
 07/13  20:00:00,154.716485604,28.9766996503,69.2171915768,0.0,12.3672932834,38.6892022431,57.6092583245,54.6175279067,2.97173041782,0.02
 07/13  21:00:00,118.513832496,19.5916896435,44.8813008073,0.0,12.3672932834,27.0668015668,53.9054123637,50.9136819458,2.97173041782,0.02
 07/13  22:00:00,110.165327545,23.4515892659,51.8938620457,0.0,4.12243109448,15.9888894789,75.6021030449,72.6103726271,2.97173041782,0.02
 07/13  23:00:00,89.2712543662,17.5158521277,37.0889025849,0.0,4.12243109448,15.9888894789,60.449193606,57.4574631882,2.97173041782,0.02
 07/13  24:00:00,100.512077534,21.9767009313,43.7410630944,0.0,4.12243109448,15.9888894789,80.5389319967,77.5472015789,2.97173041782,0.02
 07/14  01:00:00,82.8200433378,15.848056321,32.3566128924,0.0,4.12243109448,15.9888894789,55.4507064935,52.4589760757,2.97173041782,0.02
 07/14  02:00:00,99.3661018602,21.9184290739,42.6533592674,0.0,4.12243109448,15.9888894789,83.9583525704,80.9666221525,2.97173041782,0.02
 07/14  03:00:00,79.9592991563,15.3673134976,29.9766114722,0.0,4.12243109448,15.9888894789,61.2871235543,58.2953931365,2.97173041782,0.02
 07/14  04:00:00,128.967567707,27.8576901477,48.9392770342,0.0,12.3672932834,24.9413748627,99.0526410235,94.0797569938,4.9528840297,0.02
 07/14  05:00:00,140.939856403,29.3513193087,57.4179252795,2.00001125101,12.3672932834,24.9413748627,163.504051157,158.531167127,4.9528840297,0.02
 07/14  06:00:00,189.883410211,29.7999225662,63.4932536653,0.369152371629,24.7345865669,70.7195625826,131.247239942,121.321471882,9.90576805939,0.02
 07/14  07:00:00,230.862853153,30.569223007,70.0302823246,0.0,37.1018798503,92.3937384068,108.661733457,98.7359653976,9.90576805939,0.02
 07/14  08:00:00,251.504762507,31.1763941853,78.021781125,0.0,37.1018798503,104.434947198,93.9688689215,75.4434280548,9.90576805939,8.61967280731
 07/14  09:00:00,272.245062755,31.6710943025,86.2258107748,0.0,37.1018798503,116.476155989,57.0320083878,47.1062403284,9.90576805939,0.02
 07/14  10:00:00,280.641574784,32.1415663379,94.1511951053,0.0,37.1018798503,116.476155989,31.4065664199,21.4807983606,9.90576805939,0.02
 07/14  11:00:00,289.256913633,32.5778196838,102.330134571,0.0,37.1018798503,116.476155989,26.3303808046,7.79542835401,9.90576805939,8.62918439121
 07/14  12:00:00,284.884886702,33.0754058217,109.502259427,0.0,37.1018798503,104.434947198,11.2220637191,1.29629565967,9.90576805939,0.02
 07/14  13:00:00,303.846575882,33.6340930973,115.863471063,0.0,37.1018798503,116.476155989,18.5350349913,0.0,9.90576805939,8.62926693191
 07/14  14:00:00,307.666388148,34.1078582825,119.209784361,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  15:00:00,311.643526102,34.6133149556,122.681597178,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  16:00:00,314.870513575,35.0943641995,125.428118118,0.0,37.1018798503,116.476155989,18.5282033861,0.0,9.90576805939,8.62243532675
 07/14  17:00:00,316.437917855,35.3206829497,126.770304176,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  18:00:00,184.707997787,28.8064972276,83.5360513535,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/14  19:00:00,179.869861944,28.5538908502,79.0016426681,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/14  20:00:00,163.251308186,28.9890929471,77.9270641708,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/14  21:00:00,130.232958393,21.376695789,54.7642849128,0.0,12.3672932834,27.0668015668,6.95074766968,3.95901725186,2.97173041782,0.02
 07/14  22:00:00,106.293584247,20.0285898665,51.5473681856,0.0,4.12243109448,15.9888894789,17.1991667618,14.207436344,2.97173041782,0.02
 07/14  23:00:00,116.25982285,23.9431400071,57.4712427942,0.0,4.12243109448,15.9888894789,27.3858887198,24.3941583019,2.97173041782,0.02
 07/14  24:00:00,103.428778464,19.5915509361,49.1196013318,0.0,4.12243109448,15.9888894789,32.1254956481,20.5519845841,2.97173041782,8.60178064622
 07/15  01:00:00,114.346122132,23.7246205419,55.7760617161,0.0,4.12243109448,15.9888894789,37.293248713,34.3015182952,2.97173041782,0.02
 07/15  02:00:00,97.928015626,19.1545120057,44.05587768,0.0,4.12243109448,15.9888894789,38.7590434082,35.7673129904,2.97173041782,0.02
 07/15  03:00:00,104.821265577,22.049540753,47.9774106751,0.0,4.12243109448,15.9888894789,62.6236370642,59.6319066464,2.97173041782,0.02
 07/15  04:00:00,117.015569924,28.0762096129,53.9032666396,0.0,4.12243109448,16.0517297156,96.2023426044,93.2106121866,2.97173041782,0.02
 07/15  05:00:00,109.303224325,27.6391706825,46.6279600407,0.0,4.12243109448,16.0517297156,99.1156713143,96.1239408965,2.97173041782,0.02
 07/15  06:00:00,131.858243129,29.3873264041,57.975748331,0.0,4.12243109448,39.6058045677,80.8179491048,77.826218687,2.97173041782,0.02
 07/15  07:00:00,175.018868655,29.4115865918,66.2789378685,0.840976208812,12.3672932834,65.3531420225,134.321034065,129.348150035,4.9528840297,0.02
 07/15  08:00:00,183.406365646,29.4464588682,72.1965312932,0.385178912767,12.3672932834,68.2430321324,115.447857822,110.474973792,4.9528840297,0.02
 07/15  09:00:00,219.113262533,29.6279070315,78.9149687197,0.175337666951,16.4897243779,93.1370602926,83.2927393373,75.3481248898,7.92461444751,0.02
 07/15  10:00:00,224.546106484,29.7959536544,84.2742267802,0.08076932146,16.4897243779,93.1370602926,67.8287402716,59.884125824,7.92461444751,0.02
 07/15  11:00:00,227.350972922,29.8845906503,87.0600094699,0.0112038182596,16.4897243779,93.1370602926,63.7299412175,55.78532677,7.92461444751,0.02
 07/15  12:00:00,221.057596661,29.9988283107,89.8152140441,0.0,16.4897243779,83.9857416113,69.9036106271,53.369547756,7.92461444751,8.60944842362
 07/15  13:00:00,223.021819965,30.195118146,91.5831744219,0.0,16.4897243779,83.9857416113,56.1555202555,48.210905808,7.92461444751,0.02
 07/15  14:00:00,224.706373745,30.4038944189,93.0590064043,0.0,16.4897243779,83.9857416113,58.2963685064,50.3517540589,7.92461444751,0.02
 07/15  15:00:00,200.620943704,29.3873264041,87.4470387939,0.0,12.3672932834,70.6512738906,27.6364103532,22.6635263235,4.9528840297,0.02
 07/15  16:00:00,199.575064968,29.3873264041,86.4011531489,0.0,12.3672932834,70.6512738906,28.2260744204,23.2531903907,4.9528840297,0.02
 07/15  17:00:00,187.084709468,29.3873264041,86.4342940642,0.0,12.3672932834,58.1284167478,29.725741818,24.7528577883,4.9528840297,0.02
 07/15  18:00:00,141.652508796,28.78132546,74.7955825097,0.0,12.3672932834,24.9413748627,44.4792950259,39.5064109962,4.9528840297,0.02
 07/15  19:00:00,135.644150453,28.5183476174,69.0502019887,0.0,12.3672932834,24.9413748627,49.4399931717,44.467109142,4.9528840297,0.02
 07/15  20:00:00,121.323491677,28.9519815937,66.7320832158,0.0,4.12243109448,16.0517297156,71.398961772,68.4072313542,2.97173041782,0.02
 07/15  21:00:00,85.4827188299,15.9136121606,34.9537320738,0.0,4.12243109448,15.9888894789,53.6629369601,50.6712065423,2.97173041782,0.02
 07/15  22:00:00,101.92408541,22.2680602182,44.8617111999,0.0,4.12243109448,15.9888894789,85.8140056707,82.8222752528,2.97173041782,0.02
 07/15  23:00:00,79.4545530118,15.1307021325,29.734038985,0.0,4.12243109448,15.9888894789,55.4979465014,52.5062160836,2.97173041782,0.02
 07/15  24:00:00,90.1512069281,20.764035955,34.6184196765,0.0,4.12243109448,15.9888894789,82.1419838562,79.1502534384,2.97173041782,0.02
 07/16  01:00:00,65.3787526529,12.6179643937,20.2833174105,0.0,2.06121554724,15.9888894789,51.1362124288,48.144482011,2.97173041782,0.02
 07/16  02:00:00,76.5674345774,18.7355649752,25.1498965806,0.0,2.06121554724,15.9888894789,87.0749842793,75.5014881072,2.97173041782,8.6017657543
 07/16  03:00:00,62.5787495097,11.9297461338,18.1970952925,0.0,2.06121554724,15.9888894789,45.5482096439,42.556479226,2.97173041782,0.02
 07/16  04:00:00,75.5101730516,18.7355649752,24.0926351855,0.0,2.06121554724,15.9888894789,78.1495264207,75.1577960029,2.97173041782,0.02
 07/16  05:00:00,54.4047861233,9.81386736797,12.1645736085,0.0,2.06121554724,15.9888894789,42.5585763896,39.5668459718,2.97173041782,0.02
 07/16  06:00:00,70.9973839028,22.3042440181,29.9796191038,0.0,2.06121554724,15.9888894789,94.4059217346,91.4141913168,2.97173041782,0.02
 07/16  07:00:00,72.509916727,19.1545120057,34.7939948067,0.0,2.06121554724,15.9888894789,75.7753630425,72.7836326247,2.97173041782,0.02
 07/16  08:00:00,119.163953602,23.688200631,48.9779762736,0.0,4.12243109448,41.7362269337,88.344008353,83.3711243233,4.9528840297,0.02
 07/16  09:00:00,114.018663799,20.0285898665,47.6201111115,0.0,4.12243109448,41.7362269337,63.9419728965,58.9690888668,4.9528840297,0.02
 07/16  10:00:00,127.965685278,24.0525934387,57.4153152228,0.0,4.12243109448,41.7362269337,62.8087187916,57.8358347619,4.9528840297,0.02
 07/16  11:00:00,118.456034931,20.0285898665,52.0574823092,0.0,4.12243109448,41.7362269337,42.0823647781,37.1094807484,4.9528840297,0.02
 07/16  12:00:00,130.763980504,24.0523997397,60.2138041992,0.0,4.12243109448,41.7362269337,50.1800840847,45.207200055,4.9528840297,0.02
 07/16  13:00:00,118.614432075,20.0285898665,52.2158794925,0.0,4.12243109448,41.7362269337,41.63543897,36.6625549403,4.9528840297,0.02
 07/16  14:00:00,130.512720645,24.0523997397,59.9625443668,0.0,4.12243109448,41.7362269337,46.5358347881,41.5629507584,4.9528840297,0.02
 07/16  15:00:00,120.88786811,20.0285898665,54.4893155428,0.0,4.12243109448,41.7362269337,32.342071837,27.3691878073,4.9528840297,0.02
 07/16  16:00:00,118.147269058,24.0525306287,64.4546542042,0.0,4.12243109448,24.8785346261,34.4269873796,29.4541033499,4.9528840297,0.02
 07/16  17:00:00,95.6244463265,20.0285898665,57.0344467565,0.0,2.06121554724,15.9888894789,24.515541678,21.5238112601,2.97173041782,0.02
 07/16  18:00:00,105.253743407,23.9431400071,62.6213798544,0.0,2.06121554724,15.9888894789,30.8537109499,27.8619805321,2.97173041782,0.02
 07/16  19:00:00,87.8947829269,18.9179006405,50.4410353264,0.0,2.06121554724,15.9888894789,30.6450772363,27.6533468185,2.97173041782,0.02
 07/16  20:00:00,97.8073879035,21.8310212878,52.6399352388,0.0,2.06121554724,15.9888894789,47.9703743243,44.9786439064,2.97173041782,0.02
 07/16  21:00:00,97.735181294,18.8086409079,46.2956933868,0.0,2.06121554724,15.9888894789,48.8202058051,45.8284753872,2.97173041782,0.02
 07/16  22:00:00,101.383169516,20.9388515271,47.7367826653,0.0,2.06121554724,15.9888894789,60.4441019486,57.4523715308,2.97173041782,0.02
 07/16  23:00:00,89.3102477728,17.3701724842,39.3347910021,0.0,2.06121554724,15.9888894789,57.342366402,54.3506359842,2.97173041782,0.02
 07/16  24:00:00,95.2103311386,19.7844584082,42.7439001129,0.0,2.06121554724,15.9888894789,72.4890594413,69.4973290234,2.97173041782,0.02
 07/17  01:00:00,90.4104483075,17.3701724842,38.3737759647,0.0,4.12243109448,15.9888894789,64.5203891286,61.5286587108,2.97173041782,0.02
 07/17  02:00:00,97.8314166051,20.0466817664,43.041546643,0.0,4.12243109448,15.9888894789,77.0451571968,74.053426779,2.97173041782,0.02
 07/17  03:00:00,89.5250533624,17.3701724842,37.4883809414,0.0,4.12243109448,15.9888894789,69.9838389025,66.9921084847,2.97173041782,0.02
 07/17  04:00:00,139.292070037,28.3602849177,58.7611843698,0.0,12.3672932834,24.9413748627,106.456995984,101.484111955,4.9528840297,0.02
 07/17  05:00:00,146.267747774,28.5757564242,61.9623717703,3.55901878447,12.3672932834,24.9413748627,155.502854024,150.529969994,4.9528840297,0.02
 07/17  06:00:00,201.077088647,29.5857985561,74.4954159881,0.77479225649,24.7345865669,70.7195625826,106.24241824,96.3166501807,9.90576805939,0.02
 07/17  07:00:00,240.782112243,29.9069125708,80.5879899983,0.0238674125685,37.1018798503,92.3937384068,83.3711842253,64.8599862609,9.90576805939,8.60542990503
 07/17  08:00:00,257.769939753,30.1705181253,85.2928816125,0.0,37.1018798503,104.434947198,55.2513960468,45.3256279874,9.90576805939,0.02
 07/17  09:00:00,278.104743497,30.7369515642,93.0196162501,0.0,37.1018798503,116.476155989,35.7554062168,25.8296381574,9.90576805939,0.02
 07/17  10:00:00,288.652440479,31.2483932399,103.055239862,0.0,37.1018798503,116.476155989,27.1147685167,8.5823675088,9.90576805939,8.62663294848
 07/17  11:00:00,298.52929839,31.6270847219,112.553283809,0.0,37.1018798503,116.476155989,10.669253048,0.743484988595,9.90576805939,0.02
 07/17  12:00:00,292.17888875,32.0920725623,117.779572741,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/17  13:00:00,308.853406783,32.7881806572,121.844082055,0.0,37.1018798503,116.476155989,18.5348409547,0.0,9.90576805939,8.62907289527
 07/17  14:00:00,314.05040604,33.4314008163,126.270242249,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  15:00:00,313.805541471,33.7568386255,125.700091257,0.0,37.1018798503,116.476155989,18.5320839387,0.0,9.90576805939,8.62631587926
 07/17  16:00:00,310.83781614,34.0284051328,122.525323218,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  17:00:00,308.049666186,33.724806692,119.97791875,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  18:00:00,181.763182766,28.699272484,80.7240188078,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/17  19:00:00,177.882624088,28.5307225457,76.6541264674,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/17  20:00:00,160.890006898,28.9629744898,75.4044160875,0.0,12.3672932834,38.6892022431,16.0007034899,4.42146703154,2.97173041782,8.60750604051
 07/17  21:00:00,125.618177173,20.4837206968,51.0680467832,0.0,12.3672932834,27.0668015668,24.1037636047,21.1120331869,2.97173041782,0.02
 07/17  22:00:00,103.838644981,19.8100704013,49.3109493872,0.0,4.12243109448,15.9888894789,28.2601633486,25.2684329308,2.97173041782,0.02
 07/17  23:00:00,113.787426149,23.8338802745,55.1081068955,0.0,4.12243109448,15.9888894789,44.7612942108,41.7695637929,2.97173041782,0.02
 07/17  24:00:00,98.2810858425,19.2637717383,44.2996889955,0.0,4.12243109448,15.9888894789,42.4138854378,39.42215502,2.97173041782,0.02
 07/18  01:00:00,109.890699169,23.160229979,51.9105930869,0.0,4.12243109448,15.9888894789,57.4095586441,54.4178282263,2.97173041782,0.02
 07/18  02:00:00,94.6416052651,18.4808617102,41.4686813086,0.0,4.12243109448,15.9888894789,49.9296936364,46.9379632186,2.97173041782,0.02
 07/18  03:00:00,103.976589064,21.8310212878,47.3512544825,0.0,4.12243109448,15.9888894789,63.1911701248,60.199439707,2.97173041782,0.02
 07/18  04:00:00,139.075841996,28.0325057199,58.8727360562,0.0,12.3672932834,24.9413748627,80.0309597002,75.0580756705,4.9528840297,0.02
 07/18  05:00:00,146.819523513,29.2111910648,63.4955138719,1.94221836324,12.3672932834,24.9413748627,140.075760211,135.102876182,4.9528840297,0.02
 07/18  06:00:00,198.220763378,29.7408082442,71.9592888047,0.2995851141,24.7345865669,70.7195625826,105.246366809,95.3205987497,9.90576805939,0.02
 07/18  07:00:00,236.432601546,30.3240512346,75.8452138619,0.0,37.1018798503,92.3937384068,80.6009883904,70.675220331,9.90576805939,0.02
 07/18  08:00:00,254.96379561,30.6637893569,81.9934215797,0.0,37.1018798503,104.434947198,57.0158311317,47.0900630723,9.90576805939,0.02
 07/18  09:00:00,275.724668819,31.1560266707,90.2204416948,0.0,37.1018798503,116.476155989,39.4960408969,20.966611546,9.90576805939,8.62366129147
 07/18  10:00:00,283.665209382,31.5012733418,97.8152033979,0.0,37.1018798503,116.476155989,17.8043859214,7.87861786204,9.90576805939,0.02
 07/18  11:00:00,286.776451314,31.9741958649,100.453251933,0.0,37.1018798503,116.476155989,13.3372143907,3.4114463313,9.90576805939,0.02
 07/18  12:00:00,276.238156905,32.4771454078,101.453819358,0.0,37.1018798503,104.434947198,21.9608060298,3.42970659059,9.90576805939,8.62533137984
 07/18  13:00:00,292.396927123,32.9344714785,105.113495601,0.0,37.1018798503,116.476155989,12.449281278,2.5235132186,9.90576805939,0.02
 07/18  14:00:00,298.121198234,33.4129011868,110.359497684,0.0,37.1018798503,116.476155989,18.8684990248,0.33511808689,9.90576805939,8.62761287855
 07/18  15:00:00,299.661341106,33.8964889439,111.416317011,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  16:00:00,297.195179706,34.1966016018,108.650531918,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  17:00:00,293.629149763,34.3282587185,104.953923819,0.0,37.1018798503,116.476155989,18.5209823831,0.0,9.90576805939,8.61521432374
 07/18  18:00:00,173.685196016,28.7002690083,71.9037310143,0.0,24.7345865669,47.5788473902,13.8023980209,8.82951399123,4.9528840297,0.02
 07/18  19:00:00,170.375968788,28.5306091115,68.7641656089,0.0,24.7345865669,47.5788473902,27.9436726967,22.9707886671,4.9528840297,0.02
 07/18  20:00:00,154.126883385,28.9619161453,68.6423757204,0.0,12.3672932834,38.6892022431,43.356467398,40.3647369802,2.97173041782,0.02
 07/18  21:00:00,121.796591662,20.4837206968,47.2464675461,0.0,12.3672932834,27.0668015668,45.3284287968,42.336698379,2.97173041782,0.02
 07/18  22:00:00,99.6076856242,19.7372305795,45.1528300122,0.0,4.12243109448,15.9888894789,50.7056489492,47.7139185314,2.97173041782,0.02
 07/18  23:00:00,103.377137846,21.9767009313,46.6061235638,0.0,4.12243109448,15.9888894789,66.8678397804,63.8761093625,2.97173041782,0.02
 07/18  24:00:00,90.662721638,18.262342245,37.7083170843,0.0,4.12243109448,15.9888894789,63.4928022151,60.5010717973,2.97173041782,0.02
 07/19  01:00:00,98.8492964607,21.6562057157,42.3987773832,0.0,4.12243109448,15.9888894789,79.9049169237,76.9131865059,2.97173041782,0.02
 07/19  02:00:00,88.9122746013,18.262342245,35.9578700303,0.0,4.12243109448,15.9888894789,65.7483588935,62.7566284757,2.97173041782,0.02
 07/19  03:00:00,95.7852031436,20.764035955,40.2524165302,0.0,4.12243109448,15.9888894789,77.9898090321,74.9980786143,2.97173041782,0.02
 07/19  04:00:00,137.776384469,28.5351004898,57.0706835802,0.0,12.3672932834,24.9413748627,97.0427990601,92.0699150304,4.9528840297,0.02
 07/19  05:00:00,142.550207346,28.7679325995,59.8358250183,1.77584929052,12.3672932834,24.9413748627,155.569588295,150.596704265,4.9528840297,0.02
 07/19  06:00:00,196.819039959,30.0510759586,70.0315703818,0.515312135915,24.7345865669,70.7195625826,118.15878208,108.233014021,9.90576805939,0.02
 07/19  07:00:00,234.027606798,30.4680419161,73.263030975,0.0331881696858,37.1018798503,92.3937384068,94.0203001464,84.094532087,9.90576805939,0.02
 07/19  08:00:00,248.942447087,30.7499641645,75.8859170441,0.0,37.1018798503,104.434947198,89.3658616135,70.8391985665,9.90576805939,8.62089498758
 07/19  09:00:00,262.535923655,30.9352534626,77.2525226553,0.0,37.1018798503,116.476155989,74.2421684376,64.3164003782,9.90576805939,0.02
 07/19  10:00:00,264.471422573,31.1396951167,78.9829250316,0.0,37.1018798503,116.476155989,69.2117024549,59.2859343955,9.90576805939,0.02
 07/19  11:00:00,266.009032651,31.3337233659,80.3263733085,0.0,37.1018798503,116.476155989,73.1888844382,54.6542433317,9.90576805939,8.62887304711
 07/19  12:00:00,256.697855903,31.599689223,82.7909568392,0.0,37.1018798503,104.434947198,56.8290784534,46.903310394,9.90576805939,0.02
 07/19  13:00:00,272.732808747,31.942439497,86.4413767536,0.0,37.1018798503,116.476155989,52.4714214618,33.936749503,9.90576805939,8.62890389938
 07/19  14:00:00,276.601324603,32.3501485706,89.9024456286,0.0,37.1018798503,116.476155989,34.3958517375,24.4700836781,9.90576805939,0.02
 07/19  15:00:00,279.523920289,32.7472945872,92.4280257613,0.0,37.1018798503,116.476155989,25.7897948631,15.8640268037,9.90576805939,0.02
 07/19  16:00:00,282.822371986,33.1398886472,95.3344659497,0.0,37.1018798503,116.476155989,27.4523782423,8.92411311159,9.90576805939,8.6224970713
 07/19  17:00:00,284.849719599,33.4282406412,97.0745567469,0.0,37.1018798503,116.476155989,15.8470931162,5.92132505681,9.90576805939,0.02
 07/19  18:00:00,172.87748022,28.697625527,71.0986518048,0.0,24.7345865669,47.5788473902,23.1531540711,18.1802700414,4.9528840297,0.02
 07/19  19:00:00,170.30559028,28.5235917188,68.7007909511,0.0,24.7345865669,47.5788473902,28.8044078391,23.8315238094,4.9528840297,0.02
 07/19  20:00:00,153.224422265,28.9553381324,67.746476617,0.0,12.3672932834,38.6892022431,44.3988719624,41.4071415446,2.97173041782,0.02
 07/19  21:00:00,117.471006914,19.5915509361,43.8386059657,0.0,12.3672932834,27.0668015668,51.5002671076,48.5085366898,2.97173041782,0.02
 07/19  22:00:00,104.540925851,23.2185018364,46.5025469686,0.0,4.12243109448,15.9888894789,76.2975161635,73.3057857457,2.97173041782,0.02
 07/19  23:00:00,86.0178380714,16.9150416539,34.4618587154,0.0,4.12243109448,15.9888894789,57.3754312736,54.3837008558,2.97173041782,0.02
 07/19  24:00:00,97.0871295497,21.6562057157,40.6366095382,0.0,4.12243109448,15.9888894789,89.9236923779,78.3512441949,2.97173041782,8.60071776521
 07/20  01:00:00,78.272288143,15.2362018185,28.4207115371,0.0,4.12243109448,15.9888894789,55.945204972,52.9534745542,2.97173041782,0.02
 07/20  02:00:00,97.6260846131,21.8310212878,41.0007492759,0.0,4.12243109448,15.9888894789,88.9536729579,85.9619425401,2.97173041782,0.02
 07/20  03:00:00,75.0823093536,14.711755102,25.7551796589,0.0,4.12243109448,15.9888894789,61.5655996787,58.5738692609,2.97173041782,0.02
 07/20  04:00:00,131.537797761,28.5132485433,50.8539484024,0.0,12.3672932834,24.9413748627,99.5526486465,94.5797646168,4.9528840297,0.02
 07/20  05:00:00,136.708649126,28.7293233567,53.1844436289,2.62428139619,12.3672932834,24.9413748627,163.666868949,158.693984919,4.9528840297,0.02
 07/20  06:00:00,191.406275906,29.9278291358,61.9927113214,0.915487096082,24.7345865669,70.7195625826,131.180859797,121.255091737,9.90576805939,0.02
 07/20  07:00:00,230.181001023,30.4285924332,69.4843328044,0.0047376865387,37.1018798503,92.3937384068,108.464851607,98.5390835472,9.90576805939,0.02
 07/20  08:00:00,250.412744735,30.9193640823,77.1868192107,0.0,37.1018798503,104.434947198,81.7450489802,71.8192809208,9.90576805939,0.02
 07/20  09:00:00,272.811266604,31.4557251757,87.007332011,0.0,37.1018798503,116.476155989,44.6850976552,34.7593295958,9.90576805939,0.02
 07/20  10:00:00,285.307226982,31.9819494979,98.9765437757,0.0,37.1018798503,116.476155989,26.8079436635,8.27460990152,9.90576805939,8.62756570263
 07/20  11:00:00,293.52479437,32.4047642387,106.771068315,0.0,37.1018798503,116.476155989,10.3241551022,0.398387042849,9.90576805939,0.02
 07/20  12:00:00,286.769325468,32.9592982774,111.502792245,0.0,37.1018798503,104.434947198,18.5307783948,0.0,9.90576805939,8.62501033542
 07/20  13:00:00,304.997364737,33.720389702,116.928051227,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  14:00:00,309.96849721,34.4384005588,121.18129657,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  15:00:00,314.466382,35.1870140491,124.930826037,0.0,37.1018798503,116.476155989,18.5319135293,0.0,9.90576805939,8.62614546992
 07/20  16:00:00,317.066087182,35.7498801497,126.968193497,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  17:00:00,315.38421399,35.9500948882,125.087159203,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,180.855760409,28.8149313202,79.6753668461,0.0,24.7345865669,47.5788473902,13.5589155125,0.0,4.9528840297,8.60603148283
 07/20  19:00:00,173.84701318,28.555846209,72.2099634385,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/20  20:00:00,157.992713728,28.9907068832,72.4794181719,0.0,12.3672932834,38.6892022431,23.399851166,20.4081207482,2.97173041782,0.02
 07/20  21:00:00,124.611363143,20.4860758729,50.0588875214,0.0,12.3672932834,27.0668015668,32.535254886,29.5435244682,2.97173041782,0.02
 07/20  22:00:00,103.606995235,20.0286060504,48.860764565,0.0,4.12243109448,15.9888894789,44.7500257904,41.7582953726,2.97173041782,0.02
 07/20  23:00:00,112.370957908,23.9431400071,53.5823794361,0.0,4.12243109448,15.9888894789,67.1948224053,64.2030919875,2.97173041782,0.02
 07/20  24:00:00,98.2720779003,19.4458712926,44.108581958,0.0,4.12243109448,15.9888894789,54.0131894993,51.0214590815,2.97173041782,0.02
 07/21  01:00:00,105.388624747,22.2680602182,48.3262515958,0.0,4.12243109448,15.9888894789,67.655538241,64.6638078232,2.97173041782,0.02
 07/21  02:00:00,90.1899991586,18.1749344589,37.3230028085,0.0,4.12243109448,15.9888894789,65.5907978166,62.5990673988,2.97173041782,0.02
 07/21  03:00:00,97.6385441655,21.8310212878,41.0132098932,0.0,4.12243109448,15.9888894789,80.6743153375,77.6825849196,2.97173041782,0.02
 07/21  04:00:00,130.519057274,28.1854693455,50.1629879749,0.0,12.3672932834,24.9413748627,93.2790623119,88.3061782822,4.9528840297,0.02
 07/21  05:00:00,141.024702373,29.3930463258,57.5548159239,1.90624013626,12.3672932834,24.9413748627,160.233294344,155.260410315,4.9528840297,0.02
 07/21  06:00:00,189.2546189,29.8237588878,60.44049315,0.42011916829,24.7345865669,70.7195625826,128.10055902,118.174790961,9.90576805939,0.02
 07/21  07:00:00,227.439314221,30.5624825204,66.6134942464,0.0,37.1018798503,92.3937384068,106.329322073,96.4035540137,9.90576805939,0.02
 07/21  08:00:00,247.331525411,31.1331871717,73.8917363792,0.0,37.1018798503,104.434947198,103.358237076,84.832554062,9.90576805939,8.61991495432
 07/21  09:00:00,265.041482351,31.5903948106,79.1029545707,0.0,37.1018798503,116.476155989,81.0620015877,71.1362335283,9.90576805939,0.02
 07/21  10:00:00,269.471342583,31.9941024112,83.1284790867,0.0,37.1018798503,116.476155989,69.2965560429,59.3707879835,9.90576805939,0.02
 07/21  11:00:00,272.879613124,32.2870266402,86.2436069595,0.0,37.1018798503,116.476155989,71.2976111198,52.7630491712,9.90576805939,8.62879388922
 07/21  12:00:00,264.772485843,32.7829546796,89.6823556998,0.0,37.1018798503,104.434947198,55.0048118421,45.0790437828,9.90576805939,0.02
 07/21  13:00:00,278.185919287,33.3367328631,90.5001914833,0.0,37.1018798503,116.476155989,52.6808951679,42.7551271085,9.90576805939,0.02
 07/21  14:00:00,276.4144918,33.6075796122,88.4581790091,0.0,37.1018798503,116.476155989,64.5423431179,46.0091348997,9.90576805939,8.62744015874
 07/21  15:00:00,273.354330517,33.5390547144,85.4667161876,0.0,37.1018798503,116.476155989,64.9832665659,55.0574985065,9.90576805939,0.02
 07/21  16:00:00,273.97629102,33.6202201197,86.0080111764,0.0,37.1018798503,116.476155989,73.6487372422,55.1204944473,9.90576805939,8.62247473551
 07/21  17:00:00,274.760976843,33.7071687672,86.706894607,0.0,37.1018798503,116.476155989,63.2150318341,53.2892637747,9.90576805939,0.02
 07/21  18:00:00,169.233105353,28.6926105019,67.4593009431,0.0,24.7345865669,47.5788473902,58.9005070833,53.9276230536,4.9528840297,0.02
 07/21  19:00:00,164.13237394,28.5170004675,62.5341755207,0.0,24.7345865669,47.5788473902,66.8006875299,61.8278035002,4.9528840297,0.02
 07/21  20:00:00,144.427660371,28.951872541,58.9531902758,0.0,12.3672932834,38.6892022431,79.3773663578,76.3856359399,2.97173041782,0.02
 07/21  21:00:00,112.506356024,19.4822912035,38.9832204215,0.0,12.3672932834,27.0668015668,61.7167633207,58.7250329029,2.97173041782,0.02
 07/21  22:00:00,99.7866231744,22.8980066207,42.0687400719,0.0,4.12243109448,15.9888894789,78.3380475156,75.3463170978,2.97173041782,0.02
 07/21  23:00:00,82.5160792883,16.7402260817,31.1349160688,0.0,4.12243109448,15.9888894789,57.2864749472,54.2947445294,2.97173041782,0.02
 07/21  24:00:00,93.8076230696,21.8310212878,37.1822880207,0.0,4.12243109448,15.9888894789,83.0766410595,80.0849106417,2.97173041782,0.02
 07/22  01:00:00,71.1075255222,14.711755102,21.7803960315,0.0,4.12243109448,15.9888894789,59.0749404442,56.0832100264,2.97173041782,0.02
 07/22  02:00:00,86.9052790006,21.6125018226,30.4984633928,0.0,4.12243109448,15.9888894789,87.938771393,84.9470409752,2.97173041782,0.02
 07/22  03:00:00,67.3127622189,14.2747161716,18.4226715927,0.0,4.12243109448,15.9888894789,63.0771958928,60.085465475,2.97173041782,0.02
 07/22  04:00:00,98.3658207809,28.0762096129,35.2535177092,0.0,4.12243109448,16.0517297156,108.000909145,105.009178727,2.97173041782,0.02
 07/22  05:00:00,92.636965542,26.7650928217,30.8357792212,0.0,4.12243109448,16.0517297156,108.040902762,105.049172344,2.97173041782,0.02
 07/22  06:00:00,115.055715118,29.3873264041,38.8240537125,0.0,4.12243109448,39.6058045677,97.8554278709,86.2819264384,2.97173041782,8.60177101464
 07/22  07:00:00,159.361663641,29.3948185392,46.8158719753,4.6636052416,12.3672932834,65.3531420225,142.052342686,137.079458656,4.9528840297,0.02
 07/22  08:00:00,169.779443112,29.3897429602,56.0596004573,2.95191095877,12.3672932834,68.2430321324,138.206794812,133.233910783,4.9528840297,0.02
 07/22  09:00:00,204.230257244,29.4994567974,63.5399783202,0.795791966487,16.4897243779,93.1370602926,127.446018249,119.501403801,7.92461444751,0.02
 07/22  10:00:00,208.182058941,29.5469946779,67.6150286834,0.624901883053,16.4897243779,93.1370602926,122.648577217,114.703962769,7.92461444751,0.02
 07/22  11:00:00,212.904957026,29.553557302,72.5993184794,0.356936121585,16.4897243779,93.1370602926,115.46310514,107.518490693,7.92461444751,0.02
 07/22  12:00:00,204.848231622,29.6053693447,73.8068305174,0.192491781619,16.4897243779,83.9857416113,110.310447865,102.365833418,7.92461444751,0.02
 07/22  13:00:00,205.205959822,29.6806788832,74.1726341299,0.109098366505,16.4897243779,83.9857416113,111.421053165,103.476438718,7.92461444751,0.02
 07/22  14:00:00,207.678210627,29.8136418522,76.6026728076,0.018409364144,16.4897243779,83.9857416113,113.360415617,96.8268096647,7.92461444751,8.60899150487
 07/22  15:00:00,189.475090924,29.3873264041,76.3011959124,0.0,12.3672932834,70.6512738906,50.8025363603,45.8296523306,4.9528840297,0.02
 07/22  16:00:00,182.18590815,29.3873264041,69.0120126526,0.0,12.3672932834,70.6512738906,52.658033096,47.6851490663,4.9528840297,0.02
 07/22  17:00:00,154.824405172,29.3873264041,54.173997554,0.0,12.3672932834,58.1284167478,58.8843404214,53.9114563917,4.9528840297,0.02
 07/22  18:00:00,115.064280987,28.4039888107,48.5846921416,0.0,12.3672932834,24.9413748627,81.567387946,76.5945039163,4.9528840297,0.02
 07/22  19:00:00,117.28510486,28.8410277411,50.3684770658,0.0,12.3672932834,24.9413748627,89.288042015,84.3151579853,4.9528840297,0.02
 07/22  20:00:00,96.1275618882,27.784850326,42.7032854893,0.0,4.12243109448,16.0517297156,99.378334527,96.3866041092,2.97173041782,0.02
 07/22  21:00:00,71.1849086424,13.7140856553,22.9065747214,0.0,4.12243109448,15.9888894789,53.6414425237,50.6497121059,2.97173041782,0.02
 07/22  22:00:00,86.3902533215,20.9388515271,30.6826513681,0.0,4.12243109448,15.9888894789,84.9242709642,81.9325405464,2.97173041782,0.02
 07/22  23:00:00,67.7158967603,13.6558137979,19.4958346353,0.0,4.12243109448,15.9888894789,57.1083048175,54.1165743997,2.97173041782,0.02
 07/22  24:00:00,77.3831735632,18.9586074154,23.6749877288,0.0,4.12243109448,15.9888894789,86.0498991118,83.058168694,2.97173041782,0.02
 07/23  01:00:00,53.677496553,9.81386736797,11.4372846654,0.0,2.06121554724,15.9888894789,43.1193539806,40.1276235627,2.97173041782,0.02
 07/23  02:00:00,72.7538650241,18.7355649752,21.1770890173,0.0,2.06121554724,15.9888894789,79.5013559666,76.5096255488,2.97173041782,0.02
 07/23  03:00:00,69.3622090249,17.8433952145,18.671142003,0.0,2.06121554724,15.9888894789,76.8551778584,73.8634474406,2.97173041782,0.02
 07/23  04:00:00,55.0042912782,11.8423383477,10.7100455147,0.0,2.06121554724,15.9888894789,48.3527640165,45.3610335987,2.97173041782,0.02
 07/23  05:00:00,68.0257816049,17.8433952145,17.2017905151,0.0,2.06121554724,15.9888894789,79.7546015686,76.7628711507,2.97173041782,0.02
 07/23  06:00:00,55.4889608095,17.8433952145,16.7100575284,0.0,2.06121554724,15.9888894789,78.9245938115,75.9328633937,2.97173041782,0.02
 07/23  07:00:00,64.8722345232,22.3042440181,23.8658528829,0.0,2.06121554724,15.9888894789,97.7315770263,94.7398466085,2.97173041782,0.02
 07/23  08:00:00,92.3068212441,19.3293275778,26.4947772133,0.0,4.12243109448,41.7362269337,74.4408879615,69.4680039318,4.9528840297,0.02
 07/23  09:00:00,113.656845834,24.2272153119,42.8274768809,0.0,4.12243109448,41.7362269337,98.2129282887,84.6593384739,4.9528840297,8.60070578511
 07/23  10:00:00,103.295287946,19.3293275778,37.5098974248,0.0,4.12243109448,41.7362269337,71.5355361924,66.5626521627,4.9528840297,0.02
 07/23  11:00:00,119.730995183,24.2272153119,48.6739603912,0.0,4.12243109448,41.7362269337,87.8502726304,82.8773886007,4.9528840297,0.02
 07/23  12:00:00,103.084699324,18.9796964335,37.5262689614,0.0,4.12243109448,41.7362269337,70.6730323465,65.7001483168,4.9528840297,0.02
 07/23  13:00:00,121.358553887,24.2272153119,50.087925693,0.0,4.12243109448,41.7362269337,86.7266085953,81.7537245656,4.9528840297,0.02
 07/23  14:00:00,106.429523105,19.2419197918,40.584745968,0.0,4.12243109448,41.7362269337,69.8407370853,64.8678530556,4.9528840297,0.02
 07/23  15:00:00,124.104285619,24.402030884,52.8332313987,0.0,4.12243109448,41.7362269337,85.4012120361,80.4283280064,4.9528840297,0.02
 07/23  16:00:00,90.5380896702,19.50414315,41.3242689235,0.0,4.12243109448,24.8785346261,68.5510525096,63.5781684799,4.9528840297,0.02
 07/23  17:00:00,91.1115589956,23.4224533372,48.8218996804,0.0,2.06121554724,15.9888894789,83.6520299785,80.6602995607,2.97173041782,0.02
 07/23  18:00:00,73.4928648102,18.262342245,36.6946759737,0.0,2.06121554724,15.9888894789,68.4519569769,65.4602265591,2.97173041782,0.02
 07/23  19:00:00,83.9297051944,21.5507060297,43.7664642863,0.0,2.06121554724,15.9888894789,80.4986767652,77.5069463474,2.97173041782,0.02
 07/23  20:00:00,69.7452518323,17.0205413399,29.5160933533,0.0,2.06121554724,15.9888894789,70.9708826554,67.9791522376,2.97173041782,0.02
 07/23  21:00:00,81.1511605815,19.3001916491,29.1945595954,0.0,2.06121554724,15.9888894789,78.4629786829,75.4712482651,2.97173041782,0.02
 07/23  22:00:00,69.6699434694,16.3031871513,20.7870352773,0.0,2.06121554724,15.9888894789,69.1102949303,66.1185645125,2.97173041782,0.02
 07/23  23:00:00,67.15136252,16.2640062333,18.3012445466,0.0,2.06121554724,15.9888894789,68.9205443475,65.9288139297,2.97173041782,0.02
 07/23  24:00:00,62.3109527645,14.711755102,15.0408428725,0.00419649576314,2.06121554724,15.9888894789,64.5279926954,61.5362622776,2.97173041782,0.02
 07/24  01:00:00,66.0757012239,16.0409637931,15.3938008396,0.0,4.12243109448,15.9888894789,67.7890613778,64.79733096,2.97173041782,0.02
 07/24  02:00:00,62.5008662393,14.2747161716,13.610776223,0.0,4.12243109448,15.9888894789,64.6473406759,61.655610258,2.97173041782,0.02
 07/24  03:00:00,69.0966182179,18.0875266728,16.3170293772,0.0,4.12243109448,15.9888894789,76.6743384861,73.6826080683,2.97173041782,0.02
 07/24  04:00:00,106.507430423,28.0325057199,26.3043245049,0.0,12.3672932834,24.9413748627,113.549974993,108.577090963,4.9528840297,0.02
 07/24  05:00:00,121.690821052,28.9816960518,29.3831103938,11.1554143769,12.3672932834,24.9413748627,179.816172047,174.843288018,4.9528840297,0.02
 07/24  06:00:00,166.545128036,29.4400473491,32.5849469041,5.94988585031,24.7345865669,70.7195625826,145.352162977,135.426394918,9.90576805939,0.02
 07/24  07:00:00,203.982534672,29.59323893,42.6426430675,1.48331149598,37.1018798503,92.3937384068,123.136653862,113.210885803,9.90576805939,0.02
 07/24  08:00:00,228.926949927,29.7667806187,55.7141686072,1.13942448172,37.1018798503,104.434947198,122.909020813,104.384206777,9.90576805939,8.61904597608
 07/24  09:00:00,251.401949121,30.0398508653,66.1351412385,0.878829246191,37.1018798503,116.476155989,108.74995569,98.8241876305,9.90576805939,0.02
 07/24  10:00:00,258.769745176,30.3489362946,73.5675962451,0.504438684781,37.1018798503,116.476155989,103.559778378,93.6340103191,9.90576805939,0.02
 07/24  11:00:00,264.066323595,30.6651684257,78.9468900514,0.105321577993,37.1018798503,116.476155989,100.676416024,82.1419368035,9.90576805939,8.62871116146
 07/24  12:00:00,256.449058191,31.0993889133,83.0411019347,0.00138374269767,37.1018798503,104.434947198,83.9696802883,74.0439122289,9.90576805939,0.02
 07/24  13:00:00,273.164758724,31.5850427024,87.2307230062,0.0,37.1018798503,116.476155989,82.4652937971,63.9308114645,9.90576805939,8.62871427315
 07/24  14:00:00,276.233209894,31.9429171314,89.9415829373,0.0,37.1018798503,116.476155989,62.6094045965,52.6836365371,9.90576805939,0.02
 07/24  15:00:00,279.388946658,32.3640973759,92.6762793628,0.0,37.1018798503,116.476155989,57.047805911,47.1220378516,9.90576805939,0.02
 07/24  16:00:00,281.5794382,32.8078711926,94.4235335103,0.0,37.1018798503,116.476155989,62.3282964189,43.8001917638,9.90576805939,8.62233659566
 07/24  17:00:00,282.534568686,33.0875539455,95.1001060432,0.0,37.1018798503,116.476155989,52.9863588097,43.0605907503,9.90576805939,0.02
 07/24  18:00:00,174.562604989,28.6973417896,72.7840676266,0.0,24.7345865669,47.5788473902,47.6716096966,42.6987256669,4.9528840297,0.02
 07/24  19:00:00,170.411932771,28.5224906528,68.8082420427,0.0,24.7345865669,47.5788473902,58.7096373384,53.7367533087,4.9528840297,0.02
 07/24  20:00:00,150.373093718,28.9544176688,64.8960761924,0.0,12.3672932834,38.6892022431,79.3154655096,76.3237350918,2.97173041782,0.02
 07/24  21:00:00,111.688047718,18.6993811753,38.9733835914,0.0,12.3672932834,27.0668015668,58.5415405309,55.5498101131,2.97173041782,0.02
 07/24  22:00:00,103.893856449,23.1310940503,45.9428857842,0.0,4.12243109448,15.9888894789,80.0815698513,77.0898394335,2.97173041782,0.02
 07/24  23:00:00,89.1348891103,17.8072114146,36.6611776584,0.0,4.12243109448,15.9888894789,62.1170878809,59.1253574631,2.97173041782,0.02
 07/24  24:00:00,97.024464737,21.6562057157,40.5739451269,0.0,4.12243109448,15.9888894789,82.6337600775,79.6420296597,2.97173041782,0.02
 07/25  01:00:00,77.6091871278,15.2362018185,27.757610783,0.0,4.12243109448,15.9888894789,57.0022021858,54.010471768,2.97173041782,0.02
 07/25  02:00:00,94.7562160688,21.6125018226,38.3494003231,0.0,4.12243109448,15.9888894789,87.3033450442,84.3116146264,2.97173041782,0.02
 07/25  03:00:00,77.6073855848,15.3673134976,27.6246975246,0.0,4.12243109448,15.9888894789,70.6999823652,59.1264815079,2.97173041782,8.60177043956
 07/25  04:00:00,127.544712138,28.0762096129,47.2979017549,0.0,12.3672932834,24.9413748627,101.294424565,96.3215405356,4.9528840297,0.02
 07/25  05:00:00,139.281955575,29.1901913975,54.5643499262,3.35681357455,12.3672932834,24.9413748627,165.971436004,160.998551974,4.9528840297,0.02
 07/25  06:00:00,191.552103644,29.6219407189,62.6985521236,0.661362537733,24.7345865669,70.7195625826,133.456521599,123.53075354,9.90576805939,0.02
 07/25  07:00:00,231.167408097,30.1925405982,70.7022982463,0.00923488951142,37.1018798503,92.3937384068,110.832940224,100.907172165,9.90576805939,0.02
 07/25  08:00:00,249.71371211,30.7104616769,76.696711909,0.0,37.1018798503,104.434947198,91.1977166475,81.2719485881,9.90576805939,0.02
 07/25  09:00:00,268.501729071,31.2064333559,82.947115442,0.0,37.1018798503,116.476155989,72.232300215,62.3065321556,9.90576805939,0.02
 07/25  10:00:00,276.073719099,31.6551104225,90.0698564937,0.0,37.1018798503,116.476155989,60.5875677542,42.0544646442,9.90576805939,8.62733505058
 07/25  11:00:00,283.819623492,32.0148713325,97.4558261604,0.0,37.1018798503,116.476155989,31.3978760697,21.4721080103,9.90576805939,0.02
 07/25  12:00:00,278.264367041,32.4551856291,103.501941326,0.0,37.1018798503,104.434947198,29.9902443227,11.4596716334,9.90576805939,8.62480462992
 07/25  13:00:00,295.913536028,32.9783115947,108.586319174,0.0,37.1018798503,116.476155989,15.4734845507,5.54771649135,9.90576805939,0.02
 07/25  14:00:00,300.59501491,33.5301919467,112.716060279,0.0,37.1018798503,116.476155989,13.3209750425,3.39520698308,9.90576805939,0.02
 07/25  15:00:00,305.799155284,34.1438873793,117.306702126,0.0,37.1018798503,116.476155989,20.1680388945,1.63634704931,9.90576805939,8.62592378577
 07/25  16:00:00,304.325415447,34.5614599972,115.415970353,0.0,37.1018798503,116.476155989,11.3587092355,1.43294117609,9.90576805939,0.02
 07/25  17:00:00,301.605597412,34.7184644996,112.540193539,0.0,37.1018798503,116.476155989,12.5094073715,2.58363931213,9.90576805939,0.02
 07/25  18:00:00,181.450398336,28.7078198299,79.6613673365,0.0,24.7345865669,47.5788473902,14.3043388088,9.33145477909,4.9528840297,0.02
 07/25  19:00:00,178.622696689,28.5405313439,77.0009492934,0.0,24.7345865669,47.5788473902,22.0448639412,17.0719799115,4.9528840297,0.02
 07/25  20:00:00,162.392392947,28.9726808289,76.8971125148,0.0,12.3672932834,38.6892022431,42.5116417171,30.9332421562,2.97173041782,8.60666914311
 07/25  21:00:00,126.648397162,20.4837206968,52.0982770533,0.0,12.3672932834,27.0668015668,36.5689074733,33.5771770555,2.97173041782,0.02
 07/25  22:00:00,105.569204554,19.9193301339,50.9322499666,0.0,4.12243109448,15.9888894789,42.6347085304,39.6429781126,2.97173041782,0.02
 07/25  23:00:00,112.760778208,22.9417105138,54.9991921809,0.0,4.12243109448,15.9888894789,56.653321282,53.6615908642,2.97173041782,0.02
 07/25  24:00:00,98.8387651511,18.5901214428,45.5565820284,0.0,4.12243109448,15.9888894789,47.936242897,44.9445124791,2.97173041782,0.02
 07/26  01:00:00,109.21147331,22.2680602182,52.1491003731,0.0,4.12243109448,15.9888894789,64.3260959575,61.3343655397,2.97173041782,0.02
 07/26  02:00:00,93.8730442152,18.1749344589,41.0060480946,0.0,4.12243109448,15.9888894789,59.0445593523,56.0528289345,2.97173041782,0.02
 07/26  03:00:00,103.275865072,21.6125018226,46.8690505096,0.0,4.12243109448,15.9888894789,74.9567774051,71.9650469873,2.97173041782,0.02
 07/26  04:00:00,143.520580115,28.6443602224,62.705620198,0.0,12.3672932834,24.9413748627,93.7475720427,88.774688013,4.9528840297,0.02
 07/26  05:00:00,143.78758936,28.8664316085,61.6949050364,1.05565300048,12.3672932834,24.9413748627,157.57525311,152.60236908,4.9528840297,0.02
 07/26  06:00:00,199.928263846,30.2500453518,70.9547519406,0.153219144424,24.7345865669,70.7195625826,125.732270735,115.806502676,9.90576805939,0.02
 07/26  07:00:00,235.118084993,30.831900238,74.0228535599,0.0,37.1018798503,92.3937384068,103.153120869,93.2273528101,9.90576805939,0.02
 07/26  08:00:00,254.073201345,31.4110045328,80.355617198,0.0,37.1018798503,104.434947198,82.3081509145,72.3823828551,9.90576805939,0.02
 07/26  09:00:00,273.977293644,31.8899280217,87.7392070096,0.0,37.1018798503,116.476155989,61.5022191925,42.9731879063,9.90576805939,8.62326322681
 07/26  10:00:00,282.927377114,32.343796483,96.234857746,0.0,37.1018798503,116.476155989,28.6440541012,18.7182860418,9.90576805939,0.02
 07/26  11:00:00,292.830812458,32.7633175688,105.71850499,0.0,37.1018798503,116.476155989,23.967583778,5.43326557666,9.90576805939,8.6285501419
 07/26  12:00:00,287.841151015,33.2379156577,112.296078863,0.0,37.1018798503,104.434947198,10.6647030872,0.738935027829,9.90576805939,0.02
 07/26  13:00:00,308.667482545,33.8586532682,120.459878553,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  14:00:00,317.967977779,34.4799701306,129.139243964,0.0,37.1018798503,116.476155989,18.5330020142,0.0,9.90576805939,8.62723395477
 07/26  15:00:00,325.117301915,35.124034803,135.644745485,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  16:00:00,328.806606808,35.6997870498,138.75878259,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  17:00:00,329.764239044,36.0017533333,139.415540267,0.0,37.1018798503,116.476155989,18.5207593162,0.0,9.90576805939,8.61499125682
 07/26  18:00:00,188.518890812,28.8198561635,87.3591659146,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/26  19:00:00,180.903232247,28.5675335627,79.9958292657,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/26  20:00:00,165.703089896,29.0044267114,78.0825361962,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/26  21:00:00,129.467979043,21.3803069314,53.9957077397,0.0,12.3672932834,27.0668015668,11.4565969025,8.46486648469,2.97173041782,0.02
 07/26  22:00:00,105.065990094,20.028936169,50.3194290707,0.0,4.12243109448,15.9888894789,25.6387452205,22.6470148027,2.97173041782,0.02
 07/26  23:00:00,114.203565501,23.9431400071,55.4149867874,0.0,4.12243109448,15.9888894789,38.8311900593,35.8394596414,2.97173041782,0.02
 07/26  24:00:00,99.5998117656,19.5187111143,45.3634757537,0.0,4.12243109448,15.9888894789,38.6647875669,35.6730571491,2.97173041782,0.02
 07/27  01:00:00,111.652843735,24.0523997397,52.755005267,0.0,4.12243109448,15.9888894789,59.5119134651,56.5201830472,2.97173041782,0.02
 07/27  02:00:00,92.5331709921,18.262342245,39.5787665876,0.0,4.12243109448,15.9888894789,51.2244578968,48.232727479,2.97173041782,0.02
 07/27  03:00:00,102.830475105,21.6125018226,46.4236600237,0.0,4.12243109448,15.9888894789,63.2907316652,60.2990012474,2.97173041782,0.02
 07/27  04:00:00,145.176222288,28.6443602224,64.3612618325,0.0,12.3672932834,24.9413748627,64.8445073746,59.8716233449,4.9528840297,0.02
