Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  05:00:00,146.214623312,28.940505277,64.216830911,0.886686851732,12.3672932834,24.9413748627,115.928722007,110.955837978,4.9528840297,0.02
 07/27  06:00:00,205.967623196,30.3863108481,76.8964889646,0.114575399568,24.7345865669,70.7195625826,84.5218779591,74.5961098997,9.90576805939,0.02
 07/27  07:00:00,238.418796866,30.7862788806,77.3691750183,0.0,37.1018798503,92.3937384068,76.1097735349,66.1840054755,9.90576805939,0.02
 07/27  08:00:00,250.674752882,30.9879237342,77.3802908063,0.0,37.1018798503,104.434947198,82.5945578959,64.0681834637,9.90576805939,8.62060637279
 07/27  09:00:00,265.97921241,31.1945931635,80.4364846783,0.0,37.1018798503,116.476155989,65.4696881204,55.543920061,9.90576805939,0.02
 07/27  10:00:00,268.893904551,31.3633653601,83.1817515345,0.0,37.1018798503,116.476155989,62.9263793345,44.3934453713,9.90576805939,8.62716590385
 07/27  11:00:00,269.931405315,31.5400624616,84.0424364781,0.0,37.1018798503,116.476155989,48.5847087378,38.6589406784,9.90576805939,0.02
 07/27  12:00:00,260.368289849,31.8452581441,86.2158372359,0.0,37.1018798503,104.434947198,43.1310416304,33.205273571,9.90576805939,0.02
 07/27  13:00:00,274.550187151,32.1753192932,88.025899975,0.0,37.1018798503,116.476155989,45.4948519126,26.9605818507,9.90576805939,8.62850200252
 07/27  14:00:00,277.806721189,32.5473926247,90.9106177406,0.0,37.1018798503,116.476155989,28.4194976938,18.4937296344,9.90576805939,0.02
 07/27  15:00:00,282.191757592,32.9356149901,94.9075611984,0.0,37.1018798503,116.476155989,19.5792844482,9.65351638877,9.90576805939,0.02
 07/27  16:00:00,280.802433984,33.0991764092,93.3552573869,0.0,37.1018798503,116.476155989,28.247519887,9.71953854292,9.90576805939,8.6222132847
 07/27  17:00:00,275.994720607,32.9462841178,88.7015254361,0.0,37.1018798503,116.476155989,30.1821339527,20.2563658933,9.90576805939,0.02
 07/27  18:00:00,166.703483518,28.6018852925,65.0204003186,0.0,24.7345865669,47.5788473902,44.0207062438,39.0478222141,4.9528840297,0.02
 07/27  19:00:00,165.047629023,28.5146638118,63.4517626191,0.0,24.7345865669,47.5788473902,55.7878835977,50.814999568,4.9528840297,0.02
 07/27  20:00:00,151.927877502,28.8416981861,64.2144101897,0.0,12.3672932834,38.6892022431,68.6186089241,65.6268785063,2.97173041782,0.02
 07/27  21:00:00,116.344805236,19.3730314709,42.9309265802,0.0,12.3672932834,27.0668015668,53.27611985,50.2843894322,2.97173041782,0.02
 07/27  22:00:00,106.599445534,22.8105988347,48.9689699374,0.0,4.12243109448,15.9888894789,68.2687271224,65.2769967045,2.97173041782,0.02
 07/27  23:00:00,90.9007940411,17.5449880564,38.6893057997,0.0,4.12243109448,15.9888894789,53.0145889906,50.0228585727,2.97173041782,0.02
 07/27  24:00:00,103.058206616,21.9184290739,46.3454635112,0.0,4.12243109448,15.9888894789,80.0995275756,68.5260251374,2.97173041782,8.6017720204
 07/28  01:00:00,84.8816499303,16.2594832583,33.9812293553,0.0,4.12243109448,15.9888894789,60.0035611467,57.0118307288,2.97173041782,0.02
 07/28  02:00:00,97.6293021382,21.3939823575,41.4410059707,0.0,4.12243109448,15.9888894789,80.1405422629,77.1488118451,2.97173041782,0.02
 07/28  03:00:00,76.5335770164,14.711755102,27.2064475629,0.0,4.12243109448,15.9888894789,59.2414208904,56.2496904726,2.97173041782,0.02
 07/28  04:00:00,134.436025006,28.5351004898,53.7303239444,0.0,12.3672932834,24.9413748627,99.0604522726,94.0875682429,4.9528840297,0.02
 07/28  05:00:00,138.118636018,28.7667450598,55.1221516197,2.05913883904,12.3672932834,24.9413748627,163.310834683,158.337950653,4.9528840297,0.02
 07/28  06:00:00,192.653127646,30.0318358571,63.1768596649,0.874184018416,24.7345865669,70.7195625826,130.952175844,121.026407785,9.90576805939,0.02
 07/28  07:00:00,228.056410785,30.4798268497,67.2270265104,0.0862237234353,37.1018798503,92.3937384068,110.662992857,100.737224798,9.90576805939,0.02
 07/28  08:00:00,246.266710276,30.8603164215,73.0998486383,0.0,37.1018798503,104.434947198,99.154539071,89.2287710117,9.90576805939,0.02
 07/28  09:00:00,265.585364368,31.3484864986,79.888687743,0.0,37.1018798503,116.476155989,75.7994551018,65.8736870424,9.90576805939,0.02
 07/28  10:00:00,272.783950499,31.8308855014,86.6043459719,0.0,37.1018798503,116.476155989,61.4870333255,42.9540390118,9.90576805939,8.62722625433
 07/28  11:00:00,277.426516967,32.1631971706,90.9143838034,0.0,37.1018798503,116.476155989,41.692347964,31.7665799047,9.90576805939,0.02
 07/28  12:00:00,268.339476611,32.5769511241,93.4553014711,0.0,37.1018798503,104.434947198,48.1581092731,29.6277237889,9.90576805939,8.62461742475
 07/28  13:00:00,284.792447894,33.2058945421,97.2376546921,0.0,37.1018798503,116.476155989,35.6288541074,25.703086048,9.90576805939,0.02
 07/28  14:00:00,287.608529041,33.7654441944,99.4943122552,0.0,37.1018798503,116.476155989,29.294770301,19.3690022416,9.90576805939,0.02
 07/28  15:00:00,286.898329546,34.2373854117,98.312408479,0.0,37.1018798503,116.476155989,42.180604152,23.648981143,9.90576805939,8.62585494968
 07/28  16:00:00,288.636045712,34.6817970754,99.6062581918,0.0,37.1018798503,116.476155989,32.3384344775,22.4126664181,9.90576805939,0.02
 07/28  17:00:00,286.909939114,34.8414712774,97.7215236471,0.0,37.1018798503,116.476155989,33.8320247869,23.9062567275,9.90576805939,0.02
 07/28  18:00:00,171.66684725,28.7064962485,69.879137666,0.0,24.7345865669,47.5788473902,44.0931963007,39.120312271,4.9528840297,0.02
 07/28  19:00:00,167.765995201,28.5344921217,66.1502937672,0.0,24.7345865669,47.5788473902,64.6090472049,51.0487689123,4.9528840297,8.6073942629
 07/28  20:00:00,150.081396555,28.9639816273,62.2456613981,0.0,12.3672932834,38.6892022431,77.1012984926,74.1095680747,2.97173041782,0.02
 07/28  21:00:00,110.063554679,18.6993811753,37.3489019682,0.0,12.3672932834,27.0668015668,57.7421428806,54.7504124628,2.97173041782,0.02
 07/28  22:00:00,101.865354016,23.2185018364,43.8269767981,0.0,4.12243109448,15.9888894789,79.1874814363,76.1957510184,2.97173041782,0.02
 07/28  23:00:00,80.8150239048,16.0228718932,30.1767787539,0.0,4.12243109448,15.9888894789,56.1258335134,53.1341030956,2.97173041782,0.02
 07/28  24:00:00,91.8807165755,21.6562057157,35.4301982251,0.0,4.12243109448,15.9888894789,82.8802522211,79.8885218033,2.97173041782,0.02
 07/29  01:00:00,72.5912522595,15.3673134976,22.6085655026,0.0,4.12243109448,15.9888894789,59.8711011833,56.8793707655,2.97173041782,0.02
 07/29  02:00:00,81.3250293272,20.7384239619,25.7922927212,0.0,4.12243109448,15.9888894789,89.1830349745,86.1913045567,2.97173041782,0.02
 07/29  03:00:00,67.2899042523,14.2566242717,18.4434694446,0.0,4.12243109448,15.9888894789,55.8752332314,52.8835028136,2.97173041782,0.02
 07/29  04:00:00,95.3428818761,26.7650928217,33.5416967583,0.0,4.12243109448,16.0517297156,108.522580878,105.53085046,2.97173041782,0.02
 07/29  05:00:00,93.147338502,26.7650928217,31.3461533542,0.0,4.12243109448,16.0517297156,108.395738719,105.404008301,2.97173041782,0.02
 07/29  06:00:00,114.40715753,29.3873264041,38.1754972482,0.0,4.12243109448,39.6058045677,88.9802798358,85.988549418,2.97173041782,0.02
 07/29  07:00:00,159.802862338,29.4088713469,48.5608848956,3.34573920497,12.3672932834,65.3531420225,141.725700196,136.752816166,4.9528840297,0.02
 07/29  08:00:00,174.537230834,29.3996294254,61.9746561632,1.78475821587,12.3672932834,68.2430321324,137.639118185,132.666234156,4.9528840297,0.02
 07/29  09:00:00,213.055076575,29.5375383547,72.6272419339,0.495243304845,16.4897243779,93.1370602926,110.223661148,102.2790467,7.92461444751,0.02
 07/29  10:00:00,219.745463785,29.614614045,79.4098306181,0.325861392286,16.4897243779,93.1370602926,90.1880915561,73.6521434183,7.92461444751,8.61133369033
 07/29  11:00:00,222.410911105,29.659913537,82.1922519588,0.163623237989,16.4897243779,93.1370602926,72.7885391142,64.8439246667,7.92461444751,0.02
 07/29  12:00:00,214.716872194,29.7649014698,83.6588869326,0.0495730163389,16.4897243779,83.9857416113,75.5930100612,67.6483956137,7.92461444751,0.02
 07/29  13:00:00,217.695510763,29.9436384907,86.5083554446,0.0,16.4897243779,83.9857416113,71.5562925728,63.6116781252,7.92461444751,0.02
 07/29  14:00:00,218.325649468,30.1523965781,86.9297774419,0.0,16.4897243779,83.9857416113,69.0014475501,61.0568331026,7.92461444751,0.02
 07/29  15:00:00,197.022767499,29.3873264041,83.8488568289,0.0,12.3672932834,70.6512738906,31.5844392905,26.6115552608,4.9528840297,0.02
 07/29  16:00:00,198.106476749,29.3873264041,84.9325582327,0.0,12.3672932834,70.6512738906,28.2133556701,23.2404716404,4.9528840297,0.02
 07/29  17:00:00,185.6066665,29.3873264041,84.956248117,0.0,12.3672932834,58.1284167478,38.1075221147,24.5505336688,4.9528840297,8.60410441615
 07/29  18:00:00,139.273920757,28.6915517911,72.5067680237,0.0,12.3672932834,24.9413748627,48.3610025965,43.3881185668,4.9528840297,0.02
 07/29  19:00:00,134.02261598,28.5159741875,67.4310409631,0.0,12.3672932834,24.9413748627,57.8597522497,52.88686822,4.9528840297,0.02
 07/29  20:00:00,121.353278149,28.8415273155,64.5231574414,0.0,4.12243109448,16.0517297156,83.0848058391,80.0930754213,2.97173041782,0.02
 07/29  21:00:00,84.0152026743,15.804352428,33.5954759112,0.0,4.12243109448,15.9888894789,56.6937723446,53.7020419268,2.97173041782,0.02
 07/29  22:00:00,98.535525264,21.9767009313,41.7645107117,0.0,4.12243109448,15.9888894789,86.0317521277,83.0400217099,2.97173041782,0.02
 07/29  23:00:00,77.1701350451,14.9558865603,27.6244370647,0.0,4.12243109448,15.9888894789,54.8928235267,51.9010931089,2.97173041782,0.02
 07/29  24:00:00,90.7094796439,20.9388515271,35.0018773917,0.0,4.12243109448,15.9888894789,83.6605213993,80.6687909815,2.97173041782,0.02
 07/30  01:00:00,60.6755050916,11.1430760591,17.0805215952,0.0,2.06121554724,15.9888894789,46.2638807869,43.2721503691,2.97173041782,0.02
 07/30  02:00:00,82.5944918059,19.8718661942,30.0406533199,0.0,2.06121554724,15.9888894789,78.7092544717,75.7175240539,2.97173041782,0.02
 07/30  03:00:00,57.2077295471,10.7060371287,14.0497850605,0.0,2.06121554724,15.9888894789,45.9155804813,42.9238500635,2.97173041782,0.02
 07/30  04:00:00,76.8617862441,18.7355649752,25.4442490421,0.0,2.06121554724,15.9888894789,79.0705407586,76.0788103408,2.97173041782,0.02
 07/30  05:00:00,58.1783779403,10.7060371287,15.0204335051,0.0,2.06121554724,15.9888894789,46.3900390173,43.3983085995,2.97173041782,0.02
 07/30  06:00:00,84.362271055,23.5279530232,39.7959281112,0.0,2.06121554724,15.9888894789,95.382017543,92.3902871252,2.97173041782,0.02
 07/30  07:00:00,65.1189434436,17.8433952145,28.7141388177,0.0,2.06121554724,15.9888894789,77.5898089,74.5980784822,2.97173041782,0.02
 07/30  08:00:00,113.111868937,23.5716569163,43.0424357798,0.0,4.12243109448,41.7362269337,92.753982529,87.7810984993,4.9528840297,0.02
 07/30  09:00:00,105.14454799,19.4167353639,39.3578502178,0.0,4.12243109448,41.7362269337,72.1342886487,67.161404619,4.9528840297,0.02
 07/30  10:00:00,122.814512095,23.9649919536,52.351743896,0.0,4.12243109448,41.7362269337,82.5201044427,77.547220413,4.9528840297,0.02
 07/30  11:00:00,109.669484746,19.1545120057,44.1450103168,0.0,4.12243109448,41.7362269337,51.7897388399,46.8168548102,4.9528840297,0.02
 07/30  12:00:00,127.430318723,23.9431400071,56.9894024473,0.0,4.12243109448,41.7362269337,50.8968575711,45.9239735414,4.9528840297,0.02
 07/30  13:00:00,114.244867579,19.3730314709,48.5018736532,0.0,4.12243109448,41.7362269337,35.008282758,30.0353987283,4.9528840297,0.02
 07/30  14:00:00,133.592931371,24.3801789375,62.7149761251,0.0,4.12243109448,41.7362269337,40.9515318678,35.9786478381,4.9528840297,0.02
 07/30  15:00:00,117.282116541,19.5915509361,51.3206031036,0.0,4.12243109448,41.7362269337,31.9615028896,26.9886188599,4.9528840297,0.02
 07/30  16:00:00,117.342782096,24.4906442606,63.2120537803,0.0,4.12243109448,24.8785346261,40.2196171603,35.2467331306,4.9528840297,0.02
 07/30  17:00:00,88.9735516365,19.5915509361,50.8205911404,0.0,2.06121554724,15.9888894789,33.7660616761,30.7743312582,2.97173041782,0.02
 07/30  18:00:00,102.41388112,23.5972689094,60.1529515504,0.0,2.06121554724,15.9888894789,42.0288634629,39.0371330451,2.97173041782,0.02
 07/30  19:00:00,79.9867163419,17.697951682,43.77848056,0.0,2.06121554724,15.9888894789,41.4237754732,38.4320450554,2.97173041782,0.02
 07/30  20:00:00,101.988896946,23.2694897116,53.0082464953,0.0,2.06121554724,15.9888894789,70.5939175615,67.6021871437,2.97173041782,0.02
 07/30  21:00:00,80.3908564574,15.7315126062,32.1051852004,0.0,2.06121554724,15.9888894789,59.7195629049,56.7278324871,2.97173041782,0.02
 07/30  22:00:00,89.6218040544,20.9388515271,35.9754172406,0.0,2.06121554724,15.9888894789,93.2600790832,81.6870982114,2.97173041782,8.6012504539
 07/30  23:00:00,68.2149351873,13.6266778692,22.0852242261,0.0,2.06121554724,15.9888894789,55.5064866,52.5147561822,2.97173041782,0.02
 07/30  24:00:00,82.3317119161,19.9010021229,29.748737421,0.0,2.06121554724,15.9888894789,84.4266218579,81.4348914401,2.97173041782,0.02
 07/31  01:00:00,64.1137610826,11.9124171623,17.6818303052,0.0,4.12243109448,15.9888894789,48.1687869993,45.1770565815,2.97173041782,0.02
 07/31  02:00:00,77.8356104284,18.7355649752,24.356857697,0.0,4.12243109448,15.9888894789,81.8184668583,78.8267364405,2.97173041782,0.02
 07/31  03:00:00,63.1404323537,11.9297461338,16.6975634179,0.0,4.12243109448,15.9888894789,47.9855815953,44.9938511774,2.97173041782,0.02
 07/31  04:00:00,115.482718602,27.9305299695,35.3815885099,0.0,12.3672932834,24.9413748627,109.692033561,104.719149531,4.9528840297,0.02
 07/31  05:00:00,127.109921609,29.0737145197,39.2873944408,6.57821256586,12.3672932834,24.9413748627,175.728991674,170.756107644,4.9528840297,0.02
 07/31  06:00:00,170.628317449,29.4491940238,39.8190442957,2.78983141005,24.7345865669,70.7195625826,142.96521662,133.03944856,9.90576805939,0.02
 07/31  07:00:00,215.673303677,29.6442169294,55.2868367466,0.478919711019,37.1018798503,92.3937384068,121.672574569,111.74680651,9.90576805939,0.02
 07/31  08:00:00,239.946325224,29.7660139056,67.5832195814,0.290544087292,37.1018798503,104.434947198,114.691450588,104.765682528,9.90576805939,0.02
 07/31  09:00:00,253.73493964,29.885821304,69.2336931217,0.26723226227,37.1018798503,116.476155989,118.58269629,100.053740436,9.90576805939,8.6231877947
 07/31  10:00:00,252.682345981,30.0332732017,68.1669167806,0.133458692487,37.1018798503,116.476155989,108.190043047,98.2642749878,9.90576805939,0.02
 07/31  11:00:00,251.303655867,30.1774222106,66.7318976648,0.0453934614781,37.1018798503,116.476155989,105.624832805,95.6990647456,9.90576805939,0.02
 07/31  12:00:00,240.62243916,30.31191674,67.9970806565,0.00623732797998,37.1018798503,104.434947198,112.030138304,93.4998345485,9.90576805939,8.62453569658
 07/31  13:00:00,256.330449892,30.465770454,71.5157794721,0.0,37.1018798503,116.476155989,100.886825026,90.9610569669,9.90576805939,0.02
 07/31  14:00:00,254.359528666,30.5502069444,69.4605432022,0.0,37.1018798503,116.476155989,99.27103353,89.3452654706,9.90576805939,0.02
 07/31  15:00:00,257.897698367,30.785295152,72.7638904906,0.0,37.1018798503,116.476155989,102.42901005,83.8974863537,9.90576805939,8.62575563642
 07/31  16:00:00,265.446625883,31.11134449,79.9872874001,0.0,37.1018798503,116.476155989,75.566968337,65.6412002776,9.90576805939,0.02
 07/31  17:00:00,271.221985108,31.4039299658,85.4711082059,0.0,37.1018798503,116.476155989,55.3701173887,45.4443493293,9.90576805939,0.02
 07/31  18:00:00,170.254276666,28.6006563294,68.5724064314,0.0,24.7345865669,47.5788473902,46.8199890045,33.2608036658,4.9528840297,8.60630130904
 07/31  19:00:00,167.468245138,28.5135564348,65.8734910855,0.0,24.7345865669,47.5788473902,46.3453321692,41.3724481395,4.9528840297,0.02
 07/31  20:00:00,148.886851645,28.7317680085,61.2833342484,0.0,12.3672932834,38.6892022431,76.4621601225,73.4704297047,2.97173041782,0.02
 07/31  21:00:00,104.4761903,17.5886919494,32.8977902408,0.0,12.3672932834,27.0668015668,58.0924632286,55.1007328108,2.97173041782,0.02
 07/31  22:00:00,93.8881676064,21.8310212878,37.2628337347,0.0,4.12243109448,15.9888894789,77.7204085854,74.7286781676,2.97173041782,0.02
 07/31  23:00:00,77.6309618922,15.2362018185,27.7793868423,0.0,4.12243109448,15.9888894789,59.141840515,56.1501100972,2.97173041782,0.02
 07/31  24:00:00,96.843685297,21.6125018226,40.4368708612,0.0,4.12243109448,15.9888894789,86.977489446,83.9857590282,2.97173041782,0.02
 08/01  01:00:00,80.3680491349,15.3673134976,30.3853623908,0.0,4.12243109448,15.9888894789,61.1488575411,58.1571271232,2.97173041782,0.02
 08/01  02:00:00,93.3381046247,20.5199044967,38.0238874926,0.0,4.12243109448,15.9888894789,87.5291909614,84.5374605436,2.97173041782,0.02
 08/01  03:00:00,83.5763306725,15.4984251767,33.4625321979,0.0,4.12243109448,15.9888894789,57.6168296922,54.6250992744,2.97173041782,0.02
 08/01  04:00:00,140.782618848,28.2510251851,60.3609940317,0.0,12.3672932834,24.9413748627,90.925302246,85.9524182163,4.9528840297,0.02
 08/01  05:00:00,149.380425406,29.0989900353,64.5355603236,3.57527538218,12.3672932834,24.9413748627,140.88487593,135.9119919,4.9528840297,0.02
 08/01  06:00:00,206.679640572,29.6732965362,75.2365936816,0.850336316423,24.7345865669,70.7195625826,99.9862631511,90.0604950917,9.90576805939,0.02
 08/01  07:00:00,244.077587379,30.3041887276,83.5100667113,0.0,37.1018798503,92.3937384068,61.572459863,51.6466918036,9.90576805939,0.02
 08/01  08:00:00,266.803410118,30.9204565601,93.576369057,0.0,37.1018798503,104.434947198,41.7045057053,23.178226464,9.90576805939,8.62051118191
 08/01  09:00:00,287.756963739,31.5061913448,101.902659303,0.0,37.1018798503,116.476155989,17.279696574,7.35392851456,9.90576805939,0.02
 08/01  10:00:00,295.437401419,32.0034959103,109.085172136,0.0,37.1018798503,116.476155989,11.334898914,1.40913085462,9.90576805939,0.02
 08/01  11:00:00,297.838033478,32.3751693541,111.113904179,0.0,37.1018798503,116.476155989,18.5340894583,0.0,9.90576805939,8.62832139896
 08/01  12:00:00,286.213991921,32.8505943954,111.05624806,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/01  13:00:00,300.457403712,33.4828504958,112.625591027,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/01  14:00:00,298.458363481,33.9999208644,110.109722576,0.0,37.1018798503,116.476155989,18.5327781997,0.0,9.90576805939,8.62701014035
 08/01  15:00:00,298.850076771,34.3683142665,110.133234295,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/01  16:00:00,291.167008614,34.5257493509,102.293215828,0.0,37.1018798503,116.476155989,22.9256170522,4.39771583831,9.90576805939,8.62213315446
 08/01  17:00:00,281.648547822,34.2310544039,93.0705850255,0.0,37.1018798503,116.476155989,34.6042704118,24.6785023524,9.90576805939,0.02
 08/01  18:00:00,170.947403786,28.6975152775,69.1687019063,0.0,24.7345865669,47.5788473902,44.0102853597,39.03740133,4.9528840297,0.02
 08/01  19:00:00,166.513589761,28.5237154429,64.9086843206,0.0,24.7345865669,47.5788473902,60.278346776,55.3054627463,4.9528840297,0.02
 08/01  20:00:00,145.514087129,28.9552988369,57.6870323059,0.0,12.3672932834,38.6892022431,76.7405560412,73.7488256234,2.97173041782,0.02
 08/01  21:00:00,110.099693339,19.5915509361,36.4673026466,0.0,12.3672932834,27.0668015668,60.2690416533,57.2773112355,2.97173041782,0.02
 08/01  22:00:00,96.6636246341,22.9854144068,38.8583342117,0.0,4.12243109448,15.9888894789,77.2830361438,74.2913057259,2.97173041782,0.02
 08/01  23:00:00,82.6099271454,17.6323958425,30.3110318654,0.0,4.12243109448,15.9888894789,59.8576414625,56.8659110447,2.97173041782,0.02
 08/01  24:00:00,93.1835235086,22.7231910486,35.6404563996,0.0,4.12243109448,15.9888894789,83.5368247252,80.5450943074,2.97173041782,0.02
 08/02  01:00:00,72.5858070813,15.6913326488,22.2535377299,0.0,4.12243109448,15.9888894789,61.9479916368,58.956261219,2.97173041782,0.02
 08/02  02:00:00,85.076468526,21.3939823575,28.8881728364,0.0,4.12243109448,15.9888894789,85.2994479184,82.3077175006,2.97173041782,0.02
 08/02  03:00:00,68.3624013855,14.8865706741,18.8604567101,0.0,4.12243109448,15.9888894789,63.2652475259,60.2735171081,2.97173041782,0.02
 08/02  04:00:00,115.056867635,28.5132485433,34.3730187504,0.0,12.3672932834,24.9413748627,100.312782285,95.3398982551,4.9528840297,0.02
 08/02  05:00:00,118.859910781,28.786881074,34.5501100484,3.35231927754,12.3672932834,24.9413748627,164.982401003,160.009516973,4.9528840297,0.02
 08/02  06:00:00,169.054995985,29.6737205693,37.0781665149,1.38369414123,24.7345865669,70.7195625826,132.595502482,122.669734422,9.90576805939,0.02
 08/02  07:00:00,205.487798062,30.1427095953,44.8817511398,0.200000713454,37.1018798503,92.3937384068,119.872223273,101.359462601,9.90576805939,8.60699261261
 08/02  08:00:00,227.101070853,30.4992314939,54.21222754,0.0830996863206,37.1018798503,104.434947198,103.146069631,93.2203015718,9.90576805939,0.02
 08/02  09:00:00,248.527925545,30.9495984784,63.2238370364,0.0063498871693,37.1018798503,116.476155989,98.4375325946,88.5117645352,9.90576805939,0.02
 08/02  10:00:00,255.408660703,31.3287806278,69.731104148,0.0,37.1018798503,116.476155989,103.823295378,85.292009288,9.90576805939,8.62551803093
 08/02  11:00:00,261.250027511,31.6298096934,75.2713315812,0.0,37.1018798503,116.476155989,92.8895980346,82.9638299752,9.90576805939,0.02
 08/02  12:00:00,254.616391622,31.9836037762,80.3255874286,0.0,37.1018798503,104.434947198,89.0879777818,79.1622097224,9.90576805939,0.02
 08/02  13:00:00,271.563506695,32.5248644,84.6897086748,0.0,37.1018798503,116.476155989,84.7840602986,66.2515802778,9.90576805939,8.62671196138
 08/02  14:00:00,276.10705018,33.1140062448,88.6443309909,0.0,37.1018798503,116.476155989,65.5392080774,55.613440018,9.90576805939,0.02
 08/02  15:00:00,278.412082894,33.6520535178,90.4114456336,0.0,37.1018798503,116.476155989,72.4522049655,53.9207735407,9.90576805939,8.62566336545
 08/02  16:00:00,281.835308522,34.1715642294,93.315776536,0.0,37.1018798503,116.476155989,57.2644157591,47.3386476997,9.90576805939,0.02
 08/02  17:00:00,284.188794413,34.4805139507,95.3613683883,0.0,37.1018798503,116.476155989,50.281514301,40.3557462416,9.90576805939,0.02
 08/02  18:00:00,173.063294557,28.7070458538,71.2750499269,0.0,24.7345865669,47.5788473902,49.6398421705,44.6669581408,4.9528840297,0.02
 08/02  19:00:00,168.295899447,28.5361846008,66.6785113312,0.0,24.7345865669,47.5788473902,60.4061295992,55.4332455695,4.9528840297,0.02
 08/02  20:00:00,151.394334046,28.964527817,63.5580361528,0.0,12.3672932834,38.6892022431,77.6468066724,74.6550762545,2.97173041782,0.02
 08/02  21:00:00,115.496019344,19.5915509361,41.8636206853,0.0,12.3672932834,27.0668015668,60.3499242334,57.3581938156,2.97173041782,0.02
 08/02  22:00:00,105.10376104,23.3059096224,46.9779746301,0.0,4.12243109448,15.9888894789,86.0302224284,74.4567190956,2.97173041782,8.601772915
 08/02  23:00:00,86.596119816,17.5158521277,34.4137676126,0.0,4.12243109448,15.9888894789,61.1673706791,58.1756402613,2.97173041782,0.02
 08/02  24:00:00,97.1185325638,21.8310212878,40.4931974788,0.0,4.12243109448,15.9888894789,79.526912049,76.5351816312,2.97173041782,0.02
 08/03  01:00:00,78.6348641041,15.4110173906,28.6084723988,0.0,4.12243109448,15.9888894789,58.9461281082,55.9543976903,2.97173041782,0.02
 08/03  02:00:00,94.458714417,21.6125018226,38.0518990019,0.0,4.12243109448,15.9888894789,86.6397003477,83.6479699299,2.97173041782,0.02
 08/03  03:00:00,78.7700415476,15.4984251767,28.6562422204,0.0,4.12243109448,15.9888894789,62.3713277088,59.379597291,2.97173041782,0.02
 08/03  04:00:00,128.817782994,28.163617399,48.4835652085,0.0,12.3672932834,24.9413748627,99.5674735295,94.5945894998,4.9528840297,0.02
 08/03  05:00:00,139.345653257,29.1820032377,55.3050199831,2.68802970859,12.3672932834,24.9413748627,163.589164569,158.616280539,4.9528840297,0.02
 08/03  06:00:00,195.909413435,29.7431345503,64.7250561784,0.521808091057,24.7345865669,70.7195625826,131.165943561,121.240175502,9.90576805939,0.02
 08/03  07:00:00,234.832076431,30.4568078865,74.1119361115,0.0,37.1018798503,92.3937384068,99.8109248329,89.8851567735,9.90576805939,0.02
 08/03  08:00:00,257.661611019,31.0704816267,84.2845822558,0.0,37.1018798503,104.434947198,61.4700013743,51.5442333149,9.90576805939,0.02
 08/03  09:00:00,280.01548086,31.630270525,94.0370214226,0.0,37.1018798503,116.476155989,37.6364804733,19.1076136987,9.90576805939,8.62309871516
 08/03  10:00:00,291.857143653,32.1475458455,105.3609062,0.0,37.1018798503,116.476155989,14.2078808817,4.28211282229,9.90576805939,0.02
 08/03  11:00:00,300.867280607,32.5618556407,113.956486034,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  12:00:00,297.887378707,33.1718904387,122.40828963,0.0,37.1018798503,104.434947198,18.530246524,0.0,9.90576805939,8.62447846461
 08/03  13:00:00,315.395137717,33.9140093098,127.260046543,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  14:00:00,319.150279688,34.570613776,130.230891422,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  15:00:00,322.961711827,35.198814755,133.414389736,0.0,37.1018798503,116.476155989,18.5314523441,0.0,9.90576805939,8.62568428474
 08/03  16:00:00,323.709385252,35.7930452456,133.696163472,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  17:00:00,321.500443683,36.0836026138,131.069896537,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  18:00:00,185.104350497,28.8206640929,83.9437937969,0.0,24.7345865669,47.5788473902,13.5592336582,0.0,4.9528840297,8.60634962852
 08/03  19:00:00,180.967617371,28.5697552551,79.6106373929,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/03  20:00:00,166.306334857,29.008575613,78.4260109533,0.0,12.3672932834,38.6892022431,3.6612208508,0.66949043298,2.97173041782,0.02
 08/03  21:00:00,130.051720943,21.3810371559,54.578725229,0.0,12.3672932834,27.0668015668,20.8833940757,17.8916636579,2.97173041782,0.02
 08/03  22:00:00,106.775178486,20.0289881332,52.0285661303,0.0,4.12243109448,15.9888894789,24.7630445432,21.7713141254,2.97173041782,0.02
 08/03  23:00:00,116.669923763,23.9431400071,57.8813456889,0.0,4.12243109448,15.9888894789,35.8561619517,32.8644315339,2.97173041782,0.02
 08/03  24:00:00,104.637793565,19.7008106687,50.2193586449,0.0,4.12243109448,15.9888894789,28.9065586419,25.9148282241,2.97173041782,0.02
 08/04  01:00:00,116.300820465,23.8338802745,57.6215021038,0.0,4.12243109448,15.9888894789,36.8487183263,33.8569879084,2.97173041782,0.02
 08/04  02:00:00,101.077395785,19.3730314709,46.9867400355,0.0,4.12243109448,15.9888894789,34.2657323681,31.2740019503,2.97173041782,0.02
 08/04  03:00:00,111.596230245,23.160229979,53.6161248946,0.0,4.12243109448,15.9888894789,50.9106422236,47.9189118058,2.97173041782,0.02
 08/04  04:00:00,141.750011812,28.2291732386,61.3502389998,0.0,12.3672932834,24.9413748627,68.3505068698,63.3776228401,4.9528840297,0.02
 08/04  05:00:00,148.830396266,29.5002839966,66.2858778891,0.87363477357,12.3672932834,24.9413748627,124.712619501,119.739735471,4.9528840297,0.02
 08/04  06:00:00,209.293021227,30.1370272438,78.2365800029,0.0,24.7345865669,70.7195625826,83.960307689,74.0345396297,9.90576805939,0.02
 08/04  07:00:00,243.523941888,30.9673653579,82.2932455827,0.0,37.1018798503,92.3937384068,62.3862807998,52.4605127404,9.90576805939,0.02
 08/04  08:00:00,256.149768422,31.200830491,82.6423566995,0.0,37.1018798503,104.434947198,66.8220327427,48.295850728,9.90576805939,8.62041395532
 08/04  09:00:00,274.560574226,31.5769175617,88.6355469735,0.0,37.1018798503,116.476155989,42.4072237253,32.4814556659,9.90576805939,0.02
 08/04  10:00:00,284.883481951,31.9897365103,98.5450170336,0.0,37.1018798503,116.476155989,18.5168295077,8.59106144833,9.90576805939,0.02
 08/04  11:00:00,299.915146806,32.7034421576,112.86274821,0.0,37.1018798503,116.476155989,19.2233951904,0.691060089364,9.90576805939,8.62656704163
 08/04  12:00:00,295.893990974,33.3672071295,120.219639046,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/04  13:00:00,310.473637764,34.0221834042,122.102498067,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  14:00:00,314.250951298,34.5438344912,125.35839907,0.0,37.1018798503,116.476155989,18.5314466738,0.0,9.90576805939,8.62567861445
 08/04  15:00:00,320.572678459,35.24403058,130.980125304,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  16:00:00,327.33662256,35.7974227437,137.191160707,0.0,37.1018798503,116.476155989,18.5278157152,0.0,9.90576805939,8.62204765578
 08/04  17:00:00,327.687221063,36.1253048881,137.215007351,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  18:00:00,185.016185656,28.8216969124,83.8546235937,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/04  19:00:00,179.131910831,28.5713879323,77.9224222501,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/04  20:00:00,164.607920245,29.0135389235,76.7226268041,0.0,12.3672932834,38.6892022431,3.72807030752,0.736339889706,2.97173041782,0.02
 08/04  21:00:00,129.544976614,21.3829953807,54.0700167755,0.0,12.3672932834,27.0668015668,23.3950062921,20.4032758743,2.97173041782,0.02
 08/04  22:00:00,106.762820814,20.030680537,52.0145154111,0.0,4.12243109448,15.9888894789,26.6368680185,23.6451376007,2.97173041782,0.02
 08/04  23:00:00,117.323492747,24.0523997397,58.4256542886,0.0,4.12243109448,15.9888894789,37.5712428877,34.5795124699,2.97173041782,0.02
 08/04  24:00:00,102.748130081,19.7008106687,48.3296945019,0.0,4.12243109448,15.9888894789,35.3812497369,32.3895193191,2.97173041782,0.02
 08/05  01:00:00,112.04452095,23.7610404528,53.4380417424,0.0,4.12243109448,15.9888894789,53.6740303678,50.68229995,2.97173041782,0.02
 08/05  02:00:00,96.9558202743,19.1545120057,43.0836833152,0.0,4.12243109448,15.9888894789,47.0903639563,44.0986335385,2.97173041782,0.02
 08/05  03:00:00,107.043573375,22.1223805748,50.1268795133,0.0,4.12243109448,15.9888894789,55.1023178532,52.1105874354,2.97173041782,0.02
 08/05  04:00:00,125.583761479,28.2947290781,62.2529394753,0.0,4.12243109448,16.0517297156,66.0826125802,63.0908821623,2.97173041782,0.02
 08/05  05:00:00,124.198589683,28.0762096129,61.086287105,0.0,4.12243109448,16.0517297156,68.4125321438,65.420801726,2.97173041782,0.02
 08/05  06:00:00,153.565603784,29.3873264041,74.9847761876,0.0,4.12243109448,39.6058045677,54.0616852731,51.0699548553,2.97173041782,0.02
 08/05  07:00:00,185.746768297,29.4263862021,76.0499090489,1.78310549823,12.3672932834,65.3531420225,98.3531956419,93.3803116122,4.9528840297,0.02
 08/05  08:00:00,188.455720014,29.4138736678,76.168061214,1.49560133465,12.3672932834,68.2430321324,102.734078635,89.1748388875,4.9528840297,8.60635571832
 08/05  09:00:00,218.22477659,29.4672601926,77.8723691474,0.490130086663,16.4897243779,93.1370602926,81.1889125879,73.2442981404,7.92461444751,0.02
 08/05  10:00:00,222.54154796,29.5398494155,82.4953007415,0.111280169237,16.4897243779,93.1370602926,64.871550608,56.9269361604,7.92461444751,0.02
 08/05  11:00:00,229.106628923,29.6442813236,89.0672191781,0.0,16.4897243779,93.1370602926,44.6753106168,36.7306961693,7.92461444751,0.02
 08/05  12:00:00,227.8970695,29.8297775264,96.8237655848,0.0,16.4897243779,83.9857416113,27.5121048242,19.5674903767,7.92461444751,0.02
 08/05  13:00:00,233.934236837,30.0449873077,102.645714842,0.0,16.4897243779,83.9857416113,17.0297241659,9.08510971841,7.92461444751,0.02
 08/05  14:00:00,234.514911779,30.2332101341,103.038209596,0.0,16.4897243779,83.9857416113,23.5184217511,6.98495664506,7.92461444751,8.60885065857
 08/05  15:00:00,211.57861528,29.3873264041,99.17160216,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 08/05  16:00:00,212.780550934,29.3873264041,100.373548025,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 08/05  17:00:00,198.681466268,29.3873264041,98.7979468964,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 08/05  18:00:00,143.446232671,28.6897799251,76.7064160215,0.0,12.3672932834,24.9413748627,5.9813390534,1.0084550237,4.9528840297,0.02
 08/05  19:00:00,138.588483706,28.5146046337,71.9982795652,0.0,12.3672932834,24.9413748627,12.2627748772,7.28989084747,4.9528840297,0.02
 08/05  20:00:00,131.348277341,28.8410708431,72.1694476411,0.0,4.12243109448,16.0517297156,28.1360611336,25.1443307158,2.97173041782,0.02
 08/05  21:00:00,96.4358109118,17.5886919494,44.1806201828,0.0,4.12243109448,15.9888894789,26.2670440567,23.2753136389,2.97173041782,0.02
 08/05  22:00:00,113.848487603,23.0509702464,55.977641952,0.0,4.12243109448,15.9888894789,36.766614539,33.7748841212,2.97173041782,0.02
 08/05  23:00:00,95.0785571093,17.4794322168,42.9326260563,0.0,4.12243109448,15.9888894789,28.5222549977,25.5305245799,2.97173041782,0.02
 08/05  24:00:00,110.592142605,22.7231910486,53.0490760888,0.0,4.12243109448,15.9888894789,38.6726974581,35.6809670402,2.97173041782,0.02
 08/06  01:00:00,86.3024853333,15.6732407489,38.0750867742,0.0,2.06121554724,15.9888894789,30.8245492087,27.8328187909,2.97173041782,0.02
 08/06  02:00:00,104.62267751,21.8310212878,50.058559008,0.0,2.06121554724,15.9888894789,46.0754384869,43.0837080691,2.97173041782,0.02
 08/06  03:00:00,84.0961913958,15.4984251767,36.043608329,0.0,2.06121554724,15.9888894789,37.1788150546,34.1870846368,2.97173041782,0.02
 08/06  04:00:00,100.549999854,21.3939823575,46.4229201978,0.0,2.06121554724,15.9888894789,62.1104405443,59.1187101265,2.97173041782,0.02
 08/06  05:00:00,83.8823982852,15.5858329628,35.7424073427,0.0,2.06121554724,15.9888894789,44.0461049793,41.0543745615,2.97173041782,0.02
 08/06  06:00:00,98.8682891525,23.6153608093,51.8653720839,0.0,2.06121554724,15.9888894789,66.9879597285,63.9962293107,2.97173041782,0.02
 08/06  07:00:00,79.8861339309,18.9359925405,42.3887322463,0.0,2.06121554724,15.9888894789,48.6185343959,45.6268039781,2.97173041782,0.02
 08/06  08:00:00,123.882705958,23.7246205419,53.660309385,0.0,4.12243109448,41.7362269337,53.5013978215,48.5285137918,4.9528840297,0.02
 08/06  09:00:00,113.576529349,19.7008106687,47.505756427,0.0,4.12243109448,41.7362269337,40.938337622,35.9654535923,4.9528840297,0.02
 08/06  10:00:00,125.176355794,23.6153608093,55.0632188439,0.0,4.12243109448,41.7362269337,45.7608298396,40.7879458099,4.9528840297,0.02
 08/06  11:00:00,115.191828356,19.8100704013,49.0117955878,0.0,4.12243109448,41.7362269337,36.1555326471,31.1826486174,4.9528840297,0.02
 08/06  12:00:00,129.019842364,23.9431400071,58.5789261422,0.0,4.12243109448,41.7362269337,47.0644079244,33.5097569226,4.9528840297,8.60176697213
 08/06  13:00:00,119.66457682,20.0285898665,53.2660246437,0.0,4.12243109448,41.7362269337,24.2364348118,19.2635507821,4.9528840297,0.02
 08/06  14:00:00,131.446950992,24.0556083243,60.8935665936,0.0,4.12243109448,41.7362269337,28.701601267,23.7287172373,4.9528840297,0.02
 08/06  15:00:00,119.804762588,20.0315122892,53.4032881151,0.0,4.12243109448,41.7362269337,25.4572673852,20.4843833555,4.9528840297,0.02
 08/06  16:00:00,114.705764255,24.0604947481,61.0051858486,0.0,4.12243109448,24.8785346261,31.4955846664,26.5227006367,4.9528840297,0.02
 08/06  17:00:00,91.1817628465,20.0303542707,52.5899994858,0.0,2.06121554724,15.9888894789,28.4409182861,25.4491878683,2.97173041782,0.02
 08/06  18:00:00,100.443158473,24.0530389361,57.7008966494,0.0,2.06121554724,15.9888894789,49.0803338589,46.0886034411,2.97173041782,0.02
 08/06  19:00:00,81.1390121852,18.244250345,44.3844783459,0.0,2.06121554724,15.9888894789,46.9483655413,43.9566351235,2.97173041782,0.02
 08/06  20:00:00,100.692081653,22.7231910486,49.9085638665,0.0,2.06121554724,15.9888894789,69.0693726396,66.0776422218,2.97173041782,0.02
 08/06  21:00:00,89.9657391704,17.0607212974,40.3252971822,0.0,2.06121554724,15.9888894789,50.3224047402,47.3306743224,2.97173041782,0.02
 08/06  22:00:00,102.573071207,21.8310212878,48.0089526391,0.0,2.06121554724,15.9888894789,68.1268228109,65.1350923931,2.97173041782,0.02
 08/06  23:00:00,85.1495571649,16.3905949374,36.1792415509,0.0,2.06121554724,15.9888894789,55.8583400378,52.86660962,2.97173041782,0.02
 08/06  24:00:00,100.141420299,21.6125018226,45.7958212006,0.0,2.06121554724,15.9888894789,79.634932153,76.6432017352,2.97173041782,0.02
 08/07  01:00:00,84.0649663535,15.5858329628,33.8637599406,0.0,4.12243109448,15.9888894789,57.8462787464,54.8545483286,2.97173041782,0.02
 08/07  02:00:00,101.33773341,21.8310212878,44.712399297,0.0,4.12243109448,15.9888894789,86.4630815934,83.4713511756,2.97173041782,0.02
 08/07  03:00:00,80.3039094814,15.2362018185,30.4523341891,0.0,4.12243109448,15.9888894789,62.4455513103,59.4538208925,2.97173041782,0.02
 08/07  04:00:00,136.70738022,28.5351004898,56.0016799355,0.0,12.3672932834,24.9413748627,106.129314328,101.156430298,4.9528840297,0.02
 08/07  05:00:00,143.35472539,28.5944251993,58.4100705165,4.17962985828,12.3672932834,24.9413748627,171.257490056,166.284606027,4.9528840297,0.02
 08/07  06:00:00,199.158550401,29.6251789159,67.172597079,1.44136022778,24.7345865669,70.7195625826,138.157786064,128.232018005,9.90576805939,0.02
 08/07  07:00:00,229.493397541,29.8946614102,69.2309316673,0.104471373581,37.1018798503,92.3937384068,117.453411466,107.527643407,9.90576805939,0.02
 08/07  08:00:00,246.119309698,30.3200042451,73.487027855,0.00569863011998,37.1018798503,104.434947198,109.970320382,91.4441371678,9.90576805939,8.62041515471
 08/07  09:00:00,263.270358908,30.7685814229,78.1536727897,0.0,37.1018798503,116.476155989,84.8291999311,74.9034318717,9.90576805939,0.02
 08/07  10:00:00,268.867571572,31.1573323685,83.3615109226,0.0,37.1018798503,116.476155989,70.1991546648,60.2733866055,9.90576805939,0.02
 08/07  11:00:00,276.756411005,31.5290649551,90.8783969998,0.0,37.1018798503,116.476155989,54.9081071793,36.3741406088,9.90576805939,8.6281985111
 08/07  12:00:00,269.475831267,31.9642394206,95.2044482851,0.0,37.1018798503,104.434947198,29.6941932485,19.7684251892,9.90576805939,0.02
 08/07  13:00:00,285.965635436,32.5629547521,99.0537248487,0.0,37.1018798503,116.476155989,23.3037395053,13.3779714459,9.90576805939,0.02
 08/07  14:00:00,292.732992201,33.1806007222,105.203681374,0.0,37.1018798503,116.476155989,25.678360995,7.14570310944,9.90576805939,8.62688982616
 08/07  15:00:00,293.885484146,33.682425505,105.854536955,0.0,37.1018798503,116.476155989,16.5431205363,6.61735247692,9.90576805939,0.02
 08/07  16:00:00,295.302698277,34.1458775177,106.808783212,0.0,37.1018798503,116.476155989,25.0645686913,6.53855257044,9.90576805939,8.62024806147
 08/07  17:00:00,295.036658752,34.4469286628,106.242826461,0.0,37.1018798503,116.476155989,16.2716360814,6.345868022,9.90576805939,0.02
 08/07  18:00:00,176.371138333,28.8020298288,74.4879236938,0.0,24.7345865669,47.5788473902,30.0866090815,25.1137250518,4.9528840297,0.02
 08/07  19:00:00,170.839136851,28.5455924908,69.2123561369,0.0,24.7345865669,47.5788473902,43.8955850494,38.9227010197,4.9528840297,0.02
 08/07  20:00:00,158.643668888,28.9748100865,68.447937926,0.0,12.3672932834,38.6892022431,64.6016900911,61.6099596733,2.97173041782,0.02
 08/07  21:00:00,117.941550645,19.5915509361,44.3091609436,0.0,12.3672932834,27.0668015668,58.8256647865,55.8339343687,2.97173041782,0.02
 08/07  22:00:00,106.829906673,23.4515892659,48.5584414911,0.0,4.12243109448,15.9888894789,77.3002593335,74.3085289157,2.97173041782,0.02
 08/07  23:00:00,84.9687223088,17.5158521277,32.7863708429,0.0,4.12243109448,15.9888894789,61.4685771452,58.4768467274,2.97173041782,0.02
 08/07  24:00:00,94.2896331089,21.8310212878,37.6642986265,0.0,4.12243109448,15.9888894789,79.4109574345,76.4192270167,2.97173041782,0.02
 08/08  01:00:00,77.9360579178,15.5858329628,27.7348511094,0.0,4.12243109448,15.9888894789,58.8603922519,55.868661834,2.97173041782,0.02
 08/08  02:00:00,89.7269591695,21.3939823575,33.5386635705,0.0,4.12243109448,15.9888894789,85.4078009009,82.4160704831,2.97173041782,0.02
 08/08  03:00:00,75.4615504057,15.5858329628,25.2603435324,0.0,4.12243109448,15.9888894789,61.5047912833,58.5130608655,2.97173041782,0.02
 08/08  04:00:00,120.752134487,28.2510251851,40.3305090514,0.0,12.3672932834,24.9413748627,99.8975787024,94.9246946727,4.9528840297,0.02
 08/08  05:00:00,128.780685923,29.1060974582,43.7094600898,3.79452808494,12.3672932834,24.9413748627,165.435718767,160.462834737,4.9528840297,0.02
 08/08  06:00:00,177.907755986,29.5893494452,46.5499967594,0.848995112002,24.7345865669,70.7195625826,132.738069833,122.812301773,9.90576805939,0.02
 08/08  07:00:00,214.423509575,30.1118607629,54.0357585279,0.0125551416883,37.1018798503,92.3937384068,119.859288455,101.346557092,9.90576805939,8.60696330328
 08/08  08:00:00,238.587663175,30.568634448,65.7125219321,0.0,37.1018798503,104.434947198,102.781401493,92.8556334337,9.90576805939,0.02
 08/08  09:00:00,260.02449093,31.0293753472,74.6469818329,0.0,37.1018798503,116.476155989,96.8403561326,86.9145880732,9.90576805939,0.02
 08/08  10:00:00,265.830197377,31.4267591106,80.0546686557,0.0,37.1018798503,116.476155989,90.9967839326,72.4640706466,9.90576805939,8.62694522663
 08/08  11:00:00,269.987258548,31.8179901144,83.8203899732,0.0,37.1018798503,116.476155989,73.323971864,63.3982038046,9.90576805939,0.02
 08/08  12:00:00,261.753378113,32.3494326151,87.0967528224,0.0,37.1018798503,104.434947198,69.7104341197,59.7846660603,9.90576805939,0.02
 08/08  13:00:00,277.866430375,32.9649502367,90.5525514629,0.0,37.1018798503,116.476155989,71.7863970769,53.2523692094,9.90576805939,8.62825980805
 08/08  14:00:00,281.426820805,33.4707028677,93.6074139429,0.0,37.1018798503,116.476155989,61.4440811205,51.5183130612,9.90576805939,0.02
 08/08  15:00:00,286.008245512,34.0424026907,97.6172667794,0.0,37.1018798503,116.476155989,62.4316396297,43.9002912006,9.90576805939,8.62558036968
 08/08  16:00:00,288.754679924,34.5529604564,99.8537543722,0.0,37.1018798503,116.476155989,48.4755332932,38.5497652338,9.90576805939,0.02
 08/08  17:00:00,288.133377074,34.8177678929,98.9687022263,0.0,37.1018798503,116.476155989,47.923589574,37.9978215146,9.90576805939,0.02
 08/08  18:00:00,175.265779611,28.8007999131,73.3837832507,0.0,24.7345865669,47.5788473902,50.7756244534,45.8027404237,4.9528840297,0.02
 08/08  19:00:00,170.301375519,28.5445280811,68.6756462789,0.0,24.7345865669,47.5788473902,63.3891638254,58.4162797957,4.9528840297,0.02
 08/08  20:00:00,154.308881415,28.9732564404,64.1146906086,0.0,12.3672932834,38.6892022431,76.6790224698,73.687292052,2.97173041782,0.02
 08/08  21:00:00,115.025597823,19.5915509361,41.3932004945,0.0,12.3672932834,27.0668015668,60.0677927423,57.0760623245,2.97173041782,0.02
 08/08  22:00:00,105.269861641,23.3059096224,47.144075337,0.0,4.12243109448,15.9888894789,85.553526689,73.9800263956,2.97173041782,8.60176987556
 08/08  23:00:00,86.7699869145,17.5158521277,34.5876347721,0.0,4.12243109448,15.9888894789,60.8086346735,57.8169042557,2.97173041782,0.02
 08/08  24:00:00,94.3043091217,21.8310212878,37.6789741021,0.0,4.12243109448,15.9888894789,79.2835050955,76.2917746777,2.97173041782,0.02
 08/09  01:00:00,75.5553926933,15.4110173906,25.5290010486,0.0,4.12243109448,15.9888894789,58.9167349481,55.9250045303,2.97173041782,0.02
 08/09  02:00:00,89.5675594135,21.8310212878,32.9422245976,0.0,4.12243109448,15.9888894789,83.6808170034,80.6890865856,2.97173041782,0.02
 08/09  03:00:00,71.56948076,14.4751437369,22.504525707,0.0,4.12243109448,15.9888894789,57.7214730019,54.729742584,2.97173041782,0.02
 08/09  04:00:00,119.025141438,27.9305299695,38.9240111535,0.0,12.3672932834,24.9413748627,100.768219048,95.7953350184,4.9528840297,0.02
 08/09  05:00:00,125.36350845,29.451762845,40.4765310533,3.26461429831,12.3672932834,24.9413748627,164.545511474,159.572627444,4.9528840297,0.02
 08/09  06:00:00,171.392551283,29.6532595379,39.8899118885,0.929965319345,24.7345865669,70.7195625826,132.786587301,122.860819241,9.90576805939,0.02
 08/09  07:00:00,211.143964749,30.1668951617,50.7011012988,0.012637486653,37.1018798503,92.3937384068,111.311480829,101.38571277,9.90576805939,0.02
 08/09  08:00:00,238.153945696,30.6430065473,65.2043991192,0.0,37.1018798503,104.434947198,102.544171382,92.6184033225,9.90576805939,0.02
 08/09  09:00:00,261.494736092,31.0817796112,76.0647729368,0.0,37.1018798503,116.476155989,101.251944354,82.7231733953,9.90576805939,8.62300289975
 08/09  10:00:00,268.894557373,31.4277916458,83.1180778467,0.0,37.1018798503,116.476155989,72.1876216589,62.2618535995,9.90576805939,0.02
 08/09  11:00:00,276.105300799,31.9263333927,89.8300397471,0.0,37.1018798503,116.476155989,53.9995515502,44.0737834908,9.90576805939,0.02
 08/09  12:00:00,269.866900324,32.5019406374,95.0577603744,0.0,37.1018798503,104.434947198,50.3175176188,31.7872763101,9.90576805939,8.62447324929
 08/09  13:00:00,286.929134849,33.163299137,99.4169506114,0.0,37.1018798503,116.476155989,32.4336632473,22.5078951879,9.90576805939,0.02
 08/09  14:00:00,287.588559315,33.6982041206,99.5415924378,0.0,37.1018798503,116.476155989,32.7146488453,22.7888807859,9.90576805939,0.02
 08/09  15:00:00,288.423650915,33.9801794462,100.094961571,0.0,37.1018798503,116.476155989,45.0357259152,26.5043721457,9.90576805939,8.62558571012
 08/09  16:00:00,289.233732807,34.2321612292,100.653590824,0.0,37.1018798503,116.476155989,31.7556147857,21.8298467263,9.90576805939,0.02
 08/09  17:00:00,288.987433514,34.2223090161,100.418186531,0.0,37.1018798503,116.476155989,27.2554194983,17.3296514389,9.90576805939,0.02
 08/09  18:00:00,175.866224034,28.698436689,74.0865767734,0.0,24.7345865669,47.5788473902,31.1858576047,26.212973575,4.9528840297,0.02
 08/09  19:00:00,172.295493848,28.5256503525,70.6886420688,0.0,24.7345865669,47.5788473902,47.0625799066,33.5023848403,4.9528840297,8.60731103662
 08/09  20:00:00,157.441882642,28.9566676528,67.2643001595,0.0,12.3672932834,38.6892022431,61.6165442208,58.6248138029,2.97173041782,0.02
 08/09  21:00:00,116.092298246,19.5915509361,42.4599152364,0.0,12.3672932834,27.0668015668,59.4276022535,56.4358718357,2.97173041782,0.02
 08/09  22:00:00,104.943101901,23.2185018364,46.9047248902,0.0,4.12243109448,15.9888894789,77.2075169492,74.2157865314,2.97173041782,0.02
 08/09  23:00:00,85.3392927634,16.9150416539,33.7833152905,0.0,4.12243109448,15.9888894789,57.7729261829,54.7811957651,2.97173041782,0.02
 08/09  24:00:00,96.9583711683,21.6562057157,40.5078530211,0.0,4.12243109448,15.9888894789,81.7200808784,78.7283504605,2.97173041782,0.02
 08/10  01:00:00,80.306407431,15.2362018185,30.4548325368,0.0,4.12243109448,15.9888894789,55.8046555159,52.812925098,2.97173041782,0.02
 08/10  02:00:00,97.8831858407,21.6125018226,41.4763715557,0.0,4.12243109448,15.9888894789,85.4731598234,82.4814294056,2.97173041782,0.02
 08/10  03:00:00,80.050258185,15.5858329628,29.8490520998,0.0,4.12243109448,15.9888894789,59.8623107686,56.8705803507,2.97173041782,0.02
 08/10  04:00:00,130.119112121,28.0762096129,49.8723030546,0.0,12.3672932834,24.9413748627,98.8406653841,93.8677813544,4.9528840297,0.02
 08/10  05:00:00,143.763540415,29.3257883605,59.6578359668,2.6093166029,12.3672932834,24.9413748627,162.9907196,158.017835571,4.9528840297,0.02
 08/10  06:00:00,195.92552253,29.718477316,64.6178869854,0.669744372392,24.7345865669,70.7195625826,130.932041383,121.006273324,9.90576805939,0.02
 08/10  07:00:00,230.973810842,30.3373946561,70.3027837551,0.0703037978049,37.1018798503,92.3937384068,108.547620996,98.6218529367,9.90576805939,0.02
 08/10  08:00:00,248.444349448,30.6062127979,75.5315605069,0.0,37.1018798503,104.434947198,99.9138542513,81.3877091803,9.90576805939,8.6203770117
 08/10  09:00:00,267.763725069,30.9693975411,82.446215824,0.0,37.1018798503,116.476155989,69.6747341181,59.7489660587,9.90576805939,0.02
 08/10  10:00:00,273.087120622,31.350053375,87.3883511773,0.0,37.1018798503,116.476155989,48.6148723652,38.6891043058,9.90576805939,0.02
