Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  11:00:00,273.394676376,31.5821108484,87.4636071464,0.0,37.1018798503,116.476155989,57.7708201604,39.2368788625,9.90576805939,8.62817323846
 08/10  12:00:00,265.566943446,32.0668216356,91.1929856872,0.0,37.1018798503,104.434947198,45.3538309178,35.4280628584,9.90576805939,0.02
 08/10  13:00:00,281.679287203,32.6292335614,94.7011114824,0.0,37.1018798503,116.476155989,36.0609184961,26.1351504367,9.90576805939,0.02
 08/10  14:00:00,285.360675937,33.0896087874,97.9223431947,0.0,37.1018798503,116.476155989,36.4911882333,17.9585567139,9.90576805939,8.62686345998
 08/10  15:00:00,292.233671426,33.592783447,104.292377949,0.0,37.1018798503,116.476155989,18.1545331299,8.22876507049,9.90576805939,0.02
 08/10  16:00:00,298.700029264,34.2129485812,110.139052159,0.0,37.1018798503,116.476155989,13.8313964225,3.90562836313,9.90576805939,0.02
 08/10  17:00:00,300.312738071,34.6888092764,111.277009574,0.0,37.1018798503,116.476155989,21.4090081845,2.88845066417,9.90576805939,8.61478946097
 08/10  18:00:00,179.396783538,28.7981400231,77.5174600542,0.0,24.7345865669,47.5788473902,12.9276378876,7.95475385787,4.9528840297,0.02
 08/10  19:00:00,173.409119453,28.5419965599,71.7859370931,0.0,24.7345865669,47.5788473902,22.3619331601,17.3890491304,4.9528840297,0.02
 08/10  20:00:00,159.581428057,28.9720482811,69.3884617296,0.0,12.3672932834,38.6892022431,44.7750476095,41.7833171917,2.97173041782,0.02
 08/10  21:00:00,119.159182387,19.5915509361,45.5267943357,0.0,12.3672932834,27.0668015668,46.5531284963,43.5613980785,2.97173041782,0.02
 08/10  22:00:00,110.162096814,23.4515892659,51.8906317983,0.0,4.12243109448,15.9888894789,70.8703925096,67.8786620918,2.97173041782,0.02
 08/10  23:00:00,89.2815173075,17.5158521277,37.0991660089,0.0,4.12243109448,15.9888894789,59.5309221407,56.5391917228,2.97173041782,0.02
 08/10  24:00:00,99.7960928746,21.8310212878,43.1707585598,0.0,4.12243109448,15.9888894789,77.692790767,74.7010603491,2.97173041782,0.02
 08/11  01:00:00,81.0250370928,15.5858329628,30.8238304479,0.0,4.12243109448,15.9888894789,58.0732714302,55.0815410124,2.97173041782,0.02
 08/11  02:00:00,95.8390104238,21.6125018226,39.4321955234,0.0,4.12243109448,15.9888894789,84.233295774,81.2415653562,2.97173041782,0.02
 08/11  03:00:00,76.0277757936,15.1487940324,26.2636080148,0.0,4.12243109448,15.9888894789,57.6603419441,54.6686115263,2.97173041782,0.02
 08/11  04:00:00,128.721528212,28.4258407572,48.1250873693,0.0,12.3672932834,24.9413748627,98.8270996722,93.8542156425,4.9528840297,0.02
 08/11  05:00:00,137.188583384,29.1948410766,52.8952483755,2.92789380622,12.3672932834,24.9413748627,162.74498242,157.77209839,4.9528840297,0.02
 08/11  06:00:00,192.896807933,29.7347724736,59.1330236026,0.76043068622,24.7345865669,70.7195625826,130.680538792,120.754770733,9.90576805939,0.02
 08/11  07:00:00,230.34908351,30.3951417516,69.6877797085,0.00282213889927,37.1018798503,92.3937384068,116.139057923,97.6274535248,9.90576805939,8.60583633852
 08/11  08:00:00,254.497891589,30.9052857391,81.2860947308,0.0,37.1018798503,104.434947198,74.4978706323,64.5721025729,9.90576805939,0.02
 08/11  09:00:00,277.010715771,31.4603596075,91.2022328586,0.0,37.1018798503,116.476155989,40.9526012504,31.026833191,9.90576805939,0.02
 08/11  10:00:00,287.727583571,32.0278930371,101.35091907,0.0,37.1018798503,116.476155989,30.3399011259,11.8073080555,9.90576805939,8.62682501103
 08/11  11:00:00,296.002527488,32.5149801241,109.138669041,0.0,37.1018798503,116.476155989,13.3083229886,3.38255492926,9.90576805939,0.02
 08/11  12:00:00,289.853120532,33.2017337244,114.344206156,0.0,37.1018798503,104.434947198,10.9970708024,1.07130274296,9.90576805939,0.02
 08/11  13:00:00,306.434297732,34.0876102226,117.997745419,0.0,37.1018798503,116.476155989,18.5394948084,0.00692442671964,9.90576805939,8.62680232229
 08/11  14:00:00,311.110789934,34.8804665378,121.88163076,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  15:00:00,313.614148397,35.4826023049,123.782981527,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  16:00:00,315.076036594,35.9113542006,124.816701125,0.0,37.1018798503,116.476155989,18.5277261865,0.0,9.90576805939,8.62195812715
 08/11  17:00:00,314.07082149,36.0614424242,123.662478364,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  18:00:00,183.263971875,28.8156441058,81.5077296262,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/11  19:00:00,176.903407975,28.559789884,75.2624200855,0.0,24.7345865669,47.5788473902,16.4685095589,11.4956255292,4.9528840297,0.02
 08/11  20:00:00,163.830030944,28.9900367695,73.6190630056,0.0,12.3672932834,38.6892022431,38.8339030831,35.8421726653,2.97173041782,0.02
 08/11  21:00:00,125.867616691,20.4843440137,51.3168653112,0.0,12.3672932834,27.0668015668,36.4926836271,33.5009532092,2.97173041782,0.02
 08/11  22:00:00,105.811346118,20.0285898665,51.0651308139,0.0,4.12243109448,15.9888894789,37.5037978099,34.5120673921,2.97173041782,0.02
 08/11  23:00:00,115.152136666,23.9431400071,56.3635573676,0.0,4.12243109448,15.9888894789,51.4243231859,48.4325927681,2.97173041782,0.02
 08/11  24:00:00,101.294337175,19.4822912035,47.0944204963,0.0,4.12243109448,15.9888894789,50.8987015977,39.3269569223,2.97173041782,8.60001425753
 08/12  01:00:00,110.788656973,22.8324507812,53.1363297412,0.0,4.12243109448,15.9888894789,54.4585296466,51.4667992288,2.97173041782,0.02
 08/12  02:00:00,96.0092176019,18.262342245,43.0548128437,0.0,4.12243109448,15.9888894789,48.0987361352,45.1070057174,2.97173041782,0.02
 08/12  03:00:00,108.656556999,22.049540753,51.8127027608,0.0,4.12243109448,15.9888894789,59.3528473558,56.361116938,2.97173041782,0.02
 08/12  04:00:00,123.784501463,28.0762096129,60.6721988464,0.0,4.12243109448,16.0517297156,84.3715973386,81.3798669207,2.97173041782,0.02
 08/12  05:00:00,120.190275234,27.8576901477,57.2964921554,0.0,4.12243109448,16.0517297156,98.343527938,95.3517975202,2.97173041782,0.02
 08/12  06:00:00,150.679276529,29.3873264041,69.7492824049,0.0,4.12243109448,39.6058045677,80.4255204169,77.4337899991,2.97173041782,0.02
 08/12  07:00:00,180.480615746,29.4110946066,70.4151370511,2.1670167801,12.3672932834,65.3531420225,125.825284909,120.852400879,4.9528840297,0.02
 08/12  08:00:00,184.771329044,29.4037600577,72.0067530139,1.9826334314,12.3672932834,68.2430321324,116.488030552,111.515146523,4.9528840297,0.02
 08/12  09:00:00,215.187945716,29.4502444775,74.6621796939,0.680492980558,16.4897243779,93.1370602926,97.2418685387,89.2972540911,7.92461444751,0.02
 08/12  10:00:00,217.334344845,29.4852945757,77.0534771443,0.400438989761,16.4897243779,93.1370602926,86.5938897233,78.6492752758,7.92461444751,0.02
 08/12  11:00:00,220.171771896,29.5450449831,80.1161249117,0.115455990336,16.4897243779,93.1370602926,75.5031874262,67.5585729787,7.92461444751,0.02
 08/12  12:00:00,214.286103438,29.6511743165,83.3873343255,0.00405467511958,16.4897243779,83.9857416113,71.7381790298,55.2043514477,7.92461444751,8.6092131346
 08/12  13:00:00,217.63162166,29.8294010157,86.5587032051,0.0,16.4897243779,83.9857416113,54.8958339083,46.9512194608,7.92461444751,0.02
 08/12  14:00:00,221.187687692,30.013424747,89.9308062303,0.0,16.4897243779,83.9857416113,47.8070858554,39.8624714079,7.92461444751,0.02
 08/12  15:00:00,201.222451863,29.3873264041,88.0485649928,0.0,12.3672932834,70.6512738906,18.4474796953,13.4745956656,4.9528840297,0.02
 08/12  16:00:00,199.046959571,29.3873264041,85.8730664447,0.0,12.3672932834,70.6512738906,19.6069892623,14.6341052326,4.9528840297,0.02
 08/12  17:00:00,184.862319139,29.3873264041,84.2119119712,0.0,12.3672932834,58.1284167478,22.7164478203,17.7435637906,4.9528840297,0.02
 08/12  18:00:00,136.578410421,28.6006563294,69.9021540919,0.0,12.3672932834,24.9413748627,31.376212291,26.4033282613,4.9528840297,0.02
 08/12  19:00:00,131.813613032,28.5132485433,65.2247644695,0.0,12.3672932834,24.9413748627,48.9644995613,43.9916155316,4.9528840297,0.02
 08/12  20:00:00,117.354410262,28.6589281868,58.3577227015,0.0,4.12243109448,16.0517297156,89.7981202553,86.8063898375,2.97173041782,0.02
 08/12  21:00:00,81.9308825946,16.0228718932,31.2926369341,0.0,4.12243109448,15.9888894789,57.6682848569,54.6765544391,2.97173041782,0.02
 08/12  22:00:00,93.1482221556,21.6562057157,36.6977032771,0.0,4.12243109448,15.9888894789,85.1358258827,82.1440954649,2.97173041782,0.02
 08/12  23:00:00,70.6869164664,13.451862297,22.6708058709,0.0,4.12243109448,15.9888894789,51.6356563466,48.6439259288,2.97173041782,0.02
 08/12  24:00:00,89.5868682793,20.9388515271,33.8792662857,0.0,4.12243109448,15.9888894789,87.1568419226,84.1651115048,2.97173041782,0.02
 08/13  01:00:00,57.6334804605,10.7060371287,14.4755360417,0.0,2.06121554724,15.9888894789,45.1092915776,42.1175611598,2.97173041782,0.02
 08/13  02:00:00,82.2054595889,20.0466817664,29.4768055924,0.0,2.06121554724,15.9888894789,77.3916664539,74.3999360361,2.97173041782,0.02
 08/13  03:00:00,56.7658777959,10.7060371287,13.6079332906,0.0,2.06121554724,15.9888894789,45.4344632971,42.4427328793,2.97173041782,0.02
 08/13  04:00:00,73.1211096767,17.8433952145,22.5834116785,0.0,2.06121554724,15.9888894789,83.6207050613,72.0489772079,2.97173041782,8.59999743556
 08/13  05:00:00,65.8295846889,14.711755102,18.5636711764,0.0,2.06121554724,15.9888894789,60.3272272361,57.3354968182,2.97173041782,0.02
 08/13  06:00:00,78.145848734,23.1783218789,29.2308036297,0.0,2.06121554724,15.9888894789,95.6428002789,92.6510698611,2.97173041782,0.02
 08/13  07:00:00,58.7177889874,17.8433952145,22.3129844526,0.0,2.06121554724,15.9888894789,77.7719701611,74.7802397432,2.97173041782,0.02
 08/13  08:00:00,104.433940317,23.4405452371,34.4956189893,0.0,4.12243109448,41.7362269337,93.4966176138,88.5237335842,4.9528840297,0.02
 08/13  09:00:00,96.35901849,19.2419197918,30.7471364943,0.0,4.12243109448,41.7362269337,74.0543756,69.0814915703,4.9528840297,0.02
 08/13  10:00:00,108.099409565,23.7027685954,37.8988649802,0.0,4.12243109448,41.7362269337,91.3902759494,86.4173919197,4.9528840297,0.02
 08/13  11:00:00,97.5829044068,19.3730314709,31.8399108178,0.0,4.12243109448,41.7362269337,73.9215330727,68.948649043,4.9528840297,0.02
 08/13  12:00:00,108.018683388,23.3968413441,38.1240661253,0.0,4.12243109448,41.7362269337,90.6258780565,85.6529940268,4.9528840297,0.02
 08/13  13:00:00,99.4015080558,19.0671042196,33.9644417751,0.0,4.12243109448,41.7362269337,72.7512989062,67.7784148765,4.9528840297,0.02
 08/13  14:00:00,116.846466323,24.0523997397,46.2962907094,0.0,4.12243109448,41.7362269337,88.2478233324,83.2749393027,4.9528840297,0.02
 08/13  15:00:00,107.20034328,19.7008106687,41.1295705818,0.0,4.12243109448,41.7362269337,70.2025433805,65.2296593508,4.9528840297,0.02
 08/13  16:00:00,101.532485672,23.5061010767,48.3863010492,0.0,4.12243109448,24.8785346261,86.2441827424,81.2712987127,4.9528840297,0.02
 08/13  17:00:00,76.2067249771,18.4808617102,39.1900170161,0.0,2.06121554724,15.9888894789,68.344225061,65.3524946432,2.97173041782,0.02
 08/13  18:00:00,84.0072818138,21.3758904575,44.0188568035,0.0,2.06121554724,15.9888894789,79.9788188087,76.9870883909,2.97173041782,0.02
 08/13  19:00:00,70.0210181213,17.1953569121,34.3153777149,0.0,2.06121554724,15.9888894789,68.6490678527,65.6573374348,2.97173041782,0.02
 08/13  20:00:00,83.4828224205,18.9359925405,34.2395875079,0.0,2.06121554724,15.9888894789,78.2640904688,75.272360051,2.97173041782,0.02
 08/13  21:00:00,78.0080687419,16.9240876039,28.4914789996,0.0,2.06121554724,15.9888894789,71.9978017825,69.0060713646,2.97173041782,0.02
 08/13  22:00:00,74.1356665677,17.0788131973,24.4515698291,0.0,2.06121554724,15.9888894789,71.2774448751,68.2857144573,2.97173041782,0.02
 08/13  23:00:00,71.8661947573,17.8433952145,21.2534637514,0.0,2.06121554724,15.9888894789,78.8694873012,75.8777568834,2.97173041782,0.02
 08/13  24:00:00,56.9227869821,11.1249841592,13.3714585967,0.0,2.06121554724,15.9888894789,44.5516924158,41.559961998,2.97173041782,0.02
 08/14  01:00:00,74.6976032032,18.7355649752,21.0132856315,0.0,4.12243109448,15.9888894789,81.2884908249,78.2967604071,2.97173041782,0.02
 08/14  02:00:00,66.1258677401,14.5369395298,16.9735545439,0.0,4.12243109448,15.9888894789,63.7985041509,60.806773733,2.97173041782,0.02
 08/14  03:00:00,69.0664981967,16.0409637931,18.3845979346,0.0,4.12243109448,15.9888894789,67.3243307192,64.3326003014,2.97173041782,0.02
 08/14  04:00:00,110.446916083,28.2510251851,30.0252908539,0.0,12.3672932834,24.9413748627,110.789370068,105.816486038,4.9528840297,0.02
 08/14  05:00:00,126.268209186,28.9804059512,33.6139529525,11.5032501966,12.3672932834,24.9413748627,177.627200549,172.654316519,4.9528840297,0.02
 08/14  06:00:00,173.239425297,29.4542775646,34.5394840593,5.97708254001,24.7345865669,70.7195625826,143.887894297,133.962126237,9.90576805939,0.02
 08/14  07:00:00,204.027556317,29.639055818,42.139299899,1.98586137224,37.1018798503,92.3937384068,131.147482384,112.634751216,9.90576805939,8.60696310871
 08/14  08:00:00,229.373545982,29.7602245403,56.5866192471,0.720192631945,37.1018798503,104.434947198,113.386460496,103.460692437,9.90576805939,0.02
 08/14  09:00:00,254.514761901,29.9909852102,69.6751887077,0.500464920357,37.1018798503,116.476155989,105.788124856,95.8623567967,9.90576805939,0.02
 08/14  10:00:00,262.102367216,30.3273629971,77.2389561941,0.187277421952,37.1018798503,116.476155989,96.964133045,78.4314568424,9.90576805939,8.62690814321
 08/14  11:00:00,266.18901658,30.6899707873,81.1224424285,0.0277264041303,37.1018798503,116.476155989,79.2402558158,69.3144877564,9.90576805939,0.02
 08/14  12:00:00,257.870234902,31.1519746153,84.4110799463,0.0,37.1018798503,104.434947198,74.5511114013,64.6253433419,9.90576805939,0.02
 08/14  13:00:00,273.874992902,31.6461929645,87.8798595207,0.0,37.1018798503,116.476155989,76.278011265,57.7440444554,9.90576805939,8.62819875029
 08/14  14:00:00,277.693883607,32.0990070618,91.2461844452,0.0,37.1018798503,116.476155989,62.6358140696,52.7100460102,9.90576805939,0.02
 08/14  15:00:00,280.215454407,32.5336718395,93.333218432,0.0,37.1018798503,116.476155989,58.3008800605,48.3751120012,9.90576805939,0.02
 08/14  16:00:00,282.265795625,32.9741896746,94.9436261271,0.0,37.1018798503,116.476155989,63.3120891577,44.7843699238,9.90576805939,8.62195117457
 08/14  17:00:00,283.165556151,33.309399469,95.5092563059,0.0,37.1018798503,116.476155989,52.6769177016,42.7511496422,9.90576805939,0.02
 08/14  18:00:00,174.170054059,28.7882186748,72.3006421555,0.0,24.7345865669,47.5788473902,54.5184149893,49.5455309596,4.9528840297,0.02
 08/14  19:00:00,166.886856688,28.5251997927,65.2804590185,0.0,24.7345865669,47.5788473902,66.9382448331,61.9653608034,4.9528840297,0.02
 08/14  20:00:00,151.391133283,28.9556403467,58.8653952309,0.0,12.3672932834,38.6892022431,80.6641190649,77.6723886471,2.97173041782,0.02
 08/14  21:00:00,108.886686461,18.5901214428,36.2812832565,0.0,12.3672932834,27.0668015668,58.9144760843,55.9227456665,2.97173041782,0.02
 08/14  22:00:00,99.7912313527,22.9854144068,41.9859404499,0.0,4.12243109448,15.9888894789,80.1149033993,77.1231729815,2.97173041782,0.02
 08/14  23:00:00,80.4668992393,15.9354641071,29.9160607465,0.0,4.12243109448,15.9888894789,54.8467853824,51.8550549646,2.97173041782,0.02
 08/14  24:00:00,94.083357213,21.9184290739,37.3706143744,0.0,4.12243109448,15.9888894789,92.2715131577,80.6980142193,2.97173041782,8.60176852056
 08/15  01:00:00,74.4888364734,15.1487940324,24.7246681315,0.0,4.12243109448,15.9888894789,61.3893632664,58.3976328486,2.97173041782,0.02
 08/15  02:00:00,85.62199773,20.9569434271,29.8707407334,0.0,4.12243109448,15.9888894789,90.0131994231,87.0214690053,2.97173041782,0.02
 08/15  03:00:00,69.1484034325,14.4751437369,20.0834483511,0.0,4.12243109448,15.9888894789,58.9525485043,55.9608180865,2.97173041782,0.02
 08/15  04:00:00,115.914888043,27.9305299695,35.8137577423,0.0,12.3672932834,24.9413748627,102.406654977,97.4337709474,4.9528840297,0.02
 08/15  05:00:00,128.944625087,29.3064317191,43.4864091324,3.98118397705,12.3672932834,24.9413748627,166.128349192,161.155465162,4.9528840297,0.02
 08/15  06:00:00,181.558199411,29.6152600573,47.2580104209,1.41634773385,24.7345865669,70.7195625826,134.26242962,124.33666156,9.90576805939,0.02
 08/15  07:00:00,217.613296039,30.0302696434,57.2479245162,0.0717722951307,37.1018798503,92.3937384068,112.997691755,103.071923695,9.90576805939,0.02
 08/15  08:00:00,240.634635711,30.3617344637,67.9663705049,0.0,37.1018798503,104.434947198,104.672126354,94.7463582942,9.90576805939,0.02
 08/15  09:00:00,260.685478275,30.6385459579,75.6987592237,0.0,37.1018798503,116.476155989,91.1268379043,81.2010698449,9.90576805939,0.02
 08/15  10:00:00,267.547896926,31.1900681234,82.0091262918,0.0,37.1018798503,116.476155989,78.7606100646,60.2279506984,9.90576805939,8.62689130685
 08/15  11:00:00,272.489841819,31.6185188909,86.5224099283,0.0,37.1018798503,116.476155989,54.1138000716,44.1880320122,9.90576805939,0.02
 08/15  12:00:00,260.887006013,31.8911996751,86.688595373,0.0,37.1018798503,104.434947198,58.6326105066,40.1024144998,9.90576805939,8.62442794736
 08/15  13:00:00,274.878476569,32.0605733521,88.469026796,0.0,37.1018798503,116.476155989,50.9646886597,41.0389206003,9.90576805939,0.02
 08/15  14:00:00,281.763972427,32.5159999129,94.8992244985,0.0,37.1018798503,116.476155989,36.7239199222,26.7981518628,9.90576805939,0.02
 08/15  15:00:00,281.608064344,32.7543348564,94.5052023243,0.0,37.1018798503,116.476155989,42.5604877602,24.0291752235,9.90576805939,8.62554447725
 08/15  16:00:00,283.111934882,33.0914842926,95.6724807314,0.0,37.1018798503,116.476155989,36.2466233114,26.320855252,9.90576805939,0.02
 08/15  17:00:00,283.031066142,33.3437686858,95.340367371,0.0,37.1018798503,116.476155989,33.9527266329,24.0269585735,9.90576805939,0.02
 08/15  18:00:00,171.562339271,28.6951575687,69.785974651,0.0,24.7345865669,47.5788473902,42.4737556336,37.5008716039,4.9528840297,0.02
 08/15  19:00:00,167.548363572,28.5181299236,65.9490237303,0.0,24.7345865669,47.5788473902,65.0083528116,51.4481819217,4.9528840297,8.60728686018
 08/15  20:00:00,154.494707871,28.9516350843,61.9729855175,0.0,12.3672932834,38.6892022431,78.1898280416,75.1980976238,2.97173041782,0.02
 08/15  21:00:00,110.076580461,18.5901214428,37.471189425,0.0,12.3672932834,27.0668015668,58.3968454466,55.4051150287,2.97173041782,0.02
 08/15  22:00:00,98.3075467266,22.7523269773,40.7353446077,0.0,4.12243109448,15.9888894789,79.7361605846,76.7444301668,2.97173041782,0.02
 08/15  23:00:00,79.1748611793,15.7606485349,28.7988396331,0.0,4.12243109448,15.9888894789,54.8846953237,51.8929649059,2.97173041782,0.02
 08/15  24:00:00,90.0609101668,21.6125018226,33.654095962,0.0,4.12243109448,15.9888894789,86.5081738931,83.5164434753,2.97173041782,0.02
 08/16  01:00:00,69.160734876,14.711755102,19.8336067463,0.0,4.12243109448,15.9888894789,59.5947573102,56.6030268924,2.97173041782,0.02
 08/16  02:00:00,86.2995881025,21.8310212878,29.6742544076,0.0,4.12243109448,15.9888894789,90.8282446894,87.8365142716,2.97173041782,0.02
 08/16  03:00:00,64.1839180888,13.3825464109,16.2115613843,0.0,4.12243109448,15.9888894789,58.3682563815,55.3765259637,2.97173041782,0.02
 08/16  04:00:00,113.348277972,28.119913506,33.0577650814,0.0,12.3672932834,24.9413748627,101.948816138,96.9759321086,4.9528840297,0.02
 08/16  05:00:00,120.413969751,29.1648942408,35.2314757013,3.84700039847,12.3672932834,24.9413748627,165.82066056,160.847776531,4.9528840297,0.02
 08/16  06:00:00,171.965820528,29.6809121946,37.0812738095,1.93505408194,24.7345865669,70.7195625826,133.872930695,123.947162636,9.90576805939,0.02
 08/16  07:00:00,205.921237089,30.0897972575,44.7843925977,0.783720635863,37.1018798503,92.3937384068,114.199539192,104.273771133,9.90576805939,0.02
 08/16  08:00:00,227.569533606,30.2175510855,54.4178054163,0.627610886835,37.1018798503,104.434947198,108.116109509,98.1903414498,9.90576805939,0.02
 08/16  09:00:00,245.636253806,30.315096098,60.4863707141,0.486656015572,37.1018798503,116.476155989,113.442713682,94.9139337269,9.90576805939,8.62301189593
 08/16  10:00:00,246.219363337,30.4012844161,61.0782416223,0.391134516728,37.1018798503,116.476155989,102.333459949,92.4076918895,9.90576805939,0.02
 08/16  11:00:00,245.47847839,30.48635316,60.3291225092,0.314036850969,37.1018798503,116.476155989,108.830876352,90.2969612103,9.90576805939,8.6281470819
 08/16  12:00:00,235.908641063,30.5841643814,62.8043237496,0.21301923111,37.1018798503,104.434947198,98.3880901539,88.4623220945,9.90576805939,0.02
 08/16  13:00:00,256.984771218,30.7799384987,71.7643110182,0.0915947850456,37.1018798503,116.476155989,91.7736965982,81.8479285388,9.90576805939,0.02
 08/16  14:00:00,270.566990029,31.1830551917,85.0351935873,0.0,37.1018798503,116.476155989,61.7200206016,43.1874198625,9.90576805939,8.62683267965
 08/16  15:00:00,284.800140073,31.6855234331,98.7661184536,0.0,37.1018798503,116.476155989,18.5500658992,8.62429783984,9.90576805939,0.02
 08/16  16:00:00,290.822534944,32.1111340276,104.363384497,0.0,37.1018798503,116.476155989,11.9809074403,2.05513938089,9.90576805939,0.02
 08/16  17:00:00,292.040868308,32.4391014267,105.25482943,0.0,37.1018798503,116.476155989,19.9679229778,1.44736569092,9.90576805939,8.61478922748
 08/16  18:00:00,176.895839069,28.691219133,75.1234359129,0.0,24.7345865669,47.5788473902,11.2227187884,6.24983475867,4.9528840297,0.02
 08/16  19:00:00,173.279579181,28.5155812666,71.6828140792,0.0,24.7345865669,47.5788473902,23.3193003833,18.3464163536,4.9528840297,0.02
 08/16  20:00:00,164.189704046,28.8416309983,71.7779912227,0.0,12.3672932834,38.6892022431,36.199073,33.2073425822,2.97173041782,0.02
 08/16  21:00:00,120.678577495,19.3730314709,47.2647106858,0.0,12.3672932834,27.0668015668,33.6181624563,30.6264320385,2.97173041782,0.02
 08/16  22:00:00,111.684171998,22.8980066207,53.9662898095,0.0,4.12243109448,15.9888894789,47.6599394452,44.6682090273,2.97173041782,0.02
 08/16  23:00:00,95.1074136715,17.7198036285,42.7211110543,0.0,4.12243109448,15.9888894789,41.3501879982,38.3584575804,2.97173041782,0.02
 08/16  24:00:00,110.631262096,22.9854144068,52.8259720785,0.0,4.12243109448,15.9888894789,58.6406720764,55.6489416585,2.97173041782,0.02
 08/17  01:00:00,92.381927534,17.3701724842,40.345256009,0.0,4.12243109448,15.9888894789,43.4664580796,40.4747276618,2.97173041782,0.02
 08/17  02:00:00,108.870808903,22.7231910486,51.3277421854,0.0,4.12243109448,15.9888894789,56.7760815342,53.7843511164,2.97173041782,0.02
 08/17  03:00:00,81.9810155637,15.953556007,31.3865232193,0.0,4.12243109448,15.9888894789,55.9406200773,52.9488896595,2.97173041782,0.02
 08/17  04:00:00,127.225691372,28.1854693455,46.8696221164,0.0,12.3672932834,24.9413748627,97.3161855368,92.3433015071,4.9528840297,0.02
 08/17  05:00:00,137.461852147,29.3236601965,53.1311096161,2.83648238617,12.3672932834,24.9413748627,161.672920207,156.700036177,4.9528840297,0.02
 08/17  06:00:00,193.07528127,29.7400165875,59.1592776837,0.907406005082,24.7345865669,70.7195625826,129.918986118,119.993218058,9.90576805939,0.02
 08/17  07:00:00,224.528181333,30.3338257875,63.522167576,0.408850552109,37.1018798503,92.3937384068,110.432004097,100.506236038,9.90576805939,0.02
 08/17  08:00:00,231.686014634,30.4713541343,58.5541100327,0.354019955323,37.1018798503,104.434947198,113.548112744,95.0219862891,9.90576805939,8.62035839582
 08/17  09:00:00,241.592634143,30.6570750482,56.4887927749,0.0986536635266,37.1018798503,116.476155989,101.359936068,91.4341680089,9.90576805939,0.02
 08/17  10:00:00,242.712076932,30.9099197498,57.4533969468,0.0,37.1018798503,116.476155989,97.6887846975,87.7630166381,9.90576805939,0.02
 08/17  11:00:00,245.05839516,31.2169776073,59.4925226415,0.0,37.1018798503,116.476155989,103.019612091,84.4856925938,9.90576805939,8.62815143759
 08/17  12:00:00,236.987391432,31.5659128735,63.1143107929,0.0,37.1018798503,104.434947198,91.5099272447,81.5841591853,9.90576805939,0.02
 08/17  13:00:00,251.249969392,31.9211564412,64.9798558805,0.0,37.1018798503,116.476155989,97.3361239522,78.8022074766,9.90576805939,8.62814841618
 08/17  14:00:00,253.965136638,32.2470607006,67.3693924853,0.0,37.1018798503,116.476155989,86.8896580766,76.9638900172,9.90576805939,0.02
 08/17  15:00:00,256.152210261,32.5622405265,69.241419165,0.0,37.1018798503,116.476155989,85.3753046718,75.4495366124,9.90576805939,0.02
 08/17  16:00:00,258.491878643,32.849109524,71.2947668228,0.0,37.1018798503,116.476155989,92.5740954787,74.0463605572,9.90576805939,8.62196686208
 08/17  17:00:00,258.407338838,32.9996105555,71.0608331012,0.0,37.1018798503,116.476155989,83.3485122447,73.4227441854,9.90576805939,0.02
 08/17  18:00:00,154.779369697,28.6018710597,53.0963085035,0.0,24.7345865669,47.5788473902,64.1038698368,59.1309858071,4.9528840297,0.02
 08/17  19:00:00,150.926012236,28.5143979746,49.3304196028,0.0,24.7345865669,47.5788473902,69.4984491297,64.5255651,4.9528840297,0.02
 08/17  20:00:00,135.323741722,28.732189047,43.0214582514,0.0,12.3672932834,38.6892022431,82.2552039671,79.2634735492,2.97173041782,0.02
 08/17  21:00:00,94.2020096614,17.5158521277,22.696440382,0.0,12.3672932834,27.0668015668,58.5138472449,55.5221168271,2.97173041782,0.02
 08/17  22:00:00,83.0464180199,21.8310212878,26.4210831875,0.0,4.12243109448,15.9888894789,77.26730622,74.2755758022,2.97173041782,0.02
 08/17  23:00:00,68.9651903876,15.4110173906,18.9387987965,0.0,4.12243109448,15.9888894789,57.0448572157,54.0531267979,2.97173041782,0.02
 08/17  24:00:00,79.0966795829,20.5199044967,23.782461496,0.0,4.12243109448,15.9888894789,90.9575926093,87.9658621915,2.97173041782,0.02
 08/18  01:00:00,68.5668484675,15.5858329628,18.3656412477,0.0,4.12243109448,15.9888894789,61.9550622091,58.9633317913,2.97173041782,0.02
 08/18  02:00:00,79.8456994486,20.5199044967,24.531481302,0.0,4.12243109448,15.9888894789,100.800963662,89.227468705,2.97173041782,8.60176453873
 08/18  03:00:00,68.6369202709,14.8865706741,19.134975378,0.0,4.12243109448,15.9888894789,64.211607774,61.2198773562,2.97173041782,0.02
 08/18  04:00:00,116.752044183,28.1854693455,36.3959744158,0.0,12.3672932834,24.9413748627,101.907630685,96.9347466557,4.9528840297,0.02
 08/18  05:00:00,124.901948848,29.2414778999,39.0687301061,4.42114050858,12.3672932834,24.9413748627,165.456971221,160.484087191,4.9528840297,0.02
 08/18  06:00:00,175.315321027,29.7231485734,40.0897655546,2.23382564104,24.7345865669,70.7195625826,133.314902118,123.389134058,9.90576805939,0.02
 08/18  07:00:00,205.294336967,30.2014942353,44.2771543513,0.55235935093,37.1018798503,92.3937384068,112.613483455,102.687715395,9.90576805939,0.02
 08/18  08:00:00,221.394437757,30.3535854497,48.3266356818,0.407694820167,37.1018798503,104.434947198,106.637101931,96.7113338721,9.90576805939,0.02
 08/18  09:00:00,235.822849747,30.490630525,50.7175189515,0.266539270514,37.1018798503,116.476155989,103.3623614,93.4365933407,9.90576805939,0.02
 08/18  10:00:00,240.084132908,30.6393817873,54.9839010453,0.112124985167,37.1018798503,116.476155989,109.239915908,90.7072353286,9.90576805939,8.62691251995
 08/18  11:00:00,241.697834393,30.782914235,56.5221147756,0.0439060300048,37.1018798503,116.476155989,98.5067225144,88.580954455,9.90576805939,0.02
 08/18  12:00:00,230.674346534,30.9273091938,57.438779831,0.00104003832979,37.1018798503,104.434947198,105.256750141,86.7265897802,9.90576805939,8.6243923012
 08/18  13:00:00,246.704307052,31.0355041442,61.319923457,0.0,37.1018798503,116.476155989,95.0243491991,85.0985811397,9.90576805939,0.02
 08/18  14:00:00,249.4931063,31.1280587965,64.0163134474,0.0,37.1018798503,116.476155989,93.6555364323,83.7297683729,9.90576805939,0.02
 08/18  15:00:00,252.484456457,31.2796731946,66.8562347894,0.0,37.1018798503,116.476155989,100.602191089,82.0708946335,9.90576805939,8.62552839635
 08/18  16:00:00,257.486233542,31.406455751,71.7318165219,0.0,37.1018798503,116.476155989,90.525632298,80.5998642386,9.90576805939,0.02
 08/18  17:00:00,259.681787412,31.4666534875,73.8682111525,0.0,37.1018798503,116.476155989,89.4957888572,79.5700207978,9.90576805939,0.02
 08/18  18:00:00,159.968614503,28.5132485433,58.3741621914,0.0,24.7345865669,47.5788473902,67.1421163828,62.1692323531,4.9528840297,0.02
 08/18  19:00:00,160.775335698,28.9502874737,58.7438396379,0.0,24.7345865669,47.5788473902,71.7083223908,66.7354383611,4.9528840297,0.02
 08/18  20:00:00,142.457573329,27.784850326,51.1026221606,0.0,12.3672932834,38.6892022431,92.6092182039,81.0301587015,2.97173041782,8.6073290846
 08/18  21:00:00,108.634035151,17.8072114146,36.8371139388,0.0,12.3672932834,27.0668015668,59.8403948473,56.8486644294,2.97173041782,0.02
 08/18  22:00:00,94.8710948325,21.5396620009,38.5371202938,0.0,4.12243109448,15.9888894789,79.587152062,76.5954216442,2.97173041782,0.02
 08/18  23:00:00,76.5032377078,15.1487940324,26.7390705205,0.0,4.12243109448,15.9888894789,56.1314074074,53.1396769896,2.97173041782,0.02
 08/18  24:00:00,94.8082764656,21.8310212878,38.1829426697,0.0,4.12243109448,15.9888894789,84.4294845017,81.4377540838,2.97173041782,0.02
 08/19  01:00:00,71.7977022933,14.6243473159,22.5579818359,0.0,4.12243109448,15.9888894789,61.6820581261,58.6903277083,2.97173041782,0.02
 08/19  02:00:00,89.728447494,21.3939823575,33.5401526315,0.0,4.12243109448,15.9888894789,92.4509536521,89.4592232342,2.97173041782,0.02
 08/19  03:00:00,69.3528462697,14.2747161716,20.4627569548,0.0,4.12243109448,15.9888894789,64.0159840213,61.0242536035,2.97173041782,0.02
 08/19  04:00:00,105.958918816,28.0762096129,42.8466170848,0.0,4.12243109448,16.0517297156,108.294273786,105.302543369,2.97173041782,0.02
 08/19  05:00:00,97.2336793378,26.7650928217,35.4324943862,0.0,4.12243109448,16.0517297156,107.78646278,104.794732362,2.97173041782,0.02
 08/19  06:00:00,122.08702839,29.3873264041,41.1570349877,0.0,4.12243109448,39.6058045677,89.1566149558,86.1648845379,2.97173041782,0.02
 08/19  07:00:00,159.049475251,29.4190631995,44.514339096,6.62870629417,12.3672932834,65.3531420225,142.289718657,137.316834627,4.9528840297,0.02
 08/19  08:00:00,167.062186889,29.4058962071,52.0673769515,4.21073362345,12.3672932834,68.2430321324,138.61893591,133.64605188,4.9528840297,0.02
 08/19  09:00:00,200.618722494,29.4670646025,59.2126544046,1.54396361599,16.4897243779,93.1370602926,127.990716794,120.046102347,7.92461444751,0.02
 08/19  10:00:00,204.988529991,29.5216780685,63.8034827339,1.26821815115,16.4897243779,93.1370602926,123.315843351,115.371228903,7.92461444751,0.02
 08/19  11:00:00,204.674833037,29.5437021052,63.8089033166,0.92708411506,16.4897243779,93.1370602926,129.218532507,112.683576953,7.92461444751,8.61034110626
 08/19  12:00:00,195.749771914,29.6379526723,64.3506897355,0.517623883867,16.4897243779,83.9857416113,117.942794731,109.998180284,7.92461444751,0.02
 08/19  13:00:00,200.19968718,29.7407737273,68.9606441759,0.254763004242,16.4897243779,83.9857416113,115.568792936,107.624178488,7.92461444751,0.02
 08/19  14:00:00,204.217055228,29.8313284651,73.0583430473,0.0839197948074,16.4897243779,83.9857416113,113.606790387,105.66217594,7.92461444751,0.02
 08/19  15:00:00,180.341408361,29.3873264041,67.1675096836,0.0,12.3672932834,70.6512738906,55.0690222521,50.0961382224,4.9528840297,0.02
 08/19  16:00:00,177.115262209,29.3873264041,63.941355912,0.0,12.3672932834,70.6512738906,54.9566661407,49.983782111,4.9528840297,0.02
 08/19  17:00:00,162.016660039,29.3873264041,61.3662469711,0.0,12.3672932834,58.1284167478,59.8362739996,54.8633899699,4.9528840297,0.02
 08/19  18:00:00,118.304391908,28.2947290781,51.9340622369,0.0,12.3672932834,24.9413748627,81.9413094151,76.9684253854,4.9528840297,0.02
 08/19  19:00:00,119.467892781,28.8410277411,52.5512644256,0.0,12.3672932834,24.9413748627,88.9085093382,83.9356253085,4.9528840297,0.02
 08/19  20:00:00,107.260492736,28.0762096129,46.4973564872,0.0,4.12243109448,16.0517297156,98.9663061302,95.9745757124,2.97173041782,0.02
 08/19  21:00:00,71.5366689444,13.451862297,23.5205578246,0.0,4.12243109448,15.9888894789,60.0348871471,48.4613868486,2.97173041782,8.60176988077
 08/19  22:00:00,93.3306146738,21.6125018226,36.9237992109,0.0,4.12243109448,15.9888894789,89.0687619025,86.0770314846,2.97173041782,0.02
 08/19  23:00:00,73.8084882234,13.8014934413,25.4427461423,0.0,4.12243109448,15.9888894789,54.5205756211,51.5288452033,2.97173041782,0.02
 08/19  24:00:00,84.4089699716,19.6277347359,30.0124845556,0.0,4.12243109448,15.9888894789,85.2356166161,82.2438861983,2.97173041782,0.02
 08/20  01:00:00,61.4776550849,11.2787107132,17.7406462854,0.0,2.06121554724,15.9888894789,49.3051238323,46.3133934145,2.97173041782,0.02
 08/20  02:00:00,82.7538916946,19.609642836,30.4622766365,0.0,2.06121554724,15.9888894789,78.8137149024,75.8219844846,2.97173041782,0.02
 08/20  03:00:00,57.840320899,10.7060371287,14.6823765074,0.0,2.06121554724,15.9888894789,46.0718073729,43.0800769551,2.97173041782,0.02
 08/20  04:00:00,78.2079642093,18.7355649752,26.7904271259,0.0,2.06121554724,15.9888894789,79.2188893914,76.2271589736,2.97173041782,0.02
 08/20  05:00:00,65.3349877197,11.9297461338,20.9533344203,0.0,2.06121554724,15.9888894789,46.9907818404,43.9990514226,2.97173041782,0.02
 08/20  06:00:00,80.4540433317,22.3042440181,32.4130762214,0.0,2.06121554724,15.9888894789,97.1308814376,94.1391510198,2.97173041782,0.02
 08/20  07:00:00,63.6008453579,18.1056185727,26.9338175551,0.0,2.06121554724,15.9888894789,78.2203317022,75.2286012844,2.97173041782,0.02
 08/20  08:00:00,113.723748534,24.1398075258,43.0861649673,0.0,4.12243109448,41.7362269337,93.1086047613,88.1357207316,4.9528840297,0.02
 08/20  09:00:00,101.922733425,18.9359925405,36.6167786928,0.0,4.12243109448,41.7362269337,73.1020049554,68.1291209257,4.9528840297,0.02
 08/20  10:00:00,117.724346092,23.3968413441,47.8297287357,0.0,4.12243109448,41.7362269337,87.7005746285,82.7276905988,4.9528840297,0.02
 08/20  11:00:00,111.567721586,19.6789587222,45.5188006898,0.0,4.12243109448,41.7362269337,61.4805747446,56.5076907149,4.9528840297,0.02
 08/20  12:00:00,125.62324042,23.7901763815,55.3352880328,0.0,4.12243109448,41.7362269337,58.6690902641,53.6962062344,4.9528840297,0.02
 08/20  13:00:00,116.243046367,19.7663665082,50.1067176815,0.0,4.12243109448,41.7362269337,39.2697055852,34.2968215555,4.9528840297,0.02
 08/20  14:00:00,131.294430813,24.0523997397,60.7442550553,0.0,4.12243109448,41.7362269337,39.7912287934,34.8183447637,4.9528840297,0.02
 08/20  15:00:00,120.920853812,20.0291081087,54.5217835039,0.0,4.12243109448,41.7362269337,26.1631822192,21.1902981895,4.9528840297,0.02
 08/20  16:00:00,114.945177538,24.0530089047,61.2520848932,0.0,4.12243109448,24.8785346261,30.7985441977,25.825660168,4.9528840297,0.02
 08/20  17:00:00,91.8491489904,20.0289785587,53.2587611969,0.0,2.06121554724,15.9888894789,26.5762418118,23.584511394,2.97173041782,0.02
 08/20  18:00:00,103.182146302,24.0523997397,60.4405234712,0.0,2.06121554724,15.9888894789,34.5896334828,31.597903065,2.97173041782,0.02
 08/20  19:00:00,81.5742992834,17.8946192007,45.1693963283,0.0,2.06121554724,15.9888894789,32.3666726168,29.374942199,2.97173041782,0.02
 08/20  20:00:00,109.712617468,23.160229979,53.7937271049,0.0,2.06121554724,15.9888894789,56.2055929473,53.2138625295,2.97173041782,0.02
 08/20  21:00:00,85.9133142835,16.2594832583,37.0741099718,0.0,2.06121554724,15.9888894789,46.1833814371,43.1916510193,2.97173041782,0.02
 08/20  22:00:00,101.802484804,21.6125018226,47.456885292,0.0,2.06121554724,15.9888894789,64.6311554046,61.6394249868,2.97173041782,0.02
 08/20  23:00:00,81.5450221729,15.2362018185,33.7546619905,0.0,2.06121554724,15.9888894789,49.1874455165,46.1957150987,2.97173041782,0.02
 08/20  24:00:00,101.99828982,21.8310212878,47.4341707605,0.0,2.06121554724,15.9888894789,72.5431915546,69.5514611368,2.97173041782,0.02
 08/21  01:00:00,83.247805024,15.3236096045,33.3088214124,0.0,4.12243109448,15.9888894789,52.0545274328,49.0627970149,2.97173041782,0.02
 08/21  02:00:00,103.166327888,21.7436135018,46.6284009807,0.0,4.12243109448,15.9888894789,85.4820960404,73.9086009307,2.97173041782,8.60176469189
 08/21  03:00:00,82.7963801339,15.1487940324,33.0322121316,0.0,4.12243109448,15.9888894789,51.1809692755,48.1892388577,2.97173041782,0.02
 08/21  04:00:00,141.662072055,28.1854693455,61.3060025191,0.0,12.3672932834,24.9413748627,87.0351227092,82.0622386795,4.9528840297,0.02
 08/21  05:00:00,151.007670589,29.0756704445,65.6925456414,4.06885438441,12.3672932834,24.9413748627,138.936967614,133.964083584,4.9528840297,0.02
 08/21  06:00:00,211.986755888,29.497166481,75.7385801181,1.1332615635,24.7345865669,70.7195625826,100.239386519,90.31361846,9.90576805939,0.02
 08/21  07:00:00,240.418053068,29.9207034375,80.1267727555,0.107249642764,37.1018798503,92.3937384068,75.6960002561,65.7702321968,9.90576805939,0.02
 08/21  08:00:00,254.813091767,30.1795717116,82.3260159399,0.000981479845954,37.1018798503,104.434947198,64.9125486832,54.9867806239,9.90576805939,0.02
 08/21  09:00:00,267.720080759,30.3633057419,83.0086114524,0.0,37.1018798503,116.476155989,60.3959164459,50.4701483865,9.90576805939,0.02
 08/21  10:00:00,265.189533651,30.5161228966,80.3246864645,0.0,37.1018798503,116.476155989,73.8646576863,55.3320106871,9.90576805939,8.62687893984
 08/21  11:00:00,265.094783474,30.7299190792,80.015961832,0.0,37.1018798503,116.476155989,69.3133681064,59.387600047,9.90576805939,0.02
 08/21  12:00:00,259.235748342,31.0974804777,85.8310486704,0.0,37.1018798503,104.434947198,60.5503023449,42.0200938352,9.90576805939,8.62444045039
 08/21  13:00:00,281.418018494,31.5630972366,95.5060415506,0.0,37.1018798503,116.476155989,25.8456831923,15.919915133,9.90576805939,0.02
 08/21  14:00:00,282.697710528,31.8855508171,96.4634222306,0.0,37.1018798503,116.476155989,19.7546076914,9.82883963198,9.90576805939,0.02
 08/21  15:00:00,286.603739595,31.9916510239,100.263541305,0.0,37.1018798503,116.476155989,26.5449585694,8.01361943066,9.90576805939,8.62557107935
 08/21  16:00:00,290.392206574,32.3777175249,103.666525412,0.0,37.1018798503,116.476155989,12.1290904981,2.20332243874,9.90576805939,0.02
 08/21  17:00:00,291.904763701,32.6185501524,104.939288893,0.0,37.1018798503,116.476155989,11.8169750581,1.89120699874,9.90576805939,0.02
 08/21  18:00:00,177.010301167,28.6943562552,75.2858658322,0.0,24.7345865669,47.5788473902,8.28562572286,3.31274169317,4.9528840297,0.02
 08/21  19:00:00,172.500153719,28.5175085651,70.9014357157,0.0,24.7345865669,47.5788473902,19.7309178339,14.7580338042,4.9528840297,0.02
 08/21  20:00:00,165.946724547,28.8421717904,71.1852866464,0.0,12.3672932834,38.6892022431,41.9371593774,30.3587357242,2.97173041782,8.60669323542
 08/21  21:00:00,120.824855103,19.4822912035,47.3017290268,0.0,12.3672932834,27.0668015668,33.1229803965,30.1312499787,2.97173041782,0.02
 08/21  22:00:00,112.489183437,23.0946741394,54.5746340126,0.0,4.12243109448,15.9888894789,47.8287547125,44.8370242947,2.97173041782,0.02
 08/21  23:00:00,96.2176268851,17.8072114146,43.7439167981,0.0,4.12243109448,15.9888894789,39.3889320474,36.3972016296,2.97173041782,0.02
 08/21  24:00:00,105.856392705,22.6357832625,48.4007341798,0.0,4.12243109448,15.9888894789,69.0119375555,66.0202071377,2.97173041782,0.02
 08/22  01:00:00,84.8946598839,17.0205413399,33.2076198736,0.0,4.12243109448,15.9888894789,61.1380338092,58.1463033914,2.97173041782,0.02
 08/22  02:00:00,98.6178148182,21.8310212878,41.9924810263,0.0,4.12243109448,15.9888894789,81.6776540348,78.685923617,2.97173041782,0.02
 08/22  03:00:00,79.2101929316,15.2362018185,29.3586179679,0.0,4.12243109448,15.9888894789,56.4863433333,53.4946129155,2.97173041782,0.02
 08/22  04:00:00,134.342514385,28.3602849177,53.8116300082,0.0,12.3672932834,24.9413748627,97.8464054188,92.8735213891,4.9528840297,0.02
 08/22  05:00:00,139.913610169,28.7041187269,56.9178232681,2.12106870086,12.3672932834,24.9413748627,163.257894495,158.285010465,4.9528840297,0.02
 08/22  06:00:00,201.72388628,29.9068446445,65.4136757819,0.785618692222,24.7345865669,70.7195625826,130.955911055,121.030142995,9.90576805939,0.02
 08/22  07:00:00,230.729060272,30.3039571318,70.0560011246,0.105775622187,37.1018798503,92.3937384068,109.637938843,99.7121707832,9.90576805939,0.02
 08/22  08:00:00,248.594803862,30.5936736011,75.6945700548,0.0,37.1018798503,104.434947198,87.5968394261,77.6710713667,9.90576805939,0.02
 08/22  09:00:00,266.261675115,31.0414093531,80.8721140833,0.0,37.1018798503,116.476155989,74.6516789913,56.1228716319,9.90576805939,8.62303929994
 08/22  10:00:00,272.041671892,31.4498130747,86.2431630611,0.0,37.1018798503,116.476155989,50.4769917127,40.5512236533,9.90576805939,0.02
 08/22  11:00:00,280.128410985,31.9821288068,93.7973162796,0.0,37.1018798503,116.476155989,37.9587693001,19.4248381053,9.90576805939,8.62816313545
 08/22  12:00:00,272.994205688,32.5995564567,98.0875032822,0.0,37.1018798503,104.434947198,19.888435223,9.96266716362,9.90576805939,0.02
 08/22  13:00:00,289.701534357,33.2798733294,102.072742942,0.0,37.1018798503,116.476155989,16.2248998744,6.29913181497,9.90576805939,0.02
 08/22  14:00:00,295.355076695,33.8588132639,107.147505217,0.0,37.1018798503,116.476155989,21.0497019918,2.51704590504,9.90576805939,8.62688802735
 08/22  15:00:00,301.218478713,34.3895415791,112.480443357,0.0,37.1018798503,116.476155989,10.1702405099,0.24447245047,9.90576805939,0.02
 08/22  16:00:00,301.785917627,34.5926581865,112.845249828,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/22  17:00:00,300.172364265,34.5746182811,111.25079641,0.0,37.1018798503,116.476155989,18.5205707009,0.0,9.90576805939,8.61480264153
 08/22  18:00:00,177.155831977,28.703661265,75.511577386,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/22  19:00:00,171.944804035,28.5333540012,70.3302657787,0.0,24.7345865669,47.5788473902,14.0838661094,9.11098207973,4.9528840297,0.02
 08/22  20:00:00,165.474662554,28.9636480716,70.5917670164,0.0,12.3672932834,38.6892022431,31.5195065981,28.5277761803,2.97173041782,0.02
 08/22  21:00:00,122.904217636,20.4837206968,48.3540996618,0.0,12.3672932834,27.0668015668,36.5462761482,33.5545457304,2.97173041782,0.02
 08/22  22:00:00,99.2162973451,19.7372305795,44.7614423521,0.0,4.12243109448,15.9888894789,52.4280415818,49.436311164,2.97173041782,0.02
 08/22  23:00:00,102.140321219,21.9767009313,45.3693075565,0.0,4.12243109448,15.9888894789,72.2530954216,69.2613650038,2.97173041782,0.02
 08/22  24:00:00,89.8571073316,18.262342245,36.9027033985,0.0,4.12243109448,15.9888894789,63.901413738,60.9096833202,2.97173041782,0.02
 08/23  01:00:00,98.4986969006,21.7436135018,41.9607706077,0.0,4.12243109448,15.9888894789,81.1777561049,78.1860256871,2.97173041782,0.02
 08/23  02:00:00,88.508622283,18.262342245,35.5542182835,0.0,4.12243109448,15.9888894789,65.4866954988,62.494965081,2.97173041782,0.02
 08/23  03:00:00,96.2573230224,20.9388515271,40.5497214091,0.0,4.12243109448,15.9888894789,77.7771180383,74.7853876205,2.97173041782,0.02
 08/23  04:00:00,135.217207203,28.5351004898,54.5115068877,0.0,12.3672932834,24.9413748627,96.8640397842,91.8911557545,4.9528840297,0.02
 08/23  05:00:00,139.744623005,28.7815711975,57.0510821184,1.74136982547,12.3672932834,24.9413748627,161.206236041,156.233352011,4.9528840297,0.02
 08/23  06:00:00,202.100673481,30.075096967,65.7719683748,0.635860564904,24.7345865669,70.7195625826,128.965511833,119.039743774,9.90576805939,0.02
 08/23  07:00:00,228.978649699,30.4268181178,68.1739639656,0.114531731118,37.1018798503,92.3937384068,109.504115574,99.5783475143,9.90576805939,0.02
 08/23  08:00:00,242.095133602,30.6325694609,69.1225814464,0.0334331990499,37.1018798503,104.434947198,112.018947375,93.4927902613,9.90576805939,8.62038905393
 08/23  09:00:00,260.84435012,31.0521326886,75.4441083014,0.0,37.1018798503,116.476155989,88.712847209,78.7870791496,9.90576805939,0.02
 08/23  10:00:00,268.96910597,31.5307247882,83.0896279269,0.0,37.1018798503,116.476155989,62.0639376306,52.1381695712,9.90576805939,0.02
 08/23  11:00:00,272.007085758,31.7195600937,85.9386118659,0.0,37.1018798503,116.476155989,58.6931781221,40.1592208738,9.90576805939,8.62818918897
 08/23  12:00:00,264.3802195,32.4396152119,89.633441921,0.0,37.1018798503,104.434947198,39.9972187318,30.0714506724,9.90576805939,0.02
 08/23  13:00:00,281.60569232,33.1086155867,94.1481087738,0.0,37.1018798503,116.476155989,35.3464276437,16.8124705627,9.90576805939,8.62818902158
 08/23  14:00:00,284.445988035,33.6766879524,96.4206152605,0.0,37.1018798503,116.476155989,22.6423900455,12.7166219861,9.90576805939,0.02
 08/23  15:00:00,285.845869027,34.158854071,97.3384701347,0.0,37.1018798503,116.476155989,20.8222583405,10.8964902811,9.90576805939,0.02
 08/23  16:00:00,289.169914515,34.5231664835,100.29872986,0.0,37.1018798503,116.476155989,25.3721809905,6.84438730506,9.90576805939,8.62202562602
 08/23  17:00:00,288.905848094,34.6458457199,99.9131074901,0.0,37.1018798503,116.476155989,15.3183288922,5.39256083278,9.90576805939,0.02
 08/23  18:00:00,171.978451458,28.7052916801,70.1919707595,0.0,24.7345865669,47.5788473902,26.698875107,21.7259910773,4.9528840297,0.02
 08/23  19:00:00,167.996349166,28.5319005377,66.3832552141,0.0,24.7345865669,47.5788473902,38.7680384261,33.7951543964,4.9528840297,0.02
 08/23  20:00:00,160.549029018,28.9601528797,65.6696163486,0.0,12.3672932834,38.6892022431,62.1527870585,59.1610566406,2.97173041782,0.02
 08/23  21:00:00,116.905671522,19.5915509361,43.2732786376,0.0,12.3672932834,27.0668015668,57.6238625342,54.6321321164,2.97173041782,0.02
 08/23  22:00:00,105.471218992,23.2185018364,47.4328409184,0.0,4.12243109448,15.9888894789,76.5855264629,73.5937960451,2.97173041782,0.02
 08/23  23:00:00,88.9381905545,17.8072114146,36.4644794806,0.0,4.12243109448,15.9888894789,60.6559848784,57.6642544606,2.97173041782,0.02
 08/23  24:00:00,97.8745948964,21.6562057157,41.4240756647,0.0,4.12243109448,15.9888894789,80.8523876587,77.8606572409,2.97173041782,0.02
 08/24  01:00:00,80.2330745849,15.5858329628,30.0318674303,0.0,4.12243109448,15.9888894789,55.6381507747,52.6464203569,2.97173041782,0.02
 08/24  02:00:00,93.0181011619,21.1754628923,37.0483246814,0.0,4.12243109448,15.9888894789,86.5752052306,83.5834748127,2.97173041782,0.02
 08/24  03:00:00,74.6207344296,14.711755102,25.2936050698,0.0,4.12243109448,15.9888894789,59.5946569167,56.6029264988,2.97173041782,0.02
 08/24  04:00:00,130.026601975,28.4258407572,49.4301606728,0.0,12.3672932834,24.9413748627,108.117548088,94.5628958894,4.9528840297,8.60176816909
 08/24  05:00:00,137.179246861,29.1895107611,52.9210297578,2.89810589568,12.3672932834,24.9413748627,163.067611743,158.094727713,4.9528840297,0.02
 08/24  06:00:00,191.792522492,29.7380959903,55.4419561572,0.994722316706,24.7345865669,70.7195625826,131.337639745,121.411871686,9.90576805939,0.02
 08/24  07:00:00,221.772212166,30.2823928564,60.8230276253,0.403462008094,37.1018798503,92.3937384068,111.58141878,101.65565072,9.90576805939,0.02
 08/24  08:00:00,237.271319401,30.4580247278,64.2477529342,0.259022563838,37.1018798503,104.434947198,105.417040764,95.4912727048,9.90576805939,0.02
 08/24  09:00:00,252.34024379,30.6387393639,67.2752289992,0.078118610101,37.1018798503,116.476155989,101.631881603,91.706113544,9.90576805939,0.02
 08/24  10:00:00,260.08041735,30.9988498727,74.7328255753,0.0,37.1018798503,116.476155989,99.8434187899,81.3106711973,9.90576805939,8.62697953316
 08/24  11:00:00,265.598225315,31.3913829569,79.8579463912,0.0,37.1018798503,116.476155989,75.078511616,65.1527435566,9.90576805939,0.02
 08/24  12:00:00,258.511208083,31.8672678555,84.3367220093,0.0,37.1018798503,104.434947198,60.2851999069,50.3594318475,9.90576805939,0.02
 08/24  13:00:00,275.987851504,32.4861017617,89.1528580317,0.0,37.1018798503,116.476155989,50.9865932224,32.4524789536,9.90576805939,8.62834620937
