Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/24  14:00:00,280.41341685,33.0847698641,92.9799168142,0.0,37.1018798503,116.476155989,33.4151320409,23.4893639815,9.90576805939,0.02
 08/24  15:00:00,281.101796135,33.4623398921,93.2908936914,0.0,37.1018798503,116.476155989,39.9532986983,21.4219541061,9.90576805939,8.62557653276
 08/24  16:00:00,278.798670368,33.5583611945,90.8923482321,0.0,37.1018798503,116.476155989,36.9453532447,27.0195851853,9.90576805939,0.02
 08/24  17:00:00,277.667167452,33.5388638148,89.781382663,0.0,37.1018798503,116.476155989,40.3047368919,30.3789688325,9.90576805939,0.02
 08/24  18:00:00,168.682137327,28.6919726009,66.9089617837,0.0,24.7345865669,47.5788473902,42.9480503213,37.9751662916,4.9528840297,0.02
 08/24  19:00:00,164.91116606,28.5165375159,63.3134207963,0.0,24.7345865669,47.5788473902,55.0482244384,50.0753404087,4.9528840297,0.02
 08/24  20:00:00,157.187267839,28.8423160106,62.4256792276,0.0,12.3672932834,38.6892022431,85.5292369538,73.9501652428,2.97173041782,8.60734129322
 08/24  21:00:00,112.719527614,18.5901214428,40.1141298548,0.0,12.3672932834,27.0668015668,57.933212275,54.9414818572,2.97173041782,0.02
 08/24  22:00:00,103.61974647,22.8980066207,45.9018642917,0.0,4.12243109448,15.9888894789,79.0060010726,76.0142706548,2.97173041782,0.02
 08/24  23:00:00,82.5077838736,15.7606485349,32.131761947,0.0,4.12243109448,15.9888894789,54.3592665026,51.3675360848,2.97173041782,0.02
 08/24  24:00:00,97.5370375601,21.8310212878,40.9117035433,0.0,4.12243109448,15.9888894789,82.8676756178,79.8759452,2.97173041782,0.02
 08/25  01:00:00,75.7534336059,14.8865706741,26.251489575,0.0,4.12243109448,15.9888894789,58.6168732595,55.6251428416,2.97173041782,0.02
 08/25  02:00:00,95.3776842412,21.3939823575,39.1893891773,0.0,4.12243109448,15.9888894789,85.8122217737,82.8204913559,2.97173041782,0.02
 08/25  03:00:00,80.2103458748,15.5858329628,30.0091395804,0.0,4.12243109448,15.9888894789,58.4045435397,55.4128131219,2.97173041782,0.02
 08/25  04:00:00,128.663426591,27.9305299695,48.5622969911,0.0,12.3672932834,24.9413748627,100.105571367,95.1326873372,4.9528840297,0.02
 08/25  05:00:00,140.914569403,29.5234204919,56.4936531562,2.72689612424,12.3672932834,24.9413748627,163.377406962,158.404522932,4.9528840297,0.02
 08/25  06:00:00,197.287393649,29.7552349826,60.9178439722,0.996567388943,24.7345865669,70.7195625826,131.593706383,121.667938323,9.90576805939,0.02
 08/25  07:00:00,226.788115437,30.3673498565,66.0896773425,0.0677608543229,37.1018798503,92.3937384068,110.232172219,100.306404159,9.90576805939,0.02
 08/25  08:00:00,244.878825417,30.7971571668,71.7747916872,0.000319836845251,37.1018798503,104.434947198,100.378668265,90.4529002056,9.90576805939,0.02
 08/25  09:00:00,264.570593925,31.2936346815,78.9287922152,0.0,37.1018798503,116.476155989,86.6126769405,68.0838123404,9.90576805939,8.62309654073
 08/25  10:00:00,271.620460469,31.7506012945,85.5211667163,0.0,37.1018798503,116.476155989,52.8732367967,42.9474687373,9.90576805939,0.02
 08/25  11:00:00,277.785913906,32.2575130855,91.1794411044,0.0,37.1018798503,116.476155989,36.3370787466,26.4113106872,9.90576805939,0.02
 08/25  12:00:00,269.079622073,32.8043023112,93.9681571782,0.0,37.1018798503,104.434947198,38.5776337206,20.0471506035,9.90576805939,8.62471505768
 08/25  13:00:00,285.623866019,33.5349348394,97.7400186236,0.0,37.1018798503,116.476155989,28.7026137325,18.7768456731,9.90576805939,0.02
 08/25  14:00:00,289.080786502,34.063495739,100.668521135,0.0,37.1018798503,116.476155989,33.7934984208,15.2608102184,9.90576805939,8.62692014294
 08/25  15:00:00,289.8515164,34.5148199876,100.988202997,0.0,37.1018798503,116.476155989,25.6147447,15.6889766406,9.90576805939,0.02
 08/25  16:00:00,291.510019064,34.8776322197,102.284381536,0.0,37.1018798503,116.476155989,22.6172285688,12.6914605095,9.90576805939,0.02
 08/25  17:00:00,290.102086962,35.0627275563,100.692405557,0.0,37.1018798503,116.476155989,31.3667917568,12.8462199257,9.90576805939,8.61480377171
 08/25  18:00:00,173.016192423,28.7961659498,71.1388310101,0.0,24.7345865669,47.5788473902,37.1282835808,32.1553995511,4.9528840297,0.02
 08/25  19:00:00,167.079496902,28.5360677533,65.4622432428,0.0,24.7345865669,47.5788473902,48.1001612385,43.1272772088,4.9528840297,0.02
 08/25  20:00:00,158.746633642,28.9641583241,63.8632279959,0.0,12.3672932834,38.6892022431,72.2157749892,69.2240445713,2.97173041782,0.02
 08/25  21:00:00,114.764246227,19.5915509361,41.1318611732,0.0,12.3672932834,27.0668015668,60.1357062359,57.1439758181,2.97173041782,0.02
 08/25  22:00:00,104.322120731,23.2185018364,46.2837434614,0.0,4.12243109448,15.9888894789,77.4678380457,74.4761076279,2.97173041782,0.02
 08/25  23:00:00,86.5022133655,16.9150416539,34.9462356261,0.0,4.12243109448,15.9888894789,57.8245598112,54.8328293934,2.97173041782,0.02
 08/25  24:00:00,97.0251221893,21.7436135018,40.487195982,0.0,4.12243109448,15.9888894789,81.8500586434,78.8583282256,2.97173041782,0.02
 08/26  01:00:00,77.6250934161,15.2362018185,27.7735182163,0.0,4.12243109448,15.9888894789,56.2066845292,53.2149541113,2.97173041782,0.02
 08/26  02:00:00,94.6885029581,21.8310212878,38.0631688956,0.0,4.12243109448,15.9888894789,89.3183308276,86.3266004097,2.97173041782,0.02
 08/26  03:00:00,69.984424664,14.2747161716,21.0943350513,0.0,4.12243109448,15.9888894789,61.9019847524,58.9102543346,2.97173041782,0.02
 08/26  04:00:00,104.738526549,27.7265784686,41.9758556385,0.0,4.12243109448,16.0517297156,106.182757504,103.191027086,2.97173041782,0.02
 08/26  05:00:00,98.6232052145,26.7650928217,36.8220199132,0.0,4.12243109448,16.0517297156,106.444039029,103.452308611,2.97173041782,0.02
 08/26  06:00:00,128.770205091,29.3873264041,45.4910446485,0.0,4.12243109448,39.6058045677,88.0585096897,85.0667792719,2.97173041782,0.02
 08/26  07:00:00,166.689711882,29.3964379185,54.1694989605,4.63640794456,12.3672932834,65.3531420225,142.40858271,137.43569868,4.9528840297,0.02
 08/26  08:00:00,178.539165154,29.3904824321,65.8423205722,1.92817080762,12.3672932834,68.2430321324,137.467576979,132.494692949,4.9528840297,0.02
 08/26  09:00:00,212.805845975,29.4614020051,72.5788283058,0.370562088929,16.4897243779,93.1370602926,119.950851321,103.41565212,7.92461444751,8.61058475429
 08/26  10:00:00,219.553791311,29.5572176918,79.3552802076,0.246174444343,16.4897243779,93.1370602926,86.3692597287,78.4246452812,7.92461444751,0.02
 08/26  11:00:00,224.85119476,29.6887070999,84.7059166273,0.061454698476,16.4897243779,93.1370602926,68.2225161653,60.2779017177,7.92461444751,0.02
 08/26  12:00:00,219.199884992,29.8781452193,88.0782250569,0.0,16.4897243779,83.9857416113,59.6133535854,51.6687391378,7.92461444751,0.02
 08/26  13:00:00,221.376052131,30.0800471223,90.0524825045,0.0,16.4897243779,83.9857416113,54.242178828,46.2975643805,7.92461444751,0.02
 08/26  14:00:00,222.654022688,30.3378339742,91.0727073469,0.0,16.4897243779,83.9857416113,51.7201911494,43.7755767019,7.92461444751,0.02
 08/26  15:00:00,199.974993389,29.3873264041,86.8010766187,0.0,12.3672932834,70.6512738906,22.3701924839,17.3973084542,4.9528840297,0.02
 08/26  16:00:00,200.058611667,29.3873264041,86.8846990323,0.0,12.3672932834,70.6512738906,29.4923748001,15.9305441976,4.9528840297,8.6089465728
 08/26  17:00:00,187.537492937,29.3873264041,86.8870886651,0.0,12.3672932834,58.1284167478,22.0893238606,17.1164398309,4.9528840297,0.02
 08/26  18:00:00,139.516496857,28.6925478505,72.7483495183,0.0,12.3672932834,24.9413748627,36.4264419943,31.4535579646,4.9528840297,0.02
 08/26  19:00:00,133.302376182,28.5156175432,66.7111591626,0.0,12.3672932834,24.9413748627,50.3919045762,45.4190205465,4.9528840297,0.02
 08/26  20:00:00,128.001810349,28.8410277411,64.1246904735,0.0,4.12243109448,16.0517297156,81.472712747,78.4809823292,2.97173041782,0.02
 08/26  21:00:00,84.458775381,15.6950926954,34.1483095197,0.0,4.12243109448,15.9888894789,54.0493741951,51.0576437773,2.97173041782,0.02
 08/26  22:00:00,101.023124457,21.9767009313,44.2521109912,0.0,4.12243109448,15.9888894789,84.3917861212,81.4000557034,2.97173041782,0.02
 08/26  23:00:00,78.828720444,14.8684787742,29.3704312587,0.0,4.12243109448,15.9888894789,54.2916447776,51.2999143597,2.97173041782,0.02
 08/26  24:00:00,93.6059938289,20.7931718837,38.0440721568,0.0,4.12243109448,15.9888894789,85.3350932514,82.3433628336,2.97173041782,0.02
 08/27  01:00:00,67.9090033176,12.9274155805,22.4785555938,0.0,2.06121554724,15.9888894789,56.4249904777,53.4332600599,2.97173041782,0.02
 08/27  02:00:00,91.8206568477,20.9388515271,38.1742710257,0.0,2.06121554724,15.9888894789,85.5123624571,82.5206320393,2.97173041782,0.02
 08/27  03:00:00,60.2106937568,10.7060371287,17.0527499739,0.0,2.06121554724,15.9888894789,45.7211980343,42.7294676165,2.97173041782,0.02
 08/27  04:00:00,89.1460346972,20.0466817664,36.4173813516,0.0,2.06121554724,15.9888894789,78.0262861003,75.0345556825,2.97173041782,0.02
 08/27  05:00:00,60.1778941809,10.7060371287,17.0199503407,0.0,2.06121554724,15.9888894789,45.7524235191,42.7606931013,2.97173041782,0.02
 08/27  06:00:00,86.0700450247,22.3042440181,35.6799116315,0.0,2.06121554724,15.9888894789,94.3507714878,91.35904107,2.97173041782,0.02
 08/27  07:00:00,73.7759956963,19.1545120057,36.0600747782,0.0,2.06121554724,15.9888894789,76.0843658731,73.0926354552,2.97173041782,0.02
 08/27  08:00:00,115.780828075,23.3531374511,45.9299148382,0.0,4.12243109448,41.7362269337,89.4366515717,84.463767542,4.9528840297,0.02
 08/27  09:00:00,107.763250388,19.0671042196,42.3261841738,0.0,4.12243109448,41.7362269337,62.899893991,57.9270099613,4.9528840297,0.02
 08/27  10:00:00,128.405865943,24.3146230979,57.5934669741,0.0,4.12243109448,41.7362269337,60.84563035,55.8727463203,4.9528840297,0.02
 08/27  11:00:00,112.183784659,19.3293275778,46.4844949959,0.0,4.12243109448,41.7362269337,44.2217705764,39.2488865467,4.9528840297,0.02
 08/27  12:00:00,130.515763959,24.4894386701,59.5285493232,0.0,4.12243109448,41.7362269337,55.9163877686,50.9435037389,4.9528840297,0.02
 08/27  13:00:00,114.507523531,19.5915509361,48.5460104102,0.0,4.12243109448,41.7362269337,44.821425236,39.8485412063,4.9528840297,0.02
 08/27  14:00:00,133.5067856,24.4920632884,62.5169462425,0.0,4.12243109448,41.7362269337,48.902217542,43.9293335123,4.9528840297,0.02
 08/27  15:00:00,116.691827365,19.5998702028,50.7219948703,0.0,4.12243109448,41.7362269337,37.1892307263,32.2163466966,4.9528840297,0.02
 08/27  16:00:00,116.471674222,24.4935471761,62.3380431741,0.0,4.12243109448,24.8785346261,50.8455865262,45.8727024965,4.9528840297,0.02
 08/27  17:00:00,86.821638428,19.5936742517,48.6665547725,0.0,2.06121554724,15.9888894789,51.1376117611,48.1458813433,2.97173041782,0.02
 08/27  18:00:00,98.7671923788,23.5972689094,56.5062629821,0.0,2.06121554724,15.9888894789,77.8786207777,66.305137215,2.97173041782,8.60175314489
 08/27  19:00:00,77.8392850327,17.6323958425,39.3474387072,0.0,2.06121554724,15.9888894789,60.2712643656,57.2795339478,2.97173041782,0.02
 08/27  20:00:00,102.782378092,23.160229979,46.8634877651,0.0,2.06121554724,15.9888894789,89.8848298335,86.8930994157,2.97173041782,0.02
 08/27  21:00:00,79.9805933499,15.804352428,31.622082764,0.0,2.06121554724,15.9888894789,61.3004515847,58.3087211669,2.97173041782,0.02
 08/27  22:00:00,95.6307716644,21.4813901435,41.4162840478,0.0,2.06121554724,15.9888894789,88.9177365484,85.9260061306,2.97173041782,0.02
 08/27  23:00:00,77.6779817344,14.6936632021,30.455723233,0.0,2.06121554724,15.9888894789,56.9832710334,53.9915406156,2.97173041782,0.02
 08/27  24:00:00,97.1331609184,21.5687979296,42.8312655926,0.0,2.06121554724,15.9888894789,89.5048408693,86.5131104515,2.97173041782,0.02
 08/28  01:00:00,78.2599209365,14.7991628881,28.8453844793,0.0,4.12243109448,15.9888894789,63.323898849,60.3321684312,2.97173041782,0.02
 08/28  02:00:00,91.9636452107,20.0647736663,37.1301213982,0.0,4.12243109448,15.9888894789,88.0403965067,85.0486660889,2.97173041782,0.02
 08/28  03:00:00,79.3528173083,15.0523402963,29.697884863,0.0,4.12243109448,15.9888894789,62.9566942252,59.9649638074,2.97173041782,0.02
 08/28  04:00:00,132.926641543,28.163617399,52.5924243188,0.0,12.3672932834,24.9413748627,108.440462605,103.467578575,4.9528840297,0.02
 08/28  05:00:00,142.93927992,29.002421851,57.3952052618,4.3710529867,12.3672932834,24.9413748627,174.408057742,169.435173712,4.9528840297,0.02
 08/28  06:00:00,196.969922958,29.4685459811,60.6343599088,1.24926957698,24.7345865669,70.7195625826,141.02038463,131.094616571,9.90576805939,0.02
 08/28  07:00:00,224.358195706,29.7223706895,64.2468690314,0.125625946905,37.1018798503,92.3937384068,120.069575353,110.143807294,9.90576805939,0.02
 08/28  08:00:00,242.828003554,29.9934441142,70.4976715545,0.0303243445634,37.1018798503,104.434947198,109.10049676,99.1747287006,9.90576805939,0.02
 08/28  09:00:00,262.758879319,30.431135072,77.9795801396,0.0,37.1018798503,116.476155989,94.6317887393,76.1028738873,9.90576805939,8.62314679257
 08/28  10:00:00,269.736266765,30.8819102137,84.505656953,0.0,37.1018798503,116.476155989,63.6362589569,53.7104908975,9.90576805939,0.02
 08/28  11:00:00,274.60019061,31.3677520855,88.8834692785,0.0,37.1018798503,116.476155989,48.8834782137,38.9577101543,9.90576805939,0.02
 08/28  12:00:00,265.722830296,31.9559222135,91.4597500658,0.0,37.1018798503,104.434947198,50.505383137,31.9749155427,9.90576805939,8.6246995349
 08/28  13:00:00,283.226428959,32.6247733392,96.2527335606,0.0,37.1018798503,116.476155989,33.3290741206,23.4033060612,9.90576805939,0.02
 08/28  14:00:00,287.541436253,33.2356665819,99.9570014889,0.0,37.1018798503,116.476155989,34.6380886118,16.1053377677,9.90576805939,8.62698278469
 08/28  15:00:00,289.01106033,33.7070206862,100.955540444,0.0,37.1018798503,116.476155989,23.7732507124,13.847482653,9.90576805939,0.02
 08/28  16:00:00,285.75617833,33.951307384,97.4568576719,0.0,37.1018798503,116.476155989,28.4714340226,18.5456659632,9.90576805939,0.02
 08/28  17:00:00,281.169543807,33.8703090133,92.9522804165,0.0,37.1018798503,116.476155989,49.6204959006,31.0998330005,9.90576805939,8.61489484066
 08/28  18:00:00,170.104266984,28.6988709895,68.3242046266,0.0,24.7345865669,47.5788473902,46.939430129,41.9665460993,4.9528840297,0.02
 08/28  19:00:00,167.707829738,28.5233508077,63.7541262644,0.0,24.7345865669,47.5788473902,63.182485977,58.2096019473,4.9528840297,0.02
 08/28  20:00:00,158.175933972,28.9556663163,63.301018805,0.0,12.3672932834,38.6892022431,81.0796377911,78.0879073733,2.97173041782,0.02
 08/28  21:00:00,116.835290092,19.5915509361,43.202903935,0.0,12.3672932834,27.0668015668,61.2538665164,58.2621360986,2.97173041782,0.02
 08/28  22:00:00,105.123885906,22.9854144068,47.3185959501,0.0,4.12243109448,15.9888894789,78.8074499137,75.8157194959,2.97173041782,0.02
 08/28  23:00:00,88.6504433525,17.7198036285,36.2641407551,0.0,4.12243109448,15.9888894789,60.9264190246,57.9346886067,2.97173041782,0.02
 08/28  24:00:00,98.2438032742,22.00583686,41.4436535909,0.0,4.12243109448,15.9888894789,81.7571619953,78.7654315775,2.97173041782,0.02
 08/29  01:00:00,77.1664844971,15.3673134976,27.1837974953,0.0,4.12243109448,15.9888894789,61.2225706154,58.2308401976,2.97173041782,0.02
 08/29  02:00:00,86.0867819458,20.7384239619,30.5540450856,0.0,4.12243109448,15.9888894789,86.5006727027,83.5089422848,2.97173041782,0.02
 08/29  03:00:00,70.4980097381,14.2566242717,21.6515746674,0.0,4.12243109448,15.9888894789,55.7465991918,52.754868774,2.97173041782,0.02
 08/29  04:00:00,120.908379249,28.3384329712,40.3993463742,0.0,12.3672932834,24.9413748627,101.350490765,96.3776067353,4.9528840297,0.02
 08/29  05:00:00,130.048207038,29.0874168089,44.9535951689,3.83659511856,12.3672932834,24.9413748627,166.665068973,161.692184943,4.9528840297,0.02
 08/29  06:00:00,183.69437157,29.6115808017,47.1961015939,1.26894152214,24.7345865669,70.7195625826,134.111374851,124.185606791,9.90576805939,0.02
 08/29  07:00:00,217.855668407,30.0396587315,57.2697347639,0.28293772042,37.1018798503,92.3937384068,113.665760022,103.739991963,9.90576805939,0.02
 08/29  08:00:00,242.399602804,30.2993129027,69.7832098831,0.010522652545,37.1018798503,104.434947198,112.490422338,93.9641353165,9.90576805939,8.6205189624
 08/29  09:00:00,261.985867106,30.5539506544,77.0838014867,0.0,37.1018798503,116.476155989,83.6513949117,73.7256268523,9.90576805939,0.02
 08/29  10:00:00,267.526884857,30.9051449105,82.2729800542,0.0,37.1018798503,116.476155989,64.4014816058,54.4757135465,9.90576805939,0.02
 08/29  11:00:00,272.189526039,31.4826419869,86.3579613041,0.0,37.1018798503,116.476155989,60.4409343315,41.9068454639,9.90576805939,8.62832080827
 08/29  12:00:00,264.125017715,32.0721749778,89.7456736047,0.0,37.1018798503,104.434947198,46.5527413189,36.6269732595,9.90576805939,0.02
 08/29  13:00:00,280.921681749,32.7525198444,93.8201863287,0.0,37.1018798503,116.476155989,47.1583491096,28.6242546712,9.90576805939,8.62832637903
 08/29  14:00:00,284.006968884,33.3584061615,96.2998700842,0.0,37.1018798503,116.476155989,32.5849156396,22.6591475803,9.90576805939,0.02
 08/29  15:00:00,283.262654237,33.8198988371,95.0942025908,0.0,37.1018798503,116.476155989,36.056565369,26.1307973096,9.90576805939,0.02
 08/29  16:00:00,284.106319571,34.099133038,95.6591638647,0.0,37.1018798503,116.476155989,47.558981845,29.0311361888,9.90576805939,8.62207759681
 08/29  17:00:00,283.959523978,34.2195880794,95.3930367179,0.0,37.1018798503,116.476155989,37.860915281,27.9351472216,9.90576805939,0.02
 08/29  18:00:00,172.583882023,28.7014925148,70.8011984151,0.0,24.7345865669,47.5788473902,39.0425391991,34.0696551694,4.9528840297,0.02
 08/29  19:00:00,169.872534897,28.5246367305,65.9175359738,0.0,24.7345865669,47.5788473902,51.1574763413,46.1845923116,4.9528840297,0.02
 08/29  20:00:00,158.660716543,28.955030055,63.7864245612,0.0,12.3672932834,38.6892022431,77.7856821417,74.7939517239,2.97173041782,0.02
 08/29  21:00:00,115.143132263,19.4822912035,41.6199979149,0.0,12.3672932834,27.0668015668,60.8565553441,57.8648249263,2.97173041782,0.02
 08/29  22:00:00,102.004961299,22.9854144068,44.1996705357,0.0,4.12243109448,15.9888894789,78.0162624829,75.0245320651,2.97173041782,0.02
 08/29  23:00:00,84.1351120304,16.7402260817,32.7539489358,0.0,4.12243109448,15.9888894789,57.0359722728,54.044241855,2.97173041782,0.02
 08/29  24:00:00,97.1051525626,21.8310212878,40.4798176386,0.0,4.12243109448,15.9888894789,82.5709115794,79.5791811616,2.97173041782,0.02
 08/30  01:00:00,76.2714891923,14.9739784602,26.6821364113,0.0,4.12243109448,15.9888894789,58.642854445,55.6511240271,2.97173041782,0.02
 08/30  02:00:00,94.0874693677,21.3939823575,37.8991732929,0.0,4.12243109448,15.9888894789,86.8719144769,83.8801840591,2.97173041782,0.02
 08/30  03:00:00,78.5914108439,15.3673134976,28.6087229606,0.0,4.12243109448,15.9888894789,70.0351522997,58.4616498897,2.97173041782,8.6017719922
 08/30  04:00:00,127.997686635,27.9305299695,47.8965560295,0.0,12.3672932834,24.9413748627,100.010411727,95.037527697,4.9528840297,0.02
 08/30  05:00:00,139.590084637,29.5415003992,55.3208096923,2.5571740072,12.3672932834,24.9413748627,163.501234392,158.528350362,4.9528840297,0.02
 08/30  06:00:00,192.702510541,29.7279864966,56.4207111447,0.936064778179,24.7345865669,70.7195625826,132.04054872,122.11478066,9.90576805939,0.02
 08/30  07:00:00,220.484504107,30.2535713056,59.7768126413,0.190788649175,37.1018798503,92.3937384068,112.020430304,102.094662245,9.90576805939,0.02
 08/30  08:00:00,239.766655789,30.6061449351,66.8539842308,0.0,37.1018798503,104.434947198,103.57559286,93.649824801,9.90576805939,0.02
 08/30  09:00:00,260.269305496,31.0735842456,74.8475554201,0.0,37.1018798503,116.476155989,95.3724437502,85.4466756908,9.90576805939,0.02
 08/30  10:00:00,265.213142426,31.5247944895,79.3396016287,0.0,37.1018798503,116.476155989,90.9290403214,72.3961606125,9.90576805939,8.62711164952
 08/30  11:00:00,270.428268507,32.0136609327,84.0657000979,0.0,37.1018798503,116.476155989,71.5542920106,61.6285239512,9.90576805939,0.02
 08/30  12:00:00,262.818836767,32.617857677,87.8937515741,0.0,37.1018798503,104.434947198,68.3405453444,49.8102588939,9.90576805939,8.62451839105
 08/30  13:00:00,278.287111165,33.2572088536,90.681005956,0.0,37.1018798503,116.476155989,52.630953784,42.7051857246,9.90576805939,0.02
 08/30  14:00:00,281.129573751,33.805835931,92.9749950834,0.0,37.1018798503,116.476155989,47.951044064,38.0252760046,9.90576805939,0.02
 08/30  15:00:00,280.990373965,34.1414479213,92.5003617263,0.0,37.1018798503,116.476155989,53.8427718334,35.3112497384,9.90576805939,8.62575403562
 08/30  16:00:00,281.69561616,34.2363844848,93.111261666,0.0,37.1018798503,116.476155989,45.7134173644,35.787649305,9.90576805939,0.02
 08/30  17:00:00,280.755007507,34.2639784169,92.1441010049,0.0,37.1018798503,116.476155989,48.2790996514,38.353331592,9.90576805939,0.02
 08/30  18:00:00,170.002972693,28.7007692828,68.2209972851,0.0,24.7345865669,47.5788473902,52.6978346868,47.7249506571,4.9528840297,0.02
 08/30  19:00:00,167.19178885,28.5243245173,63.2370867063,0.0,24.7345865669,47.5788473902,64.5503480353,59.5774640056,4.9528840297,0.02
 08/30  20:00:00,154.920920725,28.9540464492,60.0476026983,0.0,12.3672932834,38.6892022431,87.8290146434,76.2500032904,2.97173041782,8.60728093525
 08/30  21:00:00,112.903945267,19.4822912035,39.3808164833,0.0,12.3672932834,27.0668015668,61.55061118,58.5588807622,2.97173041782,0.02
 08/30  22:00:00,101.787381385,22.9854144068,43.9820914746,0.0,4.12243109448,15.9888894789,78.2996614331,75.3079310153,2.97173041782,0.02
 08/30  23:00:00,84.237826766,16.7402260817,32.8566645665,0.0,4.12243109448,15.9888894789,57.123930343,54.1321999252,2.97173041782,0.02
 08/30  24:00:00,96.2394247945,21.8310212878,39.6140908056,0.0,4.12243109448,15.9888894789,82.6888137678,79.69708335,2.97173041782,0.02
 08/31  01:00:00,74.5611257872,14.7991628881,25.1465895496,0.0,4.12243109448,15.9888894789,58.730899237,55.7391688191,2.97173041782,0.02
 08/31  02:00:00,91.1067271874,21.3939823575,34.9184321198,0.0,4.12243109448,15.9888894789,86.0105747093,83.0188442915,2.97173041782,0.02
 08/31  03:00:00,76.8743081138,15.5858329628,26.6731018052,0.0,4.12243109448,15.9888894789,61.7210372071,58.7293067893,2.97173041782,0.02
 08/31  04:00:00,122.496413306,27.8576901477,42.4681235045,0.0,12.3672932834,24.9413748627,100.325975864,95.3530918348,4.9528840297,0.02
 08/31  05:00:00,134.130437746,29.2972049865,49.5299500714,3.132683024,12.3672932834,24.9413748627,164.550677687,159.577793657,4.9528840297,0.02
 08/31  06:00:00,188.18624448,29.6998048219,49.424123434,1.09540221004,24.7345865669,70.7195625826,132.644185702,122.718417643,9.90576805939,0.02
 08/31  07:00:00,215.90263352,30.2056969481,55.1798320522,0.253775472433,37.1018798503,92.3937384068,112.478485869,102.552717809,9.90576805939,0.02
 08/31  08:00:00,239.386487855,30.5210493652,66.5588715407,0.0,37.1018798503,104.434947198,104.018971238,94.093203179,9.90576805939,0.02
 08/31  09:00:00,261.978890572,30.9812832739,76.6494413509,0.0,37.1018798503,116.476155989,97.6799387484,79.1527256555,9.90576805939,8.62144503353
 08/31  10:00:00,270.635315571,31.4943787293,84.7922308801,0.0,37.1018798503,116.476155989,62.6795709704,52.753802911,9.90576805939,0.02
 08/31  11:00:00,276.889557082,32.0114402241,90.5291401877,0.0,37.1018798503,116.476155989,41.8525385973,31.9267705379,9.90576805939,0.02
 08/31  12:00:00,271.374685416,32.6894185183,96.3781078763,0.0,37.1018798503,104.434947198,38.8449632257,20.3143432346,9.90576805939,8.62485193169
 08/31  13:00:00,288.914613238,33.429897358,101.135786002,0.0,37.1018798503,116.476155989,21.4964435453,11.5706754859,9.90576805939,0.02
 08/31  14:00:00,291.971993593,34.0657503871,103.557473247,0.0,37.1018798503,116.476155989,27.7826212996,9.24976329681,9.90576805939,8.6270899434
 08/31  15:00:00,293.035527429,34.5708044253,104.116217563,0.0,37.1018798503,116.476155989,21.5090145203,11.5832464609,9.90576805939,0.02
 08/31  16:00:00,293.338174783,34.8639610899,104.126193805,0.0,37.1018798503,116.476155989,22.4533430707,12.5275750114,9.90576805939,0.02
 08/31  17:00:00,291.638667251,34.8904246379,102.401287824,0.0,37.1018798503,116.476155989,32.4655866516,13.9448812076,9.90576805939,8.61493738469
 08/31  18:00:00,173.011068291,28.7036624882,71.2262152286,0.0,24.7345865669,47.5788473902,35.077527015,30.1046429853,4.9528840297,0.02
 08/31  19:00:00,170.126375524,28.5285016047,66.1675202648,0.0,24.7345865669,47.5788473902,50.6103011809,45.6374171512,4.9528840297,0.02
 08/31  20:00:00,159.611842793,28.9580122161,64.7345801088,0.0,12.3672932834,38.6892022431,75.3668223777,72.3750919599,2.97173041782,0.02
 08/31  21:00:00,115.779904403,19.5915509361,42.1475172327,0.0,12.3672932834,27.0668015668,59.8912761041,56.8995456863,2.97173041782,0.02
 08/31  22:00:00,104.938419669,23.1310940503,46.9874499662,0.0,4.12243109448,15.9888894789,77.1580770316,74.1663466138,2.97173041782,0.02
 08/31  23:00:00,89.6436075462,17.8072114146,37.1698970583,0.0,4.12243109448,15.9888894789,60.9059157926,57.9141853748,2.97173041782,0.02
 08/31  24:00:00,98.4325284904,21.6562057157,41.9820098467,0.0,4.12243109448,15.9888894789,81.1858601501,78.1941297323,2.97173041782,0.02
 09/01  01:00:00,81.2618323103,15.5858329628,31.0606257339,0.0,4.12243109448,15.9888894789,55.8068713067,52.8151408889,2.97173041782,0.02
 09/01  02:00:00,97.5613366262,21.7436135018,41.0234101164,0.0,4.12243109448,15.9888894789,87.6659097069,84.6741792891,2.97173041782,0.02
 09/01  03:00:00,72.8863261213,14.3621239577,23.9088284881,0.0,4.12243109448,15.9888894789,62.6777356758,59.686005258,2.97173041782,0.02
 09/01  04:00:00,132.657901814,28.6225082759,51.8647935238,0.0,12.3672932834,24.9413748627,99.633216679,94.6603326493,4.9528840297,0.02
 09/01  05:00:00,137.349675438,28.9646774182,54.2343790739,1.98001889388,12.3672932834,24.9413748627,164.030894445,159.058010415,4.9528840297,0.02
 09/01  06:00:00,199.358095571,29.7705348378,61.0035138005,0.617132502403,24.7345865669,70.7195625826,132.017203077,122.091435018,9.90576805939,0.02
 09/01  07:00:00,227.052898145,30.4583669675,66.3298487218,0.00134333992884,37.1018798503,92.3937384068,111.319452983,101.393684923,9.90576805939,0.02
 09/01  08:00:00,246.446258551,30.9147359882,73.2249667335,0.0,37.1018798503,104.434947198,108.465807446,89.9394756315,9.90576805939,8.62056375475
 09/01  09:00:00,267.268177835,31.452496811,81.4675593182,0.0,37.1018798503,116.476155989,74.3797492207,64.4539811613,9.90576805939,0.02
 09/01  10:00:00,276.310911969,31.9687954511,89.9933471387,0.0,37.1018798503,116.476155989,45.6505320171,35.7247639578,9.90576805939,0.02
 09/01  11:00:00,284.259681045,32.556151924,97.3546071536,0.0,37.1018798503,116.476155989,36.8062842513,18.272071669,9.90576805939,8.62844452286
 09/01  12:00:00,279.457007032,33.2813266859,103.868502429,0.0,37.1018798503,104.434947198,19.4343049576,9.50853689821,9.90576805939,0.02
 09/01  13:00:00,294.9015793,34.0144739849,106.538127452,0.0,37.1018798503,116.476155989,25.0058707464,6.47169135165,9.90576805939,8.62841133538
 09/01  14:00:00,297.181380519,34.575400163,108.257281637,0.0,37.1018798503,116.476155989,16.8653543984,6.93958633901,9.90576805939,0.02
 09/01  15:00:00,299.303436565,35.0237511281,109.931122497,0.0,37.1018798503,116.476155989,15.8700671819,5.94429912254,9.90576805939,0.02
 09/01  16:00:00,299.682553271,35.1656407531,110.168893344,0.0,37.1018798503,116.476155989,23.2625930875,4.73466823008,9.90576805939,8.62215679801
 09/01  17:00:00,300.292327203,35.1531793773,110.792244518,0.0,37.1018798503,116.476155989,13.7198570105,3.79408895112,9.90576805939,0.02
 09/01  18:00:00,176.543554934,28.7057912575,74.7565701309,0.0,24.7345865669,47.5788473902,20.9924597289,16.0195756992,4.9528840297,0.02
 09/01  19:00:00,173.202402206,28.5306420833,69.2413953814,0.0,24.7345865669,47.5788473902,40.7768173298,35.8039333001,4.9528840297,0.02
 09/01  20:00:00,163.321021368,28.9597935309,68.441963312,0.0,12.3672932834,38.6892022431,62.0201614343,59.0284310165,2.97173041782,0.02
 09/01  21:00:00,119.001676495,19.5915509361,45.3692809566,0.0,12.3672932834,27.0668015668,54.9260442998,51.934313882,2.97173041782,0.02
 09/01  22:00:00,110.764784906,23.2185018364,52.7264065668,0.0,4.12243109448,15.9888894789,71.5956544685,68.6039240507,2.97173041782,0.02
 09/01  23:00:00,94.7287335241,17.8072114146,42.2550221839,0.0,4.12243109448,15.9888894789,53.949558616,50.9578281982,2.97173041782,0.02
 09/01  24:00:00,108.010686126,22.7231910486,50.4676185285,0.0,4.12243109448,15.9888894789,73.0603553228,70.0686249049,2.97173041782,0.02
 09/02  01:00:00,90.1211013013,17.1953569121,38.2592443848,0.0,4.12243109448,15.9888894789,57.5397652653,54.5480348475,2.97173041782,0.02
 09/02  02:00:00,108.187945211,22.7231910486,50.6448775277,0.0,4.12243109448,15.9888894789,84.4879623127,72.9144590355,2.97173041782,8.60177285935
 09/02  03:00:00,91.4857913236,17.3701724842,39.4491188482,0.0,4.12243109448,15.9888894789,57.6061124085,54.6143819907,2.97173041782,0.02
 09/02  04:00:00,122.374981635,27.8139862547,59.524902057,0.0,4.12243109448,16.0517297156,97.2016651228,94.209934705,2.97173041782,0.02
 09/02  05:00:00,121.570055458,28.0762096129,58.4577526117,0.0,4.12243109448,16.0517297156,103.981667967,100.989937549,2.97173041782,0.02
 09/02  06:00:00,149.979875015,29.3873264041,64.3515472712,0.0,4.12243109448,39.6058045677,86.9137133745,83.9219829567,2.97173041782,0.02
 09/02  07:00:00,178.916266457,29.3966293048,69.4237286322,1.60854093953,12.3672932834,65.3531420225,137.12231727,132.14943324,4.9528840297,0.02
 09/02  08:00:00,186.683038824,29.403237018,75.4805500832,0.421065766457,12.3672932834,68.2430321324,114.196243044,109.223359015,4.9528840297,0.02
 09/02  09:00:00,221.630433847,29.5936226995,81.431684236,0.210096252603,16.4897243779,93.1370602926,85.3715025519,77.4268881043,7.92461444751,0.02
 09/02  10:00:00,226.998346665,29.7977027846,86.7156320722,0.089876231481,16.4897243779,93.1370602926,69.0132227794,61.0686083319,7.92461444751,0.02
 09/02  11:00:00,232.007289196,29.9573812708,91.6545033364,0.000257286197505,16.4897243779,93.1370602926,55.109731985,47.1651175375,7.92461444751,0.02
 09/02  12:00:00,227.490444346,30.2117328283,96.0351697297,0.0,16.4897243779,83.9857416113,43.8372201076,35.89260566,7.92461444751,0.02
 09/02  13:00:00,231.881762474,30.5029033817,100.135320206,0.0,16.4897243779,83.9857416113,45.5379575747,29.0040474156,7.92461444751,8.60929571155
 09/02  14:00:00,234.156252787,30.7162085292,102.196579289,0.0,16.4897243779,83.9857416113,32.9810164241,25.0364019765,7.92461444751,0.02
 09/02  15:00:00,206.894990578,29.3873264041,93.7211004284,0.0,12.3672932834,70.6512738906,13.4129614692,8.44007743947,4.9528840297,0.02
 09/02  16:00:00,203.839565512,29.3873264041,90.6656704095,0.0,12.3672932834,70.6512738906,16.6338742579,11.6609902282,4.9528840297,0.02
 09/02  17:00:00,186.178195473,29.3873264041,85.5277875763,0.0,12.3672932834,58.1284167478,24.6349225382,19.6620385085,4.9528840297,0.02
 09/02  18:00:00,136.336085385,28.7827727207,69.4777125944,0.0,12.3672932834,24.9413748627,62.6172240874,57.6443400577,4.9528840297,0.02
 09/02  19:00:00,129.566846913,28.5162701094,58.2766433804,0.0,12.3672932834,24.9413748627,83.6751009822,78.7022169526,4.9528840297,0.02
 09/02  20:00:00,118.037475897,28.8046078302,54.1967752892,0.0,4.12243109448,16.0517297156,95.3854980562,92.3937676384,2.97173041782,0.02
 09/02  21:00:00,81.0411401288,16.0228718932,30.4028943984,0.0,4.12243109448,15.9888894789,58.4401888656,55.4484584477,2.97173041782,0.02
 09/02  22:00:00,92.1291944224,21.6562057157,35.6786754744,0.0,4.12243109448,15.9888894789,86.5162085058,83.524478088,2.97173041782,0.02
 09/02  23:00:00,69.1694613419,13.451862297,21.1533506772,0.0,4.12243109448,15.9888894789,52.5680504859,49.5763200681,2.97173041782,0.02
 09/02  24:00:00,83.8774231286,20.1823164205,28.9455282475,0.0,4.12243109448,15.9888894789,84.9817137917,81.9899833739,2.97173041782,0.02
 09/03  01:00:00,54.0781189089,9.81386736797,11.8379069173,0.0,2.06121554724,15.9888894789,42.4694554566,39.4777250388,2.97173041782,0.02
 09/03  02:00:00,70.83205838,17.8433952145,19.8629293453,0.0,2.06121554724,15.9888894789,77.4842261138,74.492495696,2.97173041782,0.02
 09/03  03:00:00,68.5414210685,17.8433952145,17.6289722515,0.0,2.06121554724,15.9888894789,79.1822934821,76.1905630643,2.97173041782,0.02
 09/03  04:00:00,66.8391321607,17.8433952145,15.8329087898,0.0,2.06121554724,15.9888894789,78.4344417487,75.4427113309,2.97173041782,0.02
 09/03  05:00:00,57.9939714797,13.3825464109,11.5502808292,0.0,2.06121554724,15.9888894789,59.4684132618,56.476682844,2.97173041782,0.02
 09/03  06:00:00,72.4028947609,22.3042440181,19.1913181662,0.0,2.06121554724,15.9888894789,108.564071231,96.9905708421,2.97173041782,8.60176997114
 09/03  07:00:00,55.6818361303,19.1545120057,17.8228548729,0.0,2.06121554724,15.9888894789,80.0208949858,77.029164568,2.97173041782,0.02
 09/03  08:00:00,102.025402197,23.5279530232,31.8034708641,0.0,4.12243109448,41.7362269337,93.8045485901,88.8316645604,4.9528840297,0.02
 09/03  09:00:00,100.574305002,19.2419197918,34.8386710378,0.0,4.12243109448,41.7362269337,73.3684332948,68.3955492651,4.9528840297,0.02
 09/03  10:00:00,122.895176647,24.402030884,51.5993249561,0.0,4.12243109448,41.7362269337,89.0715278111,84.0986437814,4.9528840297,0.02
 09/03  11:00:00,108.353796092,19.3293275778,42.3437145967,0.0,4.12243109448,41.7362269337,70.7559453466,65.7830613169,4.9528840297,0.02
 09/03  12:00:00,128.256564161,24.4894386701,56.5807566678,0.0,4.12243109448,41.7362269337,85.6169915766,80.6441075469,4.9528840297,0.02
 09/03  13:00:00,113.299890339,19.5975284325,46.9926177851,0.0,4.12243109448,41.7362269337,68.1621089609,63.1892249312,4.9528840297,0.02
 09/03  14:00:00,132.696922594,24.496418246,61.1642333958,0.0,4.12243109448,41.7362269337,83.0347190303,78.0618350007,4.9528840297,0.02
 09/03  15:00:00,116.135345779,19.6072070043,50.0069563537,0.0,4.12243109448,41.7362269337,66.9206050625,61.9477210328,4.9528840297,0.02
 09/03  16:00:00,116.961373876,24.4965968648,62.7380814551,0.0,4.12243109448,24.8785346261,81.3574038308,76.3845198011,4.9528840297,0.02
 09/03  17:00:00,86.6930143079,19.5993241444,48.5322809102,0.0,2.06121554724,15.9888894789,69.1045680837,66.1128376659,2.97173041782,0.02
 09/03  18:00:00,97.0785583804,23.5985092637,54.8163888027,0.0,2.06121554724,15.9888894789,84.1167704837,81.1250400658,2.97173041782,0.02
 09/03  19:00:00,80.0647325591,18.6119733893,38.2185793545,0.0,2.06121554724,15.9888894789,70.4900580325,67.4983276146,2.97173041782,0.02
 09/03  20:00:00,88.0651904374,20.5711284829,34.8120899347,0.0,2.06121554724,15.9888894789,82.1000120781,79.1082816603,2.97173041782,0.02
 09/03  21:00:00,71.1832606325,16.2594832583,22.3440564108,0.0,2.06121554724,15.9888894789,69.7842844361,66.7925540183,2.97173041782,0.02
 09/03  22:00:00,71.4085922953,17.169744919,21.6080008664,0.0,2.06121554724,15.9888894789,78.0228621631,75.0311317453,2.97173041782,0.02
 09/03  23:00:00,67.4835176615,15.1487940324,19.7805654008,0.0,2.06121554724,15.9888894789,67.5954887023,64.6037582844,2.97173041782,0.02
 09/03  24:00:00,67.4392670986,15.6129708127,19.2337938865,0.0,2.06121554724,15.9888894789,73.261212079,70.2694816611,2.97173041782,0.02
 09/04  01:00:00,65.1604573768,14.4977586118,18.10214977,0.0,2.06121554724,15.9888894789,68.8206530412,65.8289226234,2.97173041782,0.02
 09/04  02:00:00,68.3705828613,15.26257674,20.2720869145,0.0,2.06121554724,15.9888894789,68.1188437116,65.1271132938,2.97173041782,0.02
 09/04  03:00:00,73.9518618723,18.2804341449,22.7504449369,0.0,2.06121554724,15.9888894789,80.0023363797,77.0106059619,2.97173041782,0.02
 09/04  04:00:00,72.1525828057,17.8433952145,21.400236281,0.0,2.06121554724,15.9888894789,80.0504621888,77.058731771,2.97173041782,0.02
 09/04  05:00:00,62.9634682164,13.3825464109,16.8499682525,0.0,2.06121554724,15.9888894789,60.790553026,57.7988226082,2.97173041782,0.02
 09/04  06:00:00,83.0580346723,22.8505426811,29.772435284,0.0,2.06121554724,15.9888894789,101.898883524,98.9071531061,2.97173041782,0.02
 09/04  07:00:00,61.6199619351,18.2804341449,24.7781182057,0.0,2.06121554724,15.9888894789,81.9448542136,78.9531237958,2.97173041782,0.02
 09/04  08:00:00,108.653737614,23.3531374511,38.6763266874,0.0,4.12243109448,41.7362269337,95.6383467963,90.6654627666,4.9528840297,0.02
 09/04  09:00:00,107.477433636,19.8100704013,41.1510282776,0.0,4.12243109448,41.7362269337,74.5087252203,69.5358411906,4.9528840297,0.02
 09/04  10:00:00,124.233314899,24.0523997397,53.5368733033,0.0,4.12243109448,41.7362269337,89.5463720666,84.5734880369,4.9528840297,0.02
 09/04  11:00:00,116.501762629,20.0285898665,50.1032100111,0.0,4.12243109448,41.7362269337,76.0564045918,62.5017527251,4.9528840297,8.60176783701
 09/04  12:00:00,129.765849568,24.0541941354,59.2138789257,0.0,4.12243109448,41.7362269337,69.8354766068,64.8625925771,4.9528840297,0.02
 09/04  13:00:00,119.944759607,20.0450608864,53.5297361228,0.0,4.12243109448,41.7362269337,48.8565413946,43.8836573649,4.9528840297,0.02
 09/04  14:00:00,133.087969695,24.065732281,62.5244610503,0.0,4.12243109448,41.7362269337,52.4481775612,47.4752935315,4.9528840297,0.02
 09/04  15:00:00,122.203674824,20.0577357704,55.77597658,0.0,4.12243109448,41.7362269337,39.4793284592,34.5064444295,4.9528840297,0.02
 09/04  16:00:00,117.145110831,24.0651582053,63.4398686767,0.0,4.12243109448,24.8785346261,42.5941405843,37.6212565546,4.9528840297,0.02
 09/04  17:00:00,93.6701359049,20.0475548136,55.0611717103,0.0,2.06121554724,15.9888894789,35.9710555101,32.9793250923,2.97173041782,0.02
 09/04  18:00:00,102.961611689,24.058446352,60.2072914352,0.00665072236943,2.06121554724,15.9888894789,51.7330121517,48.7412817338,2.97173041782,0.02
 09/04  19:00:00,90.8615203863,19.1408889887,48.4428974857,0.0435540254056,2.06121554724,15.9888894789,48.7549787323,45.7632483144,2.97173041782,0.02
 09/04  20:00:00,105.909480928,22.2680602182,50.8382296509,0.0700934608662,2.06121554724,15.9888894789,71.8400532961,68.8483228783,2.97173041782,0.02
 09/04  21:00:00,92.3132992233,17.9528910581,41.6911242416,0.0640001725157,2.06121554724,15.9888894789,65.1282007529,62.1364703351,2.97173041782,0.02
 09/04  22:00:00,96.8935368933,20.4837206968,43.6140068753,0.11383727995,2.06121554724,15.9888894789,78.9259076391,75.9341772213,2.97173041782,0.02
 09/04  23:00:00,81.8987554438,16.9331335538,32.3077207035,0.0526174483076,2.06121554724,15.9888894789,69.6506366853,66.6589062675,2.97173041782,0.02
 09/04  24:00:00,81.0716736066,17.3882643842,31.0177131985,0.0348495181727,2.06121554724,15.9888894789,75.250282851,72.2585524332,2.97173041782,0.02
 09/05  01:00:00,83.2637471626,17.1953569121,31.3731014389,0.028789489113,4.12243109448,15.9888894789,73.1124253624,70.1206949446,2.97173041782,0.02
 09/05  02:00:00,79.6545391377,17.3973103341,27.5523853211,0.0,4.12243109448,15.9888894789,81.5177924891,78.5260620713,2.97173041782,0.02
 09/05  03:00:00,74.1382795452,15.6129708127,23.8715907683,0.0,4.12243109448,15.9888894789,75.6746243781,72.6828939603,2.97173041782,0.02
 09/05  04:00:00,127.818593689,28.4258407572,47.2221527956,0.0,12.3672932834,24.9413748627,112.898953236,107.926069206,4.9528840297,0.02
 09/05  05:00:00,138.316506796,29.0049028926,51.9722995162,5.16870422863,12.3672932834,24.9413748627,180.146227795,175.173343766,4.9528840297,0.02
 09/05  06:00:00,192.967115364,29.4475897903,53.8918981328,1.6607129203,24.7345865669,70.7195625826,146.321532045,136.395763985,9.90576805939,0.02
 09/05  07:00:00,219.058684707,29.6907711996,58.953936399,0.150638128897,37.1018798503,92.3937384068,125.345899132,115.420131073,9.90576805939,0.02
 09/05  08:00:00,240.2182547,29.9904241765,67.9019230757,0.0193175887992,37.1018798503,104.434947198,124.899174354,106.372718558,9.90576805939,8.62068773704
 09/05  09:00:00,261.600330978,30.4136635595,76.8364482433,0.00209735621817,37.1018798503,116.476155989,97.6783480684,87.752580009,9.90576805939,0.02
 09/05  10:00:00,271.132010233,30.9721887187,85.8110639898,0.0,37.1018798503,116.476155989,68.6889312548,58.7631631954,9.90576805939,0.02
 09/05  11:00:00,279.958092598,31.5467053795,94.062427881,0.0,37.1018798503,116.476155989,52.546554739,34.0121316715,9.90576805939,8.62865500818
 09/05  12:00:00,276.899699525,32.2545012077,102.338028332,0.0,37.1018798503,104.434947198,28.3001592317,18.3743911723,9.90576805939,0.02
 09/05  13:00:00,294.035611683,32.9827065063,106.703915858,0.0,37.1018798503,116.476155989,31.3300307241,12.795606272,9.90576805939,8.62865639268
 09/05  14:00:00,296.928980334,33.4461415338,109.134124598,0.0,37.1018798503,116.476155989,19.747157531,9.82138947165,9.90576805939,0.02
 09/05  15:00:00,300.196999702,33.96214101,111.886304905,0.0,37.1018798503,116.476155989,16.7463250165,6.82055695716,9.90576805939,0.02
 09/05  16:00:00,302.440123552,34.2298002603,113.862275626,0.0,37.1018798503,116.476155989,22.9284970972,4.40041820143,9.90576805939,8.62231083636
 09/05  17:00:00,299.187535018,34.2236615691,110.616966919,0.0,37.1018798503,116.476155989,13.5833345457,3.65756648627,9.90576805939,0.02
 09/05  18:00:00,176.945852772,28.7051668858,75.1594938322,0.0,24.7345865669,47.5788473902,16.4389900046,11.4661059749,4.9528840297,0.02
 09/05  19:00:00,176.279178615,28.5291962281,69.9704528297,0.0,24.7345865669,47.5788473902,32.1568803783,27.1839963486,4.9528840297,0.02
 09/05  20:00:00,166.018298846,28.9596663482,71.1393699687,0.0,12.3672932834,38.6892022431,44.3698380279,41.3781076101,2.97173041782,0.02
 09/05  21:00:00,124.89972148,20.4837206968,50.3495945539,0.0,12.3672932834,27.0668015668,38.8249878825,35.8332574647,2.97173041782,0.02
 09/05  22:00:00,103.00509289,19.8100704013,48.4773971667,0.0,4.12243109448,15.9888894789,44.1178722693,41.1261418515,2.97173041782,0.02
 09/05  23:00:00,107.123702247,21.9767009313,50.3526876734,0.0,4.12243109448,15.9888894789,58.6960946112,55.7043641934,2.97173041782,0.02
 09/05  24:00:00,94.0023566223,18.262342245,41.0479517757,0.0,4.12243109448,15.9888894789,57.3905161607,54.3987857429,2.97173041782,0.02
 09/06  01:00:00,103.989608352,21.962132967,47.2331616587,0.0,4.12243109448,15.9888894789,79.6001225384,76.6083921206,2.97173041782,0.02
 09/06  02:00:00,91.73712009,18.262342245,38.7827151527,0.0,4.12243109448,15.9888894789,68.5602020391,65.5684716213,2.97173041782,0.02
 09/06  03:00:00,95.4102820188,20.5018125967,40.139718396,0.0,4.12243109448,15.9888894789,79.0704966917,76.0787662739,2.97173041782,0.02
 09/06  04:00:00,136.502288108,28.6225082759,55.7091790645,0.0,12.3672932834,24.9413748627,101.205522257,96.2326382271,4.9528840297,0.02
 09/06  05:00:00,137.971607776,28.7175517221,55.0845325468,1.99892271246,12.3672932834,24.9413748627,175.888772256,162.33411575,4.9528840297,8.60177247668
 09/06  06:00:00,199.435963878,29.8698659344,61.0395100993,0.559672790227,24.7345865669,70.7195625826,134.717220916,124.791452857,9.90576805939,0.02
 09/06  07:00:00,228.619096254,30.2490238351,68.1031608473,0.00357702967083,37.1018798503,92.3937384068,114.091884995,104.166116936,9.90576805939,0.02
 09/06  08:00:00,249.630895866,30.6790232537,76.6453418989,0.0,37.1018798503,104.434947198,90.5023349661,80.5765669067,9.90576805939,0.02
 09/06  09:00:00,272.16976534,31.2512275125,86.5703686042,0.0,37.1018798503,116.476155989,59.4213312133,49.4955631539,9.90576805939,0.02
 09/06  10:00:00,284.204588462,31.8767230575,97.9790913273,0.0,37.1018798503,116.476155989,39.2131942139,20.6800457489,9.90576805939,8.62738040562
 09/06  11:00:00,293.933716988,32.5846061758,107.000195479,0.0,37.1018798503,116.476155989,18.96506625,9.03929819064,9.90576805939,0.02
 09/06  12:00:00,290.500816323,33.4578332727,114.735748795,0.0,37.1018798503,104.434947198,15.9836248717,6.05785681228,9.90576805939,0.02
 09/06  13:00:00,308.106470503,34.3431000569,119.414447657,0.0,37.1018798503,116.476155989,22.1106826853,3.57615026039,9.90576805939,8.62876436549
 09/06  14:00:00,312.430854912,35.0656010044,123.01650362,0.0,37.1018798503,116.476155989,11.8108238972,1.88505583776,9.90576805939,0.02
 09/06  15:00:00,312.496120868,35.5652300022,122.582305061,0.0,37.1018798503,116.476155989,20.1846611769,1.65290525245,9.90576805939,8.62598786508
 09/06  16:00:00,310.957671461,35.7734856739,120.836206289,0.0,37.1018798503,116.476155989,12.675075026,2.74930696665,9.90576805939,0.02
 09/06  17:00:00,307.169920649,35.729338763,117.093648965,0.0,37.1018798503,116.476155989,13.0376948576,3.1119267982,9.90576805939,0.02
 09/06  18:00:00,180.115585456,28.8080314421,78.2263457601,0.0,24.7345865669,47.5788473902,14.8905139552,9.91762992551,4.9528840297,0.02
 09/06  19:00:00,177.110003052,28.5485038744,70.7819527436,0.0,24.7345865669,47.5788473902,30.8304525408,25.8575685111,4.9528840297,0.02
 09/06  20:00:00,163.537397361,28.9744556681,68.6436641533,0.0,12.3672932834,38.6892022431,63.4687781102,51.8896179495,2.97173041782,8.60742974289
 09/06  21:00:00,122.35688376,20.4837206968,47.806758731,0.0,12.3672932834,27.0668015668,52.9114850727,49.9197546549,2.97173041782,0.02
 09/06  22:00:00,100.549090142,19.7372305795,46.0942348053,0.0,4.12243109448,15.9888894789,57.5803905655,54.5886601477,2.97173041782,0.02
 09/06  23:00:00,104.776498619,21.9767009313,48.0054846637,0.0,4.12243109448,15.9888894789,71.0778874725,68.0861570547,2.97173041782,0.02
 09/06  24:00:00,92.6523792562,18.262342245,39.6979750783,0.0,4.12243109448,15.9888894789,63.1273905534,60.1356601355,2.97173041782,0.02
 09/07  01:00:00,101.487529314,21.7436135018,44.9496028003,0.0,4.12243109448,15.9888894789,81.4323260779,78.4405956601,2.97173041782,0.02
 09/07  02:00:00,90.941926333,18.262342245,37.9875221548,0.0,4.12243109448,15.9888894789,66.7446680064,63.7529375886,2.97173041782,0.02
 09/07  03:00:00,94.5945804881,19.8718661942,39.9795268356,0.0,4.12243109448,15.9888894789,76.6548015816,73.6630711638,2.97173041782,0.02
 09/07  04:00:00,134.353242063,28.4476927038,53.7349494328,0.0,12.3672932834,24.9413748627,99.7910472927,94.818163263,4.9528840297,0.02
 09/07  05:00:00,136.592069819,28.7814541349,53.9918142752,1.64820148047,12.3672932834,24.9413748627,165.221899463,160.249015433,4.9528840297,0.02
 09/07  06:00:00,198.190459615,30.0075931273,59.7097927344,0.506159481346,24.7345865669,70.7195625826,133.014875372,123.089107312,9.90576805939,0.02
 09/07  07:00:00,226.719196351,30.4306733919,66.025190284,0.0,37.1018798503,92.3937384068,112.367152384,102.441384324,9.90576805939,0.02
 09/07  08:00:00,248.777926917,30.9134946706,75.5578563493,0.0,37.1018798503,104.434947198,98.8819579667,88.9561899073,9.90576805939,0.02
 09/07  09:00:00,270.040484877,31.4958705843,84.1964304849,0.0,37.1018798503,116.476155989,85.4132896931,66.8840711041,9.90576805939,8.6234505296
 09/07  10:00:00,281.651562776,32.1344425802,95.168400724,0.0,37.1018798503,116.476155989,48.2974101159,38.3716420566,9.90576805939,0.02
 09/07  11:00:00,292.987596382,32.8902939299,105.748312118,0.0,37.1018798503,116.476155989,24.069351122,14.1435830626,9.90576805939,0.02
 09/07  12:00:00,286.586121112,33.749444028,110.529501023,0.0,37.1018798503,104.434947198,29.6681015527,11.1372565997,9.90576805939,8.62507689361
 09/07  13:00:00,301.116470897,34.588400836,112.179124823,0.0,37.1018798503,116.476155989,23.0417700282,13.1160019688,9.90576805939,0.02
 09/07  14:00:00,304.537713817,35.2327130141,114.956215759,0.0,37.1018798503,116.476155989,30.4401086869,11.9069855776,9.90576805939,8.62735504992
 09/07  15:00:00,305.45063767,35.6818544018,115.420262678,0.0,37.1018798503,116.476155989,23.4011968898,13.4754288305,9.90576805939,0.02
 09/07  16:00:00,302.948151368,35.8061903293,112.793927762,0.0,37.1018798503,116.476155989,28.6705712458,18.7448031864,9.90576805939,0.02
 09/07  17:00:00,300.251231105,35.7672713164,110.136998517,0.0,37.1018798503,116.476155989,38.2843326962,19.7635252728,9.90576805939,8.61503936402
