Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  18:00:00,178.515976115,28.8056244677,76.6291583484,0.0,24.7345865669,47.5788473902,40.9806198827,36.007735853,4.9528840297,0.02
 09/07  19:00:00,174.124240732,28.5438030548,67.8009137658,0.0,24.7345865669,47.5788473902,61.5967297344,56.6238457047,4.9528840297,0.02
 09/07  20:00:00,158.048176647,28.9685798359,63.1603424184,0.0,12.3672932834,38.6892022431,77.6381394946,74.6464090768,2.97173041782,0.02
 09/07  21:00:00,116.306619723,19.5915509361,42.6742303043,0.0,12.3672932834,27.0668015668,60.4293680661,57.4376376482,2.97173041782,0.02
 09/07  22:00:00,106.175976778,23.2185018364,48.1375990626,0.0,4.12243109448,15.9888894789,77.5972946907,74.6055642729,2.97173041782,0.02
 09/07  23:00:00,90.9899075623,17.8072114146,38.5161968476,0.0,4.12243109448,15.9888894789,61.1555361357,58.1638057179,2.97173041782,0.02
 09/07  24:00:00,101.968709129,22.7231910486,44.4256421589,0.0,4.12243109448,15.9888894789,83.4544175426,80.4626871247,2.97173041782,0.02
 09/08  01:00:00,78.9168940363,15.3236096045,28.9779105812,0.0,4.12243109448,15.9888894789,56.1637545219,53.1720241041,2.97173041782,0.02
 09/08  02:00:00,96.958034263,21.8310212878,40.3326997297,0.0,4.12243109448,15.9888894789,84.9329480779,81.9412176601,2.97173041782,0.02
 09/08  03:00:00,78.2603364947,15.3673134976,28.277649084,0.0,4.12243109448,15.9888894789,60.5195738934,57.5278434756,2.97173041782,0.02
 09/08  04:00:00,127.139276619,28.0762096129,46.8924667539,0.0,12.3672932834,24.9413748627,100.551108508,95.5782244786,4.9528840297,0.02
 09/08  05:00:00,137.4937497,29.6446199776,53.5526035484,2.12592588356,12.3672932834,24.9413748627,165.820117853,160.847233823,4.9528840297,0.02
 09/08  06:00:00,193.804537644,29.7396942493,55.4581323911,0.639796335139,24.7345865669,70.7195625826,134.318606936,124.392838877,9.90576805939,0.02
 09/08  07:00:00,222.749346113,30.3254341053,62.027321258,0.133247551212,37.1018798503,92.3937384068,114.706107052,104.780338993,9.90576805939,0.02
 09/08  08:00:00,247.343991714,30.7252492378,74.3121790962,0.0,37.1018798503,104.434947198,108.601047355,90.074506988,9.90576805939,8.6207723076
 09/08  09:00:00,270.839818213,31.3279261167,85.163754399,0.0,37.1018798503,116.476155989,69.4004391834,59.474671124,9.90576805939,0.02
 09/08  10:00:00,279.794126443,31.9499468544,93.4953898444,0.0,37.1018798503,116.476155989,46.8451613219,36.9193932625,9.90576805939,0.02
 09/08  11:00:00,287.99604653,32.6494437282,100.997670846,0.0,37.1018798503,116.476155989,40.5335182629,21.9990251135,9.90576805939,8.62872509
 09/08  12:00:00,283.569553241,33.4462325596,107.81612303,0.0,37.1018798503,104.434947198,22.8821421862,12.9563741268,9.90576805939,0.02
 09/08  13:00:00,299.634502844,34.2348614238,111.050653045,0.0,37.1018798503,116.476155989,27.3563002628,8.8217414355,9.90576805939,8.62879076789
 09/08  14:00:00,302.622195394,34.88643602,113.38704129,0.0,37.1018798503,116.476155989,18.4471916091,8.52142354973,9.90576805939,0.02
 09/08  15:00:00,304.83017184,35.331236191,115.15034979,0.0,37.1018798503,116.476155989,17.1079275785,7.18215951916,9.90576805939,0.02
 09/08  16:00:00,303.062427889,35.4519095322,113.262499024,0.0,37.1018798503,116.476155989,25.1795966685,6.65140104828,9.90576805939,8.62242756086
 09/08  17:00:00,301.498900842,35.441580878,111.710405104,0.0,37.1018798503,116.476155989,17.1851711144,7.25940305496,9.90576805939,0.02
 09/08  18:00:00,179.813930769,28.8017720836,77.930959354,0.0,24.7345865669,47.5788473902,27.0778534765,22.1049694468,4.9528840297,0.02
 09/08  19:00:00,178.323723674,28.5393786897,69.6556409978,0.0,24.7345865669,47.5788473902,45.7424679099,40.7695838802,4.9528840297,0.02
 09/08  20:00:00,162.686820023,28.9633984042,67.8041511011,0.0,12.3672932834,38.6892022431,68.0273048151,65.0355743973,2.97173041782,0.02
 09/08  21:00:00,119.584348726,19.5915509361,45.9519498309,0.0,12.3672932834,27.0668015668,55.530751866,52.5390214482,2.97173041782,0.02
 09/08  22:00:00,110.339970626,23.2185018364,52.3015919501,0.0,4.12243109448,15.9888894789,75.2733161144,72.2815856966,2.97173041782,0.02
 09/08  23:00:00,92.0863150583,17.8072114146,39.6126033811,0.0,4.12243109448,15.9888894789,60.2894219155,57.2976914977,2.97173041782,0.02
 09/08  24:00:00,101.315105428,22.6357832625,43.8594452793,0.0,4.12243109448,15.9888894789,83.4307220236,80.4389916058,2.97173041782,0.02
 09/09  01:00:00,79.9590117485,15.5858329628,29.7578039928,0.0,4.12243109448,15.9888894789,64.6094488533,53.0359430067,2.97173041782,8.60177542879
 09/09  02:00:00,95.543410659,21.6562057157,39.0928908848,0.0,4.12243109448,15.9888894789,85.7307211777,82.7389907599,2.97173041782,0.02
 09/09  03:00:00,72.2831021359,14.2747161716,23.3930113711,0.0,4.12243109448,15.9888894789,62.4980189036,59.5062884858,2.97173041782,0.02
 09/09  04:00:00,109.516953394,28.0762096129,46.4046503097,0.0,4.12243109448,16.0517297156,107.275144747,104.283414329,2.97173041782,0.02
 09/09  05:00:00,97.7583984687,26.7650928217,35.957212254,0.0,4.12243109448,16.0517297156,107.958096069,104.966365651,2.97173041782,0.02
 09/09  06:00:00,131.780636471,29.3873264041,46.1523085566,0.0,4.12243109448,39.6058045677,89.5104576002,86.5187271824,2.97173041782,0.02
 09/09  07:00:00,167.636167874,29.397365326,56.0399847323,3.7114500546,12.3672932834,65.3531420225,144.679325608,139.706441578,4.9528840297,0.02
 09/09  08:00:00,177.776494667,29.3927330422,65.8546225925,1.15094801697,12.3672932834,68.2430321324,138.862724173,133.889840143,4.9528840297,0.02
 09/09  09:00:00,215.832557562,29.5143755994,75.6838401329,0.239302036869,16.4897243779,93.1370602926,105.1377596,97.1931451524,7.92461444751,0.02
 09/09  10:00:00,223.282808083,29.6664076177,83.1113770859,0.109877250877,16.4897243779,93.1370602926,78.7411556776,70.79654123,7.92461444751,0.02
 09/09  11:00:00,226.804260291,29.8669679487,86.5359589044,0.00617530427357,16.4897243779,93.1370602926,72.9079821794,64.9633677318,7.92461444751,0.02
 09/09  12:00:00,221.118797888,30.1272126934,89.7480347229,0.0,16.4897243779,83.9857416113,76.4722719075,59.9383253647,7.92461444751,8.60933209529
 09/09  13:00:00,223.513456435,30.3956971235,91.8742287403,0.0,16.4897243779,83.9857416113,62.5678592653,54.6232448178,7.92461444751,0.02
 09/09  14:00:00,225.801197683,30.6419775082,93.9157529343,0.0,16.4897243779,83.9857416113,60.4618984925,52.517284045,7.92461444751,0.02
 09/09  15:00:00,200.645170233,29.3873264041,87.4712731869,0.0,12.3672932834,70.6512738906,28.5248532524,23.5519692227,4.9528840297,0.02
 09/09  16:00:00,200.582254708,29.3873264041,87.4083514099,0.0,12.3672932834,70.6512738906,29.121231578,24.1483475483,4.9528840297,0.02
 09/09  17:00:00,187.190753384,29.3873264041,86.5403417715,0.0,12.3672932834,58.1284167478,32.8170644706,27.8441804409,4.9528840297,0.02
 09/09  18:00:00,139.555644603,28.7838618953,72.6961822633,0.0,12.3672932834,24.9413748627,54.8506350686,49.8777510389,4.9528840297,0.02
 09/09  19:00:00,139.490952551,28.5169677258,65.8508843601,0.0,12.3672932834,24.9413748627,73.6681248463,68.6952408166,4.9528840297,0.02
 09/09  20:00:00,124.342014453,28.8417539818,60.4641673187,0.0,4.12243109448,16.0517297156,96.1532918294,93.1615614115,2.97173041782,0.02
 09/09  21:00:00,81.8511751619,15.7315126062,31.5042883423,0.0,4.12243109448,15.9888894789,58.7092970494,55.7175666316,2.97173041782,0.02
 09/09  22:00:00,93.3931145656,21.6125018226,36.9862991338,0.0,4.12243109448,15.9888894789,87.1913883854,84.1996579676,2.97173041782,0.02
 09/09  23:00:00,70.3556579331,13.451862297,22.3395468911,0.0,4.12243109448,15.9888894789,54.6267642069,51.6350337891,2.97173041782,0.02
 09/09  24:00:00,88.0692108556,20.6474922402,32.6529677021,0.0,4.12243109448,15.9888894789,87.917033754,84.9253033362,2.97173041782,0.02
 09/10  01:00:00,60.3549095073,11.1913029271,16.705308111,0.0,2.06121554724,15.9888894789,49.5842291858,46.5924987679,2.97173041782,0.02
 09/10  02:00:00,84.4238604506,19.609642836,32.132244897,0.0,2.06121554724,15.9888894789,79.4508908247,76.4591604069,2.97173041782,0.02
 09/10  03:00:00,59.8774430768,10.7060371287,16.7194980836,0.0,2.06121554724,15.9888894789,46.370661311,43.3789308932,2.97173041782,0.02
 09/10  04:00:00,83.0045596449,18.7355649752,31.5870218741,0.0,2.06121554724,15.9888894789,88.1672085111,76.5953280191,2.97173041782,8.60015007415
 09/10  05:00:00,69.5221475654,12.0171539199,25.0530858179,0.0,2.06121554724,15.9888894789,46.7902844946,43.7985540768,2.97173041782,0.02
 09/10  06:00:00,92.0266739459,22.3042440181,36.9382062194,0.0,2.06121554724,15.9888894789,96.1836321282,93.1919017104,2.97173041782,0.02
 09/10  07:00:00,66.7320920886,18.1711744123,29.9995078729,0.0,2.06121554724,15.9888894789,79.0360241138,76.044293696,2.97173041782,0.02
 09/10  08:00:00,112.536336888,23.8338802745,42.2046800392,0.0,4.12243109448,41.7362269337,94.7067104831,89.7338264534,4.9528840297,0.02
 09/10  09:00:00,100.414891008,19.3730314709,34.67189685,0.0,4.12243109448,41.7362269337,74.9317232913,69.9588392616,4.9528840297,0.02
 09/10  10:00:00,110.916275285,23.5279530232,40.8905457883,0.0,4.12243109448,41.7362269337,92.3462563848,87.3733723551,4.9528840297,0.02
 09/10  11:00:00,99.0563270485,19.0671042196,33.6192602265,0.0,4.12243109448,41.7362269337,74.0881861817,69.115302152,4.9528840297,0.02
 09/10  12:00:00,111.117239976,23.8338802745,40.7855832984,0.0,4.12243109448,41.7362269337,91.8414044059,86.8685203762,4.9528840297,0.02
 09/10  13:00:00,103.024300741,19.5915509361,37.0627872588,0.0,4.12243109448,41.7362269337,73.0778875795,68.1050035499,4.9528840297,0.02
 09/10  14:00:00,115.456837529,23.7027685954,45.2562925738,0.0,4.12243109448,41.7362269337,90.4804440103,85.5075599806,4.9528840297,0.02
 09/10  15:00:00,105.356443705,19.4167353639,39.4838155396,0.0,4.12243109448,41.7362269337,71.2848896484,66.3120056187,4.9528840297,0.02
 09/10  16:00:00,101.040250632,23.7901763815,47.5225894195,0.0,4.12243109448,24.8785346261,87.6237089369,82.6508249072,4.9528840297,0.02
 09/10  17:00:00,73.9163192211,17.7198036285,37.6862316214,0.0,2.06121554724,15.9888894789,65.6427238905,62.6509934727,2.97173041782,0.02
 09/10  18:00:00,86.7229808618,22.7050991486,45.3797839067,0.0,2.06121554724,15.9888894789,87.5583203954,84.5665899776,2.97173041782,0.02
 09/10  19:00:00,59.4977317619,13.9378910238,20.0659636722,0.0,2.06121554724,15.9888894789,62.0949589921,59.1032285743,2.97173041782,0.02
 09/10  20:00:00,78.1667511385,19.609642836,25.8751360091,0.0,2.06121554724,15.9888894789,82.2493673382,79.2576369203,2.97173041782,0.02
 09/10  21:00:00,56.1826699721,11.0157244266,12.7406009003,0.0,2.06121554724,15.9888894789,45.1671294213,42.1753990035,2.97173041782,0.02
 09/10  22:00:00,70.0753031391,17.8433952145,18.8185262297,0.0,2.06121554724,15.9888894789,80.1438783408,77.152147923,2.97173041782,0.02
 09/10  23:00:00,68.8351020423,17.8433952145,17.9965601703,0.0,2.06121554724,15.9888894789,79.8169910353,76.8252606175,2.97173041782,0.02
 09/10  24:00:00,67.7339606069,17.8433952145,16.8491684993,0.0,2.06121554724,15.9888894789,80.3167099953,77.3249795775,2.97173041782,0.02
 09/11  01:00:00,62.0146190859,14.606255416,12.3955322165,0.0,4.12243109448,15.9888894789,60.9234525754,57.9317221576,2.97173041782,0.02
 09/11  02:00:00,77.1991238103,22.3042440181,19.6890985603,0.0,4.12243109448,15.9888894789,101.844287378,98.8525569604,2.97173041782,0.02
 09/11  03:00:00,67.3315040191,17.8433952145,14.492336605,0.0,4.12243109448,15.9888894789,82.733384887,79.7416544692,2.97173041782,0.02
 09/11  04:00:00,101.818559123,28.5715204007,20.7525331522,0.0,12.3672932834,24.9413748627,116.00522102,111.03233699,4.9528840297,0.02
 09/11  05:00:00,114.729527405,28.5474721437,23.5456380781,10.4658165647,12.3672932834,24.9413748627,183.715681648,178.742797618,4.9528840297,0.02
 09/11  06:00:00,170.55909778,29.4886698439,23.1555661732,7.59878009697,24.7345865669,70.7195625826,149.720469879,139.794701819,9.90576805939,0.02
 09/11  07:00:00,188.300328491,29.6333309206,24.169571225,4.23407849178,37.1018798503,92.3937384068,138.114849204,119.60197006,9.90576805939,8.60711108445
 09/11  08:00:00,205.568091569,29.7324945997,31.8400015914,1.68905582147,37.1018798503,104.434947198,120.551652856,110.625884796,9.90576805939,0.02
 09/11  09:00:00,232.456120215,29.845137223,47.2857443076,0.977078123866,37.1018798503,116.476155989,115.11534645,105.189578391,9.90576805939,0.02
 09/11  10:00:00,242.906475303,30.1263490632,57.7894438209,0.641873066223,37.1018798503,116.476155989,118.415689646,99.8823224302,9.90576805939,8.62759915613
 09/11  11:00:00,246.297002282,30.535751482,60.9701884522,0.442142995408,37.1018798503,116.476155989,104.919421578,94.9936535187,9.90576805939,0.02
 09/11  12:00:00,239.826291891,30.9773554976,66.3592930436,0.182417590911,37.1018798503,104.434947198,100.69457104,90.7688029804,9.90576805939,0.02
 09/11  13:00:00,257.063175381,31.4869981184,71.2029274911,0.0242811319776,37.1018798503,116.476155989,105.634066629,87.0993480733,9.90576805939,8.62895049634
 09/11  14:00:00,261.072836939,32.0865477774,74.6375451105,0.0,37.1018798503,116.476155989,93.877176511,83.9514084516,9.90576805939,0.02
 09/11  15:00:00,263.883835968,32.5261615629,77.0090622761,0.0,37.1018798503,116.476155989,100.178131844,81.6461758684,9.90576805939,8.62618791624
 09/11  16:00:00,264.521377949,32.7373871109,77.43599878,0.0,37.1018798503,116.476155989,90.4521161552,80.5263480958,9.90576805939,0.02
 09/11  17:00:00,262.655250575,32.8009542268,75.5073661925,0.0,37.1018798503,116.476155989,90.1239839018,80.1982158424,9.90576805939,0.02
 09/11  18:00:00,157.278999236,28.6940470899,55.5037452896,0.0,24.7345865669,47.5788473902,66.3335860376,61.3607020079,4.9528840297,0.02
 09/11  19:00:00,156.168534697,28.5160020261,47.5238210029,0.0,24.7345865669,47.5788473902,72.0064756508,67.0335916211,4.9528840297,0.02
 09/11  20:00:00,131.97839656,28.7320566251,37.3270616358,0.0,12.3672932834,38.6892022431,86.9733621387,83.9816317209,2.97173041782,0.02
 09/11  21:00:00,93.7934519239,17.5158521277,22.2878732468,0.0,12.3672932834,27.0668015668,69.0373395343,57.4608147573,2.97173041782,8.60479435918
 09/11  22:00:00,84.7886320369,21.7217615552,28.2725562937,0.0,4.12243109448,15.9888894789,80.0689234646,77.0771930468,2.97173041782,0.02
 09/11  23:00:00,65.9440958259,13.7140856553,17.6657609855,0.0,4.12243109448,15.9888894789,54.3371858921,51.3454554743,2.97173041782,0.02
 09/11  24:00:00,75.556533669,19.6277347359,21.1497209069,0.0,4.12243109448,15.9888894789,88.6043501271,85.6126197093,2.97173041782,0.02
 09/12  01:00:00,61.3515188478,13.6266778692,13.1466422916,0.0,4.12243109448,15.9888894789,55.8616993128,52.869968895,2.97173041782,0.02
 09/12  02:00:00,73.8036847626,19.6277347359,19.3963243706,0.0,4.12243109448,15.9888894789,88.4530543466,85.4613239288,2.97173041782,0.02
 09/12  03:00:00,60.9982804785,13.5101341544,12.92389741,0.0,4.12243109448,15.9888894789,56.5167571104,53.5250266926,2.97173041782,0.02
 09/12  04:00:00,107.888658715,28.0762096129,27.6418484066,0.0,12.3672932834,24.9413748627,106.557683259,101.584799229,4.9528840297,0.02
 09/12  05:00:00,117.810279966,29.1964907566,30.1751461547,6.2680424045,12.3672932834,24.9413748627,171.184171972,166.211287942,4.9528840297,0.02
 09/12  06:00:00,172.134219533,29.5795297514,28.6687933706,3.56981479524,24.7345865669,70.7195625826,139.204669311,129.278901252,9.90576805939,0.02
 09/12  07:00:00,195.621993516,29.9380343292,33.6221234287,1.79849639016,37.1018798503,92.3937384068,120.095769245,110.170001185,9.90576805939,0.02
 09/12  08:00:00,216.358106159,30.0755779113,42.90071128,1.07524003382,37.1018798503,104.434947198,113.05519556,103.129427501,9.90576805939,0.02
 09/12  09:00:00,239.450188077,30.2277353536,54.4580898401,0.416148345443,37.1018798503,116.476155989,116.818009208,98.2885981201,9.90576805939,8.62364302824
 09/12  10:00:00,247.560701361,30.5279079276,62.5020923418,0.181974669248,37.1018798503,116.476155989,103.355584741,93.4298166818,9.90576805939,0.02
 09/12  11:00:00,250.977957557,30.9268651544,65.6104771324,0.0916277992729,37.1018798503,116.476155989,99.167375113,89.2416070536,9.90576805939,0.02
 09/12  12:00:00,240.697504461,31.2582039198,67.1077168802,0.0243703946073,37.1018798503,104.434947198,105.35952015,86.8287087207,9.90576805939,8.62504336979
 09/12  13:00:00,256.7456527,31.6090874005,70.787619925,0.0,37.1018798503,116.476155989,94.4776849671,84.5519169077,9.90576805939,0.02
 09/12  14:00:00,262.480577107,32.1704332658,75.9613327933,0.0,37.1018798503,116.476155989,99.9171970854,81.3838435984,9.90576805939,8.62758542762
 09/12  15:00:00,262.374458205,32.5018286697,75.5240993174,0.0,37.1018798503,116.476155989,89.4164844211,79.4907163617,9.90576805939,0.02
 09/12  16:00:00,263.13900699,32.7565967968,76.0343763454,0.0,37.1018798503,116.476155989,87.9003483343,77.9745802749,9.90576805939,0.02
 09/12  17:00:00,260.574381297,32.7582635279,73.4691445541,0.0,37.1018798503,116.476155989,96.3774687869,77.8565018654,9.90576805939,8.61519886205
 09/12  18:00:00,156.885716324,28.6893380593,55.115172559,0.0,24.7345865669,47.5788473902,65.361833665,60.3889496353,4.9528840297,0.02
 09/12  19:00:00,158.705263011,28.5140224662,50.0625454133,0.0,24.7345865669,47.5788473902,70.9962332019,66.0233491722,4.9528840297,0.02
 09/12  20:00:00,140.780003167,28.7317680085,46.1289788508,0.0,12.3672932834,38.6892022431,85.1267686673,82.1350382495,2.97173041782,0.02
 09/12  21:00:00,101.105900175,17.4794322168,29.636754396,0.0,12.3672932834,27.0668015668,58.6492480337,55.6575176159,2.97173041782,0.02
 09/12  22:00:00,90.3013804854,21.8310212878,33.6760460331,0.0,4.12243109448,15.9888894789,78.5704819214,75.5787515035,2.97173041782,0.02
 09/12  23:00:00,69.0339823022,14.3440320577,20.1001391936,0.0,4.12243109448,15.9888894789,53.6290259533,50.6372955355,2.97173041782,0.02
 09/12  24:00:00,84.5603047458,20.9569434271,28.8090481148,0.0,4.12243109448,15.9888894789,90.2060106168,87.214280199,2.97173041782,0.02
 09/13  01:00:00,67.5754853315,13.3644545109,19.6467824491,0.0,4.12243109448,15.9888894789,51.8469280908,48.8551976729,2.97173041782,0.02
 09/13  02:00:00,80.9120247064,19.6277347359,26.515539439,0.0,4.12243109448,15.9888894789,88.1993190669,85.207588649,2.97173041782,0.02
 09/13  03:00:00,63.632100739,12.4903766501,16.5774756572,0.0,4.12243109448,15.9888894789,56.3798801185,53.3881497007,2.97173041782,0.02
 09/13  04:00:00,122.574560449,28.5351004898,41.8688596576,0.0,12.3672932834,24.9413748627,105.300752719,100.327868689,4.9528840297,0.02
 09/13  05:00:00,126.755107964,28.7084933995,42.8621370157,3.0138772098,12.3672932834,24.9413748627,168.540047358,163.567163328,4.9528840297,0.02
 09/13  06:00:00,187.128188198,29.9031197057,45.145284189,1.76370291986,24.7345865669,70.7195625826,136.157179263,126.231411204,9.90576805939,0.02
 09/13  07:00:00,209.331647541,30.238802457,47.965308315,0.864192868625,37.1018798503,92.3937384068,117.076272759,107.150504699,9.90576805939,0.02
 09/13  08:00:00,228.637756028,30.369772689,55.3112661063,0.650126788748,37.1018798503,104.434947198,119.59220251,101.065477137,9.90576805939,8.6209573136
 09/13  09:00:00,244.699791273,30.4652430519,59.3780078633,0.508396176383,37.1018798503,116.476155989,107.689593981,97.7638259214,9.90576805939,0.02
 09/13  10:00:00,244.590033394,30.5605699778,59.2823478157,0.398321787397,37.1018798503,116.476155989,105.204638692,95.2788706326,9.90576805939,0.02
 09/13  11:00:00,244.589327828,30.6840683106,59.3030177667,0.253280389821,37.1018798503,116.476155989,111.482362061,92.9476236657,9.90576805939,8.62897033584
 09/13  12:00:00,234.183689321,30.825112542,60.9287872241,0.122586300172,37.1018798503,104.434947198,100.941567637,91.0157995777,9.90576805939,0.02
 09/13  13:00:00,248.174928889,30.9420628523,62.8341247274,0.0497310262961,37.1018798503,116.476155989,107.740554256,89.2072536574,9.90576805939,8.62753253959
 09/13  14:00:00,252.29381766,31.0761892875,66.8651378473,0.00376063347757,37.1018798503,116.476155989,97.5108709988,87.5851029394,9.90576805939,0.02
 09/13  15:00:00,257.239430478,31.3300380561,71.5607993942,0.0,37.1018798503,116.476155989,94.8529692726,84.9272012132,9.90576805939,0.02
 09/13  16:00:00,260.488508254,31.3865140047,74.7539539923,0.0,37.1018798503,116.476155989,102.467056149,83.9386708204,9.90576805939,8.62261726931
 09/13  17:00:00,262.025017281,31.4966269735,76.1814696732,0.0,37.1018798503,116.476155989,92.7915224335,82.8657543741,9.90576805939,0.02
 09/13  18:00:00,158.67958506,28.5132485433,57.0851350253,0.0,24.7345865669,47.5788473902,68.922992848,63.9501088183,4.9528840297,0.02
 09/13  19:00:00,163.673313326,28.9502874737,54.5943197335,0.0,24.7345865669,47.5788473902,74.3261392238,69.3532551941,4.9528840297,0.02
 09/13  20:00:00,141.088288979,27.784850326,47.3841660078,0.0,12.3672932834,38.6892022431,87.1790109824,84.1872805645,2.97173041782,0.02
 09/13  21:00:00,105.925305308,17.6323958425,34.3031858543,0.0,12.3672932834,27.0668015668,61.3394573385,58.3477269207,2.97173041782,0.02
 09/13  22:00:00,92.6269282439,21.3939823575,36.4386316944,0.0,4.12243109448,15.9888894789,81.7045148,78.7127843822,2.97173041782,0.02
 09/13  23:00:00,77.5189139428,15.4984251767,27.4051139177,0.0,4.12243109448,15.9888894789,62.430834051,59.4391036332,2.97173041782,0.02
 09/13  24:00:00,86.0834930463,20.5199044967,30.7692743111,0.0,4.12243109448,15.9888894789,93.2024086297,90.2106782119,2.97173041782,0.02
 09/14  01:00:00,75.6340651143,14.6936632021,26.3505897356,0.0,4.12243109448,15.9888894789,59.5480456289,56.556315211,2.97173041782,0.02
 09/14  02:00:00,84.2408459597,19.6277347359,29.8443597007,0.0,4.12243109448,15.9888894789,97.0299398661,85.4564285129,2.97173041782,8.60178093542
 09/14  03:00:00,71.9480263943,13.6558137979,23.7279633096,0.0,4.12243109448,15.9888894789,56.6021461928,53.6104157749,2.97173041782,0.02
 09/14  04:00:00,125.255994527,28.163617399,44.9217761,0.0,12.3672932834,24.9413748627,103.85082964,98.8779456099,4.9528840297,0.02
 09/14  05:00:00,131.73003838,29.1385301378,45.2447963084,5.17611099012,12.3672932834,24.9413748627,168.122664831,163.149780801,4.9528840297,0.02
 09/14  06:00:00,186.123478326,29.7657729904,43.21190399,2.8297194722,24.7345865669,70.7195625826,136.349223186,126.423455126,9.90576805939,0.02
 09/14  07:00:00,208.826857467,30.2011229186,46.910816468,1.45157807955,37.1018798503,92.3937384068,117.201020492,107.275252433,9.90576805939,0.02
 09/14  08:00:00,229.14429666,30.3612906489,55.7034196474,0.773023977881,37.1018798503,104.434947198,110.373127651,100.447359592,9.90576805939,0.02
 09/14  09:00:00,250.351889908,30.5486720542,65.1735518491,0.281456731934,37.1018798503,116.476155989,106.179651059,96.2538829994,9.90576805939,0.02
 09/14  10:00:00,254.816418338,30.7881056043,69.5927295872,0.0868213647952,37.1018798503,116.476155989,111.588306464,93.0547592189,9.90576805939,8.62777918586
 09/14  11:00:00,258.782852159,30.976408651,73.4223785464,0.0351014553832,37.1018798503,116.476155989,97.1130216239,87.1872535646,9.90576805939,0.02
 09/14  12:00:00,249.436132477,31.2973913712,75.8301755974,0.00130990675654,37.1018798503,104.434947198,97.9452050377,79.4142163544,9.90576805939,8.62522062397
 09/14  13:00:00,263.088119283,31.5172141453,77.2219739537,0.0,37.1018798503,116.476155989,87.6327325651,77.7069645057,9.90576805939,0.02
 09/14  14:00:00,264.458293357,31.6715617843,78.4379288716,0.0,37.1018798503,116.476155989,83.6054222881,73.6796542287,9.90576805939,0.02
 09/14  15:00:00,261.824142471,31.7745354468,75.7010415159,0.0,37.1018798503,116.476155989,97.3600304863,78.8278897579,9.90576805939,8.62637266897
 09/14  16:00:00,258.946679353,31.7446073737,72.8540548604,0.0,37.1018798503,116.476155989,92.822981352,82.8972132926,9.90576805939,0.02
 09/14  17:00:00,258.642419842,31.6738281533,72.6216296768,0.0,37.1018798503,116.476155989,92.8320749338,82.9063068744,9.90576805939,0.02
 09/14  18:00:00,156.853854194,28.5132485433,55.2593843967,0.0,24.7345865669,47.5788473902,69.0175898477,64.044705818,4.9528840297,0.02
 09/14  19:00:00,163.345253814,28.9502874737,51.9170864299,0.0,24.7345865669,47.5788473902,83.0029079974,69.4425251052,4.9528840297,8.60749886259
 09/14  20:00:00,137.616612187,27.784850326,43.9125023282,0.0,12.3672932834,38.6892022431,87.5541265881,84.5623961703,2.97173041782,0.02
 09/14  21:00:00,100.077318637,17.5449880564,28.5426177705,0.0,12.3672932834,27.0668015668,61.6485110594,58.6567806416,2.97173041782,0.02
 09/14  22:00:00,83.1719644241,21.3939823575,26.9836690317,0.0,4.12243109448,15.9888894789,82.420233048,79.4285026302,2.97173041782,0.02
 09/14  23:00:00,62.1812850925,13.3825464109,14.2089277682,0.0,4.12243109448,15.9888894789,56.7048189305,53.7130885127,2.97173041782,0.02
 09/14  24:00:00,75.2647731053,20.9388515271,19.4699962849,0.0,4.12243109448,15.9888894789,84.3445489268,81.352818509,2.97173041782,0.02
 09/15  01:00:00,58.7758544217,12.4903766501,11.6059948756,0.0,4.12243109448,15.9888894789,57.2638618717,54.2721314539,2.97173041782,0.02
 09/15  02:00:00,72.550481475,19.6277347359,17.7846413362,0.0,4.12243109448,15.9888894789,90.8191564879,87.8274260701,2.97173041782,0.02
 09/15  03:00:00,59.2924252667,13.7140856553,10.6228178227,0.0,4.12243109448,15.9888894789,57.1592618963,54.1675314784,2.97173041782,0.02
 09/15  04:00:00,100.498368981,28.4841126146,19.7624864939,0.0,12.3672932834,24.9413748627,108.204933322,103.232049293,4.9528840297,0.02
 09/15  05:00:00,110.585310406,28.6398478016,21.2080432085,8.56681923081,12.3672932834,24.9413748627,172.201546251,167.228662221,4.9528840297,0.02
 09/15  06:00:00,168.216889355,29.7190092879,21.412957353,6.76884151082,24.7345865669,70.7195625826,139.757402403,129.831634343,9.90576805939,0.02
 09/15  07:00:00,187.38320112,30.0259026226,22.9300000904,4.16395816837,37.1018798503,92.3937384068,120.739903595,110.814135535,9.90576805939,0.02
 09/15  08:00:00,201.739441582,30.1139449129,27.3562643721,1.96261719737,37.1018798503,104.434947198,121.084100071,102.557302712,9.90576805939,8.62102929885
 09/15  09:00:00,224.95123292,30.2499567965,39.0068164254,1.34630699993,37.1018798503,116.476155989,107.225601317,97.2998332572,9.90576805939,0.02
 09/15  10:00:00,239.188137319,30.5566565095,53.2812450256,1.00146160566,37.1018798503,116.476155989,102.750421763,92.8246537038,9.90576805939,0.02
 09/15  11:00:00,245.751337745,30.989448687,59.9246038141,0.488283011123,37.1018798503,116.476155989,107.057325278,88.5224639636,9.90576805939,8.6290932548
 09/15  12:00:00,235.867282154,31.4229021711,61.9494503399,0.187739811752,37.1018798503,104.434947198,94.8619347602,84.9361667008,9.90576805939,0.02
 09/15  13:00:00,251.511658271,31.9838353387,65.1091345096,0.0696774152736,37.1018798503,116.476155989,91.4175863197,81.4918182603,9.90576805939,0.02
 09/15  14:00:00,254.963449424,32.4511778115,68.1610124929,0.0025056271959,37.1018798503,116.476155989,97.6041074959,79.0706039644,9.90576805939,8.62773547213
 09/15  15:00:00,257.3224735,32.8288841067,70.1450135169,0.0,37.1018798503,116.476155989,87.3097337997,77.3839657403,9.90576805939,0.02
 09/15  16:00:00,257.117984583,32.9958963943,69.7740148112,0.0,37.1018798503,116.476155989,95.1662299338,76.6395404218,9.90576805939,8.62092145259
 09/15  17:00:00,254.289858732,33.0339906467,66.9089454273,0.0,37.1018798503,116.476155989,86.4532808443,76.5275127849,9.90576805939,0.02
 09/15  18:00:00,154.103518912,28.6933030215,52.32901769,0.0,24.7345865669,47.5788473902,65.2428801734,60.2699961437,4.9528840297,0.02
 09/15  19:00:00,152.037153701,28.5143095404,41.0449751856,0.0,24.7345865669,47.5788473902,70.9698366483,65.9969526186,4.9528840297,0.02
 09/15  20:00:00,122.36392958,28.6589281868,27.7857327694,0.0,12.3672932834,38.6892022431,85.8909084354,82.8991780176,2.97173041782,0.02
 09/15  21:00:00,86.2448273836,17.5158521277,14.7392539265,0.0,12.3672932834,27.0668015668,60.3663995572,57.3746691394,2.97173041782,0.02
 09/15  22:00:00,73.551115232,21.50324209,17.1923679891,0.0,4.12243109448,15.9888894789,80.3481296848,77.356399267,2.97173041782,0.02
 09/15  23:00:00,58.9238142735,13.5829739761,10.2797240086,0.0,4.12243109448,15.9888894789,52.7972113865,49.8054809687,2.97173041782,0.02
 09/15  24:00:00,71.2161635134,19.6277347359,15.1207112369,0.0,4.12243109448,15.9888894789,84.7162260317,81.7244956139,2.97173041782,0.02
 09/16  01:00:00,64.3627355347,15.6913326488,11.4576958509,0.0,4.12243109448,15.9888894789,69.1534778945,66.1617474767,2.97173041782,0.02
 09/16  02:00:00,76.4197946868,22.7412829485,15.0112560433,0.0,4.12243109448,15.9888894789,94.7842321343,91.7925017165,2.97173041782,0.02
 09/16  03:00:00,70.4840464919,17.8433952145,11.5371055299,0.0,4.12243109448,15.9888894789,77.1439707788,74.152240361,2.97173041782,0.02
 09/16  04:00:00,90.1767669946,28.0762096129,15.6162274407,0.00521921864993,4.12243109448,16.0517297156,113.286034958,110.29430454,2.97173041782,0.02
 09/16  05:00:00,88.5901663461,26.7650928217,15.6811354619,0.0,4.12243109448,16.0517297156,123.176668904,111.603172494,2.97173041782,8.60176599209
 09/16  06:00:00,115.950438908,29.3873264041,15.5161546728,0.791378092303,4.12243109448,39.6058045677,95.8971612188,92.9054308009,2.97173041782,0.02
 09/16  07:00:00,152.095667387,29.4298833129,19.9755706182,19.9070348379,12.3672932834,65.3531420225,151.330555437,146.357671407,4.9528840297,0.02
 09/16  08:00:00,150.927395514,29.4145263907,25.368251055,14.7664232102,12.3672932834,68.2430321324,146.438002878,141.465118849,4.9528840297,0.02
 09/16  09:00:00,190.954297783,29.4430480573,43.199957399,7.91625301029,16.4897243779,93.1370602926,134.813957545,126.869343098,7.92461444751,0.02
 09/16  10:00:00,201.423203496,29.4516684881,56.7242521381,4.85213904164,16.4897243779,93.1370602926,128.682285561,120.737671114,7.92461444751,0.02
 09/16  11:00:00,206.025695048,29.4970545097,62.8663885539,3.26709654501,16.4897243779,93.1370602926,124.239493781,116.294879334,7.92461444751,0.02
 09/16  12:00:00,200.337508858,29.6363274944,67.4710259887,1.98660703032,16.4897243779,83.9857416113,120.37779181,112.433177362,7.92461444751,0.02
 09/16  13:00:00,202.199473427,29.7985993947,70.2612278005,0.896089377347,16.4897243779,83.9857416113,125.81608197,109.282028543,7.92461444751,8.60943897894
 09/16  14:00:00,205.234962954,29.9322892463,73.6788097736,0.38037548744,16.4897243779,83.9857416113,114.935608691,106.990994244,7.92461444751,0.02
 09/16  15:00:00,184.284526563,29.3873264041,71.1106251148,0.0,12.3672932834,70.6512738906,56.0661108452,51.0932268155,4.9528840297,0.02
 09/16  16:00:00,184.863557459,29.3873264041,71.6896540329,0.0,12.3672932834,70.6512738906,54.1214517246,49.1485676949,4.9528840297,0.02
 09/16  17:00:00,170.259206686,29.3873264041,69.6087954494,0.0,12.3672932834,58.1284167478,57.5633462247,52.590462195,4.9528840297,0.02
 09/16  18:00:00,122.90921682,28.6880641155,56.1455523043,0.0,12.3672932834,24.9413748627,81.1655780928,76.1926940631,4.9528840297,0.02
 09/16  19:00:00,120.296627452,28.4039888107,44.4203715552,0.0,12.3672932834,24.9413748627,90.6825683947,85.709684365,4.9528840297,0.02
 09/16  20:00:00,100.624013816,28.0762096129,37.5117110971,0.0,4.12243109448,16.0517297156,101.324063787,98.3323333689,2.97173041782,0.02
 09/16  21:00:00,57.0260008561,10.7060371287,11.8068406277,0.0,4.12243109448,15.9888894789,45.6012053538,42.609474936,2.97173041782,0.02
 09/16  22:00:00,72.64050697,18.9796964335,18.4641440358,0.0,4.12243109448,15.9888894789,75.3841219267,72.3923915089,2.97173041782,0.02
 09/16  23:00:00,62.2305525043,14.2747161716,13.2450067187,0.0,4.12243109448,15.9888894789,61.4583612036,58.4666307858,2.97173041782,0.02
 09/16  24:00:00,64.4690854683,15.953556007,13.6302548458,0.0,4.12243109448,15.9888894789,67.517572256,64.5258418382,2.97173041782,0.02
 09/17  01:00:00,66.545165156,18.2804341449,15.0119250683,0.0,2.06121554724,15.9888894789,81.4307019448,78.4389715269,2.97173041782,0.02
 09/17  02:00:00,65.5293750562,17.8433952145,14.2742034223,0.0,2.06121554724,15.9888894789,80.1063926343,77.1146622165,2.97173041782,0.02
 09/17  03:00:00,72.9913779203,22.3042440181,17.5434685979,0.0,2.06121554724,15.9888894789,100.422365263,97.4306348456,2.97173041782,0.02
 09/17  04:00:00,66.4171686784,17.8433952145,15.5664958888,0.0,2.06121554724,15.9888894789,81.4805178068,78.4887873889,2.97173041782,0.02
 09/17  05:00:00,76.5744929215,22.3042440181,21.4860250263,0.0,2.06121554724,15.9888894789,103.116297034,100.124566617,2.97173041782,0.02
 09/17  06:00:00,67.4500539988,18.1711744123,16.4363657985,0.0,2.06121554724,15.9888894789,83.5174596517,80.5257292338,2.97173041782,0.02
 09/17  07:00:00,64.5950468628,23.1783218789,22.6853312613,0.0421697422209,2.06121554724,15.9888894789,103.852934225,100.861203807,2.97173041782,0.02
 09/17  08:00:00,94.3162557263,19.50414315,28.4121595424,0.0,4.12243109448,41.7362269337,86.7776654722,73.2236836481,4.9528840297,8.60109779442
 09/17  09:00:00,113.165574531,24.0523997397,42.6153978348,0.0,4.12243109448,41.7362269337,94.5765153015,89.6036312718,4.9528840297,0.02
 09/17  10:00:00,103.653340934,19.1545120057,38.1288658786,0.0,4.12243109448,41.7362269337,74.2486545353,69.2757705056,4.9528840297,0.02
 09/17  11:00:00,118.117213784,23.3968413441,48.2225956242,0.0,4.12243109448,41.7362269337,90.0505666387,85.077682609,4.9528840297,0.02
 09/17  12:00:00,111.398230697,19.5915509361,45.4367168338,0.0,4.12243109448,41.7362269337,70.1986833089,65.2257992792,4.9528840297,0.02
 09/17  13:00:00,127.760834347,24.0523997397,57.2106578971,0.0,4.12243109448,41.7362269337,79.5180646734,74.5451806437,4.9528840297,0.02
 09/17  14:00:00,113.51428243,19.5915509361,47.5527686559,0.0,4.12243109448,41.7362269337,63.1118344066,58.1389503769,4.9528840297,0.02
 09/17  15:00:00,124.677461177,23.6153608093,54.564323731,0.0,4.12243109448,41.7362269337,83.3560084605,78.3831244308,4.9528840297,0.02
 09/17  16:00:00,95.3698775793,19.4167353639,46.4408717452,0.0,4.12243109448,24.8785346261,68.1155300094,63.1426459797,4.9528840297,0.02
 09/17  17:00:00,94.0094881383,22.8980066207,52.4478206961,0.0,2.06121554724,15.9888894789,86.5307334098,83.539002992,2.97173041782,0.02
 09/17  18:00:00,71.2544505511,16.9331335538,35.8110327884,0.0,2.06121554724,15.9888894789,69.0447769181,66.0530465003,2.97173041782,0.02
 09/17  19:00:00,87.7638641987,20.9569434271,38.7721560723,0.0,2.06121554724,15.9888894789,87.2517689016,84.2600384838,2.97173041782,0.02
 09/17  20:00:00,76.4829303712,14.6936632021,29.260671271,0.0,2.06121554724,15.9888894789,57.8444889955,54.8527585777,2.97173041782,0.02
 09/17  21:00:00,94.9024304603,21.2101208353,40.9719929765,0.0,2.06121554724,15.9888894789,95.4656916987,92.4739612809,2.97173041782,0.02
 09/17  22:00:00,67.5170881496,12.9364615305,22.0648120956,0.0,2.06121554724,15.9888894789,61.7492088133,58.7574783955,2.97173041782,0.02
 09/17  23:00:00,92.7895635815,21.1664169423,38.9028299731,0.0,2.06121554724,15.9888894789,94.5663138842,91.5745834664,2.97173041782,0.02
 09/17  24:00:00,61.0321016551,10.9290795689,17.6447237607,0.0,2.06121554724,15.9888894789,51.7221436298,48.730413212,2.97173041782,0.02
 09/18  01:00:00,92.951325115,20.7931718837,37.3894023207,0.0,4.12243109448,15.9888894789,91.647849984,88.6561195662,2.97173041782,0.02
 09/18  02:00:00,68.3868621622,11.9387920838,21.9221654259,0.0,4.12243109448,15.9888894789,53.1324430947,50.1407126768,2.97173041782,0.02
 09/18  03:00:00,89.444445636,20.0647736663,34.6109210096,0.0,4.12243109448,15.9888894789,92.5349438013,89.5432133835,2.97173041782,0.02
 09/18  04:00:00,132.067342534,28.6443602224,51.2523816176,0.0,12.3672932834,24.9413748627,113.292385627,108.319501597,4.9528840297,0.02
 09/18  05:00:00,140.9640194,28.5712471975,53.2507898965,6.97138157925,12.3672932834,24.9413748627,180.036427481,175.063543452,4.9528840297,0.02
 09/18  06:00:00,203.14669877,29.5694393857,60.1721803123,3.0889973057,24.7345865669,70.7195625826,145.866059499,135.94029144,9.90576805939,0.02
 09/18  07:00:00,223.739634712,29.7864350119,61.9067662398,1.78308351552,37.1018798503,92.3937384068,125.702633624,115.776865564,9.90576805939,0.02
 09/18  08:00:00,237.161652167,29.9286204174,64.1919886305,0.734449871167,37.1018798503,104.434947198,126.566043342,108.039070897,9.90576805939,8.62120438559
 09/18  09:00:00,255.134407291,30.108655301,70.2337015142,0.443887702841,37.1018798503,116.476155989,111.28351237,101.357744311,9.90576805939,0.02
 09/18  10:00:00,261.830921405,30.3339410228,76.9246185232,0.223542503874,37.1018798503,116.476155989,88.2479323604,78.322164301,9.90576805939,0.02
 09/18  11:00:00,265.19922022,30.523894892,80.2495302292,0.0768292141899,37.1018798503,116.476155989,80.387596638,61.8524437743,9.90576805939,8.62938480435
 09/18  12:00:00,256.664218248,30.7338221775,83.6173966153,0.0057719473066,37.1018798503,104.434947198,64.2841797682,54.3584117088,9.90576805939,0.02
 09/18  13:00:00,272.093389535,31.0871370267,86.6572352469,0.0,37.1018798503,116.476155989,63.0751611123,44.5416617993,9.90576805939,8.62773125364
 09/18  14:00:00,275.153956079,31.5182521535,89.2869514833,0.0,37.1018798503,116.476155989,47.7252680191,37.7994999597,9.90576805939,0.02
 09/18  15:00:00,279.32356125,31.8002575659,93.1746825624,0.0,37.1018798503,116.476155989,37.2390150317,27.3132469723,9.90576805939,0.02
 09/18  16:00:00,281.604230796,32.1770909764,95.0791059444,0.0,37.1018798503,116.476155989,39.5486356118,21.020042151,9.90576805939,8.6228254014
 09/18  17:00:00,284.043063116,32.3519807132,97.3441476101,0.0,37.1018798503,116.476155989,28.3487700079,18.4230019485,9.90576805939,0.02
 09/18  18:00:00,173.278546254,28.6025034105,71.5948343105,0.0,24.7345865669,47.5788473902,27.5387339783,22.5658499486,4.9528840297,0.02
 09/18  19:00:00,178.460355509,28.5147939191,67.4676816144,0.0,24.7345865669,47.5788473902,42.6996372906,37.7267532609,4.9528840297,0.02
 09/18  20:00:00,161.728185476,28.8415896194,66.9673159267,0.0,12.3672932834,38.6892022431,61.5446367472,58.5529063294,2.97173041782,0.02
 09/18  21:00:00,110.797024144,17.5886919494,39.2186045029,0.0,12.3672932834,27.0668015668,52.3315657329,49.3398353151,2.97173041782,0.02
 09/18  22:00:00,99.0650563469,21.6999096087,42.5708321368,0.0,4.12243109448,15.9888894789,79.8865910377,76.8948606198,2.97173041782,0.02
 09/18  23:00:00,82.3058562447,15.848056321,31.8424246668,0.0,4.12243109448,15.9888894789,65.5099672229,53.9364550995,2.97173041782,8.60178170564
 09/18  24:00:00,96.1026135668,21.8310212878,39.477277721,0.0,4.12243109448,15.9888894789,85.0951790703,82.1034486525,2.97173041782,0.02
 09/19  01:00:00,70.4701759113,13.9069931273,21.9733704224,0.0,4.12243109448,15.9888894789,56.789109417,53.7973789992,2.97173041782,0.02
 09/19  02:00:00,86.8522855516,20.5018125967,31.5817213275,0.0,4.12243109448,15.9888894789,83.864434125,80.8727037072,2.97173041782,0.02
 09/19  03:00:00,69.6317512091,13.451862297,21.6156395042,0.0,4.12243109448,15.9888894789,53.2209392231,50.2292088053,2.97173041782,0.02
 09/19  04:00:00,119.272092878,28.163617399,38.9378743124,0.0,12.3672932834,24.9413748627,103.394382763,98.4214987335,4.9528840297,0.02
 09/19  05:00:00,126.53185187,29.0919652958,41.0499966552,4.21928881951,12.3672932834,24.9413748627,169.665187784,164.692303754,4.9528840297,0.02
 09/19  06:00:00,184.098900168,29.6540794821,42.4024426025,1.72629603947,24.7345865669,70.7195625826,137.057311783,127.131543724,9.90576805939,0.02
 09/19  07:00:00,205.216525768,30.023353032,43.9280321245,1.0017960759,37.1018798503,92.3937384068,118.122532062,108.196764003,9.90576805939,0.02
 09/19  08:00:00,219.417015901,30.1586940667,46.1180999617,0.833636445084,37.1018798503,104.434947198,112.271448598,102.345680538,9.90576805939,0.02
 09/19  09:00:00,235.815135933,30.2711473824,50.516600911,0.679150608003,37.1018798503,116.476155989,117.53313425,99.0047328259,9.90576805939,8.62263336513
 09/19  10:00:00,238.154510156,30.3693570165,52.9047804504,0.531617373694,37.1018798503,116.476155989,106.265859069,96.3400910092,9.90576805939,0.02
 09/19  11:00:00,243.011572304,30.5041064313,57.8338733155,0.324592409761,37.1018798503,116.476155989,103.839333019,93.9135649592,9.90576805939,0.02
 09/19  12:00:00,231.615190382,30.6482353907,58.4838144976,0.175891476541,37.1018798503,104.434947198,110.468486598,91.9372824531,9.90576805939,8.62543608506
 09/19  13:00:00,242.976950025,30.7663102201,57.7682909958,0.0933865512844,37.1018798503,116.476155989,100.024456595,90.0986885359,9.90576805939,0.02
 09/19  14:00:00,241.339506772,30.8518166347,56.0904326295,0.048421573167,37.1018798503,116.476155989,107.334866706,88.8011077953,9.90576805939,8.62799085113
 09/19  15:00:00,239.269511752,30.906936747,53.9818897751,0.0321302359912,37.1018798503,116.476155989,97.6953387509,87.7695706915,9.90576805939,0.02
 09/19  16:00:00,239.336270163,30.9276023796,54.009818539,0.0508011735713,37.1018798503,116.476155989,96.9201928748,86.9944248154,9.90576805939,0.02
 09/19  17:00:00,237.352397718,30.9662984282,51.9883461877,0.0507699133604,37.1018798503,116.476155989,96.122206275,86.1964382156,9.90576805939,0.02
 09/19  18:00:00,141.851482358,28.2947290781,40.4755369339,0.0,24.7345865669,47.5788473902,80.208065545,66.6475793747,4.9528840297,8.60760214057
 09/19  19:00:00,152.617717415,28.8410277411,41.2988212763,0.0,24.7345865669,47.5788473902,76.5706498018,71.5977657721,4.9528840297,0.02
 09/19  20:00:00,129.774529491,27.8576901477,35.9975777803,0.0,12.3672932834,38.6892022431,89.4207590541,86.4290286363,2.97173041782,0.02
 09/19  21:00:00,93.2076726231,17.151653019,22.0663033355,0.0,12.3672932834,27.0668015668,62.5442383082,59.5525078903,2.97173041782,0.02
 09/19  22:00:00,79.5228064529,20.5199044967,24.2085885252,0.0,4.12243109448,15.9888894789,83.2625753553,80.2708449375,2.97173041782,0.02
 09/19  23:00:00,61.9445729668,12.4903766501,14.8899477663,0.0,4.12243109448,15.9888894789,53.4878494394,50.4961190216,2.97173041782,0.02
 09/19  24:00:00,83.4193159924,21.6125018226,27.0125007004,0.0,4.12243109448,15.9888894789,89.2030411728,86.211310755,2.97173041782,0.02
 09/20  01:00:00,62.5616955984,12.4903766501,15.507070304,0.0,4.12243109448,15.9888894789,55.8572228345,52.8654924167,2.97173041782,0.02
 09/20  02:00:00,82.3541468068,20.851443741,26.7339522619,0.0,4.12243109448,15.9888894789,89.3894087488,86.397678331,2.97173041782,0.02
 09/20  03:00:00,62.2355224968,12.4903766501,15.1808971431,0.0,4.12243109448,15.9888894789,56.1352823879,53.1435519701,2.97173041782,0.02
 09/20  04:00:00,117.198465652,28.6443602224,36.3835048559,0.0,12.3672932834,24.9413748627,107.068826508,102.095942479,4.9528840297,0.02
 09/20  05:00:00,125.797057935,28.6604715304,38.8367566582,6.12922913545,12.3672932834,24.9413748627,169.981730191,165.008846162,4.9528840297,0.02
 09/20  06:00:00,185.311901218,29.828259778,40.7832196595,4.38434012688,24.7345865669,70.7195625826,137.469247965,127.543479905,9.90576805939,0.02
 09/20  07:00:00,205.08988219,30.139064043,39.7216620214,2.61664099438,37.1018798503,92.3937384068,118.764152983,108.838384923,9.90576805939,0.02
 09/20  08:00:00,219.821511371,30.2371770118,45.1985534272,2.07916911761,37.1018798503,104.434947198,121.321636911,102.794584719,9.90576805939,8.6212841325
 09/20  09:00:00,241.670573889,30.3715293992,55.7357261828,1.21515422742,37.1018798503,116.476155989,108.148743287,98.2229752273,9.90576805939,0.02
 09/20  10:00:00,247.913529672,30.7252256836,62.3157860172,0.523701125947,37.1018798503,116.476155989,102.526853182,92.601085123,9.90576805939,0.02
 09/20  11:00:00,250.915110973,31.2641751756,65.093531161,0.20841783906,37.1018798503,116.476155989,106.185012647,87.6498255549,9.90576805939,8.62941903318
 09/20  12:00:00,242.431497757,31.8606291307,68.18660907,0.0770331373832,37.1018798503,104.434947198,93.5112503495,83.5854822901,9.90576805939,0.02
 09/20  13:00:00,256.827304581,32.4147041201,70.0542609141,0.00930689435062,37.1018798503,116.476155989,98.6503669173,80.11516966,9.90576805939,8.62942919791
 09/20  14:00:00,259.598758576,32.9326576162,72.3173451143,0.0,37.1018798503,116.476155989,87.6034972479,77.6777291885,9.90576805939,0.02
 09/20  15:00:00,261.912879489,33.2904940144,74.2737650918,0.0,37.1018798503,116.476155989,85.9134583708,75.9876903114,9.90576805939,0.02
 09/20  16:00:00,263.472873043,33.3768816086,74.086090897,0.0,37.1018798503,116.476155989,93.8417419694,75.3130048276,9.90576805939,8.62296908242
 09/20  17:00:00,261.22847648,33.3479081715,72.7268408921,0.0,37.1018798503,116.476155989,84.9902181199,75.0644500605,9.90576805939,0.02
 09/20  18:00:00,151.787565233,28.6946267069,50.0117299233,0.0,24.7345865669,47.5788473902,64.994161059,60.0212770293,4.9528840297,0.02
 09/20  19:00:00,151.225190976,28.5143797923,37.8837645132,0.0,24.7345865669,47.5788473902,70.7274717484,65.7545877187,4.9528840297,0.02
 09/20  20:00:00,125.35556861,28.6589281868,30.7773604802,0.0,12.3672932834,38.6892022431,85.4133675497,82.4216371319,2.97173041782,0.02
 09/20  21:00:00,88.4716366471,17.8072114146,16.6746975372,0.0,12.3672932834,27.0668015668,60.0439226849,57.0521922671,2.97173041782,0.02
 09/20  22:00:00,75.5902369405,21.248302714,19.547619625,0.0,4.12243109448,15.9888894789,81.950033636,78.9583032182,2.97173041782,0.02
 09/20  23:00:00,60.8124714812,13.8195853413,12.4011038115,0.0,4.12243109448,15.9888894789,56.4791267262,53.4873963084,2.97173041782,0.02
 09/20  24:00:00,78.2851870308,21.1754628923,22.3154094902,0.0,4.12243109448,15.9888894789,100.9872597,89.4137471817,2.97173041782,8.60178210028
 09/21  01:00:00,61.0512970917,12.9274155805,13.5596317632,0.0,4.12243109448,15.9888894789,55.8981691395,52.9064387217,2.97173041782,0.02
 09/21  02:00:00,74.2036152485,19.6277347359,19.7992324118,0.0,4.12243109448,15.9888894789,90.1504674978,87.15873708,2.97173041782,0.02
 09/21  03:00:00,60.4603306269,13.5829739761,12.3131071077,0.0,4.12243109448,15.9888894789,57.8974367116,54.9057062937,2.97173041782,0.02
 09/21  04:00:00,103.79406599,28.0033697912,23.6200949055,0.0,12.3672932834,24.9413748627,106.718155712,101.745271683,4.9528840297,0.02
 09/21  05:00:00,113.181755956,29.1352572231,24.3205389279,7.55535858674,12.3672932834,24.9413748627,170.601693313,165.628809284,4.9528840297,0.02
 09/21  06:00:00,168.916271029,29.6704511292,23.9729119992,4.95682574374,24.7345865669,70.7195625826,138.753202,128.82743394,9.90576805939,0.02
 09/21  07:00:00,190.6654589,30.0548254803,25.205138335,2.79298268031,37.1018798503,92.3937384068,119.674371962,109.748603903,9.90576805939,0.02
 09/21  08:00:00,205.007684708,30.1819678093,31.508347664,1.01078278561,37.1018798503,104.434947198,111.333164633,101.407396573,9.90576805939,0.02
 09/21  09:00:00,231.209067394,30.3779775039,45.8155500554,0.667301368813,37.1018798503,116.476155989,106.088298661,96.162530602,9.90576805939,0.02
 09/21  10:00:00,238.479676235,30.7420282195,52.9767888767,0.412087752362,37.1018798503,116.476155989,110.140688959,91.6067171563,9.90576805939,8.62820374361
 09/21  11:00:00,241.418688631,31.0064339397,55.8249965834,0.238256356307,37.1018798503,116.476155989,98.3032077295,88.3774396701,9.90576805939,0.02
 09/21  12:00:00,229.439490991,31.2794284349,55.7525702053,0.100229088312,37.1018798503,104.434947198,104.469777299,85.9388458164,9.90576805939,8.62516342311
 09/21  13:00:00,240.977088702,31.4449699688,55.1502318279,0.0329211371335,37.1018798503,116.476155989,94.5934374447,84.6676693853,9.90576805939,0.02
 09/21  14:00:00,242.447521955,31.9743370554,56.1243432726,0.0,37.1018798503,116.476155989,99.6895413597,81.1556350878,9.90576805939,8.62813821258
 09/21  15:00:00,245.123515926,32.2903722054,58.4845775998,0.0,37.1018798503,116.476155989,88.6629134261,78.7371453667,9.90576805939,0.02
 09/21  16:00:00,243.324509976,32.2516899591,56.7247692914,0.0,37.1018798503,116.476155989,88.7002417638,78.7744737044,9.90576805939,0.02
 09/21  17:00:00,236.791609351,31.9383869932,50.5062374698,0.0,37.1018798503,116.476155989,90.6023646491,80.6765965897,9.90576805939,0.02
