Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  18:00:00,135.210118498,28.6006563294,33.5282404852,0.0,24.7345865669,47.5788473902,77.0635918138,63.5030828708,4.9528840297,8.60762491324
 09/21  19:00:00,143.194772373,28.5132485433,29.854485822,0.0,24.7345865669,47.5788473902,74.4277839797,69.45489995,4.9528840297,0.02
 09/21  20:00:00,121.422638248,27.8576901477,27.6456849396,0.0,12.3672932834,38.6892022431,87.7450056467,84.7532752289,2.97173041782,0.02
 09/21  21:00:00,89.4760973098,17.3701724842,17.8750172818,0.0,12.3672932834,27.0668015668,61.8916822847,58.8999518669,2.97173041782,0.02
 09/21  22:00:00,75.198097457,20.5199044967,19.4029833321,0.0,4.12243109448,15.9888894789,82.7004708255,79.7087404076,2.97173041782,0.02
 09/21  23:00:00,62.7129711734,14.4314398438,13.2313797128,0.0,4.12243109448,15.9888894789,58.1670547208,55.175324303,2.97173041782,0.02
 09/21  24:00:00,75.7469651997,20.5199044967,20.0611345196,0.0,4.12243109448,15.9888894789,92.6169607988,89.625230381,2.97173041782,0.02
 09/22  01:00:00,61.9393218802,14.4751437369,12.6661923842,0.0,4.12243109448,15.9888894789,61.754404294,58.7626738762,2.97173041782,0.02
 09/22  02:00:00,72.3109534303,19.6277347359,17.288517831,0.0,4.12243109448,15.9888894789,86.7491946947,83.7574642769,2.97173041782,0.02
 09/22  03:00:00,65.0861158637,16.4780027235,12.6866757502,0.0,4.12243109448,15.9888894789,70.1475553941,67.1558249763,2.97173041782,0.02
 09/22  04:00:00,100.250218852,28.4841126146,19.5955056033,0.0,12.3672932834,24.9413748627,106.593749111,101.620865081,4.9528840297,0.02
 09/22  05:00:00,111.29087306,28.636213201,21.5636687501,8.91256166642,12.3672932834,24.9413748627,172.097913364,167.125029334,4.9528840297,0.02
 09/22  06:00:00,169.95352808,29.7150896814,21.3965820513,7.03958383029,24.7345865669,70.7195625826,139.539304499,129.61353644,9.90576805939,0.02
 09/22  07:00:00,188.811038029,30.0127552405,22.0004322316,4.12297957461,37.1018798503,92.3937384068,120.614058676,110.688290617,9.90576805939,0.02
 09/22  08:00:00,199.290875397,30.1013730946,24.9428756568,1.94000537263,37.1018798503,104.434947198,121.442917782,102.915761606,9.90576805939,8.62138811723
 09/22  09:00:00,217.012038245,30.2372258887,31.1263446506,1.30029810313,37.1018798503,116.476155989,107.650308582,97.7245405223,9.90576805939,0.02
 09/22  10:00:00,225.204320741,30.5713394862,39.3252612282,0.958898317019,37.1018798503,116.476155989,102.850572714,92.924804655,9.90576805939,0.02
 09/22  11:00:00,235.49682811,30.9812528924,48.4878233793,0.542582593334,37.1018798503,116.476155989,107.050855599,88.5154940369,9.90576805939,8.62959350238
 09/22  12:00:00,232.971035028,31.374363928,52.9679413255,0.331608880486,37.1018798503,104.434947198,94.2704878134,84.344719754,9.90576805939,0.02
 09/22  13:00:00,243.902179072,31.743451945,54.7906793521,0.143124477326,37.1018798503,116.476155989,99.9715151291,81.4361848882,9.90576805939,8.62956218148
 09/22  14:00:00,247.753879451,32.1315506326,57.1711111337,0.0593416460009,37.1018798503,116.476155989,89.1732532441,79.2474851847,9.90576805939,0.02
 09/22  15:00:00,251.606387236,32.4483248619,59.0846622645,0.0019190424228,37.1018798503,116.476155989,87.4234633341,77.4976952747,9.90576805939,0.02
 09/22  16:00:00,250.063319931,32.5145946698,57.6265267901,0.0,37.1018798503,116.476155989,95.6855034022,77.1566638788,9.90576805939,8.62307146406
 09/22  17:00:00,249.592041988,32.442507929,56.3498992581,0.0,37.1018798503,116.476155989,87.2839196509,77.3581515915,9.90576805939,0.02
 09/22  18:00:00,148.446972338,28.6884682874,38.8624332347,0.0,24.7345865669,47.5788473902,65.7259126573,60.7530286276,4.9528840297,0.02
 09/22  19:00:00,138.655019856,28.5132485433,24.7145606754,0.0,24.7345865669,47.5788473902,72.7952611618,67.8223771321,4.9528840297,0.02
 09/22  20:00:00,114.1265967,28.2947290781,18.8349750429,0.0,12.3672932834,38.6892022431,87.8483950212,84.8566646034,2.97173041782,0.02
 09/22  21:00:00,86.7784725542,17.2827646981,10.8897056648,0.0,12.3672932834,27.0668015668,59.9747555795,56.9830251617,2.97173041782,0.02
 09/22  22:00:00,77.7973810078,21.3939823575,13.4440639866,0.0,4.12243109448,15.9888894789,83.2438942812,80.2521638634,2.97173041782,0.02
 09/22  23:00:00,66.8301067476,15.1668859323,10.2405135625,0.0,4.12243109448,15.9888894789,65.1408083473,62.1490779295,2.97173041782,0.02
 09/22  24:00:00,80.1662544378,22.3042440181,14.0059828334,0.0,4.12243109448,15.9888894789,101.772446951,90.1989320989,2.97173041782,8.6017844343
 09/23  01:00:00,72.5320808769,19.1545120057,11.3195940545,0.0,4.12243109448,15.9888894789,75.6310136174,72.6392831996,2.97173041782,0.02
 09/23  02:00:00,80.4749136005,22.3042440181,14.3746767922,0.0,4.12243109448,15.9888894789,95.5249393871,92.5332089693,2.97173041782,0.02
 09/23  03:00:00,72.6717268196,19.1545120057,11.4840458105,0.028099973169,4.12243109448,15.9888894789,77.4001274119,74.4083969941,2.97173041782,0.02
 09/23  04:00:00,86.7763194413,27.4206512173,17.255134093,0.0536576052021,4.12243109448,16.0517297156,114.053945773,111.062215355,2.97173041782,0.02
 09/23  05:00:00,84.6982006923,27.2021317521,19.0304043483,0.0975277150724,4.12243109448,16.0517297156,114.98287502,111.991144603,2.97173041782,0.02
 09/23  06:00:00,110.896566545,29.3873264041,19.7955711254,1.18068518342,4.12243109448,39.6058045677,95.9910975436,92.9993671258,2.97173041782,0.02
 09/23  07:00:00,156.379398686,29.4339856069,22.9285692868,21.9760352875,12.3672932834,65.3531420225,151.177244392,146.204360363,4.9528840297,0.02
 09/23  08:00:00,156.808618079,29.4179212533,29.688127209,16.3243662007,12.3672932834,68.2430321324,146.328824785,141.355940755,4.9528840297,0.02
 09/23  09:00:00,188.079501728,29.4493549133,39.2998063424,8.93528240852,16.4897243779,93.1370602926,134.744148793,126.799534346,7.92461444751,0.02
 09/23  10:00:00,191.663601935,29.4623816949,45.9927735589,5.81328043528,16.4897243779,93.1370602926,128.940772474,120.996158027,7.92461444751,0.02
 09/23  11:00:00,194.358784168,29.4983600733,48.2823127575,4.33992019639,16.4897243779,93.1370602926,124.793959521,116.849345074,7.92461444751,0.02
 09/23  12:00:00,188.712450997,29.5942643754,48.8220070658,3.37338171529,16.4897243779,83.9857416113,129.635107566,113.100829406,7.92461444751,8.6096637126
 09/23  13:00:00,188.09178212,29.7139897509,49.2798705446,2.57431606233,16.4897243779,83.9857416113,118.499930838,110.555316391,7.92461444751,0.02
 09/23  14:00:00,188.293267951,29.7858648108,49.5762609947,1.7774793893,16.4897243779,83.9857416113,116.59354209,108.648927642,7.92461444751,0.02
 09/23  15:00:00,168.322979791,29.3873264041,45.3096488064,0.0,12.3672932834,70.6512738906,58.0439985542,53.0711145245,4.9528840297,0.02
 09/23  16:00:00,169.492706418,29.3873264041,44.9302295081,0.0,12.3672932834,70.6512738906,56.4867410806,51.5138570509,4.9528840297,0.02
 09/23  17:00:00,153.77487288,29.3873264041,41.4817908352,0.0,12.3672932834,58.1284167478,60.4376389087,55.464754879,4.9528840297,0.02
 09/23  18:00:00,107.289980798,28.2947290781,30.7815533203,0.0,12.3672932834,24.9413748627,84.0563435893,79.0834595596,4.9528840297,0.02
 09/23  19:00:00,111.04415868,27.6391706825,24.5462265976,0.0,12.3672932834,24.9413748627,93.2556327501,88.2827487204,4.9528840297,0.02
 09/23  20:00:00,91.503675766,26.7650928217,20.1347199728,0.0,4.12243109448,16.0517297156,103.89871764,100.906987222,2.97173041782,0.02
 09/23  21:00:00,64.1126091227,13.3825464109,9.80447332795,0.0,4.12243109448,15.9888894789,58.224044091,55.2323136732,2.97173041782,0.02
 09/23  22:00:00,84.0821683609,23.5279530232,15.2714349223,0.0,4.12243109448,15.9888894789,96.2263246032,93.2345941854,2.97173041782,0.02
 09/23  23:00:00,73.2785687092,17.8433952145,11.7341154567,0.0,4.12243109448,15.9888894789,77.6113625709,74.6196321531,2.97173041782,0.02
 09/23  24:00:00,83.4482821765,22.3042440181,14.3940258012,0.0,4.12243109448,15.9888894789,98.298836244,95.3071058262,2.97173041782,0.02
 09/24  01:00:00,71.6384062619,17.8433952145,10.4068838053,0.0,2.06121554724,15.9888894789,80.5401767886,77.5484463708,2.97173041782,0.02
 09/24  02:00:00,82.8628800505,22.5227634833,12.4736165625,0.00266251934426,2.06121554724,15.9888894789,110.660920131,99.0874122877,2.97173041782,8.60177742535
 09/24  03:00:00,72.3029102129,18.7174730753,9.41629290042,0.162063070799,2.06121554724,15.9888894789,82.3814253865,79.3896949687,2.97173041782,0.02
 09/24  04:00:00,80.5168500786,22.5227634833,13.0648672855,0.0429325541707,2.06121554724,15.9888894789,104.683704837,101.691974419,2.97173041782,0.02
 09/24  05:00:00,69.0009542569,18.7174730753,11.6816056461,0.41584139891,2.06121554724,15.9888894789,83.4122762189,80.4205458011,2.97173041782,0.02
 09/24  06:00:00,80.3632554535,23.4405452371,15.1022961021,0.928119083753,2.06121554724,15.9888894789,105.190025641,102.198295223,2.97173041782,0.02
 09/24  07:00:00,57.6836080964,17.8433952145,11.9340796951,0.0,2.06121554724,15.9888894789,83.8391333724,80.8474029546,2.97173041782,0.02
 09/24  08:00:00,95.3613919286,24.1398075258,17.269932547,0.453129481684,4.12243109448,41.7362269337,99.3276382505,94.3547542209,4.9528840297,0.02
 09/24  09:00:00,87.6713896886,19.3293275778,17.421103917,0.0788358015914,4.12243109448,41.7362269337,77.3507526686,72.3778686389,4.9528840297,0.02
 09/24  10:00:00,101.70927347,23.7901763815,25.2771582823,0.0576154593334,4.12243109448,41.7362269337,93.0428961074,88.0700120777,4.9528840297,0.02
 09/24  11:00:00,93.3330562167,19.5915509361,24.1446516213,0.0803171042209,4.12243109448,41.7362269337,73.9807172316,69.0078332019,4.9528840297,0.02
 09/24  12:00:00,106.190105204,23.6153608093,32.6656138372,0.0425357100931,4.12243109448,41.7362269337,89.4392925496,84.4664085199,4.9528840297,0.02
 09/24  13:00:00,99.0784354346,19.5915509361,31.3972915125,0.031052703174,4.12243109448,41.7362269337,71.4005632873,66.4276792576,4.9528840297,0.02
 09/24  14:00:00,114.137365015,24.4894386701,40.5224824439,0.00900870932743,4.12243109448,41.7362269337,87.3067804604,82.3338964307,4.9528840297,0.02
 09/24  15:00:00,100.242286297,19.5915509361,33.1470386388,0.0,4.12243109448,41.7362269337,70.4618361129,65.4889520832,4.9528840297,0.02
 09/24  16:00:00,98.1271237342,24.4894386701,42.2144888676,0.0,4.12243109448,24.8785346261,86.8651297669,81.8922457372,4.9528840297,0.02
 09/24  17:00:00,65.6544779531,18.0875266728,29.0233620035,0.0,2.06121554724,15.9888894789,69.7987418908,66.807011473,2.97173041782,0.02
 09/24  18:00:00,69.4877218015,20.5892203828,30.2679939455,0.0,2.06121554724,15.9888894789,85.5004403026,82.5087098847,2.97173041782,0.02
 09/24  19:00:00,65.7149044097,16.059055693,19.3997307329,0.0,2.06121554724,15.9888894789,70.5914795698,67.599749152,2.97173041782,0.02
 09/24  20:00:00,71.4818888921,17.3973103341,20.9184860162,0.0,2.06121554724,15.9888894789,82.1356118556,79.1438814378,2.97173041782,0.02
 09/24  21:00:00,69.6694228928,16.2685292083,20.4740870225,0.0,2.06121554724,15.9888894789,76.3551521678,73.36342175,2.97173041782,0.02
 09/24  22:00:00,70.6854450827,16.9421795038,20.8284693571,0.0,2.06121554724,15.9888894789,75.5702631284,72.5785327105,2.97173041782,0.02
 09/24  23:00:00,68.7163989564,15.5903559378,20.5654931158,0.0,2.06121554724,15.9888894789,66.7237710657,63.7320406479,2.97173041782,0.02
 09/24  24:00:00,64.3507469073,14.2747161716,16.7927706474,0.0,2.06121554724,15.9888894789,66.5411689137,63.5494384959,2.97173041782,0.02
 09/25  01:00:00,77.4344039847,19.1545120057,23.0036040954,0.00152553097725,4.12243109448,15.9888894789,79.7773772387,76.7856468209,2.97173041782,0.02
 09/25  02:00:00,75.930870836,18.9796964335,21.6813388846,0.0,4.12243109448,15.9888894789,79.3411884856,76.3494580677,2.97173041782,0.02
 09/25  03:00:00,64.5793837693,13.8195853413,15.6566995634,0.0102264319632,4.12243109448,15.9888894789,60.2701917583,57.2784613405,2.97173041782,0.02
 09/25  04:00:00,113.69821095,28.8410277411,32.5573125755,0.0,12.3672932834,24.9413748627,113.409323143,108.436439113,4.9528840297,0.02
 09/25  05:00:00,127.306863637,28.5565374851,33.623921122,12.9558036814,12.3672932834,24.9413748627,181.646274362,176.673390332,4.9528840297,0.02
 09/25  06:00:00,185.149873514,29.4758124731,35.5921472186,9.76583142214,24.7345865669,70.7195625826,147.73229597,137.806527911,9.90576805939,0.02
 09/25  07:00:00,206.204751563,29.5961088765,38.1242218857,5.87190274766,37.1018798503,92.3937384068,136.20189038,117.688854085,9.90576805939,8.60726823569
 09/25  08:00:00,219.583184896,29.6869874807,43.864002121,3.72562262577,37.1018798503,104.434947198,119.711965987,109.786197927,9.90576805939,0.02
 09/25  09:00:00,239.397483149,29.8350420999,53.2282920654,1.98593451615,37.1018798503,116.476155989,114.033132501,104.107364441,9.90576805939,0.02
 09/25  10:00:00,243.663061562,29.9976735511,58.0717910904,1.24475276811,37.1018798503,116.476155989,119.508226723,100.973967971,9.90576805939,8.62849069228
 09/25  11:00:00,249.756116004,30.3600056344,64.2360193938,0.811111000545,37.1018798503,116.476155989,105.834075766,95.9083077071,9.90576805939,0.02
 09/25  12:00:00,243.365647094,30.5404034679,69.937542999,0.580409976837,37.1018798503,104.434947198,102.802743725,92.8769756654,9.90576805939,0.02
 09/25  13:00:00,259.025398303,30.7930749914,73.5542673991,0.329066972172,37.1018798503,116.476155989,108.175761579,89.6413252035,9.90576805939,8.62866831662
 09/25  14:00:00,261.488258679,31.2287007616,75.8221059385,0.0886333034762,37.1018798503,116.476155989,95.8288936998,85.9031256404,9.90576805939,0.02
 09/25  15:00:00,265.121672904,31.6087637903,79.1624895555,0.00178454268982,37.1018798503,116.476155989,101.751475969,83.21869045,9.90576805939,8.62701745918
 09/25  16:00:00,268.088061489,31.9690431111,81.7709819966,0.0,37.1018798503,116.476155989,90.753828003,80.8280599436,9.90576805939,0.02
 09/25  17:00:00,266.073659646,32.0574760577,79.6692107403,0.0,37.1018798503,116.476155989,90.0647903113,80.1390222519,9.90576805939,0.02
 09/25  18:00:00,157.531123663,28.6881808275,55.7617167771,0.0,24.7345865669,47.5788473902,66.3215341193,61.3486500896,4.9528840297,0.02
 09/25  19:00:00,160.356736827,28.5132485433,47.0164239035,0.0,24.7345865669,47.5788473902,80.6856112759,67.1250379706,4.9528840297,8.60768927556
 09/25  20:00:00,136.376988312,28.6225082759,41.835200052,0.0,12.3672932834,38.6892022431,86.7339956726,83.7422652548,2.97173041782,0.02
 09/25  21:00:00,96.8507209863,17.8072114146,25.0537902823,0.0,12.3672932834,27.0668015668,59.4190371278,56.4273067099,2.97173041782,0.02
 09/25  22:00:00,76.6992109607,20.3561329533,21.3000034067,0.0,4.12243109448,15.9888894789,79.4613874761,76.4696570583,2.97173041782,0.02
 09/25  23:00:00,60.4202265912,12.9274155805,12.4478865365,0.0,4.12243109448,15.9888894789,55.3219752014,52.3302447836,2.97173041782,0.02
 09/25  24:00:00,74.8005422093,19.6277347359,20.0342264741,0.0,4.12243109448,15.9888894789,88.7994446761,85.8077142583,2.97173041782,0.02
 09/26  01:00:00,62.6748846688,13.7140856553,14.2949182145,0.0,4.12243109448,15.9888894789,57.1441421033,54.1524116855,2.97173041782,0.02
 09/26  02:00:00,73.4089542629,19.6277347359,18.6187115217,0.0,4.12243109448,15.9888894789,89.2902050075,86.2984745897,2.97173041782,0.02
 09/26  03:00:00,59.0252017021,13.3644545109,10.6549424331,0.0,4.12243109448,15.9888894789,57.3894120774,54.3976816596,2.97173041782,0.02
 09/26  04:00:00,101.160889714,28.2218892564,20.6791573024,0.0,12.3672932834,24.9413748627,107.586672689,102.613788659,4.9528840297,0.02
 09/26  05:00:00,113.926290293,29.0934987825,23.2277154783,9.43447538718,12.3672932834,24.9413748627,172.570358076,167.597474047,4.9528840297,0.02
 09/26  06:00:00,170.886332518,29.5340888248,24.9112950053,6.12486701369,24.7345865669,70.7195625826,140.073401272,130.147633212,9.90576805939,0.02
 09/26  07:00:00,192.876698485,29.8788590449,27.0357901567,3.34953536545,37.1018798503,92.3937384068,120.954238002,111.028469943,9.90576805939,0.02
 09/26  08:00:00,208.23140796,29.9850003143,34.1263773233,1.81339447786,37.1018798503,104.434947198,113.600917297,103.675149237,9.90576805939,0.02
 09/26  09:00:00,230.146434419,30.1314803131,44.6217001409,1.0450444289,37.1018798503,116.476155989,117.022421261,98.4936386084,9.90576805939,8.62301459323
 09/26  10:00:00,239.896890053,30.4492561434,54.4044165284,0.694413372334,37.1018798503,116.476155989,103.54714093,93.6213728705,9.90576805939,0.02
 09/26  11:00:00,245.855030641,30.7397727685,60.3068146802,0.459388169345,37.1018798503,116.476155989,108.590475225,90.0548076114,9.90576805939,8.62989955464
 09/26  12:00:00,238.877562955,31.0365967121,65.299956064,0.233786288295,37.1018798503,104.434947198,97.0236577962,87.0978897368,9.90576805939,0.02
 09/26  13:00:00,251.625078132,31.4722047126,65.751774822,0.05205120948,37.1018798503,116.476155989,93.911090038,83.9853219786,9.90576805939,0.02
 09/26  14:00:00,246.974960275,31.6974322476,60.9279425526,0.000782914035548,37.1018798503,116.476155989,101.09645809,82.5622008077,9.90576805939,8.62848922324
 09/26  15:00:00,241.067502537,31.7333473241,54.9855422349,0.0,37.1018798503,116.476155989,92.3363906051,82.4106225457,9.90576805939,0.02
 09/26  16:00:00,235.891511095,31.6255701926,49.9178348072,0.0,37.1018798503,116.476155989,101.467648377,82.9396275534,9.90576805939,8.62225276434
 09/26  17:00:00,231.35272971,31.5598840632,45.4459008687,0.0,37.1018798503,116.476155989,92.6433142639,82.7175462045,9.90576805939,0.02
 09/26  18:00:00,132.870692169,28.4039888107,31.3854952662,0.0,24.7345865669,47.5788473902,69.5344336825,64.5615496528,4.9528840297,0.02
 09/26  19:00:00,143.92242839,28.8410277411,27.9051883481,0.0,24.7345865669,47.5788473902,75.5849986405,70.6121146108,4.9528840297,0.02
 09/26  20:00:00,118.567637597,28.0762096129,24.5721492773,0.0,12.3672932834,38.6892022431,89.1661389965,86.1744085786,2.97173041782,0.02
 09/26  21:00:00,86.2786998067,16.9331335538,15.3558392867,0.0,12.3672932834,27.0668015668,63.8048840762,60.8131536584,2.97173041782,0.02
 09/26  22:00:00,74.4798927314,20.9569434271,18.7286347767,0.0,4.12243109448,15.9888894789,83.6130468209,80.6213164031,2.97173041782,0.02
 09/26  23:00:00,60.6990310495,13.3825464109,12.5942353648,0.0,4.12243109448,15.9888894789,59.2884014442,56.2966710264,2.97173041782,0.02
 09/26  24:00:00,74.0553442055,20.9388515271,18.3476334116,0.0,4.12243109448,15.9888894789,85.4075015552,82.4157711374,2.97173041782,0.02
 09/27  01:00:00,58.7151395976,12.4903766501,11.5558752675,0.0,4.12243109448,15.9888894789,56.3106651736,53.3189347557,2.97173041782,0.02
 09/27  02:00:00,73.2632837697,20.7203320619,17.6528367795,0.0,4.12243109448,15.9888894789,88.1341650739,85.1424346561,2.97173041782,0.02
 09/27  03:00:00,59.0288457447,13.1896389388,11.182385069,0.0,4.12243109448,15.9888894789,56.6344719396,53.6427415218,2.97173041782,0.02
 09/27  04:00:00,103.314231066,28.3675688998,22.7760604663,0.0,12.3672932834,24.9413748627,107.372902592,102.400018562,4.9528840297,0.02
 09/27  05:00:00,116.591907462,29.1232637221,25.28408306,10.0139589715,12.3672932834,24.9413748627,179.720431656,166.165758034,4.9528840297,8.60178959243
 09/27  06:00:00,172.011973111,29.5986654252,25.6735561138,6.42366895082,24.7345865669,70.7195625826,138.958827213,129.033059154,9.90576805939,0.02
 09/27  07:00:00,192.314641657,29.975390985,25.9269037128,3.79983019687,37.1018798503,92.3937384068,120.169961767,110.244193708,9.90576805939,0.02
 09/27  08:00:00,201.671298275,30.0587411686,26.0724354718,3.23353535864,37.1018798503,104.434947198,114.371408858,104.445640799,9.90576805939,0.02
 09/27  09:00:00,213.47106873,30.1039006497,26.1307462867,2.88818683588,37.1018798503,116.476155989,111.348741385,101.422973326,9.90576805939,0.02
 09/27  10:00:00,213.194020234,30.1464718033,26.1603957875,2.53831969352,37.1018798503,116.476155989,117.630464982,99.0973070664,9.90576805939,8.62738985589
 09/27  11:00:00,213.818349768,30.2027697541,27.0679986819,2.19857905831,37.1018798503,116.476155989,106.839979174,96.9142111144,9.90576805939,0.02
 09/27  12:00:00,204.2457581,30.2647405958,29.7723915451,1.90132015758,37.1018798503,104.434947198,113.441368542,94.9110473987,9.90576805939,8.62455308361
 09/27  13:00:00,220.33300417,30.333757375,34.0599661919,1.59029830716,37.1018798503,116.476155989,102.819501051,92.8937329913,9.90576805939,0.02
 09/27  14:00:00,223.805327715,30.4163202594,37.7959247256,1.24423782759,37.1018798503,116.476155989,100.842029511,90.9162614518,9.90576805939,0.02
 09/27  15:00:00,224.968016235,30.4770181782,39.1763901324,0.965989395399,37.1018798503,116.476155989,107.899452621,89.366523759,9.90576805939,8.62716080225
 09/27  16:00:00,226.76713992,30.5331637525,41.1467758442,0.739144967424,37.1018798503,116.476155989,98.1093699087,88.1836018493,9.90576805939,0.02
 09/27  17:00:00,228.103334406,30.5927731966,42.5349284506,0.62864544362,37.1018798503,116.476155989,97.3185092424,87.392741183,9.90576805939,0.02
 09/27  18:00:00,134.469648832,28.0762096129,33.3122066906,0.0,24.7345865669,47.5788473902,73.0301691154,68.0572850857,4.9528840297,0.02
 09/27  19:00:00,149.244371872,28.7317680085,33.3363804454,0.0,24.7345865669,47.5788473902,86.7905680728,73.229956864,4.9528840297,8.60772717905
 09/27  20:00:00,122.404692604,27.2021317521,29.2832902811,0.0,12.3672932834,38.6892022431,91.0863707631,88.0946403453,2.97173041782,0.02
 09/27  21:00:00,88.9073564492,16.9331335538,17.9845037079,0.0,12.3672932834,27.0668015668,61.1762145621,58.1844841443,2.97173041782,0.02
 09/27  22:00:00,76.7980891083,20.5199044967,21.4838709324,0.0,4.12243109448,15.9888894789,84.4059891589,81.414258741,2.97173041782,0.02
 09/27  23:00:00,61.9410109735,13.6266778692,13.750084312,0.0,4.12243109448,15.9888894789,53.2971147326,50.3053843148,2.97173041782,0.02
 09/27  24:00:00,78.2544293993,21.1754628923,22.2846528015,0.0,4.12243109448,15.9888894789,92.6496771894,89.6579467715,2.97173041782,0.02
 09/28  01:00:00,61.0446560413,12.9274155805,13.5529915782,0.0,4.12243109448,15.9888894789,56.812558194,53.8208277762,2.97173041782,0.02
 09/28  02:00:00,76.8704292029,20.7203320619,21.3813461041,0.0,4.12243109448,15.9888894789,88.426032518,85.4343021002,2.97173041782,0.02
 09/28  03:00:00,61.63718736,13.5829739761,13.4870886135,0.00287583867219,4.12243109448,15.9888894789,57.3515151421,54.3597847243,2.97173041782,0.02
 09/28  04:00:00,107.264175338,28.0033697912,27.0884601506,0.00174459951346,12.3672932834,24.9413748627,107.762591101,102.789707071,4.9528840297,0.02
 09/28  05:00:00,123.111493818,29.1045497324,29.893214864,11.9431283925,12.3672932834,24.9413748627,170.924242424,165.951358394,4.9528840297,0.02
 09/28  06:00:00,178.699551815,29.6235447059,30.7390200807,8.02090516022,24.7345865669,70.7195625826,138.734395556,128.808627496,9.90576805939,0.02
 09/28  07:00:00,196.8734134,29.9989864024,29.4232411305,4.83866755417,37.1018798503,92.3937384068,119.932481446,110.006713386,9.90576805939,0.02
 09/28  08:00:00,206.566617808,30.0914000942,30.5002298325,3.66833658409,37.1018798503,104.434947198,122.353435885,103.825936726,9.90576805939,8.62173109956
 09/28  09:00:00,227.127197539,30.1923683225,40.5891643254,1.99747301813,37.1018798503,116.476155989,108.729786109,98.8040180494,9.90576805939,0.02
 09/28  10:00:00,238.016222704,30.386792105,51.9269211363,1.35367765139,37.1018798503,116.476155989,104.298387088,94.3726190288,9.90576805939,0.02
 09/28  11:00:00,245.706421546,30.745703912,59.8072099868,0.804466376523,37.1018798503,116.476155989,108.539431886,90.0035974571,9.90576805939,8.6300663697
 09/28  12:00:00,237.688097753,30.8118905532,64.1984866445,0.370476038725,37.1018798503,104.434947198,98.6136986056,88.6879305462,9.90576805939,0.02
 09/28  13:00:00,257.391826061,31.0771154651,71.8326622667,0.132976938367,37.1018798503,116.476155989,105.037172945,86.5013497002,9.90576805939,8.63005518499
 09/28  14:00:00,266.205365419,31.3671648345,80.4391282491,0.0502843802923,37.1018798503,116.476155989,88.4347906958,78.5090226364,9.90576805939,0.02
 09/28  15:00:00,273.319384232,31.9000617566,87.0687608426,0.00191980637731,37.1018798503,116.476155989,70.7914187217,60.8656506624,9.90576805939,0.02
 09/28  16:00:00,275.247746874,32.163833525,88.7358247541,0.0,37.1018798503,116.476155989,71.2242736709,52.6951040446,9.90576805939,8.6234015669
 09/28  17:00:00,272.491954195,32.0048827463,86.1401209319,0.0,37.1018798503,116.476155989,66.2478149364,56.322046877,9.90576805939,0.02
 09/28  18:00:00,167.871174557,28.6006563294,66.1893035648,0.0,24.7345865669,47.5788473902,62.3590441429,57.3861601132,4.9528840297,0.02
 09/28  19:00:00,171.773384194,28.5132485433,56.083916263,0.0,24.7345865669,47.5788473902,72.5586596615,67.5857756318,4.9528840297,0.02
 09/28  20:00:00,146.868987154,28.6225082759,52.3271928596,0.0,12.3672932834,38.6892022431,85.8698265588,82.878096141,2.97173041782,0.02
 09/28  21:00:00,106.397910183,17.8072114146,34.6009676813,0.0,12.3672932834,27.0668015668,58.8911531855,55.8994227677,2.97173041782,0.02
 09/28  22:00:00,94.2340887518,21.7436135018,37.6961603086,0.0,4.12243109448,15.9888894789,81.2019094476,78.2101790298,2.97173041782,0.02
 09/28  23:00:00,68.50771505,14.2747161716,19.6176232803,0.0,4.12243109448,15.9888894789,62.3588623655,59.3671319477,2.97173041782,0.02
 09/28  24:00:00,85.4475426502,20.9388515271,29.739938901,0.0,4.12243109448,15.9888894789,83.8480634777,80.8563330599,2.97173041782,0.02
 09/29  01:00:00,63.258921111,12.4903766501,16.2042942903,0.0,4.12243109448,15.9888894789,63.8958119283,52.3222889479,2.97173041782,8.60179256257
 09/29  02:00:00,79.4596037323,19.6277347359,25.0631167677,0.0,4.12243109448,15.9888894789,89.4239235824,86.4321931646,2.97173041782,0.02
 09/29  03:00:00,67.7995075986,13.6266778692,19.6085797356,0.0,4.12243109448,15.9888894789,56.1328905668,53.141160149,2.97173041782,0.02
 09/29  04:00:00,121.359485488,28.4476927038,40.7411910459,0.0,12.3672932834,24.9413748627,104.97041111,99.9975270803,4.9528840297,0.02
 09/29  05:00:00,129.173192467,28.6684300534,43.5471474925,4.7870132638,12.3672932834,24.9413748627,168.822443211,163.849559181,4.9528840297,0.02
 09/29  06:00:00,191.114626342,29.8686326178,47.7660171671,3.16389396635,24.7345865669,70.7195625826,136.436183663,126.510415604,9.90576805939,0.02
 09/29  07:00:00,213.431643774,30.1870555279,48.8576639831,1.77440501145,37.1018798503,92.3937384068,117.415723169,107.48995511,9.90576805939,0.02
 09/29  08:00:00,229.5434221,30.3078573543,55.5634907887,1.36546592017,37.1018798503,104.434947198,111.299804457,101.374036398,9.90576805939,0.02
 09/29  09:00:00,252.63525053,30.495220027,67.2758026372,0.515964497353,37.1018798503,116.476155989,106.346842288,96.4210742283,9.90576805939,0.02
 09/29  10:00:00,263.163966118,31.0033229394,77.597415151,0.214420385025,37.1018798503,116.476155989,102.070364614,83.5357787202,9.90576805939,8.62881783404
 09/29  11:00:00,271.961316676,31.5804168018,85.9624547101,0.0694088526696,37.1018798503,116.476155989,74.2881777979,64.3624097385,9.90576805939,0.02
 09/29  12:00:00,266.91450316,32.2454017564,92.3509197058,0.0108913157778,37.1018798503,104.434947198,67.6515042837,49.1196976242,9.90576805939,8.62603860008
 09/29  13:00:00,285.040299748,32.8246623448,97.8666341475,0.0,37.1018798503,116.476155989,49.1704955362,39.2447274768,9.90576805939,0.02
 09/29  14:00:00,293.289514964,33.6097964985,105.330843622,0.0,37.1018798503,116.476155989,46.7651058106,28.2306089405,9.90576805939,8.62872881068
 09/29  15:00:00,296.977960229,34.0912314357,108.538135144,0.0,37.1018798503,116.476155989,31.8739148285,21.9481467691,9.90576805939,0.02
 09/29  16:00:00,295.410431181,34.0548780012,107.007469756,0.0,37.1018798503,116.476155989,39.3005274308,29.3747593714,9.90576805939,0.02
 09/29  17:00:00,291.259234406,34.0315571651,102.880671168,0.0,37.1018798503,116.476155989,57.1639506269,38.6423669206,9.90576805939,8.61581564694
 09/29  18:00:00,176.672095176,28.6988871516,74.8919884985,0.0,24.7345865669,47.5788473902,53.7390611391,48.7661771094,4.9528840297,0.02
 09/29  19:00:00,184.631289145,28.5227834358,68.9322959069,0.0,24.7345865669,47.5788473902,67.7144817742,62.7415977445,4.9528840297,0.02
 09/29  20:00:00,163.933694891,28.9544710529,69.0599524143,0.0,12.3672932834,38.6892022431,80.5683072953,77.5765768775,2.97173041782,0.02
 09/29  21:00:00,120.708698399,19.4822912035,47.1855595817,0.0,12.3672932834,27.0668015668,58.6237335356,55.6320031178,2.97173041782,0.02
 09/29  22:00:00,111.29139426,22.8980066207,53.5735108527,0.0,4.12243109448,15.9888894789,72.2369913043,69.2452608865,2.97173041782,0.02
 09/29  23:00:00,95.2711489497,17.7198036285,42.8848451146,0.0,4.12243109448,15.9888894789,54.924017766,51.9322873482,2.97173041782,0.02
 09/29  24:00:00,110.753136255,22.9854144068,52.9478450205,0.0,4.12243109448,15.9888894789,78.0010071387,75.0092767208,2.97173041782,0.02
 09/30  01:00:00,91.8137818984,17.3701724842,39.7771091022,0.0,4.12243109448,15.9888894789,62.0092356297,59.0175052119,2.97173041782,0.02
 09/30  02:00:00,106.250830642,22.3735599043,49.0573937978,0.0,4.12243109448,15.9888894789,83.032259328,80.0405289101,2.97173041782,0.02
 09/30  03:00:00,85.607114424,15.5858329628,35.4059066207,0.0,4.12243109448,15.9888894789,55.8173396885,52.8256092707,2.97173041782,0.02
 09/30  04:00:00,121.264905615,28.0762096129,58.1526021593,0.0,4.12243109448,16.0517297156,105.798228334,102.806497916,2.97173041782,0.02
 09/30  05:00:00,114.787446511,27.4206512173,52.3307014124,0.0,4.12243109448,16.0517297156,106.402045612,103.410315195,2.97173041782,0.02
 09/30  06:00:00,151.330681853,29.3873264041,63.3531866754,0.0,4.12243109448,39.6058045677,87.9244417467,84.9327113289,2.97173041782,0.02
 09/30  07:00:00,182.011984798,29.3919687787,66.7405112096,2.69380301529,12.3672932834,65.3531420225,143.788797507,138.815913478,4.9528840297,0.02
 09/30  08:00:00,181.403055016,29.3893402109,69.3879874504,1.24750783207,12.3672932834,68.2430321324,140.515662124,135.542778095,4.9528840297,0.02
 09/30  09:00:00,214.446435267,29.488757984,74.2531005148,0.309491192725,16.4897243779,93.1370602926,128.830124467,112.294244363,7.92461444751,8.6112656564
 09/30  10:00:00,221.682818685,29.692121199,81.4566894479,0.138851044072,16.4897243779,93.1370602926,98.6812902764,90.7366758289,7.92461444751,0.02
 09/30  11:00:00,225.829460015,29.9213079076,85.4638674673,0.0491249608394,16.4897243779,93.1370602926,85.8745618771,77.9299474296,7.92461444751,0.02
 09/30  12:00:00,220.985096479,30.1840019041,89.5421256228,0.0154184146822,16.4897243779,83.9857416113,77.5399716615,69.5953572139,7.92461444751,0.02
 09/30  13:00:00,225.690778592,30.4536151134,93.9936046092,0.0,16.4897243779,83.9857416113,68.9377572827,60.9931428352,7.92461444751,0.02
 09/30  14:00:00,227.5551283,30.6709677342,95.6406439384,0.0,16.4897243779,83.9857416113,66.3703188457,58.4257043982,7.92461444751,0.02
 09/30  15:00:00,202.244370179,29.3873264041,89.0704207036,0.0,12.3672932834,70.6512738906,41.1310329605,27.5686677323,4.9528840297,8.60948119852
 09/30  16:00:00,201.778502297,29.3873264041,88.6045772459,0.0,12.3672932834,70.6512738906,34.1911238322,29.2182398025,4.9528840297,0.02
 09/30  17:00:00,187.484314738,29.3873264041,86.8338992049,0.0,12.3672932834,58.1284167478,40.8736248851,35.9007408554,4.9528840297,0.02
 09/30  18:00:00,140.477936671,28.7823601479,73.6199757726,0.0,12.3672932834,24.9413748627,72.7329026013,67.7600185716,4.9528840297,0.02
 09/30  19:00:00,144.948032004,28.5160880193,64.2613432265,0.0,12.3672932834,24.9413748627,86.2907767151,81.3178926854,4.9528840297,0.02
 09/30  20:00:00,123.957145758,28.8046078302,60.1164444943,0.0,4.12243109448,16.0517297156,96.9434802304,93.9517498126,2.97173041782,0.02
 09/30  21:00:00,85.0568779194,16.0228718932,34.4186315429,0.0,4.12243109448,15.9888894789,58.8208082908,55.829077873,2.97173041782,0.02
 09/30  22:00:00,96.1256043544,21.4813901435,39.8499003424,0.0,4.12243109448,15.9888894789,86.8495126387,83.8577822209,2.97173041782,0.02
 09/30  23:00:00,76.3134027383,15.0613862463,26.6366419649,0.0,4.12243109448,15.9888894789,63.954063765,60.9623333472,2.97173041782,0.02
 09/30  24:00:00,86.1835431351,20.0647736663,31.3500183159,0.0,4.12243109448,15.9888894789,89.1922451534,86.2005147355,2.97173041782,0.02
 10/01  01:00:00,58.0153998593,10.9290795689,14.6280215689,0.0,2.06121554724,15.9888894789,49.6180625876,46.6263321698,2.97173041782,0.02
 10/01  02:00:00,72.8675823637,17.8433952145,22.2706096414,0.0,2.06121554724,15.9888894789,76.5605936593,73.5688632414,2.97173041782,0.02
 10/01  03:00:00,70.5535973386,17.8433952145,19.877869765,0.0,2.06121554724,15.9888894789,77.8644250748,74.8726946569,2.97173041782,0.02
 10/01  04:00:00,55.1274445384,11.1521220091,11.5106330073,0.0,2.06121554724,15.9888894789,55.002708475,52.0109780572,2.97173041782,0.02
 10/01  05:00:00,59.4454606447,13.3825464109,13.2003484979,0.0,2.06121554724,15.9888894789,62.2835496086,59.2918191908,2.97173041782,0.02
 10/01  06:00:00,77.2103288935,22.3042440181,21.7284842277,0.0,2.06121554724,15.9888894789,101.49186562,98.5001352019,2.97173041782,0.02
 10/01  07:00:00,59.4791199984,19.1545120057,17.0311278987,0.0,2.06121554724,15.9888894789,82.4070221965,79.4152917787,2.97173041782,0.02
 10/01  08:00:00,94.5081048144,23.6153608093,24.1620458734,0.0,4.12243109448,41.7362269337,97.4810166129,92.5081325832,4.9528840297,0.02
 10/01  09:00:00,87.2112872304,18.7174730753,21.8874076522,0.0,4.12243109448,41.7362269337,77.2036478269,72.2307637972,4.9528840297,0.02
 10/01  10:00:00,102.371168749,23.4405452371,31.7095809905,0.0,4.12243109448,41.7362269337,94.1076348295,89.1347507998,4.9528840297,0.02
 10/01  11:00:00,95.3248506605,18.9359925405,29.5604705098,0.0,4.12243109448,41.7362269337,74.7232876523,69.7504036226,4.9528840297,0.02
 10/01  12:00:00,114.147910712,24.0523997397,42.572641804,0.0,4.12243109448,41.7362269337,88.9041717468,83.9312877171,4.9528840297,0.02
 10/01  13:00:00,107.205629842,20.0336803212,40.2806482033,0.0,4.12243109448,41.7362269337,70.6012456347,65.628361605,4.9528840297,0.02
 10/01  14:00:00,118.833644757,24.0579786919,47.2931108146,0.0,4.12243109448,41.7362269337,86.6745580411,81.7016740114,4.9528840297,0.02
 10/01  15:00:00,110.033883636,20.0426949344,43.1481557107,0.0,4.12243109448,41.7362269337,78.398982664,64.8443092355,4.9528840297,8.60178939885
 10/01  16:00:00,105.252154661,24.0591889219,50.7076044513,0.0,4.12243109448,24.8785346261,86.1816754071,81.2087913774,4.9528840297,0.02
 10/01  17:00:00,79.8105068856,19.1409462253,42.1337127765,0.0,2.06121554724,15.9888894789,68.9097864579,65.9180560401,2.97173041782,0.02
 10/01  18:00:00,78.7603179332,21.3758904575,38.7718913493,0.0,2.06121554724,15.9888894789,82.1718342884,79.1801038706,2.97173041782,0.02
 10/01  19:00:00,73.756148692,16.3614590087,24.8149674373,0.0,2.06121554724,15.9888894789,66.9302501031,63.9385196853,2.97173041782,0.02
 10/01  20:00:00,72.3261093999,16.9331335538,22.787690874,0.0,2.06121554724,15.9888894789,75.1706455571,72.1789151392,2.97173041782,0.02
 10/01  21:00:00,64.5092578595,14.4977586118,17.4509491499,0.0,2.06121554724,15.9888894789,69.4865184729,66.4947880551,2.97173041782,0.02
 10/01  22:00:00,61.5543815945,13.3825464109,15.3706616262,0.0,2.06121554724,15.9888894789,62.3755442619,59.3838138441,2.97173041782,0.02
 10/01  23:00:00,63.8621778961,14.2566242717,16.7581534975,0.0,2.06121554724,15.9888894789,61.8147220315,58.8229916137,2.97173041782,0.02
 10/01  24:00:00,63.0118319148,13.8195853413,16.4008241035,0.0,2.06121554724,15.9888894789,62.643624574,59.6518941562,2.97173041782,0.02
 10/02  01:00:00,69.0251311712,15.6129708127,18.7044869636,0.0,4.12243109448,15.9888894789,74.4772724059,71.4855419881,2.97173041782,0.02
 10/02  02:00:00,76.3796544804,18.5426575031,23.1177951843,0.0,4.12243109448,15.9888894789,81.940167588,78.9484371702,2.97173041782,0.02
 10/02  03:00:00,75.2805715712,18.2804341449,22.2542467262,0.0,4.12243109448,15.9888894789,81.9649668911,78.9732364732,2.97173041782,0.02
 10/02  04:00:00,113.720810791,28.2510251851,33.2991843511,0.0,12.3672932834,24.9413748627,116.562407797,111.589523768,4.9528840297,0.02
 10/02  05:00:00,127.009540989,29.0002690299,36.1795459415,9.659124751,12.3672932834,24.9413748627,185.226547129,180.2536631,4.9528840297,0.02
 10/02  06:00:00,181.77386237,29.4905278143,37.3230494149,4.64420285482,24.7345865669,70.7195625826,150.82977463,140.90400657,9.90576805939,0.02
 10/02  07:00:00,205.627482104,29.7156885908,38.363160639,2.58694297104,37.1018798503,92.3937384068,130.627017838,120.701249779,9.90576805939,0.02
 10/02  08:00:00,215.858306861,29.8366811722,42.548974148,1.16598854749,37.1018798503,104.434947198,122.873243104,112.947475044,9.90576805939,0.02
 10/02  09:00:00,238.484019928,30.0758180254,53.3502985973,0.709685743954,37.1018798503,116.476155989,125.982133102,107.451514156,9.90576805939,8.62485088706
 10/02  10:00:00,246.627905135,30.5218600561,61.2423245584,0.514879863323,37.1018798503,116.476155989,111.770832313,101.845064254,9.90576805939,0.02
 10/02  11:00:00,252.209867113,31.0564473521,66.4352306214,0.369119948941,37.1018798503,116.476155989,114.761195705,96.2250252298,9.90576805939,8.63040241589
 10/02  12:00:00,242.650403604,31.49261856,68.6977555536,0.152773932529,37.1018798503,104.434947198,102.380637793,92.454869734,9.90576805939,0.02
 10/02  13:00:00,255.165710246,31.8326225121,68.9666967121,0.0173021194855,37.1018798503,116.476155989,109.026964346,90.4907306905,9.90576805939,8.63046559629
 10/02  14:00:00,256.638415711,32.4364269038,69.8531801659,0.0,37.1018798503,116.476155989,97.1561262488,87.2303581894,9.90576805939,0.02
 10/02  15:00:00,256.592216566,32.74487279,69.4986897073,0.0,37.1018798503,116.476155989,95.1524410484,85.226672989,9.90576805939,0.02
 10/02  16:00:00,254.766718633,32.7453826797,67.6732281813,0.0,37.1018798503,116.476155989,103.209304916,84.679851238,9.90576805939,8.623685619
 10/02  17:00:00,250.061698809,32.4069170042,63.3078227363,0.0,37.1018798503,116.476155989,95.9609309585,86.0351628991,9.90576805939,0.02
 10/02  18:00:00,144.70132477,28.6880641155,40.582875878,0.0,24.7345865669,47.5788473902,70.6453731856,65.6724891559,4.9528840297,0.02
 10/02  19:00:00,142.479083893,28.5132485433,26.789612527,0.0,24.7345865669,47.5788473902,77.4443263133,72.4714422836,4.9528840297,0.02
 10/02  20:00:00,115.865830004,28.2947290781,21.6518114575,0.0,12.3672932834,38.6892022431,92.9960278638,90.004297446,2.97173041782,0.02
 10/02  21:00:00,80.9525358411,15.7606485349,11.11311976,0.0,12.3672932834,27.0668015668,56.0446062403,53.0528758225,2.97173041782,0.02
 10/02  22:00:00,69.9146547324,20.0647736663,14.0517681367,0.0,4.12243109448,15.9888894789,83.993921249,81.0021908312,2.97173041782,0.02
 10/02  23:00:00,62.9044899221,15.6913326488,10.4565348045,0.0,4.12243109448,15.9888894789,69.7876662213,66.7959358035,2.97173041782,0.02
 10/02  24:00:00,73.202100142,22.7412829485,13.846990958,0.0,4.12243109448,15.9888894789,96.7825505042,93.7908200864,2.97173041782,0.02
 10/03  01:00:00,66.0862823215,17.8433952145,10.8735125523,0.0,4.12243109448,15.9888894789,78.9367586647,75.9450282469,2.97173041782,0.02
 10/03  02:00:00,73.7034155325,22.7412829485,13.4089680273,0.0,4.12243109448,15.9888894789,107.943052441,96.3695274711,2.97173041782,8.60179455238
 10/03  03:00:00,67.5417600988,18.7174730753,11.0033271347,0.0,4.12243109448,15.9888894789,79.8801253396,76.8883949217,2.97173041782,0.02
 10/03  04:00:00,99.7924633343,28.4841126146,15.472071311,0.0194235771205,12.3672932834,24.9413748627,112.65515749,107.68227346,4.9528840297,0.02
 10/03  05:00:00,115.302374195,28.5930872044,18.4212338572,11.0582547656,12.3672932834,24.9413748627,180.198405476,175.225521446,4.9528840297,0.02
 10/03  06:00:00,172.25658463,29.5700598129,18.6552111635,9.04395274149,24.7345865669,70.7195625826,146.213153966,136.287385907,9.90576805939,0.02
 10/03  07:00:00,189.899490402,29.8142858874,18.6547260464,5.88252499377,37.1018798503,92.3937384068,127.404531701,117.478763642,9.90576805939,0.02
 10/03  08:00:00,196.808583985,29.9061925806,20.702751126,3.89302011992,37.1018798503,104.434947198,120.646749625,110.720981566,9.90576805939,0.02
 10/03  09:00:00,213.627567908,30.0305311413,27.5153079952,1.73345136629,37.1018798503,116.476155989,114.801396662,104.875628603,9.90576805939,0.02
 10/03  10:00:00,226.719995031,30.3695094998,40.9509994446,1.05065943846,37.1018798503,116.476155989,117.778585,99.243669186,9.90576805939,8.62914775507
 10/03  11:00:00,237.790597978,30.8540494681,51.9438211023,0.643671653008,37.1018798503,116.476155989,104.092616614,94.1668485541,9.90576805939,0.02
 10/03  12:00:00,231.464908822,31.2702982433,57.4428512406,0.444454760643,37.1018798503,104.434947198,108.927850027,90.3957206471,9.90576805939,8.62636132059
 10/03  13:00:00,246.448839115,31.704282062,60.1860550333,0.209477797537,37.1018798503,116.476155989,96.9139606034,86.988192544,9.90576805939,0.02
 10/03  14:00:00,249.043634845,32.1488551742,62.452292089,0.0935956108163,37.1018798503,116.476155989,102.956356373,84.4229176285,9.90576805939,8.62767068494
 10/03  15:00:00,250.63970631,32.5282064163,63.7504790727,0.0124111358574,37.1018798503,116.476155989,92.4852671034,82.559499044,9.90576805939,0.02
 10/03  16:00:00,249.56144007,32.5609562524,62.6523820357,0.0,37.1018798503,116.476155989,92.2231646042,82.2973965448,9.90576805939,0.02
 10/03  17:00:00,247.23915491,32.3968104037,60.4953299666,0.0,37.1018798503,116.476155989,101.491537984,82.9698147643,9.90576805939,8.61595516054
 10/03  18:00:00,144.051565999,28.6881172668,39.933063175,0.0,24.7345865669,47.5788473902,68.8935463446,63.9206623149,4.9528840297,0.02
 10/03  19:00:00,142.959059341,28.5132485433,27.2695975381,0.0,24.7345865669,47.5788473902,75.9884405424,71.0155565127,4.9528840297,0.02
 10/03  20:00:00,115.687512021,28.2947290781,21.4735066671,0.0,12.3672932834,38.6892022431,91.2541620384,88.2624316205,2.97173041782,0.02
 10/03  21:00:00,80.7027654982,15.3236096045,11.1495233399,0.0,12.3672932834,27.0668015668,55.5084116641,52.5166812462,2.97173041782,0.02
 10/03  22:00:00,70.9290487024,20.5018125967,14.6859946959,0.0,4.12243109448,15.9888894789,83.4551686611,80.4634382433,2.97173041782,0.02
 10/03  23:00:00,62.7915927678,15.1668859323,11.4604352529,0.0,4.12243109448,15.9888894789,69.3112106128,66.3194801949,2.97173041782,0.02
 10/03  24:00:00,74.7886363,23.4405452371,15.8213549574,0.0,4.12243109448,15.9888894789,96.06304753,93.0713171122,2.97173041782,0.02
 10/04  01:00:00,66.5424499897,17.8433952145,12.6310671097,0.0,4.12243109448,15.9888894789,78.0220719937,75.0303415759,2.97173041782,0.02
 10/04  02:00:00,75.18764727,22.9598024137,16.816774199,0.0,4.12243109448,15.9888894789,98.1946752181,95.2029448003,2.97173041782,0.02
 10/04  03:00:00,68.7731365393,18.2804341449,15.1918143936,0.0,4.12243109448,15.9888894789,79.3889146115,76.3971841937,2.97173041782,0.02
 10/04  04:00:00,104.485742338,28.7172000442,23.5899507303,0.00799007654394,12.3672932834,24.9413748627,110.431706264,105.458822234,4.9528840297,0.02
 10/04  05:00:00,119.158508531,28.6160149301,28.7307565582,9.64113551722,12.3672932834,24.9413748627,177.016375949,172.043491919,4.9528840297,0.02
 10/04  06:00:00,177.057282481,29.6686231148,29.9125528898,7.16002390645,24.7345865669,70.7195625826,143.160673879,133.234905819,9.90576805939,0.02
 10/04  07:00:00,198.492190427,29.9623018515,29.3368356616,4.23135534387,37.1018798503,92.3937384068,124.284259854,114.358491795,9.90576805939,0.02
 10/04  08:00:00,210.513310601,30.0686531194,34.9557113289,3.1823108441,37.1018798503,104.434947198,127.070864944,108.543003251,9.90576805939,8.62209363377
 10/04  09:00:00,234.775192539,30.1746912138,47.9157769727,2.3365000734,37.1018798503,116.476155989,114.582812092,104.657044032,9.90576805939,0.02
 10/04  10:00:00,243.351080727,30.3017268317,56.9922564165,1.70820278997,37.1018798503,116.476155989,119.590765485,101.055845663,9.90576805939,8.62915176255
 10/04  11:00:00,247.291393898,30.4732607228,61.4195796146,1.04953284718,37.1018798503,116.476155989,107.371300003,97.4455319439,9.90576805939,0.02
 10/04  12:00:00,238.462161664,30.7218301366,64.8769387003,0.556089657206,37.1018798503,104.434947198,104.065259688,94.1394916283,9.90576805939,0.02
 10/04  13:00:00,251.843319384,30.9468213206,66.2886788986,0.258757092385,37.1018798503,116.476155989,109.932945432,91.3965201293,9.90576805939,8.63065724373
 10/04  14:00:00,252.437577201,31.0994572262,66.8971064537,0.092175489301,37.1018798503,116.476155989,99.9828269517,90.0570588923,9.90576805939,0.02
 10/04  15:00:00,253.350134035,31.2734214308,67.6970421198,0.0309799083828,37.1018798503,116.476155989,107.164540152,88.6310670508,9.90576805939,8.62770504173
 10/04  16:00:00,251.622075312,31.3140260168,65.9595854251,0.000401233477442,37.1018798503,116.476155989,97.9016500955,87.9758820361,9.90576805939,0.02
 10/04  17:00:00,247.137912274,31.3648223545,61.4261048686,0.0,37.1018798503,116.476155989,96.9909987939,87.0652307345,9.90576805939,0.02
 10/04  18:00:00,151.623997953,28.5132485433,47.6803513289,0.0,24.7345865669,47.5788473902,71.0816660344,66.1087820047,4.9528840297,0.02
 10/04  19:00:00,164.024434094,28.8410277411,48.0071699029,0.0,24.7345865669,47.5788473902,76.6376586708,71.6647746411,4.9528840297,0.02
 10/04  20:00:00,135.653240393,28.0762096129,41.6577302911,0.0,12.3672932834,38.6892022431,99.023639435,87.4440646992,2.97173041782,8.60784431796
 10/04  21:00:00,92.8192276937,15.3236096045,23.5570149962,0.0,12.3672932834,27.0668015668,54.8223700187,51.8306396009,2.97173041782,0.02
 10/04  22:00:00,84.1891411322,20.6766281689,28.7437613907,0.0,4.12243109448,15.9888894789,79.1764602603,76.1847298425,2.97173041782,0.02
 10/04  23:00:00,62.7046839124,12.4903766501,15.6346357518,0.0,4.12243109448,15.9888894789,55.5462016467,52.5544712289,2.97173041782,0.02
 10/04  24:00:00,82.8163237562,20.5892203828,27.4375805767,0.0,4.12243109448,15.9888894789,89.1835720188,86.191841601,2.97173041782,0.02
 10/05  01:00:00,60.1790482113,11.5982068894,14.0421546523,0.0,4.12243109448,15.9888894789,50.047857336,47.0561269182,2.97173041782,0.02
 10/05  02:00:00,83.1867023616,20.764035955,27.6539148491,0.0,4.12243109448,15.9888894789,89.2962691507,86.3045387329,2.97173041782,0.02
 10/05  03:00:00,58.1160931131,10.7060371287,12.8969320958,0.0,4.12243109448,15.9888894789,49.3577251242,46.3659947063,2.97173041782,0.02
 10/05  04:00:00,114.438764773,28.6443602224,33.6238032929,0.0,12.3672932834,24.9413748627,109.150786084,104.177902054,4.9528840297,0.02
 10/05  05:00:00,119.194878903,28.6721575516,32.8670053784,5.48511470972,12.3672932834,24.9413748627,173.801195752,168.828311723,4.9528840297,0.02
 10/05  06:00:00,176.87046344,29.8556264146,32.721826673,3.97692807541,24.7345865669,70.7195625826,141.028409231,131.102641171,9.90576805939,0.02
 10/05  07:00:00,199.562986581,30.1593768758,32.0938305932,2.34808999913,37.1018798503,92.3937384068,122.647807259,112.7220392,9.90576805939,0.02
 10/05  08:00:00,208.230920778,30.2382068273,33.5795021173,2.10655451267,37.1018798503,104.434947198,117.336953469,107.411185409,9.90576805939,0.02
 10/05  09:00:00,221.177060744,30.2870750221,34.5926868898,1.94903941032,37.1018798503,116.476155989,123.041979646,104.512573928,9.90576805939,8.62363765842
 10/05  10:00:00,221.134281347,30.3243538828,34.6467759846,1.81431532279,37.1018798503,116.476155989,112.250603204,102.324835145,9.90576805939,0.02
 10/05  11:00:00,221.217359084,30.3644665848,34.8515426671,1.65224903684,37.1018798503,116.476155989,118.941494039,100.405041897,9.90576805939,8.63068408265
 10/05  12:00:00,210.328547144,30.4057315138,36.1455634563,1.46999258057,37.1018798503,104.434947198,108.595809188,98.670041129,9.90576805939,0.02
 10/05  13:00:00,223.141250679,30.455929248,37.0494433084,1.28679247811,37.1018798503,116.476155989,106.798292859,96.8725247992,9.90576805939,0.02
