Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  14:00:00,226.240288234,30.5081475674,40.2838595801,1.0994356688,37.1018798503,116.476155989,113.984363773,95.4493803144,9.90576805939,8.62921539935
 10/05  15:00:00,227.427192222,30.5670164521,41.5630632678,0.948460975673,37.1018798503,116.476155989,104.110574986,94.1848069267,9.90576805939,0.02
 10/05  16:00:00,227.567458784,30.6026910999,41.7533507255,0.863281514406,37.1018798503,116.476155989,111.796978287,93.2673150826,9.90576805939,8.62389514531
 10/05  17:00:00,223.388179087,30.6001443371,37.5346788655,0.906390303569,37.1018798503,116.476155989,102.781988369,92.8562203096,9.90576805939,0.02
 10/05  18:00:00,132.768102506,28.0762096129,29.2615080349,0.0,24.7345865669,47.5788473902,76.4832987078,71.5104146781,4.9528840297,0.02
 10/05  19:00:00,144.448268121,28.7317680085,28.5402775052,0.0,24.7345865669,47.5788473902,81.7562882685,76.7834042388,4.9528840297,0.02
 10/05  20:00:00,119.521173367,26.7650928217,26.8367913981,0.0,12.3672932834,38.6892022431,95.1778229167,92.1860924989,2.97173041782,0.02
 10/05  21:00:00,85.2698428171,15.5858329628,15.7454025793,0.0,12.3672932834,27.0668015668,60.0433043678,57.05157395,2.97173041782,0.02
 10/05  22:00:00,75.1649618706,19.6277347359,20.7684747877,0.0,4.12243109448,15.9888894789,84.6669506503,81.6752202325,2.97173041782,0.02
 10/05  23:00:00,61.3772546188,13.5392700831,13.2737342986,0.0,4.12243109448,15.9888894789,56.5927817361,53.6010513183,2.97173041782,0.02
 10/05  24:00:00,76.4829548467,20.5018125967,21.212389856,0.0,4.12243109448,15.9888894789,89.0787796715,86.0870492537,2.97173041782,0.02
 10/06  01:00:00,60.7319608479,12.9274155805,13.240294915,0.0,4.12243109448,15.9888894789,58.4722250756,55.4804946578,2.97173041782,0.02
 10/06  02:00:00,74.884270283,20.9388515271,19.1372370589,0.0394291810517,4.12243109448,15.9888894789,93.1029224858,90.111192068,2.97173041782,0.02
 10/06  03:00:00,68.7451899574,18.1930263588,15.7911677044,0.0149858573704,4.12243109448,15.9888894789,79.9760345552,76.9843041374,2.97173041782,0.02
 10/06  04:00:00,103.65298425,28.8046078302,22.5302296967,0.147544455805,12.3672932834,24.9413748627,119.368503016,105.813818415,4.9528840297,8.60180057059
 10/06  05:00:00,117.235749488,28.6682971024,25.1619231341,11.2349270748,12.3672932834,24.9413748627,177.198161886,172.225277856,4.9528840297,0.02
 10/06  06:00:00,174.982616878,29.5958935808,25.0527185404,10.0179216678,24.7345865669,70.7195625826,143.750937958,133.825169898,9.90576805939,0.02
 10/06  07:00:00,196.058012599,29.9499043063,24.7674954335,6.37892058197,37.1018798503,92.3937384068,125.242287958,115.316519899,9.90576805939,0.02
 10/06  08:00:00,202.848146237,30.0339262351,24.9329386066,5.57466031724,37.1018798503,104.434947198,119.95222705,110.026458991,9.90576805939,0.02
 10/06  09:00:00,215.518693599,30.0864772034,26.2256919791,4.85824764693,37.1018798503,116.476155989,116.848682464,106.922914405,9.90576805939,0.02
 10/06  10:00:00,215.665966905,30.1283347061,26.9575913223,4.23118145039,37.1018798503,116.476155989,122.839896782,104.304721264,9.90576805939,8.62940745824
 10/06  11:00:00,216.148842307,30.1754038529,28.0598814793,3.56449962699,37.1018798503,116.476155989,111.847227223,101.921459163,9.90576805939,0.02
 10/06  12:00:00,205.107051377,30.2223112349,29.6044752305,2.97293429578,37.1018798503,104.434947198,118.400437718,99.868073557,9.90576805939,8.6265961018
 10/06  13:00:00,216.916235284,30.2772609761,29.6568677547,2.63307557233,37.1018798503,116.476155989,107.940823481,98.0150554214,9.90576805939,0.02
 10/06  14:00:00,216.461424083,30.3211128134,29.4428176541,2.34859023656,37.1018798503,116.476155989,115.229870207,96.6947789445,9.90576805939,8.62932320278
 10/06  15:00:00,219.312557439,30.366925062,32.5299832737,2.0670193997,37.1018798503,116.476155989,105.226532139,95.3007640801,9.90576805939,0.02
 10/06  16:00:00,220.209688016,30.3907629842,33.5686455314,1.90217408199,37.1018798503,116.476155989,104.239556894,94.3137888344,9.90576805939,0.02
 10/06  17:00:00,217.23649773,30.3838631575,30.6054470411,1.90016613908,37.1018798503,116.476155989,107.357013541,94.0414717281,9.90576805939,3.40977375355
 10/06  18:00:00,128.932806287,27.9669498803,25.5354594273,0.0,24.7345865669,47.5788473902,82.7924068496,72.6199704591,4.9528840297,5.21955236078
 10/06  19:00:00,141.301938527,28.7317680085,25.3939526126,0.0,24.7345865669,47.5788473902,82.8297853977,77.856901368,4.9528840297,0.02
 10/06  20:00:00,117.189711988,27.2021317521,24.0683014856,0.0,12.3672932834,38.6892022431,96.1656365325,93.1739061147,2.97173041782,0.02
 10/06  21:00:00,82.4043139949,15.1487940324,13.3169194555,0.0,12.3672932834,27.0668015668,57.1201672063,54.1284367884,2.97173041782,0.02
 10/06  22:00:00,72.27197434,19.7734143794,17.6202028834,0.0,4.12243109448,15.9888894789,85.2513212833,82.2595908655,2.97173041782,0.02
 10/06  23:00:00,58.4399836412,13.3644545109,10.5112795955,0.0,4.12243109448,15.9888894789,55.0199778874,52.0282474696,2.97173041782,0.02
 10/06  24:00:00,77.1823028234,23.265729665,18.622329276,0.0226705499592,4.12243109448,15.9888894789,101.282820271,98.2910898533,2.97173041782,0.02
 10/07  01:00:00,67.4650200639,18.1930263588,13.8586730524,0.0228791848295,4.12243109448,15.9888894789,78.8068769324,75.8151465146,2.97173041782,0.02
 10/07  02:00:00,74.6551617364,23.1783218789,15.8993829403,0.278656760608,4.12243109448,15.9888894789,99.6914356249,96.6997052071,2.97173041782,0.02
 10/07  03:00:00,68.1679762634,19.1545120057,12.7517891968,0.72277751954,4.12243109448,15.9888894789,80.2836166209,77.291886203,2.97173041782,0.02
 10/07  04:00:00,81.0123706774,27.2021317521,18.4937651995,0.280379484999,4.12243109448,16.0517297156,119.161280931,116.169550513,2.97173041782,0.02
 10/07  05:00:00,80.9676373917,27.6391706825,16.8849837116,0.805811728575,4.12243109448,16.0517297156,120.254395257,117.262664839,2.97173041782,0.02
 10/07  06:00:00,110.106771844,29.3873264041,16.1184864089,3.43586687528,4.12243109448,39.6058045677,101.273209304,98.2814788858,2.97173041782,0.02
 10/07  07:00:00,160.884447989,29.4355325836,19.6448112331,28.0368973572,12.3672932834,65.3531420225,157.871788619,152.898904589,4.9528840297,0.02
 10/07  08:00:00,154.690945497,29.4200350053,21.1168265217,22.7758564996,12.3672932834,68.2430321324,154.084350337,149.111466307,4.9528840297,0.02
 10/07  09:00:00,180.409685039,29.4529478379,24.7210613223,15.8405780394,16.4897243779,93.1370602926,151.006278408,134.471810769,7.92461444751,8.60985319087
 10/07  10:00:00,181.564756231,29.4526288579,30.0481145576,11.6688430465,16.4897243779,93.1370602926,135.892456865,127.947842418,7.92461444751,0.02
 10/07  11:00:00,183.253211672,29.4690175046,34.6937463622,8.69527548537,16.4897243779,93.1370602926,131.32000002,123.375385573,7.92461444751,0.02
 10/07  12:00:00,176.815556274,29.5265971609,39.0337140349,7.0116843235,16.4897243779,83.9857416113,127.525362376,119.580747928,7.92461444751,0.02
 10/07  13:00:00,178.589636913,29.6683028309,42.0680047958,5.60976008972,16.4897243779,83.9857416113,124.345914966,116.401300518,7.92461444751,0.02
 10/07  14:00:00,180.619750795,29.7391686659,45.3118500905,4.32520540761,16.4897243779,83.9857416113,122.389352085,114.444737637,7.92461444751,0.02
 10/07  15:00:00,155.220721643,29.3873264041,42.046763955,0.0,12.3672932834,70.6512738906,72.6718614477,59.1093786103,4.9528840297,8.60959880765
 10/07  16:00:00,155.500272167,29.3873264041,41.9214566326,0.0,12.3672932834,70.6512738906,62.3955021012,57.4226180715,4.9528840297,0.02
 10/07  17:00:00,142.565041836,29.3873264041,41.8941706435,0.0,12.3672932834,58.1284167478,66.3479021658,61.3750181361,4.9528840297,0.02
 10/07  18:00:00,100.078375745,27.784850326,31.8687575744,0.0,12.3672932834,24.9413748627,90.4359271722,85.4630431425,4.9528840297,0.02
 10/07  19:00:00,102.496352092,27.2021317521,23.1236191523,0.0,12.3672932834,24.9413748627,99.3189248712,94.3460408415,4.9528840297,0.02
 10/07  20:00:00,80.9070881286,27.6391706825,18.2290594802,0.0,4.12243109448,16.0517297156,109.748926635,106.757196217,2.97173041782,0.02
 10/07  21:00:00,71.2331676187,19.6277347359,13.1200189268,0.0,4.12243109448,15.9888894789,90.4963824092,87.5046519914,2.97173041782,0.02
 10/07  22:00:00,68.2280806008,17.8433952145,11.0406367361,0.0,4.12243109448,15.9888894789,81.9716846263,78.9799542085,2.97173041782,0.02
 10/07  23:00:00,78.4019592056,22.3042440181,13.455027632,0.0,4.12243109448,15.9888894789,102.549766968,99.5580365499,2.97173041782,0.02
 10/07  24:00:00,69.2731358638,18.2804341449,10.4594346518,0.0343699688602,4.12243109448,15.9888894789,83.0157400077,80.0240095898,2.97173041782,0.02
 10/08  01:00:00,77.0704874917,23.1783218789,13.1587421228,0.161786644029,2.06121554724,15.9888894789,104.974782392,101.983051974,2.97173041782,0.02
 10/08  02:00:00,67.2815724364,17.8433952145,10.3935392805,0.0,2.06121554724,15.9888894789,85.221185239,82.2294548212,2.97173041782,0.02
 10/08  03:00:00,77.4669227799,23.6153608093,13.0928067131,0.804527504664,2.06121554724,15.9888894789,107.024230852,104.032500435,2.97173041782,0.02
 10/08  04:00:00,65.2338655039,17.8433952145,10.8923565289,0.0,2.06121554724,15.9888894789,86.5150584177,83.5233279999,2.97173041782,0.02
 10/08  05:00:00,75.0324197411,23.6153608093,15.5561182555,1.50702160781,2.06121554724,15.9888894789,108.371444362,105.379713944,2.97173041782,0.02
 10/08  06:00:00,64.0478719714,17.8433952145,13.1482377507,0.0,2.06121554724,15.9888894789,87.326068525,84.3343381071,2.97173041782,0.02
 10/08  07:00:00,67.1586485312,23.5061010767,17.6569974216,2.01295337528,2.06121554724,15.9888894789,109.775865853,106.784135435,2.97173041782,0.02
 10/08  08:00:00,83.5865952249,19.5624150074,15.0049934049,2.16453611121,4.12243109448,41.7362269337,84.5152722921,79.5423882624,4.9528840297,0.02
 10/08  09:00:00,94.8771387345,24.0523997397,20.8996306765,2.54385225702,4.12243109448,41.7362269337,102.312883801,97.3399997714,4.9528840297,0.02
 10/08  10:00:00,83.7294713999,18.8922886474,16.9297930161,1.16185172181,4.12243109448,41.7362269337,82.5946383974,77.6217543678,4.9528840297,0.02
 10/08  11:00:00,94.7488629807,24.0523997397,21.5927292926,2.01293273836,4.12243109448,41.7362269337,101.699249972,96.7263659424,4.9528840297,0.02
 10/08  12:00:00,87.0709752693,19.5915509361,18.9413384877,1.85191993281,4.12243109448,41.7362269337,82.2804270409,77.3075430112,4.9528840297,0.02
 10/08  13:00:00,97.5793296295,23.6153608093,25.8627365656,0.993305009562,4.12243109448,41.7362269337,100.507752518,95.5348684879,4.9528840297,0.02
 10/08  14:00:00,91.399746174,19.2419197918,24.8250880468,0.699360892325,4.12243109448,41.7362269337,89.42284267,75.8681669486,4.9528840297,8.60179169166
 10/08  15:00:00,105.422765604,24.0523997397,33.7000553676,0.599119441406,4.12243109448,41.7362269337,99.3321559902,94.3592719605,4.9528840297,0.02
 10/08  16:00:00,79.8277801003,19.5915509361,29.9675444908,0.414733009878,4.12243109448,24.8785346261,79.2275404651,74.2546564354,4.9528840297,0.02
 10/08  17:00:00,47.3929781925,12.4903766501,16.4945671029,0.0,2.06121554724,15.9888894789,57.2828300032,54.2910995854,2.97173041782,0.02
 10/08  18:00:00,59.0399022803,16.8366798178,18.1473350933,0.409479013886,2.06121554724,15.9888894789,71.686479641,68.6947492232,2.97173041782,0.02
 10/08  19:00:00,75.9263879144,22.3042440181,20.6902842304,0.0,2.06121554724,15.9888894789,105.555056544,102.563326126,2.97173041782,0.02
 10/08  20:00:00,67.2696568758,18.8048808614,14.7424870509,0.609987309266,2.06121554724,15.9888894789,85.9676325494,82.9759021315,2.97173041782,0.02
 10/08  21:00:00,74.7141105226,23.6153608093,15.925026441,1.98938842394,2.06121554724,15.9888894789,108.523331638,105.53160122,2.97173041782,0.02
 10/08  22:00:00,63.4958075365,17.8433952145,12.0800164051,0.0,2.06121554724,15.9888894789,88.217952846,85.2262224282,2.97173041782,0.02
 10/08  23:00:00,75.4328663052,23.6153608093,15.6881886356,3.00724197335,2.06121554724,15.9888894789,110.15211412,107.160383702,2.97173041782,0.02
 10/08  24:00:00,67.5041966681,18.7174730753,13.183953033,2.4342695175,2.06121554724,15.9888894789,89.0029340819,86.0112036641,2.97173041782,0.02
 10/09  01:00:00,73.6023146141,22.7412829485,16.4722561766,1.40177393241,2.06121554724,15.9888894789,111.078238121,108.086507703,2.97173041782,0.02
 10/09  02:00:00,73.0370529363,19.8537742943,12.8362912637,7.1573984672,2.06121554724,15.9888894789,89.617569831,86.6258394131,2.97173041782,0.02
 10/09  03:00:00,79.6358612184,23.9649919536,13.9453892722,7.11318381012,2.06121554724,15.9888894789,111.899812831,108.908082413,2.97173041782,0.02
 10/09  04:00:00,75.868672796,20.0285898665,11.1091608232,10.5555578337,2.06121554724,15.9888894789,90.181993292,87.1902628742,2.97173041782,0.02
 10/09  05:00:00,80.4299251885,24.0523997397,13.8740313352,9.11234707129,2.06121554724,15.9888894789,112.661825668,109.67009525,2.97173041782,0.02
 10/09  06:00:00,78.1187741091,20.0285898665,11.0088336092,12.2534988416,2.06121554724,15.9888894789,90.6188701629,87.6271397451,2.97173041782,0.02
 10/09  07:00:00,75.7633857606,24.0523997397,13.0616539497,10.3935629457,2.06121554724,15.9888894789,112.853616453,109.861886035,2.97173041782,0.02
 10/09  08:00:00,87.7441187674,19.4167353639,13.4839798013,7.32725624453,4.12243109448,41.7362269337,87.1425996626,82.1697156329,4.9528840297,0.02
 10/09  09:00:00,97.9725282036,23.8338802745,22.1078664408,5.26253360071,4.12243109448,41.7362269337,105.671091273,100.698207243,4.9528840297,0.02
 10/09  10:00:00,86.9369902333,18.2804341449,20.1642927435,1.36011672431,4.12243109448,41.7362269337,82.7832066406,77.8103226109,4.9528840297,0.02
 10/09  11:00:00,97.7905151059,22.7412829485,27.7319144875,0.289383415939,4.12243109448,41.7362269337,99.9111529421,94.9382689124,4.9528840297,0.02
 10/09  12:00:00,94.7974696331,18.9796964335,26.9903028675,1.06500060433,4.12243109448,41.7362269337,78.604372212,73.6314881823,4.9528840297,0.02
 10/09  13:00:00,105.011368726,23.3968413441,33.6100456762,0.560984314794,4.12243109448,41.7362269337,95.901008415,90.9281243853,4.9528840297,0.02
 10/09  14:00:00,100.270443712,19.50414315,31.9998666906,0.349635772133,4.12243109448,41.7362269337,75.1587682192,70.1858841895,4.9528840297,0.02
 10/09  15:00:00,110.185005818,23.7901763815,38.3471213109,0.167356718983,4.12243109448,41.7362269337,92.408153756,87.4352697263,4.9528840297,0.02
 10/09  16:00:00,82.6800285536,19.1545120057,31.5575625996,0.0338719543729,4.12243109448,24.8785346261,75.0419052773,70.0690212476,4.9528840297,0.02
 10/09  17:00:00,73.3223190674,21.3939823575,32.3921311617,0.0157930327654,2.06121554724,15.9888894789,92.0513842336,89.0596538158,2.97173041782,0.02
 10/09  18:00:00,49.2868644255,12.26733421,13.8134336854,0.0,2.06121554724,15.9888894789,57.6624482288,54.670717811,2.97173041782,0.02
 10/09  19:00:00,71.7636676663,18.9586074154,19.1708671395,0.0,2.06121554724,15.9888894789,104.91582158,93.3422963097,2.97173041782,8.60179485291
 10/09  20:00:00,58.89932743,14.3658840043,11.1372638371,0.112080804636,2.06121554724,15.9888894789,64.9848374184,61.9931070006,2.97173041782,0.02
 10/09  21:00:00,72.740351636,22.3042440181,16.6191778022,0.0,2.06121554724,15.9888894789,107.357348219,104.365617801,2.97173041782,0.02
 10/09  22:00:00,65.4942236352,19.1545120057,12.5882591661,0.556516161692,2.06121554724,15.9888894789,87.4390860253,84.4473556075,2.97173041782,0.02
 10/09  23:00:00,72.6105809492,22.8505426811,15.6823154831,0.283890430867,2.06121554724,15.9888894789,109.610033889,106.618303471,2.97173041782,0.02
 10/09  24:00:00,64.2070816704,18.2804341449,12.4307699849,0.373060423111,2.06121554724,15.9888894789,88.6873647233,85.6956343055,2.97173041782,0.02
 10/10  01:00:00,75.7360847965,23.3968413441,15.4237603068,1.15346590879,4.12243109448,15.9888894789,109.913603492,106.921873074,2.97173041782,0.02
 10/10  02:00:00,68.9655889975,19.0452522731,12.9705580059,1.88152589809,4.12243109448,15.9888894789,88.9038497759,85.9121193581,2.97173041782,0.02
 10/10  03:00:00,76.5614391096,23.0690621463,16.6021727408,1.48794913786,4.12243109448,15.9888894789,110.468264636,107.476534218,2.97173041782,0.02
 10/10  04:00:00,101.92031185,28.3675688998,18.9500033655,2.43213777425,12.3672932834,24.9413748627,125.274546402,120.301662372,4.9528840297,0.02
 10/10  05:00:00,137.283949096,28.972930944,21.4428971884,34.6975191652,12.3672932834,24.9413748627,192.343494153,187.370610124,4.9528840297,0.02
 10/10  06:00:00,185.347161813,29.4463871821,20.3110022717,25.0824750258,24.7345865669,70.7195625826,158.51795366,148.592185601,9.90576805939,0.02
 10/10  07:00:00,202.749188155,29.4842071625,19.6765356172,16.2775824305,37.1018798503,92.3937384068,137.747226961,127.821458901,9.90576805939,0.02
 10/10  08:00:00,209.962593358,29.4941229325,25.5049971928,12.6567987526,37.1018798503,104.434947198,130.162790284,120.237022224,9.90576805939,0.02
 10/10  09:00:00,234.857439349,29.513880433,41.5937826617,9.40149429779,37.1018798503,116.476155989,132.998807794,114.467597895,9.90576805939,8.6254418396
 10/10  10:00:00,241.909868581,29.5413263125,50.6227345048,7.39694790023,37.1018798503,116.476155989,120.194170672,110.268402612,9.90576805939,0.02
 10/10  11:00:00,246.324628366,29.6196630825,56.8963029187,5.45953762982,37.1018798503,116.476155989,123.941961075,105.404960564,9.90576805939,8.63123245138
 10/10  12:00:00,239.144559175,29.8883118977,63.4041124178,3.54485256548,37.1018798503,104.434947198,109.965755053,100.039986993,9.90576805939,0.02
 10/10  13:00:00,254.158906809,30.2287753459,67.5521591456,2.02885837755,37.1018798503,116.476155989,105.26156045,95.3357923902,9.90576805939,0.02
 10/10  14:00:00,256.073010567,30.4967557447,70.1026297316,1.12476070054,37.1018798503,116.476155989,110.695707547,92.1615068997,9.90576805939,8.62843258819
 10/10  15:00:00,258.858455242,30.8634286101,72.986891214,0.659456100745,37.1018798503,116.476155989,98.0347450784,88.108977019,9.90576805939,0.02
 10/10  16:00:00,258.869726682,30.8873376913,73.3567537738,0.277486727893,37.1018798503,116.476155989,106.217077052,87.6870239023,9.90576805939,8.62428509062
 10/10  17:00:00,253.415874689,30.9488559599,67.9323932941,0.187647417572,37.1018798503,116.476155989,97.7493748627,87.8236068033,9.90576805939,0.02
 10/10  18:00:00,154.267830628,28.6006563294,47.8876156643,0.0,24.7345865669,47.5788473902,71.2896759693,66.3167919396,4.9528840297,0.02
 10/10  19:00:00,152.913962596,28.4039888107,37.333743846,0.0,24.7345865669,47.5788473902,78.2111578541,73.2382738244,4.9528840297,0.02
 10/10  20:00:00,122.474065871,27.8576901477,28.6970791307,0.0,12.3672932834,38.6892022431,93.2833919637,90.2916615459,2.97173041782,0.02
 10/10  21:00:00,83.1957933971,15.5858329628,13.6713489818,0.0,12.3672932834,27.0668015668,59.3770712035,56.3853407857,2.97173041782,0.02
 10/10  22:00:00,72.6081764145,20.764035955,16.97026149,0.0,4.12243109448,15.9888894789,82.9778632119,79.9861327941,2.97173041782,0.02
 10/10  23:00:00,58.2062345827,12.4903766501,10.9881490446,0.0,4.12243109448,15.9888894789,57.6588456893,54.6671152715,2.97173041782,0.02
 10/10  24:00:00,74.3079243179,20.3561329533,19.1148259568,0.0,4.12243109448,15.9888894789,91.9674077307,88.9756773129,2.97173041782,0.02
 10/11  01:00:00,56.1030565669,11.1430760591,10.4468552659,0.0,4.12243109448,15.9888894789,49.0769269291,46.0851965112,2.97173041782,0.02
 10/11  02:00:00,72.6529072817,19.5003831034,18.4093340061,0.0,4.12243109448,15.9888894789,84.581929742,81.5901993242,2.97173041782,0.02
 10/11  03:00:00,56.4786159884,11.1430760591,10.8224146865,0.0,4.12243109448,15.9888894789,58.2399787332,46.6664431098,2.97173041782,8.60180520558
 10/11  04:00:00,110.3174192,28.6953480976,29.4514685932,0.0,12.3672932834,24.9413748627,112.140911153,107.168027123,4.9528840297,0.02
 10/11  05:00:00,122.121056816,28.5748891725,30.9237786061,10.4517866198,12.3672932834,24.9413748627,177.000583045,172.027699015,4.9528840297,0.02
 10/11  06:00:00,178.236885919,29.5366642951,30.9762636683,7.4078746145,24.7345865669,70.7195625826,143.531181588,133.605413529,9.90576805939,0.02
 10/11  07:00:00,201.680632356,29.7541095884,30.3467711129,4.26888724153,37.1018798503,92.3937384068,124.799013198,114.873245139,9.90576805939,0.02
 10/11  08:00:00,212.249050531,29.8354005664,36.5487689659,3.55823571265,37.1018798503,104.434947198,119.047124932,109.121356872,9.90576805939,0.02
 10/11  09:00:00,242.716597714,29.9198907215,55.5520310615,2.89636956774,37.1018798503,116.476155989,115.028241453,105.102473394,9.90576805939,0.02
 10/11  10:00:00,257.081544015,30.0404328151,70.52843359,2.16380903095,37.1018798503,116.476155989,118.480954812,99.9453267762,9.90576805939,8.62985997602
 10/11  11:00:00,263.799075411,30.2004393035,77.8671485973,1.38239144143,37.1018798503,116.476155989,93.7293886621,83.8036206027,9.90576805939,0.02
 10/11  12:00:00,255.412742762,30.4310532901,81.9213940119,0.752959126869,37.1018798503,104.434947198,90.8942276253,72.3614081246,9.90576805939,8.62705144128
 10/11  13:00:00,271.599714337,30.8258550765,86.2005588318,0.224232310027,37.1018798503,116.476155989,72.6374542921,62.7116862327,9.90576805939,0.02
 10/11  14:00:00,276.867541461,31.0713646645,91.4075883048,0.0396625295283,37.1018798503,116.476155989,72.8229297021,54.2889011375,9.90576805939,8.62826050529
 10/11  15:00:00,280.546302102,31.6071317419,94.5905229752,0.0,37.1018798503,116.476155989,60.87110089,50.9453328306,9.90576805939,0.02
 10/11  16:00:00,281.805632764,31.9922686004,95.4652239126,0.0,37.1018798503,116.476155989,59.1930430967,49.2672750373,9.90576805939,0.02
 10/11  17:00:00,279.835526111,32.007176141,93.4813235486,0.0,37.1018798503,116.476155989,71.7023564676,53.180249537,9.90576805939,8.61633887119
 10/11  18:00:00,174.731840731,28.6006563294,68.3516281108,0.0,24.7345865669,47.5788473902,62.5205297463,57.5476457166,4.9528840297,0.02
 10/11  19:00:00,172.13569187,28.5132485433,56.4462210131,0.0,24.7345865669,47.5788473902,74.002557248,69.0296732183,4.9528840297,0.02
 10/11  20:00:00,145.264688184,28.6225082759,50.7228928159,0.0,12.3672932834,38.6892022431,88.655205848,85.6634754302,2.97173041782,0.02
 10/11  21:00:00,101.933156757,16.9150416539,31.0539465065,0.0,12.3672932834,27.0668015668,57.1694533161,54.1777228983,2.97173041782,0.02
 10/11  22:00:00,85.7507299711,20.5892203828,30.3927573927,0.0,4.12243109448,15.9888894789,78.5894216852,75.5976912674,2.97173041782,0.02
 10/11  23:00:00,64.2263750014,12.4903766501,17.1717482667,0.0,4.12243109448,15.9888894789,55.4278687322,52.4361383143,2.97173041782,0.02
 10/11  24:00:00,87.7417460053,20.7203320619,32.2526617029,0.0,4.12243109448,15.9888894789,86.9409939297,83.9492635119,2.97173041782,0.02
 10/12  01:00:00,62.0567672991,11.5982068894,15.9198729749,0.0,4.12243109448,15.9888894789,49.885135842,46.8934054242,2.97173041782,0.02
 10/12  02:00:00,80.9615963694,19.6277347359,26.5651092697,0.0,4.12243109448,15.9888894789,90.8445292392,87.8527988214,2.97173041782,0.02
 10/12  03:00:00,63.9250534795,11.8423383477,17.5695903981,0.0,4.12243109448,15.9888894789,49.0720737226,46.0803433048,2.97173041782,0.02
 10/12  04:00:00,120.940337607,28.4476927038,40.3220427639,0.0,12.3672932834,24.9413748627,107.877260115,102.904376085,4.9528840297,0.02
 10/12  05:00:00,130.875277997,28.6341735157,44.9246304323,5.14587187011,12.3672932834,24.9413748627,173.402667117,168.429783087,4.9528840297,0.02
 10/12  06:00:00,193.611989159,29.7536790539,50.1059694429,3.43625743683,24.7345865669,70.7195625826,140.408001366,130.482233306,9.90576805939,0.02
 10/12  07:00:00,221.322260227,30.0651895158,52.1788626104,1.7673326179,37.1018798503,92.3937384068,121.41494629,111.48917823,9.90576805939,0.02
 10/12  08:00:00,232.66001166,30.2239775527,59.5422079126,0.587181901685,37.1018798503,104.434947198,122.368811889,103.84042463,9.90576805939,8.62261919942
 10/12  09:00:00,254.568844959,30.6687267774,69.1993940991,0.352455654276,37.1018798503,116.476155989,108.158590106,98.232822047,9.90576805939,0.02
 10/12  10:00:00,264.856326871,31.3248849917,78.982256496,0.200255755594,37.1018798503,116.476155989,105.382831425,86.847187937,9.90576805939,8.62987542891
 10/12  11:00:00,273.852800671,31.9595325611,87.4540756954,0.0901330065461,37.1018798503,116.476155989,78.2969591625,68.3711911031,9.90576805939,0.02
 10/12  12:00:00,269.379942127,32.6816971539,94.3704075125,0.0204797671865,37.1018798503,104.434947198,64.6291113923,54.7033433329,9.90576805939,0.02
 10/12  13:00:00,287.429435469,33.4202129775,99.6601486824,0.0,37.1018798503,116.476155989,65.1257318889,46.5884626325,9.90576805939,8.63150119692
 10/12  14:00:00,291.28549775,33.9954719203,102.941125176,0.0,37.1018798503,116.476155989,50.7607851048,40.8350170454,9.90576805939,0.02
 10/12  15:00:00,292.789524174,34.3967892055,104.044036627,0.0,37.1018798503,116.476155989,58.2351579115,39.7009620946,9.90576805939,8.62842775755
 10/12  16:00:00,290.418911524,34.340877531,101.729926946,0.0,37.1018798503,116.476155989,52.2037576794,42.2779896201,9.90576805939,0.02
 10/12  17:00:00,285.001102369,33.911831715,96.742249555,0.0,37.1018798503,116.476155989,60.9718791398,51.0461110804,9.90576805939,0.02
 10/12  18:00:00,178.359159714,28.7022984354,71.877280388,0.0,24.7345865669,47.5788473902,59.650323211,54.6774391814,4.9528840297,0.02
 10/12  19:00:00,181.896342712,28.5242743226,66.195826547,0.0,24.7345865669,47.5788473902,78.9588317308,65.3979804459,4.9528840297,8.60796725525
 10/12  20:00:00,159.311742664,28.9544858845,64.4379693085,0.0,12.3672932834,38.6892022431,84.2894202065,81.2976897887,2.97173041782,0.02
 10/12  21:00:00,111.854451554,17.697951682,40.166771619,0.0,12.3672932834,27.0668015668,58.3247517652,55.3330213474,2.97173041782,0.02
 10/12  22:00:00,104.495590977,22.6066473338,47.0690662958,0.0,4.12243109448,15.9888894789,82.4015568401,79.4098264222,2.97173041782,0.02
 10/12  23:00:00,86.6766622414,16.5654105096,35.4703137391,0.0,4.12243109448,15.9888894789,59.5249582153,56.5332277975,2.97173041782,0.02
 10/12  24:00:00,99.7368296637,21.6125018226,43.3300132349,0.0,4.12243109448,15.9888894789,88.5658382036,85.5741077857,2.97173041782,0.02
 10/13  01:00:00,78.4640466068,15.0613862463,28.7872850353,0.0,4.12243109448,15.9888894789,61.0419341529,58.0502037351,2.97173041782,0.02
 10/13  02:00:00,95.6166738847,21.3939823575,39.4283768145,0.0,4.12243109448,15.9888894789,93.8260817402,90.8343513223,2.97173041782,0.02
 10/13  03:00:00,76.2913501655,14.6936632021,27.0078743562,0.0,4.12243109448,15.9888894789,57.4988863122,54.5071558944,2.97173041782,0.02
 10/13  04:00:00,126.570239511,27.9305299695,46.4691078352,0.0,12.3672932834,24.9413748627,105.468441221,100.495557191,4.9528840297,0.02
 10/13  05:00:00,137.106721754,29.567466504,53.4030423961,1.96561111536,12.3672932834,24.9413748627,170.72378718,165.75090315,4.9528840297,0.02
 10/13  06:00:00,193.221487823,29.7849479052,52.1971473736,0.923309767138,24.7345865669,70.7195625826,138.528760975,128.602992915,9.90576805939,0.02
 10/13  07:00:00,213.74172769,30.2791167963,45.8293811761,0.322362635751,37.1018798503,92.3937384068,119.85705674,109.931288681,9.90576805939,0.02
 10/13  08:00:00,214.902211439,30.4837105127,42.109146365,0.00265288524496,37.1018798503,104.434947198,121.789866052,103.261385592,9.90576805939,8.62271240066
 10/13  09:00:00,226.248352422,30.5610241666,41.339076642,0.0,37.1018798503,116.476155989,110.755252059,100.829484,9.90576805939,0.02
 10/13  10:00:00,225.542544761,30.6255054839,40.5681297778,0.0,37.1018798503,116.476155989,108.974956415,99.0491883559,9.90576805939,0.02
 10/13  11:00:00,223.002352408,30.7738944365,37.8793564873,0.0,37.1018798503,116.476155989,115.355422265,96.8182044508,9.90576805939,8.63144975528
 10/13  12:00:00,209.660309702,31.3834960624,35.9694928976,0.0,37.1018798503,104.434947198,101.47298896,91.5472209004,9.90576805939,0.02
 10/13  13:00:00,222.7155153,31.7870841624,36.5792991069,0.0,37.1018798503,116.476155989,106.243056938,87.7058394081,9.90576805939,8.63144947067
 10/13  14:00:00,224.893410246,31.908331325,38.6362130793,0.0,37.1018798503,116.476155989,96.4655127382,86.5397446788,9.90576805939,0.02
 10/13  15:00:00,227.561092546,31.970481972,41.241878877,0.0,37.1018798503,116.476155989,104.356647001,85.8223674737,9.90576805939,8.62851146828
 10/13  16:00:00,229.566966698,31.7544441485,43.1857375113,0.0,37.1018798503,116.476155989,96.5133970727,86.5876290133,9.90576805939,0.02
 10/13  17:00:00,232.508440388,31.7410353488,43.0142908035,0.0,37.1018798503,116.476155989,95.2830616012,85.3572935418,9.90576805939,0.02
 10/13  18:00:00,140.509388988,28.5132485433,29.3186337616,0.0,24.7345865669,47.5788473902,70.7277019611,65.7548179314,4.9528840297,0.02
 10/13  19:00:00,144.049850928,28.8410277411,25.46168332,0.0,24.7345865669,47.5788473902,77.3553154695,72.3824314398,4.9528840297,0.02
 10/13  20:00:00,119.616566912,27.6391706825,21.7481907201,0.0,12.3672932834,38.6892022431,91.589736161,88.5980057432,2.97173041782,0.02
 10/13  21:00:00,84.5570168994,14.711755102,12.0549095301,0.0,12.3672932834,27.0668015668,66.7728591903,55.1960129268,2.97173041782,8.6051158457
 10/13  22:00:00,76.1012880933,19.6277347359,16.2697011489,0.0,4.12243109448,15.9888894789,83.217104939,80.2253745211,2.97173041782,0.02
 10/13  23:00:00,63.3990597875,13.8014934413,10.3303193123,0.0,4.12243109448,15.9888894789,56.9103480211,53.9186176033,2.97173041782,0.02
 10/13  24:00:00,76.7950896156,19.6277347359,15.4966242324,0.0,4.12243109448,15.9888894789,91.4037624298,88.412032012,2.97173041782,0.02
 10/14  01:00:00,72.8611698507,18.9359925405,13.2308697058,0.0,4.12243109448,15.9888894789,78.74601797,75.7542875522,2.97173041782,0.02
 10/14  02:00:00,81.1055001724,22.3042440181,16.1603451868,0.0,4.12243109448,15.9888894789,96.5299877569,93.5382573391,2.97173041782,0.02
 10/14  03:00:00,73.5142624221,19.0671042196,12.7861223485,0.0446302800281,4.12243109448,15.9888894789,79.0639585448,76.072228127,2.97173041782,0.02
 10/14  04:00:00,90.4915720513,27.4206512173,18.2913133204,0.0488731488025,4.12243109448,16.0517297156,116.444357577,113.452627159,2.97173041782,0.02
 10/14  05:00:00,90.349812891,27.2021317521,17.2700867512,0.0656619418223,4.12243109448,16.0517297156,117.602183873,114.610453456,2.97173041782,0.02
 10/14  06:00:00,119.307419074,29.3873264041,17.2016094471,0.983262896105,4.12243109448,39.6058045677,98.7004786822,95.7087482643,2.97173041782,0.02
 10/14  07:00:00,168.860887589,29.4330311237,20.5853152258,20.4123068928,12.3672932834,65.3531420225,155.170651578,150.197767549,4.9528840297,0.02
 10/14  08:00:00,161.116465622,29.4173472628,21.8260850126,17.6105485426,12.3672932834,68.2430321324,152.142880036,147.169996007,4.9528840297,0.02
 10/14  09:00:00,186.426584136,29.4460359346,23.655673148,11.9694953026,16.4897243779,93.1370602926,141.076136448,133.131522,7.92461444751,0.02
 10/14  10:00:00,188.245248402,29.4483452494,25.2123421651,9.43040738481,16.4897243779,93.1370602926,135.459801034,127.515186586,7.92461444751,0.02
 10/14  11:00:00,192.322322031,29.4659765374,29.9441377843,7.13348278358,16.4897243779,93.1370602926,140.16257337,123.625882668,7.92461444751,8.6120762548
 10/14  12:00:00,189.788739741,29.4799645387,35.0913815509,5.77991450991,16.4897243779,83.9857416113,128.590932919,120.646318471,7.92461444751,0.02
 10/14  13:00:00,197.322599092,29.5161863972,38.0832390864,4.77486322737,16.4897243779,83.9857416113,124.634789255,116.690174808,7.92461444751,0.02
 10/14  14:00:00,203.112212554,29.5839701217,42.7707475016,3.94881402123,16.4897243779,83.9857416113,121.972442404,114.027827957,7.92461444751,0.02
 10/14  15:00:00,175.592169523,29.3873264041,40.8514903193,0.0,12.3672932834,70.6512738906,62.6116004834,57.6387164537,4.9528840297,0.02
 10/14  16:00:00,167.210273017,29.3873264041,37.4764117763,0.0,12.3672932834,70.6512738906,63.1469563714,58.1740723417,4.9528840297,0.02
 10/14  17:00:00,152.573415406,29.3873264041,35.8660688197,0.0,12.3672932834,58.1284167478,67.3776956774,62.4048116477,4.9528840297,0.02
 10/14  18:00:00,114.85671542,26.7650928217,26.7557639508,0.0,12.3672932834,24.9413748627,90.8941640199,85.9212799902,4.9528840297,0.02
 10/14  19:00:00,119.488136392,27.4206512173,21.8983764035,0.0,12.3672932834,24.9413748627,103.428645567,93.8983070034,4.9528840297,4.57745453415
 10/14  20:00:00,98.46036318,27.2021317521,17.3419846909,0.0,4.12243109448,16.0517297156,113.044079021,106.029756855,2.97173041782,4.04259174776
 10/14  21:00:00,80.9288359088,19.6277347359,11.9406226692,0.0,4.12243109448,15.9888894789,90.0918823395,87.1001519217,2.97173041782,0.02
 10/14  22:00:00,75.2542561738,17.8433952145,10.2893908529,0.0,4.12243109448,15.9888894789,82.5546768305,79.5629464126,2.97173041782,0.02
 10/14  23:00:00,84.5419285327,22.9598024137,13.1210854306,0.0433570040954,4.12243109448,15.9888894789,102.826437876,99.8347074578,2.97173041782,0.02
 10/14  24:00:00,72.0136916886,18.2804341449,10.7968249149,0.0619096987358,4.12243109448,15.9888894789,82.442122845,79.4503924272,2.97173041782,0.02
 10/15  01:00:00,78.0507275475,22.3042440181,14.2781161785,0.0,2.06121554724,15.9888894789,104.980318104,101.988587686,2.97173041782,0.02
 10/15  02:00:00,69.8312918159,19.1545120057,11.2026060414,0.456353769543,2.06121554724,15.9888894789,84.506023054,81.5142926362,2.97173041782,0.02
 10/15  03:00:00,77.4803420739,22.3042440181,13.7167538117,0.0,2.06121554724,15.9888894789,106.73580296,103.744072542,2.97173041782,0.02
 10/15  04:00:00,72.0487063932,19.1545120057,9.88904832797,1.29839671923,2.06121554724,15.9888894789,85.9675671294,82.9758367116,2.97173041782,0.02
 10/15  05:00:00,84.9886055864,23.6153608093,11.407893365,2.35813939247,2.06121554724,15.9888894789,108.241439385,105.249708967,2.97173041782,0.02
 10/15  06:00:00,74.0813775114,19.5915509361,9.78540721411,3.95463111079,2.06121554724,15.9888894789,87.2978800808,84.306149663,2.97173041782,0.02
 10/15  07:00:00,75.3801156524,24.4894386701,13.3831442999,6.04502901362,2.06121554724,15.9888894789,109.380224867,106.388494449,2.97173041782,0.02
 10/15  08:00:00,82.9117666017,19.1545120057,11.3408205509,2.83735558108,4.12243109448,41.7362269337,85.3098308109,80.3369467812,4.9528840297,0.02
 10/15  09:00:00,91.2126013591,22.9160985207,17.2122077388,0.857644746054,4.12243109448,41.7362269337,103.272551639,98.2996676095,4.9528840297,0.02
 10/15  10:00:00,91.3058390658,19.3730314709,20.4999929846,2.2911463366,4.12243109448,41.7362269337,82.7143089295,77.7414248998,4.9528840297,0.02
 10/15  11:00:00,106.889474845,23.3968413441,30.7018046637,1.00426212907,4.12243109448,41.7362269337,100.24762875,95.2747447201,4.9528840297,0.02
 10/15  12:00:00,97.7014736116,19.1545120057,28.391254799,0.803939866495,4.12243109448,41.7362269337,79.0144249003,74.0415408706,4.9528840297,0.02
 10/15  13:00:00,113.474817823,23.7464724884,37.2388088943,0.50649801224,4.12243109448,41.7362269337,96.5599596138,91.5870755841,4.9528840297,0.02
 10/15  14:00:00,102.370638904,19.5915509361,32.8849569612,0.338839799813,4.12243109448,41.7362269337,77.4637537185,72.4908696888,4.9528840297,0.02
 10/15  15:00:00,116.718413295,24.0523997397,39.861830399,0.19861915149,4.12243109448,41.7362269337,94.1785023907,89.205618361,4.9528840297,0.02
 10/15  16:00:00,85.9474702324,19.1545120057,31.593613965,0.0658419782449,4.12243109448,24.8785346261,76.632415723,71.6595316933,4.9528840297,0.02
 10/15  17:00:00,71.2950396951,18.7355649752,26.9354571426,0.0,2.06121554724,15.9888894789,83.453953423,80.4622230051,2.97173041782,0.02
 10/15  18:00:00,72.4706188283,18.9796964335,22.5961913816,0.0492982642095,2.06121554724,15.9888894789,83.1997131882,80.2079827703,2.97173041782,0.02
 10/15  19:00:00,62.6625725451,13.3825464109,11.4845922008,0.0,2.06121554724,15.9888894789,62.347559053,59.3558286352,2.97173041782,0.02
 10/15  20:00:00,72.3443177271,19.0452522731,14.7634496329,0.275406327078,2.06121554724,15.9888894789,84.7508213485,81.7590909306,2.97173041782,0.02
 10/15  21:00:00,76.7714980386,22.7412829485,17.3332670085,0.200903607564,2.06121554724,15.9888894789,107.506900481,104.515170063,2.97173041782,0.02
 10/15  22:00:00,69.4215829954,18.7174730753,13.7252765937,0.456560865635,2.06121554724,15.9888894789,86.6274363766,83.6357059588,2.97173041782,0.02
 10/15  23:00:00,77.6319917641,23.4405452371,16.8467679986,0.936123938343,2.06121554724,15.9888894789,108.721516305,105.729785887,2.97173041782,0.02
 10/15  24:00:00,68.2355513391,18.1711744123,13.2473924042,0.257467538373,2.06121554724,15.9888894789,96.3992409974,84.8257100219,2.97173041782,8.60180055776
 10/16  01:00:00,79.6153361667,23.1783218789,15.750951801,1.44197602165,4.12243109448,15.9888894789,109.545406341,106.553675923,2.97173041782,0.02
 10/16  02:00:00,72.1548882792,18.8922886474,11.9433038763,1.91479846287,4.12243109448,15.9888894789,87.3170356397,84.3253052219,2.97173041782,0.02
 10/16  03:00:00,82.3471593549,23.6153608093,14.2020040049,3.4484827216,4.12243109448,15.9888894789,109.71976301,106.728032592,2.97173041782,0.02
 10/16  04:00:00,106.985779176,28.3967048285,17.5161505343,2.84784206374,12.3672932834,24.9413748627,124.165199719,119.19231569,4.9528840297,0.02
 10/16  05:00:00,137.57899369,28.5384294444,22.0125885446,27.9552242249,12.3672932834,24.9413748627,191.792448138,186.819564108,4.9528840297,0.02
 10/16  06:00:00,193.825144003,29.4703772193,21.7702529436,23.6303864299,24.7345865669,70.7195625826,156.824642128,146.898874069,9.90576805939,0.02
 10/16  07:00:00,210.458660609,29.5048463285,21.7206135622,15.6605195495,37.1018798503,92.3937384068,136.112410565,126.186642505,9.90576805939,0.02
 10/16  08:00:00,212.104494057,29.5361601775,25.2330799129,10.8525840303,37.1018798503,104.434947198,127.369659368,117.443891308,9.90576805939,0.02
 10/16  09:00:00,227.032764999,29.6111705043,30.3761563816,6.90338698554,37.1018798503,116.476155989,129.070099087,110.540065004,9.90576805939,8.62426602295
 10/16  10:00:00,228.802047756,29.7932224254,35.3296115936,5.25789789281,37.1018798503,116.476155989,114.626987333,104.701219274,9.90576805939,0.02
 10/16  11:00:00,233.431571809,30.1076628868,44.5472019232,4.01871064477,37.1018798503,116.476155989,109.55432155,99.6285534905,9.90576805939,0.02
 10/16  12:00:00,228.188202104,30.497125981,52.7415681968,2.64217832901,37.1018798503,104.434947198,113.626728665,95.0932475992,9.90576805939,8.62771300616
 10/16  13:00:00,244.040934244,30.8684721855,57.3762563891,1.44708799855,37.1018798503,116.476155989,101.130578352,91.2048102926,9.90576805939,0.02
 10/16  14:00:00,245.340886206,31.1558946575,58.8286155595,1.00745012856,37.1018798503,116.476155989,107.103304301,88.5672236947,9.90576805939,8.63031254716
 10/16  15:00:00,246.512405253,31.3536053206,60.1075654215,0.702547074196,37.1018798503,116.476155989,96.3829610345,86.4571929751,9.90576805939,0.02
 10/16  16:00:00,248.074924486,31.4236778006,61.9073648197,0.395699743175,37.1018798503,116.476155989,103.886349145,85.3558170772,9.90576805939,8.62476400822
 10/16  17:00:00,247.501750416,31.2690234263,61.6626189268,0.223105397117,37.1018798503,116.476155989,95.9002145452,85.9744464858,9.90576805939,0.02
 10/16  18:00:00,155.698166104,28.6006563294,46.9687810131,0.0,24.7345865669,47.5788473902,70.7401166651,65.7672326355,4.9528840297,0.02
 10/16  19:00:00,158.72028138,28.5132485433,43.0308002059,0.0,24.7345865669,47.5788473902,77.1882415334,72.2153575037,4.9528840297,0.02
 10/16  20:00:00,133.420598504,28.0762096129,39.4250898609,0.0,12.3672932834,38.6892022431,91.7523317557,88.7606013379,2.97173041782,0.02
 10/16  21:00:00,98.1021311194,17.3701724842,26.7422203359,0.0,12.3672932834,27.0668015668,63.2992410367,60.3075106188,2.97173041782,0.02
 10/16  22:00:00,79.6777138185,19.6277347359,25.255648069,0.0,4.12243109448,15.9888894789,82.5236832684,79.5319528506,2.97173041782,0.02
 10/16  23:00:00,70.9380307807,14.2566242717,22.0915929558,0.0,4.12243109448,15.9888894789,61.4271003668,58.435369949,2.97173041782,0.02
 10/16  24:00:00,83.3854266389,20.0647736663,28.5519000288,0.0,4.12243109448,15.9888894789,88.1147050222,85.1229746044,2.97173041782,0.02
 10/17  01:00:00,67.7584566091,13.2770467249,19.9171589768,0.0,4.12243109448,15.9888894789,57.0730199941,54.0812895763,2.97173041782,0.02
 10/17  02:00:00,79.7581199468,19.1726039056,25.8423257365,0.0,4.12243109448,15.9888894789,84.101955948,81.1102255302,2.97173041782,0.02
 10/17  03:00:00,66.0925108439,12.0171539199,19.5622314819,0.0,4.12243109448,15.9888894789,47.1744860399,44.1827556221,2.97173041782,0.02
 10/17  04:00:00,122.05960961,28.3821368642,41.5068698968,0.0,12.3672932834,24.9413748627,107.10632523,102.1334412,4.9528840297,0.02
 10/17  05:00:00,131.324043395,28.6079090152,43.9373812033,6.60815028638,12.3672932834,24.9413748627,174.527729978,169.554845948,4.9528840297,0.02
 10/17  06:00:00,188.132829968,29.6568514704,44.296664667,3.86322996523,24.7345865669,70.7195625826,149.94082884,131.433247555,9.90576805939,8.60181322495
 10/17  07:00:00,211.720306265,29.9530538326,42.0454291657,2.41095258615,37.1018798503,92.3937384068,122.523112213,112.597344154,9.90576805939,0.02
 10/17  08:00:00,216.101308285,30.1078852446,42.7229094164,0.963857636588,37.1018798503,104.434947198,115.201629103,105.275861043,9.90576805939,0.02
 10/17  09:00:00,234.324638667,30.4521211374,48.9011703008,0.623030561046,37.1018798503,116.476155989,109.810440545,99.8846724854,9.90576805939,0.02
 10/17  10:00:00,241.894925451,30.9770084225,56.1547249204,0.414272433388,37.1018798503,116.476155989,113.270453041,94.7342183599,9.90576805939,8.63046662163
 10/17  11:00:00,247.970246581,31.4534478379,61.8696957013,0.297989695029,37.1018798503,116.476155989,99.9236868455,89.9979187861,9.90576805939,0.02
 10/17  12:00:00,241.375372961,32.0035309238,66.9339474158,0.130517307654,37.1018798503,104.434947198,104.424124949,85.8907775961,9.90576805939,8.62757929347
 10/17  13:00:00,259.918447011,32.6620453584,72.8746144731,0.0326954853475,37.1018798503,116.476155989,92.3201630436,82.3943949842,9.90576805939,0.02
 10/17  14:00:00,263.61417957,33.1809879392,76.0842333536,0.0,37.1018798503,116.476155989,98.7055104179,80.1693452877,9.90576805939,8.63039707078
 10/17  15:00:00,266.933492978,33.5913217432,78.9934941825,0.0,37.1018798503,116.476155989,88.2860133385,78.3602452791,9.90576805939,0.02
 10/17  16:00:00,266.528497501,33.5635323598,78.6168061855,0.0,37.1018798503,116.476155989,88.2317223672,78.3059543078,9.90576805939,0.02
 10/17  17:00:00,261.19262408,33.2349834697,73.6105938762,0.0,37.1018798503,116.476155989,97.9894385535,79.4669782892,9.90576805939,8.61669220489
 10/17  18:00:00,157.871270962,28.6943126193,49.0482266527,0.0,24.7345865669,47.5788473902,67.355715553,62.3828315233,4.9528840297,0.02
 10/17  19:00:00,158.20469029,28.5161869155,42.5122742015,0.0,24.7345865669,47.5788473902,73.2866860551,68.3138020254,4.9528840297,0.02
 10/17  20:00:00,133.595525835,28.6225082759,39.0537241858,0.0,12.3672932834,38.6892022431,87.8562696212,84.8645392034,2.97173041782,0.02
 10/17  21:00:00,94.459467842,17.8072114146,22.6625216562,0.0,12.3672932834,27.0668015668,60.9557115375,57.9639811197,2.97173041782,0.02
 10/17  22:00:00,75.6067533217,19.9190940229,20.5089835923,0.0,4.12243109448,15.9888894789,80.545070019,77.5533396011,2.97173041782,0.02
 10/17  23:00:00,60.6288079298,13.3644545109,12.2758375504,0.0,4.12243109448,15.9888894789,52.541355141,49.5496247232,2.97173041782,0.02
 10/17  24:00:00,72.7898791422,19.6277347359,17.5887151706,0.0,4.12243109448,15.9888894789,89.5160931475,86.5243627296,2.97173041782,0.02
 10/18  01:00:00,64.6902372299,16.4780027235,11.5492466568,0.0,4.12243109448,15.9888894789,68.7669254475,65.7751950297,2.97173041782,0.02
 10/18  02:00:00,77.1432881917,22.3042440181,14.4600708527,0.0,4.12243109448,15.9888894789,96.8404608435,93.8487304256,2.97173041782,0.02
 10/18  03:00:00,70.9351009967,18.455249717,10.6350058498,0.0,4.12243109448,15.9888894789,78.8646140204,75.8728836026,2.97173041782,0.02
 10/18  04:00:00,103.549392686,28.2218892564,14.5871491734,0.0,12.3672932834,24.9413748627,110.078017291,105.105133261,4.9528840297,0.02
 10/18  05:00:00,116.890583801,29.1211222197,18.1455760339,9.62972395916,12.3672932834,24.9413748627,177.077463909,172.104579879,4.9528840297,0.02
 10/18  06:00:00,174.233665064,29.5803398627,18.3386191766,7.16544669905,24.7345865669,70.7195625826,144.140994876,134.215226817,9.90576805939,0.02
 10/18  07:00:00,195.03693229,29.9192857705,19.0227043032,4.63604192383,37.1018798503,92.3937384068,125.673428235,115.747660175,9.90576805939,0.02
 10/18  08:00:00,199.292161542,30.0102888617,23.7230022525,3.25219848118,37.1018798503,104.434947198,128.058095908,109.52927194,9.90576805939,8.62305590829
 10/18  09:00:00,217.118203733,30.1403948262,30.9215717534,1.70794421308,37.1018798503,116.476155989,114.193508933,104.267740873,9.90576805939,0.02
 10/18  10:00:00,223.399363086,30.3999683658,37.5724101993,1.07802549896,37.1018798503,116.476155989,117.801192411,99.2649477064,9.90576805939,8.63047664486
 10/18  11:00:00,235.414304932,30.8796881504,49.5216449373,0.663879241642,37.1018798503,116.476155989,103.843727936,93.9179598763,9.90576805939,0.02
 10/18  12:00:00,230.701092606,31.3848798066,56.5287914372,0.480033548413,37.1018798503,104.434947198,99.2036472828,89.2778792234,9.90576805939,0.02
 10/18  13:00:00,246.993804916,31.8015210459,60.5777227104,0.265459765626,37.1018798503,116.476155989,104.299768989,85.7618620631,9.90576805939,8.63213886689
 10/18  14:00:00,252.8936928,32.3398531949,66.1033749001,0.101527742515,37.1018798503,116.476155989,92.5920378354,82.666269776,9.90576805939,0.02
 10/18  15:00:00,257.727201098,32.817208617,70.5412917942,0.0199829032731,37.1018798503,116.476155989,98.7736045551,80.2388280279,9.90576805939,8.62900846779
 10/18  16:00:00,260.043879955,32.9035098798,72.7922321057,0.0,37.1018798503,116.476155989,89.4991099832,79.5733419238,9.90576805939,0.02
 10/18  17:00:00,258.224568595,32.6377523513,71.2397739162,0.0,37.1018798503,116.476155989,90.7296754562,80.8039073968,9.90576805939,0.02
 10/18  18:00:00,161.199109452,28.6903929813,52.3799607701,0.0,24.7345865669,47.5788473902,76.8663726282,63.3053277764,4.9528840297,8.60816082214
 10/18  19:00:00,158.759933534,28.5134797974,43.0702149059,0.0,24.7345865669,47.5788473902,74.5717492361,69.5988652064,4.9528840297,0.02
 10/18  20:00:00,133.338378725,28.5132485433,38.905837657,0.0,12.3672932834,38.6892022431,89.0267545666,86.0350241488,2.97173041782,0.02
 10/18  21:00:00,101.186963184,17.6323958425,29.5648347603,0.0,12.3672932834,27.0668015668,59.9667376364,56.9750072186,2.97173041782,0.02
 10/18  22:00:00,82.0560655763,20.0647736663,27.2225396303,0.0,4.12243109448,15.9888894789,80.6297380118,77.638007594,2.97173041782,0.02
 10/18  23:00:00,62.0579068223,12.4903766501,15.0032800088,0.0,4.12243109448,15.9888894789,56.0711404411,53.0794100233,2.97173041782,0.02
 10/18  24:00:00,82.3932478136,20.5892203828,27.0352751168,0.0,4.12243109448,15.9888894789,89.1447578661,86.1530274483,2.97173041782,0.02
 10/19  01:00:00,62.3886672433,12.4903766501,15.3340403202,0.0,4.12243109448,15.9888894789,56.7949736609,53.8032432431,2.97173041782,0.02
 10/19  02:00:00,82.1860825381,20.3561329533,27.061197154,0.0,4.12243109448,15.9888894789,91.2151682016,88.2234377837,2.97173041782,0.02
 10/19  03:00:00,61.2063931989,11.1430760591,15.5501923436,0.0,4.12243109448,15.9888894789,49.4093396879,46.4176092701,2.97173041782,0.02
 10/19  04:00:00,123.168667048,28.6443602224,42.3537046278,0.0,12.3672932834,24.9413748627,108.880956152,103.908072123,4.9528840297,0.02
 10/19  05:00:00,126.543727692,28.6827229483,40.7564169153,4.93398559458,12.3672932834,24.9413748627,173.195899213,168.223015183,4.9528840297,0.02
 10/19  06:00:00,181.855029544,29.8501947191,38.4384404543,3.25031109516,24.7345865669,70.7195625826,140.524960374,130.599192315,9.90576805939,0.02
