Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  07:00:00,206.325851747,30.1868665991,34.5458294209,1.93311314532,37.1018798503,92.3937384068,122.027272884,112.101504825,9.90576805939,0.02
 10/19  08:00:00,207.549335479,30.3026974128,34.0622986638,0.877624816746,37.1018798503,104.434947198,124.04131645,105.512401466,9.90576805939,8.62314692455
 10/19  09:00:00,220.87363763,30.5433785479,35.5495712297,0.432409004688,37.1018798503,116.476155989,110.441129851,100.515361792,9.90576805939,0.02
 10/19  10:00:00,225.023817338,30.9619164831,39.3800512124,0.3328942321,37.1018798503,116.476155989,105.698573381,95.7728053215,9.90576805939,0.02
 10/19  11:00:00,230.430006531,31.2535349779,44.5616970443,0.26566113331,37.1018798503,116.476155989,110.889341362,92.3514646804,9.90576805939,8.63210862183
 10/19  12:00:00,224.742548137,31.6823709161,50.5918483,0.160964095386,37.1018798503,104.434947198,98.6182735061,88.6925054467,9.90576805939,0.02
 10/19  13:00:00,239.7583207,32.1303143563,53.1864221066,0.0924416003188,37.1018798503,116.476155989,103.857379112,85.3198486244,9.90576805939,8.63176242812
 10/19  14:00:00,242.251354235,32.491858707,55.365369252,0.0452125463174,37.1018798503,116.476155989,93.1909591839,83.2651911245,9.90576805939,0.02
 10/19  15:00:00,244.150298644,32.7397659739,57.0578660846,0.00391210929881,37.1018798503,116.476155989,100.050351799,81.5166376191,9.90576805939,8.62794612019
 10/19  16:00:00,243.001566669,32.6522308746,56.0012103133,0.0,37.1018798503,116.476155989,91.2226297083,81.2968616489,9.90576805939,0.02
 10/19  17:00:00,239.224678225,32.2994637863,52.5781847961,0.0,37.1018798503,116.476155989,92.6412778482,82.7155097888,9.90576805939,0.02
 10/19  18:00:00,146.477464773,28.6880641155,37.6606493495,0.0,24.7345865669,47.5788473902,69.5843989422,64.6115149125,4.9528840297,0.02
 10/19  19:00:00,145.879935411,28.5132485433,30.1904303485,0.0,24.7345865669,47.5788473902,75.9442711918,70.9713871621,4.9528840297,0.02
 10/19  20:00:00,120.900271014,28.0762096129,26.9047548326,0.0,12.3672932834,38.6892022431,98.8702920795,87.2903689427,2.97173041782,8.60819271896
 10/19  21:00:00,87.787863776,15.5858329628,16.5574088896,0.0,12.3672932834,27.0668015668,58.0183326052,55.0266021874,2.97173041782,0.02
 10/19  22:00:00,77.2379353131,19.6277347359,18.9108185893,0.0,4.12243109448,15.9888894789,82.0354902192,79.0437598013,2.97173041782,0.02
 10/19  23:00:00,63.264468141,12.4903766501,11.6001050428,0.0,4.12243109448,15.9888894789,56.40436838,53.4126379622,2.97173041782,0.02
 10/19  24:00:00,81.0646510044,20.7931718837,18.0979367344,0.0,4.12243109448,15.9888894789,89.6469378858,86.655207468,2.97173041782,0.02
 10/20  01:00:00,63.7505389162,12.7526000084,11.3329587547,0.0,4.12243109448,15.9888894789,58.2088152602,55.2170848423,2.97173041782,0.02
 10/20  02:00:00,81.2175865722,20.5018125967,17.7603828762,0.0,4.12243109448,15.9888894789,92.1246162014,89.1328857836,2.97173041782,0.02
 10/20  03:00:00,75.9313825185,19.1545120057,15.3892698589,0.0,4.12243109448,15.9888894789,79.0920639542,76.1003335363,2.97173041782,0.02
 10/20  04:00:00,110.659282603,28.0033697912,21.4738880145,0.0,12.3672932834,24.9413748627,108.142071485,103.169187455,4.9528840297,0.02
 10/20  05:00:00,125.992030713,29.1186972158,23.0076640034,9.74438891467,12.3672932834,24.9413748627,174.283557639,169.310673609,4.9528840297,0.02
 10/20  06:00:00,181.190146067,29.6552750464,22.3536954138,6.65325839634,24.7345865669,70.7195625826,141.583691453,131.657923394,9.90576805939,0.02
 10/20  07:00:00,205.04805256,30.0173375074,21.872980399,4.04972112025,37.1018798503,92.3937384068,123.497217848,113.571449788,9.90576805939,0.02
 10/20  08:00:00,205.004539171,30.091434011,21.68810863,3.67301608995,37.1018798503,104.434947198,118.612518024,108.686749964,9.90576805939,0.02
 10/20  09:00:00,216.547093944,30.1384233409,21.9506472301,3.39332211887,37.1018798503,116.476155989,124.39447183,105.862387151,9.90576805939,8.62631661909
 10/20  10:00:00,216.586713282,30.1818280669,22.7666924021,3.0125979301,37.1018798503,116.476155989,113.327594933,103.401826874,9.90576805939,0.02
 10/20  11:00:00,217.537472759,30.21924511,22.9027249344,2.68322771317,37.1018798503,116.476155989,119.725272822,101.18727796,9.90576805939,8.63222680246
 10/20  12:00:00,206.730424402,30.2624414985,23.2906731782,2.41649037969,37.1018798503,104.434947198,109.257250072,99.3314820129,9.90576805939,0.02
 10/20  13:00:00,217.350715397,30.312375016,24.1673275413,2.19098453557,37.1018798503,116.476155989,116.095049523,97.557079243,9.90576805939,8.63220222066
 10/20  14:00:00,217.831045192,30.3456094351,24.4605078018,2.01903732433,37.1018798503,116.476155989,106.089201547,96.1634334877,9.90576805939,0.02
 10/20  15:00:00,218.26346379,30.3683947616,24.8038041236,1.89641840683,37.1018798503,116.476155989,106.633002908,95.0431969443,9.90576805939,1.68403790453
 10/20  16:00:00,218.428792445,30.3676243612,23.9688626361,1.89967209411,37.1018798503,116.476155989,111.179238721,94.31273985,9.90576805939,6.96073081118
 10/20  17:00:00,220.523300578,30.3712834627,22.5889553113,1.8874937764,37.1018798503,116.476155989,103.258007733,93.3322396739,9.90576805939,0.02
 10/20  18:00:00,144.677805407,28.0762096129,19.1800410981,0.0,24.7345865669,47.5788473902,77.1226772945,72.1497932648,4.9528840297,0.02
 10/20  19:00:00,152.008215159,28.6225082759,18.2265687472,0.0,24.7345865669,47.5788473902,82.6959944658,77.7231104362,4.9528840297,0.02
 10/20  20:00:00,128.120526471,27.2021317521,17.4529372529,0.0,12.3672932834,38.6892022431,96.1871857081,93.1954552903,2.97173041782,0.02
 10/20  21:00:00,94.6225430421,17.2827646981,11.3320460291,0.0,12.3672932834,27.0668015668,76.4966177601,64.9196857385,2.97173041782,8.60520160377
 10/20  22:00:00,89.265560366,22.3042440181,14.0908149611,0.0,4.12243109448,15.9888894789,92.2480405852,89.2563101673,2.97173041782,0.02
 10/20  23:00:00,80.8590833956,19.0671042196,11.1696213456,0.244038202957,4.12243109448,15.9888894789,76.7434227389,73.7516923211,2.97173041782,0.02
 10/20  24:00:00,90.7993535194,22.5227634833,13.5191971377,0.0222879289674,4.12243109448,15.9888894789,97.1077332725,94.1160028547,2.97173041782,0.02
 10/21  01:00:00,80.4871503727,18.7174730753,10.8844394054,0.548967903537,4.12243109448,15.9888894789,78.2884328262,75.2967024083,2.97173041782,0.02
 10/21  02:00:00,92.5411080843,23.5279530232,13.423364443,1.05960883667,4.12243109448,15.9888894789,99.1110406673,96.1193102495,2.97173041782,0.02
 10/21  03:00:00,80.9187329668,18.2804341449,10.6892023463,0.494069740732,4.12243109448,15.9888894789,80.3956997092,77.4039692914,2.97173041782,0.02
 10/21  04:00:00,101.617300043,27.6391706825,14.2193653124,1.18731642801,4.12243109448,16.0517297156,118.980323074,115.988592657,2.97173041782,0.02
 10/21  05:00:00,102.798920688,28.0762096129,12.7880775841,2.38619216166,4.12243109448,16.0517297156,120.265071867,117.273341449,2.97173041782,0.02
 10/21  06:00:00,131.254402402,29.3873264041,10.6940272429,6.53841365394,4.12243109448,39.6058045677,116.432272685,113.440542267,2.97173041782,0.02
 10/21  07:00:00,192.657397297,29.4283753127,13.0342809257,35.2348610504,12.3672932834,65.3531420225,175.223753321,170.250869291,4.9528840297,0.02
 10/21  08:00:00,176.295419174,29.4162962396,15.2067552402,28.4210350995,12.3672932834,68.2430321324,164.938080296,159.965196266,4.9528840297,0.02
 10/21  09:00:00,194.34051069,29.4488149409,18.043233756,20.0434526864,16.4897243779,93.1370602926,143.788949717,135.84433527,7.92461444751,0.02
 10/21  10:00:00,191.706396481,29.4497056346,19.7203527613,16.7085122554,16.4897243779,93.1370602926,137.186555967,129.24194152,7.92461444751,0.02
 10/21  11:00:00,193.980950628,29.4483175451,21.6188929223,16.2083016413,16.4897243779,93.1370602926,144.106563938,127.569249891,7.92461444751,8.6126996
 10/21  12:00:00,183.542655273,29.45001343,23.6585608661,12.6502562822,16.4897243779,83.9857416113,131.395582918,123.450968471,7.92461444751,0.02
 10/21  13:00:00,183.369180229,29.4641528924,26.4816117527,10.3951668613,16.4897243779,83.9857416113,128.465768842,120.521154395,7.92461444751,0.02
 10/21  14:00:00,186.940540212,29.4507218605,29.2836572265,9.82492142662,16.4897243779,83.9857416113,128.262555707,120.31794126,7.92461444751,0.02
 10/21  15:00:00,160.370201361,29.3873264041,28.4344922882,0.0,12.3672932834,70.6512738906,67.0851342812,62.1122502515,4.9528840297,0.02
 10/21  16:00:00,163.108952341,29.3873264041,29.3706703064,0.0,12.3672932834,70.6512738906,65.2419047117,60.269020682,4.9528840297,0.02
 10/21  17:00:00,150.589865084,29.3873264041,26.8511400376,0.0,12.3672932834,58.1284167478,70.6334749144,65.6605908848,4.9528840297,0.02
 10/21  18:00:00,119.148567501,26.7650928217,19.6991854528,0.0,12.3672932834,24.9413748627,102.664703956,89.1100043149,4.9528840297,8.60181561093
 10/21  19:00:00,122.01826861,27.4206512173,15.3206559332,0.0,12.3672932834,24.9413748627,101.841837436,96.8689534067,4.9528840297,0.02
 10/21  20:00:00,103.540463758,27.2021317521,13.6539820473,0.0232716611596,4.12243109448,16.0517297156,111.357230902,108.365500484,2.97173041782,0.02
 10/21  21:00:00,87.8014731982,20.5199044967,10.2997762302,0.0,4.12243109448,15.9888894789,93.5207189429,90.5289885251,2.97173041782,0.02
 10/21  22:00:00,79.7172773012,17.8433952145,8.14438587598,0.0,4.12243109448,15.9888894789,82.8048659939,79.8131355761,2.97173041782,0.02
 10/21  23:00:00,90.9547200692,22.7412829485,9.80667061106,0.321152462788,4.12243109448,15.9888894789,103.664187771,100.672457353,2.97173041782,0.02
 10/21  24:00:00,80.6809487671,18.7174730753,7.23580930526,0.982835998681,4.12243109448,15.9888894789,82.9250355184,79.9333051006,2.97173041782,0.02
 10/22  01:00:00,92.2147914026,23.4405452371,8.789028078,2.45953002909,2.06121554724,15.9888894789,106.396813873,103.405083455,2.97173041782,0.02
 10/22  02:00:00,83.2517151886,19.5915509361,6.768972394,5.04976715276,2.06121554724,15.9888894789,84.9639166993,81.9721862815,2.97173041782,0.02
 10/22  03:00:00,97.5617883917,24.4894386701,9.30724281715,7.95718201439,2.06121554724,15.9888894789,106.375257678,103.38352726,2.97173041782,0.02
 10/22  04:00:00,83.8376590878,19.5915509361,8.52608729029,7.30684142159,2.06121554724,15.9888894789,86.7234690804,83.7317386626,2.97173041782,0.02
 10/22  05:00:00,97.515797295,24.4894386701,11.8777386185,10.1851452369,2.06121554724,15.9888894789,108.848051614,105.856321196,2.97173041782,0.02
 10/22  06:00:00,84.8421215478,19.5915509361,9.51454903761,9.06679538895,2.06121554724,15.9888894789,87.7396774076,84.7479469898,2.97173041782,0.02
 10/22  07:00:00,94.5154623149,24.4894386701,13.0663370635,11.8398652663,2.06121554724,15.9888894789,109.627826141,106.636095724,2.97173041782,0.02
 10/22  08:00:00,97.3893885584,19.5915509361,11.535477372,7.91558319838,4.12243109448,41.7362269337,85.6979822488,80.7250982192,4.9528840297,0.02
 10/22  09:00:00,111.552531137,24.4894386701,16.8778770068,9.35531014512,4.12243109448,41.7362269337,103.65046178,98.6775777503,4.9528840297,0.02
 10/22  10:00:00,97.7883350906,19.3293275778,16.5159001041,5.2874570323,4.12243109448,41.7362269337,82.6643176688,77.6914336391,4.9528840297,0.02
 10/22  11:00:00,116.179989704,24.0523997397,26.2495196936,5.57213629458,4.12243109448,41.7362269337,100.721405006,95.7485209766,4.9528840297,0.02
 10/22  12:00:00,99.3642134928,18.2804341449,22.4780826544,1.35001061067,4.12243109448,41.7362269337,81.4578906147,76.485006585,4.9528840297,0.02
 10/22  13:00:00,107.829997561,22.3042440181,29.5815194128,0.0,4.12243109448,41.7362269337,99.027610176,94.0547261463,4.9528840297,0.02
 10/22  14:00:00,95.2945209769,18.0182107866,25.5918873898,0.0270350956642,4.12243109448,41.7362269337,79.9635695846,74.9906855549,4.9528840297,0.02
 10/22  15:00:00,110.909284759,23.1783218789,35.0758882659,0.651945688293,4.12243109448,41.7362269337,98.1294592883,93.1565752586,4.9528840297,0.02
 10/22  16:00:00,80.4731943937,18.8048808614,29.0329965517,0.412546979311,4.12243109448,24.8785346261,79.8267663757,74.853882346,4.9528840297,0.02
 10/22  17:00:00,46.6860866771,11.1521220091,15.37477925,0.0,2.06121554724,15.9888894789,54.6023352986,51.6106048807,2.97173041782,0.02
 10/22  18:00:00,58.2891603061,13.3825464109,15.7023757394,0.0,2.06121554724,15.9888894789,63.553610152,60.5618797342,2.97173041782,0.02
 10/22  19:00:00,71.3140093097,16.0500097431,17.9349841067,0.227894098715,2.06121554724,15.9888894789,75.7843236182,72.7925932003,2.97173041782,0.02
 10/22  20:00:00,67.8172212473,14.2566242717,15.950058371,0.872609755491,2.06121554724,15.9888894789,64.527227977,61.5354975592,2.97173041782,0.02
 10/22  21:00:00,82.7114738813,22.3042440181,21.2169954672,0.0,2.06121554724,15.9888894789,105.683158177,102.69142776,2.97173041782,0.02
 10/22  22:00:00,77.2133598497,19.0671042196,17.1157344724,1.78234231963,2.06121554724,15.9888894789,86.2189484926,83.2272180747,2.97173041782,0.02
 10/22  23:00:00,83.0889618704,22.3042440181,19.8999309193,0.0,2.06121554724,15.9888894789,116.593177458,105.019632687,2.97173041782,8.60181435286
 10/22  24:00:00,75.3103633044,19.1545120057,17.2062758489,2.7530180521,2.06121554724,15.9888894789,87.2048724337,84.2131420158,2.97173041782,0.02
 10/23  01:00:00,81.5758650375,23.265729665,21.2887305189,1.92215114965,4.12243109448,15.9888894789,108.118991141,105.127260724,2.97173041782,0.02
 10/23  02:00:00,73.8926587262,18.6300652892,18.915483803,1.57911608291,4.12243109448,15.9888894789,87.0742455486,84.0825151308,2.97173041782,0.02
 10/23  03:00:00,84.4055364661,22.7412829485,25.6388920866,1.17991993582,4.12243109448,15.9888894789,108.256815308,105.26508489,2.97173041782,0.02
 10/23  04:00:00,124.94894217,28.7172000442,41.9291394633,2.13199981277,12.3672932834,24.9413748627,121.839023163,116.866139133,4.9528840297,0.02
 10/23  05:00:00,155.903105328,28.5373461199,48.629086208,26.566070193,12.3672932834,24.9413748627,189.01463599,184.041751961,4.9528840297,0.02
 10/23  06:00:00,214.121112502,29.467837802,54.4637690806,19.8734218438,24.7345865669,70.7195625826,153.995561129,144.06979307,9.90576805939,0.02
 10/23  07:00:00,233.189597975,29.5017288236,51.8524722205,12.1753537311,37.1018798503,92.3937384068,133.317274418,123.391506359,9.90576805939,0.02
 10/23  08:00:00,220.782907668,29.5201163018,39.82333127,9.13275205557,37.1018798503,104.434947198,126.059904674,116.134136615,9.90576805939,0.02
 10/23  09:00:00,228.539137754,29.5771585016,38.3598751664,6.25374452804,37.1018798503,116.476155989,129.327230748,110.794910433,9.90576805939,8.62655225563
 10/23  10:00:00,228.17441698,29.6581308169,39.412214073,4.75515698182,37.1018798503,116.476155989,116.543386334,106.617618275,9.90576805939,0.02
 10/23  11:00:00,222.868391151,29.7458010513,34.7841903285,3.98920456749,37.1018798503,116.476155989,122.417542658,103.879261208,9.90576805939,8.63251339033
 10/23  12:00:00,204.887370683,29.8565893481,29.4879550463,3.23548112412,37.1018798503,104.434947198,111.595177956,101.669409897,9.90576805939,0.02
 10/23  13:00:00,212.027208052,29.9054573998,24.8989503487,2.87362509605,37.1018798503,116.476155989,110.203985406,100.278217346,9.90576805939,0.02
 10/23  14:00:00,210.164913742,29.9242634003,23.101740055,2.70864901179,37.1018798503,116.476155989,117.834302685,99.2974886614,9.90576805939,8.63104596412
 10/23  15:00:00,209.212343847,29.9238460037,22.265106474,2.67464979164,37.1018798503,116.476155989,108.58901027,98.6632422102,9.90576805939,0.02
 10/23  16:00:00,207.582533096,29.8925086146,20.4228681915,2.91895832388,37.1018798503,116.476155989,117.647592632,99.1165156022,9.90576805939,8.62530897078
 10/23  17:00:00,208.785845373,29.8971010277,19.1325052705,3.09071188947,37.1018798503,116.476155989,108.642923821,98.7171557621,9.90576805939,0.02
 10/23  18:00:00,135.251903676,28.0762096129,16.0285637359,0.0,24.7345865669,47.5788473902,80.564402429,75.5915183993,4.9528840297,0.02
 10/23  19:00:00,142.924302063,28.586088365,16.0086626444,0.0,24.7345865669,47.5788473902,86.1817706892,81.2088866595,4.9528840297,0.02
 10/23  20:00:00,122.54508661,27.2021317521,16.1904664283,0.0,12.3672932834,38.6892022431,99.5443757476,96.5526453297,2.97173041782,0.02
 10/23  21:00:00,96.1615364469,19.8281623012,12.0513564859,0.010244256423,12.3672932834,27.0668015668,77.0392465623,74.0475161445,2.97173041782,0.02
 10/23  22:00:00,71.8611039108,17.8433952145,10.7624713997,0.0,4.12243109448,15.9888894789,76.220166363,73.2284359452,2.97173041782,0.02
 10/23  23:00:00,80.7053276969,23.5279530232,12.9907852661,0.346402050397,4.12243109448,15.9888894789,98.3088742596,95.3171438417,2.97173041782,0.02
 10/23  24:00:00,69.1907743162,18.4989536101,10.0820936445,0.354375213701,4.12243109448,15.9888894789,80.3168905523,77.3251601345,2.97173041782,0.02
 10/24  01:00:00,79.7809909827,22.7412829485,13.8877524792,0.393853121084,4.12243109448,15.9888894789,108.73228661,97.1595348198,2.97173041782,8.60102137289
 10/24  02:00:00,75.9983372787,19.1545120057,11.7763440579,1.37373678716,4.12243109448,15.9888894789,81.2040983375,78.2123679197,2.97173041782,0.02
 10/24  03:00:00,87.2961142032,23.265729665,14.3536637322,1.3271658954,4.12243109448,15.9888894789,101.705871929,98.7141415112,2.97173041782,0.02
 10/24  04:00:00,111.821735266,28.0762096129,15.56090258,1.28495944949,12.3672932834,24.9413748627,114.395197237,109.422313207,4.9528840297,0.02
 10/24  05:00:00,142.725593122,29.0055071712,18.4545212512,27.5987930318,12.3672932834,24.9413748627,182.535356789,177.562472759,4.9528840297,0.02
 10/24  06:00:00,192.859483021,29.4920976227,18.3344640207,19.7141661312,24.7345865669,70.7195625826,148.049730375,138.123962316,9.90576805939,0.02
 10/24  07:00:00,213.461701799,29.586406375,18.1068246818,14.1870990467,37.1018798503,92.3937384068,128.973415362,119.047647303,9.90576805939,0.02
 10/24  08:00:00,210.036462598,29.6700471862,18.4353744541,10.6579069691,37.1018798503,104.434947198,121.945985721,112.020217661,9.90576805939,0.02
 10/24  09:00:00,219.416450123,29.759504515,19.8514688835,7.0776513531,37.1018798503,116.476155989,124.999204793,106.466796603,9.90576805939,8.62664013084
 10/24  10:00:00,221.767032672,29.9080273955,22.1715500493,5.29998031879,37.1018798503,116.476155989,110.959245377,101.033477318,9.90576805939,0.02
 10/24  11:00:00,227.958732939,30.1881402523,25.8813168325,4.51731459914,37.1018798503,116.476155989,105.90858649,95.9828184308,9.90576805939,0.02
 10/24  12:00:00,221.471151365,30.5399755518,28.8766957281,3.50857715508,37.1018798503,104.434947198,110.140896529,91.6066122271,9.90576805939,8.62851624259
 10/24  13:00:00,233.862643226,30.8665676356,31.925690157,2.26713647858,37.1018798503,116.476155989,98.3533405793,88.4275725199,9.90576805939,0.02
 10/24  14:00:00,237.910591231,31.1081443912,36.2805014429,1.41006797293,37.1018798503,116.476155989,104.621461218,86.0845561779,9.90576805939,8.63113698102
 10/24  15:00:00,241.503898574,31.2927277446,37.9374284146,1.12547332725,37.1018798503,116.476155989,93.5746617257,83.6488936663,9.90576805939,0.02
 10/24  16:00:00,242.20991999,31.2871689444,36.775837989,0.911175486049,37.1018798503,116.476155989,101.294355578,82.7631591893,9.90576805939,8.62542832909
 10/24  17:00:00,237.442347682,31.0572808395,32.6989902597,0.86196924268,37.1018798503,116.476155989,94.0783974891,84.1526294297,9.90576805939,0.02
 10/24  18:00:00,150.548200922,28.2947290781,20.1007564488,0.0,24.7345865669,47.5788473902,71.6251658636,66.6522818339,4.9528840297,0.02
 10/24  19:00:00,153.246258445,28.7317680085,16.5051842835,0.0,24.7345865669,47.5788473902,79.0229342704,74.0500502407,4.9528840297,0.02
 10/24  20:00:00,131.987712883,26.7650928217,16.5002541794,0.0,12.3672932834,38.6892022431,93.2552767815,90.2635463637,2.97173041782,0.02
 10/24  21:00:00,100.17231091,19.1545120057,10.7067312422,0.0,12.3672932834,27.0668015668,70.0393860564,67.0476556386,2.97173041782,0.02
 10/24  22:00:00,89.2664557491,22.3042440181,12.1019504721,0.0,4.12243109448,15.9888894789,91.4501659928,88.458435575,2.97173041782,0.02
 10/24  23:00:00,80.8963008156,18.9796964335,10.3875909517,0.0455937385955,4.12243109448,15.9888894789,75.964626638,72.9728962202,2.97173041782,0.02
 10/24  24:00:00,90.3103180602,22.9598024137,11.4330614998,0.116057053168,4.12243109448,15.9888894789,96.6735459984,93.6818155806,2.97173041782,0.02
 10/25  01:00:00,79.1964432708,18.2804341449,8.40477357714,0.127634645227,4.12243109448,15.9888894789,79.0610490295,76.0693186117,2.97173041782,0.02
 10/25  02:00:00,90.2276208533,23.3968413441,10.7419627483,0.584172452272,4.12243109448,15.9888894789,99.3192475122,96.3275170944,2.97173041782,0.02
 10/25  03:00:00,80.6262843388,18.9359925405,9.06700866555,1.1082623224,4.12243109448,15.9888894789,89.4062447511,77.8326902678,2.97173041782,8.60182406542
 10/25  04:00:00,116.739325536,28.0762096129,13.5476650977,0.980589627117,12.3672932834,24.9413748627,113.090553979,108.117669949,4.9528840297,0.02
 10/25  05:00:00,144.894750143,29.0217334178,17.9954981621,25.2986960263,12.3672932834,24.9413748627,180.403819068,175.430935039,4.9528840297,0.02
 10/25  06:00:00,196.365741528,29.5140561955,16.5450258207,18.914362919,24.7345865669,70.7195625826,147.873233085,137.947465025,9.90576805939,0.02
 10/25  07:00:00,218.514212807,29.6888703889,15.0234516155,13.8783161234,37.1018798503,92.3937384068,131.037167563,121.111399503,9.90576805939,0.02
 10/25  08:00:00,213.864054828,29.7620017684,17.4337467324,12.2673526664,37.1018798503,104.434947198,122.775755443,112.849987384,9.90576805939,0.02
 10/25  09:00:00,222.144301024,29.8097649255,20.6274267216,10.7298325432,37.1018798503,116.476155989,119.1768748,109.251106741,9.90576805939,0.02
 10/25  10:00:00,222.056860526,29.848568115,23.933238532,9.24829793941,37.1018798503,116.476155989,124.793945424,106.256862921,9.90576805939,8.63131444402
 10/25  11:00:00,228.880267123,29.8894163709,31.0218368804,7.59416515451,37.1018798503,116.476155989,112.975920033,103.050151973,9.90576805939,0.02
 10/25  12:00:00,227.164395641,29.9570123656,39.719288373,5.90858501275,37.1018798503,104.434947198,118.477025047,99.9429364998,9.90576805939,8.62832048799
 10/25  13:00:00,244.013388975,30.0286990754,47.1300652365,4.46717654847,37.1018798503,116.476155989,107.390657047,97.4648889876,9.90576805939,0.02
 10/25  14:00:00,247.976770005,30.1056333998,49.8749116202,3.2825089206,37.1018798503,116.476155989,113.719063745,95.1820418978,9.90576805939,8.6312537881
 10/25  15:00:00,252.67594247,30.2196432834,52.5227559347,2.46205035856,37.1018798503,116.476155989,102.706637891,92.7808698314,9.90576805939,0.02
 10/25  16:00:00,254.767498732,30.4928853539,53.1504256986,1.852799504,37.1018798503,116.476155989,106.717721083,88.1864526381,9.90576805939,8.62550038565
 10/25  17:00:00,253.406166202,30.5480349413,51.7159172519,1.44063056029,37.1018798503,116.476155989,96.9417911337,87.0160230743,9.90576805939,0.02
 10/25  18:00:00,155.358991798,27.9669498803,28.2990477228,0.0,24.7345865669,47.5788473902,72.7545844059,67.7817003762,4.9528840297,0.02
 10/25  19:00:00,152.815156013,28.7317680085,18.7122889978,0.0,24.7345865669,47.5788473902,80.1646680065,75.1917839768,4.9528840297,0.02
 10/25  20:00:00,129.135168598,27.2021317521,15.6200451496,0.0,12.3672932834,38.6892022431,94.7821736053,91.7904431875,2.97173041782,0.02
 10/25  21:00:00,93.7640019472,16.9331335538,9.11596178883,0.0,12.3672932834,27.0668015668,64.4422615671,61.4505311492,2.97173041782,0.02
 10/25  22:00:00,88.3823170144,22.3042440181,11.1889456943,0.0,4.12243109448,15.9888894789,92.4288209983,89.4370905805,2.97173041782,0.02
 10/25  23:00:00,79.613526385,19.1545120057,8.97548071656,0.138227614349,4.12243109448,15.9888894789,76.8733971882,73.8816667704,2.97173041782,0.02
 10/25  24:00:00,87.492783604,22.9598024137,10.7953605772,0.259145955382,4.12243109448,15.9888894789,97.7582958285,94.7665654107,2.97173041782,0.02
 10/26  01:00:00,78.0697867193,18.2804341449,8.08936772313,0.339091413153,4.12243109448,15.9888894789,79.7909641999,76.7992337821,2.97173041782,0.02
 10/26  02:00:00,89.9399379312,23.3968413441,9.57199760911,1.30816928192,4.12243109448,15.9888894789,100.197077031,97.2053466132,2.97173041782,0.02
 10/26  03:00:00,79.5289660138,18.9359925405,8.00007085345,1.84519436519,4.12243109448,15.9888894789,81.5586281583,78.5668977405,2.97173041782,0.02
 10/26  04:00:00,116.187860044,28.0762096129,10.9547620906,1.74893225569,12.3672932834,24.9413748627,114.147055763,109.174171733,4.9528840297,0.02
 10/26  05:00:00,147.461731634,29.0259276389,13.8581782452,27.842251386,12.3672932834,24.9413748627,189.281855825,175.727155312,4.9528840297,8.60181648365
 10/26  06:00:00,197.788221046,29.5259872454,13.5858408162,21.2610698045,24.7345865669,70.7195625826,157.701700179,147.775932119,9.90576805939,0.02
 10/26  07:00:00,217.83915725,29.6844493551,13.6993567061,15.5180189704,37.1018798503,92.3937384068,136.944318148,127.018550089,9.90576805939,0.02
 10/26  08:00:00,212.308881381,29.7577655429,15.7959037952,13.2509332714,37.1018798503,104.434947198,124.67470207,114.748934011,9.90576805939,0.02
 10/26  09:00:00,218.782013244,29.8068224076,19.779841349,11.5574136843,37.1018798503,116.476155989,119.971780375,110.046012315,9.90576805939,0.02
 10/26  10:00:00,218.300714343,29.8586495395,24.4035407671,9.43882811799,37.1018798503,116.476155989,125.03031721,106.494826501,9.90576805939,8.62972264885
 10/26  11:00:00,222.017134251,30.0172297896,31.0546491576,6.57414437646,37.1018798503,116.476155989,109.693104368,99.7673363087,9.90576805939,0.02
 10/26  12:00:00,215.314408483,30.3072163047,35.8476573569,5.12717817993,37.1018798503,104.434947198,113.43550701,94.9012942731,9.90576805939,8.62844467789
 10/26  13:00:00,226.630083728,30.7217343381,37.4973898931,3.50756667493,37.1018798503,116.476155989,100.796394952,90.8706268931,9.90576805939,0.02
 10/26  14:00:00,226.3289648,31.0279355352,38.7829284811,2.13532123614,37.1018798503,116.476155989,106.622796261,88.0857000198,9.90576805939,8.63132818217
 10/26  15:00:00,225.733251802,31.1419784823,38.6379562374,1.60459025053,37.1018798503,116.476155989,96.6054496148,86.6796815554,9.90576805939,0.02
 10/26  16:00:00,223.84412998,31.1845335461,37.0898775261,1.22150430679,37.1018798503,116.476155989,95.8546242978,85.9288562384,9.90576805939,0.02
 10/26  17:00:00,219.16550068,30.9408837354,32.7573790364,1.12019300961,37.1018798503,116.476155989,106.242646066,87.7197481942,9.90576805939,8.61712981274
 10/26  18:00:00,136.559059882,28.1854693455,25.8956839323,0.0,24.7345865669,47.5788473902,73.8150171844,68.8421331547,4.9528840297,0.02
 10/26  19:00:00,140.647783555,28.7317680085,24.7397725211,0.0,24.7345865669,47.5788473902,79.8470048609,74.8741208312,4.9528840297,0.02
 10/26  20:00:00,116.530264004,27.2021317521,23.4088230334,0.0,12.3672932834,38.6892022431,93.9376139391,90.9458835212,2.97173041782,0.02
 10/26  21:00:00,81.0663112338,15.1487940324,11.9047463782,0.0,12.3672932834,27.0668015668,56.5217800719,53.5300496541,2.97173041782,0.02
 10/26  22:00:00,74.2851930998,22.3042440181,15.2358944404,0.0,4.12243109448,15.9888894789,93.0974869157,90.1057564978,2.97173041782,0.02
 10/26  23:00:00,69.4055963359,19.0671042196,12.6556924291,0.0,4.12243109448,15.9888894789,76.1954808265,73.2037504087,2.97173041782,0.02
 10/26  24:00:00,77.9935554905,22.9598024137,16.2442325327,0.0130007219983,4.12243109448,15.9888894789,96.494208825,93.5024784072,2.97173041782,0.02
 10/27  01:00:00,69.1929379508,18.2804341449,12.8075211688,0.035174166355,4.12243109448,15.9888894789,78.5284613452,75.5367309274,2.97173041782,0.02
 10/27  02:00:00,75.689650421,23.3968413441,15.5713837215,0.160576323722,4.12243109448,15.9888894789,98.8589056559,95.8671752381,2.97173041782,0.02
 10/27  03:00:00,68.225458416,18.9359925405,12.643237131,0.277589284761,4.12243109448,15.9888894789,80.3908116687,77.3990812509,2.97173041782,0.02
 10/27  04:00:00,99.1547498305,27.9305299695,18.8633671362,0.190249308463,12.3672932834,24.9413748627,112.277988257,107.305104228,4.9528840297,0.02
 10/27  05:00:00,121.399324515,29.0582332113,22.7179453176,17.4525425283,12.3672932834,24.9413748627,178.452831986,173.479947957,4.9528840297,0.02
 10/27  06:00:00,175.874195151,29.5661037282,23.2037899517,12.6259371546,24.7345865669,70.7195625826,144.815407511,134.889639452,9.90576805939,0.02
 10/27  07:00:00,200.674330402,29.8414196243,22.5873831887,8.58547811344,37.1018798503,92.3937384068,134.750265062,116.237091579,9.90576805939,8.6074054231
 10/27  08:00:00,203.104252657,29.9197023647,23.4274722993,7.45038643033,37.1018798503,104.434947198,120.715416319,110.789648259,9.90576805939,0.02
 10/27  09:00:00,216.087980356,29.9791257755,25.302736523,6.45776081613,37.1018798503,116.476155989,117.46345452,107.53768646,9.90576805939,0.02
 10/27  10:00:00,215.919780802,30.025687176,25.9934881,5.55163226645,37.1018798503,116.476155989,123.535638959,104.998478933,9.90576805939,8.63139196736
 10/27  11:00:00,214.978667413,30.0802708056,25.9790309113,4.57019593474,37.1018798503,116.476155989,112.608197829,102.68242977,9.90576805939,0.02
 10/27  12:00:00,202.964610112,30.1083337177,26.7379002777,3.80122623257,37.1018798503,104.434947198,119.298309481,100.763925313,9.90576805939,8.62861610915
 10/27  13:00:00,215.041297508,30.1506433133,27.3063864828,3.235115689,37.1018798503,116.476155989,108.756138576,98.8303705168,9.90576805939,0.02
 10/27  14:00:00,213.96502667,30.189782842,26.4610372807,2.96520177639,37.1018798503,116.476155989,116.029454228,97.4922552104,9.90576805939,8.63143095792
 10/27  15:00:00,212.731635147,30.2102635078,25.3600193355,2.8126237449,37.1018798503,116.476155989,106.353838788,96.4280707288,9.90576805939,0.02
 10/27  16:00:00,211.349502673,30.2079135268,23.9792340712,2.81414210048,37.1018798503,116.476155989,105.936110353,96.0103422931,9.90576805939,0.02
 10/27  17:00:00,210.837215386,30.1937307105,23.369011622,2.92741658272,37.1018798503,116.476155989,114.711962439,96.1891434824,9.90576805939,8.61705089724
 10/27  18:00:00,130.767414247,27.9669498803,20.3225567297,0.0,24.7345865669,47.5788473902,79.6686556136,74.6957715839,4.9528840297,0.02
 10/27  19:00:00,135.822704812,28.7317680085,19.9146936481,0.0,24.7345865669,47.5788473902,84.8900460337,79.917162004,4.9528840297,0.02
 10/27  20:00:00,112.223484111,27.2021317521,19.1018010206,0.000242295710676,12.3672932834,38.6892022431,98.2070662168,95.2153357989,2.97173041782,0.02
 10/27  21:00:00,80.6611274724,15.1487940324,10.635119333,0.0,12.3672932834,27.0668015668,58.1758864278,55.18415601,2.97173041782,0.02
 10/27  22:00:00,76.770420136,22.3042440181,16.1439894042,0.0,4.12243109448,15.9888894789,94.7475830761,91.7558526583,2.97173041782,0.02
 10/27  23:00:00,71.479846565,19.1545120057,12.607633995,0.227318041025,4.12243109448,15.9888894789,77.263729145,74.2719987272,2.97173041782,0.02
 10/27  24:00:00,80.7082775357,22.9598024137,14.4488441996,0.286047408049,4.12243109448,15.9888894789,97.9112950938,94.9195646759,2.97173041782,0.02
 10/28  01:00:00,74.4252291263,18.2804341449,11.3120284187,0.33421647878,4.12243109448,15.9888894789,79.4696370799,76.4779066621,2.97173041782,0.02
 10/28  02:00:00,87.0454144336,23.3968413441,14.3643598237,0.993263794396,4.12243109448,15.9888894789,99.4755132209,96.4837828031,2.97173041782,0.02
 10/28  03:00:00,78.731162878,18.9359925405,11.9423089984,1.3192921826,4.12243109448,15.9888894789,80.7295275065,77.7377970887,2.97173041782,0.02
 10/28  04:00:00,95.6944941834,26.9836122869,17.2618249192,0.236852927138,4.12243109448,16.0517297156,119.298744273,116.307013855,2.97173041782,0.02
 10/28  05:00:00,96.9703046832,27.6391706825,16.8388059991,1.42685127324,4.12243109448,16.0517297156,120.146814071,117.155083653,2.97173041782,0.02
 10/28  06:00:00,125.742928507,29.3873264041,16.9264301943,5.51886409248,4.12243109448,39.6058045677,101.094819658,98.1030892397,2.97173041782,0.02
 10/28  07:00:00,185.834508601,29.4375290679,20.3974106521,32.8324864663,12.3672932834,65.3531420225,158.06112912,153.08824509,4.9528840297,0.02
 10/28  08:00:00,170.331874447,29.4226927828,20.9312941186,27.6461232848,12.3672932834,68.2430321324,163.86044759,150.298484206,4.9528840297,8.60907935441
 10/28  09:00:00,192.51329937,29.455552535,22.0258543793,21.7001570817,16.4897243779,93.1370602926,145.1134345,137.168820052,7.92461444751,0.02
 10/28  10:00:00,191.750044064,29.455245023,23.9878862254,19.769412741,16.4897243779,93.1370602926,140.701280106,132.756665658,7.92461444751,0.02
 10/28  11:00:00,194.536043322,29.4531514215,26.0392323153,18.2617422639,16.4897243779,93.1370602926,138.033886944,130.089272496,7.92461444751,0.02
 10/28  12:00:00,192.300756653,29.4510889734,29.5590499094,16.8592314088,16.4897243779,83.9857416113,135.499128505,127.554514058,7.92461444751,0.02
 10/28  13:00:00,196.616407272,29.4492712419,32.2416644868,15.6381268867,16.4897243779,83.9857416113,142.146522888,125.611198256,7.92461444751,8.6107101851
 10/28  14:00:00,198.187023134,29.4474376353,33.6288640401,14.6798292128,16.4897243779,83.9857416113,132.057804032,124.113189585,7.92461444751,0.02
 10/28  15:00:00,166.437126912,29.3873264041,30.8828246354,0.000539724735994,12.3672932834,70.6512738906,74.1123694776,69.1394854479,4.9528840297,0.02
 10/28  16:00:00,169.213417132,29.3873264041,29.8245376749,0.108361522663,12.3672932834,70.6512738906,72.4673758385,67.4944918088,4.9528840297,0.02
 10/28  17:00:00,153.815708456,29.3873264041,25.2487134674,0.441976165894,12.3672932834,58.1284167478,75.532679858,70.5597958283,4.9528840297,0.02
 10/28  18:00:00,124.049904614,26.7650928217,18.5952450682,0.0,12.3672932834,24.9413748627,97.715463251,92.7425792213,4.9528840297,0.02
 10/28  19:00:00,126.098950216,27.6391706825,15.2270275273,0.375106497926,12.3672932834,24.9413748627,104.58558255,99.6126985201,4.9528840297,0.02
 10/28  20:00:00,108.871503139,27.2021317521,13.9153321479,0.477954016381,4.12243109448,16.0517297156,113.532828992,110.541098574,2.97173041782,0.02
 10/28  21:00:00,90.2344439348,20.5199044967,10.7762470649,0.0,4.12243109448,15.9888894789,94.7116046761,91.7198742582,2.97173041782,0.02
 10/28  22:00:00,82.2740570044,17.8433952145,8.25513384151,0.0,4.12243109448,15.9888894789,83.7140485834,80.7223181655,2.97173041782,0.02
 10/28  23:00:00,99.2294261918,23.5279530232,9.33355824157,3.26676945799,4.12243109448,15.9888894789,104.569500844,101.577770427,2.97173041782,0.02
 10/28  24:00:00,88.3309981224,19.5915509361,7.09098044372,5.89050716225,4.12243109448,15.9888894789,84.0575567692,81.0658263513,2.97173041782,0.02
 10/29  01:00:00,101.45495484,24.4894386701,8.36179673087,9.58299107456,2.06121554724,15.9888894789,106.191926134,103.200195716,2.97173041782,0.02
 10/29  02:00:00,89.3113432696,19.5915509361,5.73815344311,9.2543096408,2.06121554724,15.9888894789,85.5310015634,82.5392711455,2.97173041782,0.02
 10/29  03:00:00,104.097238661,24.4894386701,7.65942243143,12.7783618597,2.06121554724,15.9888894789,107.535243786,104.543513368,2.97173041782,0.02
 10/29  04:00:00,88.1405326366,19.5915509361,7.12628113685,11.1495171311,2.06121554724,15.9888894789,87.0487438619,84.0570134441,2.97173041782,0.02
 10/29  05:00:00,102.304524825,24.4894386701,9.88743172907,14.6488136941,2.06121554724,15.9888894789,108.916743729,105.925013311,2.97173041782,0.02
 10/29  06:00:00,88.5918039895,19.5915509361,7.96334662163,12.8369990474,2.06121554724,15.9888894789,96.7195698229,85.1460134877,2.97173041782,8.60182591731
 10/29  07:00:00,100.814347459,24.4894386701,10.079546336,16.5090555398,2.06121554724,15.9888894789,110.369554334,107.377823916,2.97173041782,0.02
 10/29  08:00:00,98.8852760755,19.5915509361,9.29414409526,10.4400904107,4.12243109448,41.7362269337,86.5455193155,81.5726352858,4.9528840297,0.02
 10/29  09:00:00,112.083317352,24.4894386701,15.2068220015,10.3619513158,4.12243109448,41.7362269337,103.045655157,98.0727711272,4.9528840297,0.02
 10/29  10:00:00,99.1973296328,19.5915509361,14.1264568455,6.09131631741,4.12243109448,41.7362269337,80.693171629,75.7202875993,4.9528840297,0.02
 10/29  11:00:00,115.195418274,24.4894386701,20.0076487625,6.2841285151,4.12243109448,41.7362269337,97.2342742296,92.2613901999,4.9528840297,0.02
 10/29  12:00:00,101.487011434,19.50414315,17.2157364936,4.26137456753,4.12243109448,41.7362269337,79.4651548834,74.4922708537,4.9528840297,0.02
 10/29  13:00:00,112.635564002,23.1783218789,22.1030550545,2.36246098213,4.12243109448,41.7362269337,98.290329114,93.3174450843,4.9528840297,0.02
 10/29  14:00:00,95.3227066243,17.8433952145,17.4485566739,0.0,4.12243109448,41.7362269337,79.8974970862,74.9246130565,4.9528840297,0.02
 10/29  15:00:00,105.418653889,22.3042440181,21.1761519396,0.0,4.12243109448,41.7362269337,96.9965715397,92.02368751,4.9528840297,0.02
 10/29  16:00:00,72.7243120309,17.8433952145,15.9053256725,0.0,4.12243109448,24.8785346261,78.5875011969,73.6146171672,4.9528840297,0.02
 10/29  17:00:00,65.1881389937,20.0738196163,16.1810827156,0.0,2.06121554724,15.9888894789,95.3242935213,92.3325631035,2.97173041782,0.02
 10/29  18:00:00,68.7950607091,17.8433952145,12.4936905449,0.0,2.06121554724,15.9888894789,85.8880087744,82.8962783565,2.97173041782,0.02
 10/29  19:00:00,81.3417543202,22.3042440181,14.8357409587,0.0,2.06121554724,15.9888894789,107.970133342,104.978402924,2.97173041782,0.02
 10/29  20:00:00,70.6238971162,17.8433952145,11.6357707115,0.0,2.06121554724,15.9888894789,87.7377725911,84.7460421732,2.97173041782,0.02
 10/29  21:00:00,79.8462761826,22.3042440181,14.3642800703,0.0,2.06121554724,15.9888894789,109.889062891,106.897332473,2.97173041782,0.02
 10/29  22:00:00,74.4461149523,19.0671042196,11.2350197081,4.24503064996,2.06121554724,15.9888894789,88.9419033297,85.9501729119,2.97173041782,0.02
 10/29  23:00:00,84.6395260857,23.6153608093,14.1285374637,5.50235529915,2.06121554724,15.9888894789,110.847001716,107.855271298,2.97173041782,0.02
 10/29  24:00:00,77.8733674734,19.50414315,11.1207340495,7.84218472111,2.06121554724,15.9888894789,89.6425880999,86.6508576821,2.97173041782,0.02
 10/30  01:00:00,92.4142989149,24.402030884,14.0165861289,10.4544297868,4.12243109448,15.9888894789,110.736848903,107.745118485,2.97173041782,0.02
 10/30  02:00:00,80.6784387819,19.5915509361,10.6721902016,9.50587580683,4.12243109448,15.9888894789,89.264398324,86.2726679062,2.97173041782,0.02
 10/30  03:00:00,93.1250912378,24.4894386701,12.8515305517,12.672558599,4.12243109448,15.9888894789,111.245537419,108.253807001,2.97173041782,0.02
 10/30  04:00:00,109.148930903,28.2218892564,14.7518695322,6.17663352622,12.3672932834,24.9413748627,126.514813751,121.541929722,4.9528840297,0.02
 10/30  05:00:00,153.959813005,28.9584636148,18.1326579528,45.7728474331,12.3672932834,24.9413748627,194.224290756,189.251406726,4.9528840297,0.02
 10/30  06:00:00,200.627286601,29.4250340383,18.6471777568,33.909213368,24.7345865669,70.7195625826,159.554158875,149.628390816,9.90576805939,0.02
 10/30  07:00:00,217.948671886,29.4625674041,18.0153209461,22.9706938313,37.1018798503,92.3937384068,147.533038738,129.019241359,9.90576805939,8.60802931934
 10/30  08:00:00,212.277396934,29.4741874847,17.5525969343,19.5738753447,37.1018798503,104.434947198,132.593441264,122.667673204,9.90576805939,0.02
 10/30  09:00:00,220.084367831,29.4889543104,17.8707850598,16.815673397,37.1018798503,116.476155989,128.335325817,118.409557758,9.90576805939,0.02
 10/30  10:00:00,217.888062772,29.5016529514,18.7047174739,15.021978038,37.1018798503,116.476155989,133.921250252,115.383628302,9.90576805939,8.63185389075
 10/30  11:00:00,217.092224826,29.5123387408,19.1298662736,13.4026016208,37.1018798503,116.476155989,122.465298628,112.539530569,9.90576805939,0.02
 10/30  12:00:00,203.93800561,29.5212701564,18.8590103887,12.1381089574,37.1018798503,104.434947198,128.834322959,110.299694333,9.90576805939,8.62886056632
 10/30  13:00:00,213.652964007,29.5302912505,18.6658795689,11.0385458329,37.1018798503,116.476155989,118.298096432,108.372328373,9.90576805939,0.02
 10/30  14:00:00,213.289874178,29.5434511042,18.0158846708,10.2415118453,37.1018798503,116.476155989,125.154092676,106.616565756,9.90576805939,8.63175886081
 10/30  15:00:00,213.572417539,29.5724442984,17.2806523045,9.73804479553,37.1018798503,116.476155989,115.20574358,105.279975521,9.90576805939,0.02
 10/30  16:00:00,215.567319065,29.6023155119,16.760586656,9.47630509694,37.1018798503,116.476155989,114.134829687,104.209061627,9.90576805939,0.02
 10/30  17:00:00,218.098946037,29.6269110245,16.5197718588,9.43126763997,37.1018798503,116.476155989,121.780968505,103.257841222,9.90576805939,8.61735922376
 10/30  18:00:00,136.634386418,28.0762096129,13.3231754921,0.00335935566705,24.7345865669,47.5788473902,85.7306719994,80.7577879697,4.9528840297,0.02
 10/30  19:00:00,138.418125089,27.9305299695,13.2794456095,0.0150462565862,24.7345865669,47.5788473902,90.5467657201,85.5738816904,4.9528840297,0.02
 10/30  20:00:00,117.994766204,27.6391706825,13.1738415401,0.300694614654,12.3672932834,38.6892022431,103.421628551,100.429898134,2.97173041782,0.02
 10/30  21:00:00,95.0137706717,20.7384239619,10.5685665731,0.0560321972066,12.3672932834,27.0668015668,86.7424820701,83.7507516523,2.97173041782,0.02
 10/30  22:00:00,72.351480496,18.7174730753,9.15544152076,1.13740053952,4.12243109448,15.9888894789,78.6316552303,75.6399248125,2.97173041782,0.02
 10/30  23:00:00,80.4063407666,22.3042440181,11.5849526883,0.0,4.12243109448,15.9888894789,100.379390716,97.3876602983,2.97173041782,0.02
 10/30  24:00:00,73.7651032322,18.9359925405,9.10111672782,2.30230183661,4.12243109448,15.9888894789,81.2537568488,78.262026431,2.97173041782,0.02
 10/31  01:00:00,84.8959587392,23.6153608093,11.7850459436,3.91870672184,4.12243109448,15.9888894789,102.474019645,99.4822892272,2.97173041782,0.02
 10/31  02:00:00,77.1126082631,19.5915509361,9.17783689894,6.10675112557,4.12243109448,15.9888894789,82.9017792365,79.9100488187,2.97173041782,0.02
 10/31  03:00:00,89.8170360369,24.4894386701,11.3050123394,8.88258814809,4.12243109448,15.9888894789,103.152871265,100.161140848,2.97173041782,0.02
 10/31  04:00:00,109.423562612,28.2218892564,12.91330193,4.38216518985,12.3672932834,24.9413748627,116.828328652,111.855444622,4.9528840297,0.02
 10/31  05:00:00,148.191791797,28.9790833653,16.6253369261,38.3955894145,12.3672932834,24.9413748627,185.323823469,180.350939439,4.9528840297,0.02
 10/31  06:00:00,194.870122097,29.4659563124,17.075865804,27.424170256,24.7345865669,70.7195625826,151.079491408,141.153723348,9.90576805939,0.02
 10/31  07:00:00,214.526247142,29.5255993997,17.079938668,19.406051624,37.1018798503,92.3937384068,139.888120031,121.374331527,9.90576805939,8.60802044432
 10/31  08:00:00,209.349246045,29.545486639,17.0816559445,17.0007865158,37.1018798503,104.434947198,125.902956049,115.97718799,9.90576805939,0.02
 10/31  09:00:00,219.255233008,29.562458949,17.0802158942,15.4334791929,37.1018798503,116.476155989,122.892348598,112.966580538,9.90576805939,0.02
 10/31  10:00:00,216.655574136,29.5965113505,17.6810412656,14.0241715852,37.1018798503,116.476155989,129.07103268,110.533273187,9.90576805939,8.63199143414
 10/31  11:00:00,215.247240992,29.6371222284,18.4350585308,12.717361674,37.1018798503,116.476155989,118.214912549,108.28914449,9.90576805939,0.02
 10/31  12:00:00,202.475079103,29.6761170902,18.9332427262,11.4640083399,37.1018798503,104.434947198,124.77734972,106.242560433,9.90576805939,8.62902122714
 10/31  13:00:00,213.695698939,29.7126776182,19.2825406828,10.3513132936,37.1018798503,116.476155989,114.386171028,104.460402968,9.90576805939,0.02
 10/31  14:00:00,212.864969609,29.7428793568,19.3307042214,9.44235716077,37.1018798503,116.476155989,121.601094026,103.063411692,9.90576805939,8.63191427437
 10/31  15:00:00,212.180134547,29.7712326629,19.3342837247,8.72587018787,37.1018798503,116.476155989,111.842897461,101.917129402,9.90576805939,0.02
 10/31  16:00:00,211.633744922,29.8017370687,19.3188326316,8.16495209289,37.1018798503,116.476155989,110.800670987,100.874902927,9.90576805939,0.02
 10/31  17:00:00,211.220278361,29.8241938073,19.1775693179,7.87143934858,37.1018798503,116.476155989,118.758253951,100.235045541,9.90576805939,8.61744035011
 10/31  18:00:00,129.56401971,28.0762096129,15.7782460447,0.0,24.7345865669,47.5788473902,83.4537823221,78.4808982924,4.9528840297,0.02
 10/31  19:00:00,133.802863646,28.3675688998,15.2240393001,0.000186210153481,24.7345865669,47.5788473902,88.442175686,83.4692916563,4.9528840297,0.02
 10/31  20:00:00,113.649520284,27.2021317521,15.154601947,0.0673525430004,12.3672932834,38.6892022431,101.080032336,98.0883019179,2.97173041782,0.02
 10/31  21:00:00,93.3906730284,21.6125018226,12.2590716241,0.449521430146,12.3672932834,27.0668015668,85.0381294785,82.0463990607,2.97173041782,0.02
 10/31  22:00:00,68.3701894832,17.8433952145,9.96466808219,0.0,4.12243109448,15.9888894789,76.9334305005,73.9417000827,2.97173041782,0.02
 10/31  23:00:00,84.2025316662,23.6153608093,11.4624727432,2.03466120519,4.12243109448,15.9888894789,98.9274543983,95.9357239805,2.97173041782,0.02
 10/31  24:00:00,73.2944056975,17.8433952145,8.03828423238,0.0,4.12243109448,15.9888894789,80.1341394076,77.1424089898,2.97173041782,0.02
 11/01  01:00:00,95.1860527803,23.8338802745,9.00338928955,3.98248758177,4.12243109448,15.9888894789,100.816563898,97.82483348,2.97173041782,0.02
 11/01  02:00:00,91.2704972427,20.0285898665,6.1294040559,8.02504247498,4.12243109448,15.9888894789,81.1993525124,78.2076220946,2.97173041782,0.02
 11/01  03:00:00,104.298985603,24.0523997397,6.52906760955,7.93271695765,4.12243109448,15.9888894789,102.485631044,99.4939006264,2.97173041782,0.02
 11/01  04:00:00,135.268665117,28.9502874737,5.80249240711,8.90698600202,12.3672932834,24.9413748627,116.124315835,111.151431805,4.9528840297,0.02
 11/01  05:00:00,162.269702824,28.5466983123,8.69714998133,32.5699288393,12.3672932834,24.9413748627,184.266147103,179.293263074,4.9528840297,0.02
 11/01  06:00:00,219.286408029,29.4740243837,8.38756157076,32.0872522624,24.7345865669,70.7195625826,179.154107727,169.228339667,9.90576805939,0.02
 11/01  07:00:00,241.054499126,29.550210816,7.97274873923,24.3638727697,37.1018798503,92.3937384068,171.584548436,153.070695017,9.90576805939,8.60808536019
 11/01  08:00:00,236.16403724,29.5735640238,9.14044584962,21.4481434564,37.1018798503,104.434947198,152.979242992,143.053474933,9.90576805939,0.02
 11/01  09:00:00,242.061241471,29.6193734594,11.1370740589,16.4039996795,37.1018798503,116.476155989,139.281488339,129.355720279,9.90576805939,0.02
 11/01  10:00:00,238.612454118,29.6997697935,13.1382886324,12.1753295554,37.1018798503,116.476155989,133.495435371,114.958444095,9.90576805939,8.63122321663
 11/01  11:00:00,238.741335735,29.7801019696,14.5526790374,10.37203448,37.1018798503,116.476155989,113.918961833,103.993193774,9.90576805939,0.02
 11/01  12:00:00,228.156433611,29.9625700679,16.0472276754,8.90811592458,37.1018798503,104.434947198,114.961160789,96.4263757484,9.90576805939,8.62901698133
 11/01  13:00:00,238.753417169,30.2021634615,17.3787895103,7.51031042216,37.1018798503,116.476155989,102.892009352,92.9662412926,9.90576805939,0.02
 11/01  14:00:00,237.714644437,30.3846795814,18.3065371816,6.18353934965,37.1018798503,116.476155989,109.291749007,90.7539536444,9.90576805939,8.63202730309
 11/01  15:00:00,235.938463524,30.4876943853,18.6931783309,4.86826333401,37.1018798503,116.476155989,98.9424643008,89.0166962414,9.90576805939,0.02
 11/01  16:00:00,235.466923937,30.4400287974,18.690161463,4.19556258755,37.1018798503,116.476155989,98.4858423943,88.5600743349,9.90576805939,0.02
 11/01  17:00:00,233.269360259,30.228257743,17.0620133531,3.9945854084,37.1018798503,116.476155989,108.807163454,90.2838981852,9.90576805939,8.61749720975
 11/01  18:00:00,155.360963591,28.0762096129,12.1269070675,0.0,24.7345865669,47.5788473902,76.9161998921,71.9433158624,4.9528840297,0.02
