Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/01  19:00:00,157.231762728,28.5132485433,10.717155944,0.0,24.7345865669,47.5788473902,83.7389868244,78.7661027947,4.9528840297,0.02
 11/01  20:00:00,136.012673685,27.2021317521,9.64132672007,0.0166308104324,12.3672932834,38.6892022431,97.9556687578,94.96393834,2.97173041782,0.02
 11/01  21:00:00,111.85010902,22.5046715834,7.31020343319,0.260904820782,12.3672932834,27.0668015668,85.3443588683,82.3526284505,2.97173041782,0.02
 11/01  22:00:00,82.9093967906,17.8433952145,6.19521021656,0.0,4.12243109448,15.9888894789,75.9205001569,72.928769739,2.97173041782,0.02
 11/01  23:00:00,99.0114760691,23.5279530232,7.41099518495,1.41351363318,4.12243109448,15.9888894789,98.1029460834,95.1112156656,2.97173041782,0.02
 11/01  24:00:00,87.5415087123,19.3293275778,4.40839874572,3.09909341927,4.12243109448,15.9888894789,79.9083846072,76.9166541894,2.97173041782,0.02
 11/02  01:00:00,104.93113784,24.4894386701,4.88057924072,6.99847606845,4.12243109448,15.9888894789,101.191252011,98.1995215936,2.97173041782,0.02
 11/02  02:00:00,91.2252424084,19.5915509361,3.74261128484,7.32053764905,4.12243109448,15.9888894789,82.4095884957,79.4178580779,2.97173041782,0.02
 11/02  03:00:00,107.453090195,24.4894386701,4.79452493491,11.1320061475,4.12243109448,15.9888894789,103.875075911,100.883345493,2.97173041782,0.02
 11/02  04:00:00,130.758706382,28.5132485433,5.1826654792,7.92446696698,12.3672932834,24.9413748627,117.292362639,112.31947861,4.9528840297,0.02
 11/02  05:00:00,170.540366121,28.9756729919,8.66064291154,42.7854201992,12.3672932834,24.9413748627,184.720557778,179.747673748,4.9528840297,0.02
 11/02  06:00:00,218.680773415,29.4644581516,8.95685665299,32.80006495,24.7345865669,70.7195625826,177.868544485,167.942776425,9.90576805939,0.02
 11/02  07:00:00,239.270354545,29.5405508242,8.38648497691,24.9466437534,37.1018798503,92.3937384068,170.398852347,151.885003319,9.90576805939,8.60808096904
 11/02  08:00:00,233.880290352,29.5654261011,10.3046098978,21.6419225929,37.1018798503,104.434947198,150.029009784,140.103241725,9.90576805939,0.02
 11/02  09:00:00,239.333925216,29.6246601913,13.1309163967,16.9564215537,37.1018798503,116.476155989,132.873801819,122.94803376,9.90576805939,0.02
 11/02  10:00:00,236.259920451,29.6722235871,15.0934063246,14.4545464545,37.1018798503,116.476155989,130.178564758,111.640576343,9.90576805939,8.63222035484
 11/02  11:00:00,233.405078273,29.7321631333,16.4324806602,11.3423314652,37.1018798503,116.476155989,113.57809523,103.65232717,9.90576805939,0.02
 11/02  12:00:00,222.530841081,29.7440125502,16.8193959548,10.3742921717,37.1018798503,104.434947198,120.924307187,102.389479497,9.90576805939,8.62905963105
 11/02  13:00:00,233.956997884,29.7817981501,17.9102493699,9.16587705078,37.1018798503,116.476155989,111.066666932,101.140898873,9.90576805939,0.02
 11/02  14:00:00,232.572687504,29.8202218356,18.6855671314,7.93770172428,37.1018798503,116.476155989,118.016667691,99.4788032899,9.90576805939,8.63209634174
 11/02  15:00:00,229.958820149,29.8411466548,19.2238365383,7.48350462541,37.1018798503,116.476155989,108.979138642,99.0533705827,9.90576805939,0.02
 11/02  16:00:00,229.989224097,29.8643717535,19.0722649239,6.90509981754,37.1018798503,116.476155989,107.976183143,98.0504150838,9.90576805939,0.02
 11/02  17:00:00,230.442841035,29.8777224512,17.6014266838,6.76664147156,37.1018798503,116.476155989,115.75850465,97.2352076705,9.90576805939,8.61752892023
 11/02  18:00:00,150.278471996,28.0762096129,13.6627086893,0.0,24.7345865669,47.5788473902,81.2875276645,76.3146436348,4.9528840297,0.02
 11/02  19:00:00,151.79553119,28.3675688998,13.2871211429,0.0,24.7345865669,47.5788473902,86.9758866813,82.0030026516,4.9528840297,0.02
 11/02  20:00:00,128.955549498,27.2021317521,13.2109943499,0.0364304050015,12.3672932834,38.6892022431,100.079884809,97.0881543907,2.97173041782,0.02
 11/02  21:00:00,104.778635063,21.8310212878,10.8432253114,0.513592712098,12.3672932834,27.0668015668,84.7214468384,81.7297164206,2.97173041782,0.02
 11/02  22:00:00,77.2422985453,17.8433952145,9.1785980412,0.0,4.12243109448,15.9888894789,76.9140224803,73.9222920625,2.97173041782,0.02
 11/02  23:00:00,87.5919116747,22.3042440181,11.6742144305,0.0,4.12243109448,15.9888894789,98.5348584238,95.5431280059,2.97173041782,0.02
 11/02  24:00:00,78.1890406943,19.1545120057,9.07592749794,1.92855550687,4.12243109448,15.9888894789,79.5310646127,76.5393341949,2.97173041782,0.02
 11/03  01:00:00,87.8480759938,22.9160985207,11.5535442504,1.20961497794,4.12243109448,15.9888894789,100.880178038,97.8884476197,2.97173041782,0.02
 11/03  02:00:00,80.509040894,19.3293275778,9.06457077926,3.87862787904,4.12243109448,15.9888894789,81.51729067,78.5255602522,2.97173041782,0.02
 11/03  03:00:00,94.802332483,24.4894386701,11.0025950309,7.35488870918,4.12243109448,15.9888894789,102.855487908,99.8637574901,2.97173041782,0.02
 11/03  04:00:00,115.119699361,28.2218892564,12.1579873265,3.8448621324,12.3672932834,24.9413748627,115.809534357,110.836650327,4.9528840297,0.02
 11/03  05:00:00,149.23272595,28.9993796331,15.5469271192,33.8132478874,12.3672932834,24.9413748627,182.801988668,177.829104638,4.9528840297,0.02
 11/03  06:00:00,198.534324339,29.4885018961,15.859400516,25.5732582277,24.7345865669,70.7195625826,161.877138163,143.371054579,9.90576805939,8.60031552472
 11/03  07:00:00,220.2457112,29.594790236,15.8709785905,18.3284460551,37.1018798503,92.3937384068,132.428718008,122.502949948,9.90576805939,0.02
 11/03  08:00:00,214.894524645,29.6512621423,16.4169631286,16.2592542956,37.1018798503,104.434947198,125.248877606,115.323109546,9.90576805939,0.02
 11/03  09:00:00,223.821387895,29.6959475152,16.8042713344,14.786212644,37.1018798503,116.476155989,122.086816118,112.161048059,9.90576805939,0.02
 11/03  10:00:00,222.873657609,29.7349110984,17.3537099751,13.4597019167,37.1018798503,116.476155989,128.220439348,109.682358563,9.90576805939,8.63231272598
 11/03  11:00:00,221.028345599,29.7705059775,18.2862387325,12.095555209,37.1018798503,116.476155989,117.35235751,107.426589451,9.90576805939,0.02
 11/03  12:00:00,208.556724644,29.800836234,19.2116717118,10.8290378241,37.1018798503,104.434947198,124.057560851,105.523730546,9.90576805939,8.62806224488
 11/03  13:00:00,220.23314594,29.8320384004,19.5928023791,9.60902678187,37.1018798503,116.476155989,113.442480346,103.516712287,9.90576805939,0.02
 11/03  14:00:00,219.317674809,29.8563616419,20.1340082133,8.66819903985,37.1018798503,116.476155989,120.706052787,102.169570317,9.90576805939,8.63071441058
 11/03  15:00:00,216.992790649,29.8912189004,20.5158875363,7.52503558618,37.1018798503,116.476155989,110.41170839,100.48594033,9.90576805939,0.02
 11/03  16:00:00,216.381646045,29.9275361804,20.518438961,6.58304930103,37.1018798503,116.476155989,117.21405863,98.6819591228,9.90576805939,8.62633144812
 11/03  17:00:00,218.671557499,29.9465825629,19.9795335894,6.09836475893,37.1018798503,116.476155989,107.244946531,97.3191784719,9.90576805939,0.02
 11/03  18:00:00,143.498367281,28.0762096129,13.7142729233,0.0,24.7345865669,47.5788473902,81.3302929157,76.357408886,4.9528840297,0.02
 11/03  19:00:00,146.987436473,28.5132485433,11.2745335323,0.011825403561,24.7345865669,47.5788473902,87.5654855947,82.592601565,4.9528840297,0.02
 11/03  20:00:00,127.520655874,27.2021317521,11.2014730303,0.063003243289,12.3672932834,38.6892022431,100.739834434,97.7481040163,2.97173041782,0.02
 11/03  21:00:00,105.663268722,21.6853416444,9.71560950173,0.667609416407,12.3672932834,27.0668015668,84.7766312931,81.7849008753,2.97173041782,0.02
 11/03  22:00:00,78.3037019386,17.8433952145,8.14217380112,0.0,4.12243109448,15.9888894789,77.2159540688,74.224223651,2.97173041782,0.02
 11/03  23:00:00,93.3369052329,23.3968413441,9.49279986825,1.99662280692,4.12243109448,15.9888894789,99.1392072368,96.1474768189,2.97173041782,0.02
 11/03  24:00:00,84.9593651661,19.50414315,7.1197748284,4.30552099542,4.12243109448,15.9888894789,80.3943509169,77.4026204991,2.97173041782,0.02
 11/04  01:00:00,101.606617281,24.4894386701,8.56736819738,7.78144627731,4.12243109448,15.9888894789,101.618914231,98.6271838128,2.97173041782,0.02
 11/04  02:00:00,89.947588929,19.5915509361,6.04491687711,7.68759337339,4.12243109448,15.9888894789,82.5714503347,79.5797199169,2.97173041782,0.02
 11/04  03:00:00,106.566651684,24.4894386701,7.29701667799,11.1747494284,4.12243109448,15.9888894789,112.426822872,100.853267559,2.97173041782,8.60182489503
 11/04  04:00:00,115.33215813,28.5132485433,8.16212225932,10.2836931106,4.12243109448,16.0517297156,123.254594919,120.262864501,2.97173041782,0.02
 11/04  05:00:00,120.447573632,28.9502874737,7.53797277657,14.1904829265,4.12243109448,16.0517297156,124.59209484,121.600364422,2.97173041782,0.02
 11/04  06:00:00,148.911794545,29.3873264041,7.11945986641,18.1611963654,4.12243109448,39.6058045677,133.470454913,130.478724495,2.97173041782,0.02
 11/04  07:00:00,221.478522363,29.3873264041,10.0634936328,55.7081209289,12.3672932834,65.3531420225,191.556094075,186.583210046,4.9528840297,0.02
 11/04  08:00:00,202.505765719,29.3873264041,11.1054547783,47.084707082,12.3672932834,68.2430321324,185.80105705,180.82817302,4.9528840297,0.02
 11/04  09:00:00,216.580628395,29.4090139054,13.1223357561,35.702392004,16.4897243779,93.1370602926,165.839020062,157.894405614,7.92461444751,0.02
 11/04  10:00:00,209.828243779,29.4130689117,13.9574272098,30.4679912085,16.4897243779,93.1370602926,155.501323795,147.556709347,7.92461444751,0.02
 11/04  11:00:00,207.713033608,29.4140179318,14.5236053557,27.809036488,16.4897243779,93.1370602926,150.93663001,142.992015562,7.92461444751,0.02
 11/04  12:00:00,195.559492893,29.4141319509,15.4781714735,24.9193647334,16.4897243779,83.9857416113,153.866252273,137.330791673,7.92461444751,8.61084615235
 11/04  13:00:00,189.821964816,29.4139152217,16.9582347633,20.6765685496,16.4897243779,83.9857416113,136.267336874,128.322722427,7.92461444751,0.02
 11/04  14:00:00,186.333397416,29.4138943689,18.2814674123,16.9905063824,16.4897243779,83.9857416113,129.800468777,121.855854329,7.92461444751,0.02
 11/04  15:00:00,148.733902362,29.3873264041,16.1311977073,0.113441324223,12.3672932834,70.6512738906,69.9530823127,64.980198283,4.9528840297,0.02
 11/04  16:00:00,147.97271138,29.3873264041,16.2366290416,0.480380683095,12.3672932834,70.6512738906,69.5474525718,64.5745685421,4.9528840297,0.02
 11/04  17:00:00,137.059996281,29.3873264041,15.1161856058,0.941011635671,12.3672932834,58.1284167478,76.5814912904,71.6086072607,4.9528840297,0.02
 11/04  18:00:00,112.36759826,26.7650928217,13.5858888107,0.0,12.3672932834,24.9413748627,99.2325719748,94.2596879451,4.9528840297,0.02
 11/04  19:00:00,115.64975526,26.7650928217,12.5526959997,0.0,12.3672932834,24.9413748627,105.793014995,100.820130966,4.9528840297,0.02
 11/04  20:00:00,99.3432993257,26.7650928217,11.5487293648,0.0,4.12243109448,16.0517297156,114.988693878,111.99696346,2.97173041782,0.02
 11/04  21:00:00,86.6308793472,21.4120742574,9.29478443261,0.0,4.12243109448,15.9888894789,97.5868195465,94.5950891287,2.97173041782,0.02
 11/04  22:00:00,79.6713675651,18.2804341449,7.85305482909,0.83678494943,4.12243109448,15.9888894789,84.02437238,81.0326419621,2.97173041782,0.02
 11/04  23:00:00,96.6648416366,24.4894386701,9.92059658466,6.3144648254,4.12243109448,15.9888894789,105.406013576,102.414283159,2.97173041782,0.02
 11/04  24:00:00,83.8571574885,19.5915509361,7.73846733934,6.32534941652,4.12243109448,15.9888894789,93.5339212547,81.9603554046,2.97173041782,8.6018354323
 11/05  01:00:00,95.6239098741,24.4894386701,9.82355711438,9.98451162368,2.06121554724,15.9888894789,107.856927695,104.865197277,2.97173041782,0.02
 11/05  02:00:00,82.3330011038,19.5915509361,7.60010804288,9.2131936908,2.06121554724,15.9888894789,86.6903026961,83.6985722783,2.97173041782,0.02
 11/05  03:00:00,98.0267821852,24.4894386701,9.59635706084,12.6096194737,2.06121554724,15.9888894789,108.404299638,105.412569221,2.97173041782,0.02
 11/05  04:00:00,86.5165626044,19.5915509361,7.57194982296,11.138432351,2.06121554724,15.9888894789,87.5826445317,84.5909141139,2.97173041782,0.02
 11/05  05:00:00,100.01461393,24.4894386701,10.0371664974,14.5066683713,2.06121554724,15.9888894789,109.653750842,106.662020424,2.97173041782,0.02
 11/05  06:00:00,86.3214419212,19.5915509361,8.22363236391,12.5073508983,2.06121554724,15.9888894789,88.6381410747,85.6464106568,2.97173041782,0.02
 11/05  07:00:00,100.720772094,24.4894386701,10.3703878087,16.0683773875,2.06121554724,15.9888894789,110.751105509,107.759375091,2.97173041782,0.02
 11/05  08:00:00,99.4910415695,19.5915509361,8.30762955505,11.6526858925,4.12243109448,41.7362269337,87.65880611,82.6859220803,4.9528840297,0.02
 11/05  09:00:00,113.167321374,24.4894386701,10.4941450777,14.4392667497,4.12243109448,41.7362269337,106.964612166,101.991728136,4.9528840297,0.02
 11/05  10:00:00,97.8410726204,19.5915509361,8.60957122601,11.1688659855,4.12243109448,41.7362269337,85.8055286004,80.8326445708,4.9528840297,0.02
 11/05  11:00:00,110.744562729,24.4894386701,11.7305897241,13.6438360294,4.12243109448,41.7362269337,105.627561879,100.654677849,4.9528840297,0.02
 11/05  12:00:00,96.4181877482,19.5915509361,9.92412867482,10.4584913355,4.12243109448,41.7362269337,85.4260384662,80.4531544365,4.9528840297,0.02
 11/05  13:00:00,108.83962079,24.4894386701,13.3255054381,12.6580983834,4.12243109448,41.7362269337,105.218083682,100.245199652,4.9528840297,0.02
 11/05  14:00:00,94.4461188241,19.5915509361,10.8421391968,9.77653607022,4.12243109448,41.7362269337,85.3959127448,80.4230287151,4.9528840297,0.02
 11/05  15:00:00,105.896151013,24.4894386701,13.6560754096,12.1457811034,4.12243109448,41.7362269337,105.376761025,100.403876995,4.9528840297,0.02
 11/05  16:00:00,76.5349481674,19.5915509361,10.8693050757,9.61489073432,4.12243109448,24.8785346261,85.842989878,80.8701058483,4.9528840297,0.02
 11/05  17:00:00,81.0129747239,24.4894386701,13.7330250515,14.48328604,2.06121554724,15.9888894789,109.896254757,106.90452434,2.97173041782,0.02
 11/05  18:00:00,83.3866335419,19.5915509361,10.5107045615,12.5235800002,2.06121554724,15.9888894789,90.2268758878,87.23514547,2.97173041782,0.02
 11/05  19:00:00,98.1370240093,24.4894386701,12.4071813535,16.5493685985,2.06121554724,15.9888894789,112.689739386,109.698008968,2.97173041782,0.02
 11/05  20:00:00,86.1837735734,19.5915509361,9.56253678506,14.1232984271,2.06121554724,15.9888894789,91.0533889253,88.0616585074,2.97173041782,0.02
 11/05  21:00:00,103.590886368,24.4894386701,11.574493957,18.402677169,2.06121554724,15.9888894789,113.437477528,110.44574711,2.97173041782,0.02
 11/05  22:00:00,90.1155056443,19.5915509361,8.84493774705,15.5237946544,2.06121554724,15.9888894789,91.1428633565,88.1511329387,2.97173041782,0.02
 11/05  23:00:00,105.580952138,24.4894386701,11.1571328483,19.7798415283,2.06121554724,15.9888894789,113.685653504,110.693923086,2.97173041782,0.02
 11/05  24:00:00,91.1445524894,19.5915509361,8.83154663295,16.5285434675,2.06121554724,15.9888894789,91.4816997131,88.4899692953,2.97173041782,0.02
 11/06  01:00:00,107.568569375,24.4894386701,11.1123863968,20.0764750998,4.12243109448,15.9888894789,112.925217769,109.933487351,2.97173041782,0.02
 11/06  02:00:00,93.0494968034,19.5915509361,8.83642794047,16.51073676,4.12243109448,15.9888894789,90.8806072199,87.8888768021,2.97173041782,0.02
 11/06  03:00:00,110.750063633,24.4894386701,10.1689298086,21.2454477605,4.12243109448,15.9888894789,113.0181553,110.026424883,2.97173041782,0.02
 11/06  04:00:00,96.806245011,19.5915509361,7.13709151305,17.9280068621,4.12243109448,15.9888894789,99.9534858038,88.3799171467,2.97173041782,8.60183823927
 11/06  05:00:00,134.750669985,28.9502874737,10.2312119537,17.8892908493,12.3672932834,24.9413748627,129.846597289,124.873713259,4.9528840297,0.02
 11/06  06:00:00,172.086835192,28.5132485433,13.1181122264,50.0732847245,12.3672932834,24.9413748627,198.919469318,193.946585288,4.9528840297,0.02
 11/06  07:00:00,233.637839133,29.3873384254,12.9564414466,51.9582710487,24.7345865669,70.7195625826,180.08413405,170.158365991,9.90576805939,0.02
 11/06  08:00:00,232.93221047,29.394330592,13.5378659592,36.674662491,37.1018798503,92.3937384068,158.335067351,148.409299292,9.90576805939,0.02
 11/06  09:00:00,229.955152838,29.4032823322,15.0753233877,28.2317823772,37.1018798503,104.434947198,144.00163283,134.07586477,9.90576805939,0.02
 11/06  10:00:00,233.846062778,29.41204078,18.0466191996,22.2944306819,37.1018798503,116.476155989,130.3566663,119.852634347,9.90576805939,0.598263893937
 11/06  11:00:00,229.54356302,29.4215986013,20.6606452939,17.2703224573,37.1018798503,116.476155989,131.056236185,113.096818267,9.90576805939,8.05364985898
 11/06  12:00:00,226.724967115,29.4302791023,22.4659615384,13.0982515926,37.1018798503,116.476155989,117.01923825,107.09347019,9.90576805939,0.02
 11/06  13:00:00,215.555565001,29.438096924,23.8716342834,10.6392206782,37.1018798503,104.434947198,123.142902607,104.607324887,9.90576805939,8.62980966069
 11/06  14:00:00,224.793894059,29.4548848454,25.0283194509,8.72205396042,37.1018798503,116.476155989,112.945476858,103.019708798,9.90576805939,0.02
 11/06  15:00:00,227.085267576,29.5113365799,28.2751411894,6.98633623816,37.1018798503,116.476155989,118.970176842,100.431754247,9.90576805939,8.632654535
 11/06  16:00:00,228.375721203,29.6164428452,30.4784729262,5.41479928616,37.1018798503,116.476155989,107.233011076,97.3072430168,9.90576805939,0.02
 11/06  17:00:00,223.196423868,29.6142735353,26.4077592665,4.6340791017,37.1018798503,116.476155989,115.305768281,96.7734060214,9.90576805939,8.62659420024
 11/06  18:00:00,234.312749638,29.5870633611,20.4204837839,4.93463282193,37.1018798503,116.476155989,108.63040181,98.7046337509,9.90576805939,0.02
 11/06  19:00:00,144.579884121,26.7650928217,14.0639917048,0.0,24.7345865669,47.5788473902,82.1730198232,77.2001357935,4.9528840297,0.02
 11/06  20:00:00,145.910079293,27.8576901477,12.0759692866,0.0,24.7345865669,47.5788473902,88.0548065114,83.0819224817,4.9528840297,0.02
 11/06  21:00:00,127.610785848,28.0762096129,10.5913636819,0.0532870266793,12.3672932834,38.6892022431,101.924389345,98.9326589276,2.97173041782,0.02
 11/06  22:00:00,102.636528766,20.5199044967,8.47452098577,0.0,12.3672932834,27.0668015668,85.9282372917,82.9365068739,2.97173041782,0.02
 11/06  23:00:00,77.0297795328,17.8433952145,7.14065425467,0.0,4.12243109448,15.9888894789,78.2403614522,75.2486310344,2.97173041782,0.02
 11/06  24:00:00,88.8388526121,22.3042440181,9.11900458242,0.0,4.12243109448,15.9888894789,100.190172288,97.1984418698,2.97173041782,0.02
 11/07  01:00:00,78.3466578637,17.8433952145,7.15580361958,0.0,4.12243109448,15.9888894789,90.3142907785,78.7419405641,2.97173041782,8.60061979658
 11/07  02:00:00,95.4346996713,23.6153608093,8.50189219271,2.87098026422,4.12243109448,15.9888894789,102.291369184,99.2996387666,2.97173041782,0.02
 11/07  03:00:00,88.747878125,20.0285898665,5.95745597798,7.11329368276,4.12243109448,15.9888894789,82.4712033714,79.4794729535,2.97173041782,0.02
 11/07  04:00:00,100.315207537,24.0523997397,7.65648720435,7.2889933574,4.12243109448,15.9888894789,103.877348526,100.885618108,2.97173041782,0.02
 11/07  05:00:00,128.931468583,28.9502874737,9.15159607154,7.98426567851,12.3672932834,24.9413748627,117.655079538,112.682195508,4.9528840297,0.02
 11/07  06:00:00,158.569753465,28.5241815329,12.6904880028,34.6516569026,12.3672932834,24.9413748627,186.357371964,181.384487934,4.9528840297,0.02
 11/07  07:00:00,211.073138005,29.4536353167,13.5294464681,31.8909631845,24.7345865669,70.7195625826,164.772619557,154.846851498,9.90576805939,0.02
 11/07  08:00:00,214.210039769,29.4959017585,15.0752596474,22.2641001781,37.1018798503,92.3937384068,140.487220358,130.561452299,9.90576805939,0.02
 11/07  09:00:00,214.500808796,29.5236883118,18.041939785,16.1385294239,37.1018798503,104.434947198,124.880915588,114.955147529,9.90576805939,0.02
 11/07  10:00:00,218.941193355,29.5879008,22.2763924033,11.4141769547,37.1018798503,116.476155989,126.573244441,108.039480152,9.90576805939,8.62799622901
 11/07  11:00:00,223.615821037,29.7464042154,30.7170832601,8.80333696741,37.1018798503,116.476155989,111.95677435,102.031006291,9.90576805939,0.02
 11/07  12:00:00,233.478784931,30.0819612901,42.4785932397,6.56895596212,37.1018798503,116.476155989,115.050698568,96.5106508682,9.90576805939,8.63427964006
 11/07  13:00:00,228.040541483,30.4479595309,49.9350088008,4.67411500112,37.1018798503,104.434947198,101.997389271,92.0716212117,9.90576805939,0.02
 11/07  14:00:00,241.390792406,30.7335410875,53.2210909082,3.08688823611,37.1018798503,116.476155989,107.423373557,88.8833151117,9.90576805939,8.63429038624
 11/07  15:00:00,241.959744455,30.8854458716,54.7189574424,2.00634361461,37.1018798503,116.476155989,96.6701954187,86.7444273593,9.90576805939,0.02
 11/07  16:00:00,239.796695288,30.9126019779,52.9603463162,1.57490858038,37.1018798503,116.476155989,95.6536512155,85.7278831561,9.90576805939,0.02
 11/07  17:00:00,231.623273529,30.6478279851,45.2189655492,1.40825036693,37.1018798503,116.476155989,106.125966096,87.5938668419,9.90576805939,8.62633119458
 11/07  18:00:00,233.403228281,30.350788062,33.1849137168,1.42546012493,37.1018798503,116.476155989,100.707058503,90.7812904438,9.90576805939,0.02
 11/07  19:00:00,138.338262397,27.9669498803,23.1950452949,0.0,24.7345865669,47.5788473902,75.5680403068,70.5951562771,4.9528840297,0.02
 11/07  20:00:00,137.967292004,28.6225082759,22.168511216,0.0,24.7345865669,47.5788473902,81.3763731203,76.4034890906,4.9528840297,0.02
 11/07  21:00:00,114.948457826,26.7650928217,22.101895941,0.0,12.3672932834,38.6892022431,95.4082958079,92.41656539,2.97173041782,0.02
 11/07  22:00:00,83.6467812511,15.3673134976,13.1220202429,0.0,12.3672932834,27.0668015668,70.2922720158,58.716809222,2.97173041782,8.60373237595
 11/07  23:00:00,73.3007558441,19.6277347359,17.0434733016,0.0,4.12243109448,15.9888894789,85.8985313805,82.9068009627,2.97173041782,0.02
 11/07  24:00:00,70.8316353044,18.367841931,14.1545803398,0.0,4.12243109448,15.9888894789,78.2801102125,75.2883797946,2.97173041782,0.02
 11/08  01:00:00,80.7534273798,22.7412829485,16.0351655488,0.0,4.12243109448,15.9888894789,96.5913559976,93.5996255798,2.97173041782,0.02
 11/08  02:00:00,74.2300611996,18.9359925405,12.098580143,0.0780996608844,4.12243109448,15.9888894789,78.7623607667,75.7706303489,2.97173041782,0.02
 11/08  03:00:00,82.5361810755,22.5227634833,13.6618614448,0.0136356518708,4.12243109448,15.9888894789,99.491753056,96.5000226382,2.97173041782,0.02
 11/08  04:00:00,73.8895235264,18.7174730753,10.8955154066,0.237999437066,4.12243109448,15.9888894789,80.3462074729,77.3544770551,2.97173041782,0.02
 11/08  05:00:00,109.850615879,28.7172000442,16.1146852809,0.513409959626,12.3672932834,24.9413748627,112.998029269,108.025145239,4.9528840297,0.02
 11/08  06:00:00,128.801951372,28.5691932554,19.8729753434,17.8457538832,12.3672932834,24.9413748627,180.335059737,175.362175708,4.9528840297,0.02
 11/08  07:00:00,184.647883695,29.5220197939,20.4961763984,15.1516672424,24.7345865669,70.7195625826,146.41696761,136.491199551,9.90576805939,0.02
 11/08  08:00:00,196.645161039,29.7111753252,20.4976423792,10.2992603084,37.1018798503,92.3937384068,127.535937483,117.610169423,9.90576805939,0.02
 11/08  09:00:00,202.580568785,29.7953456801,22.0846938465,7.73766294462,37.1018798503,104.434947198,121.097169957,111.171401897,9.90576805939,0.02
 11/08  10:00:00,215.20702955,29.929714997,25.6203833799,5.30852803049,37.1018798503,116.476155989,123.312287418,104.778701482,9.90576805939,8.62781787678
 11/08  11:00:00,220.567512251,30.1561655906,31.8857931517,4.17653188469,37.1018798503,116.476155989,109.877083567,99.9513155071,9.90576805939,0.02
 11/08  12:00:00,223.953131181,30.0971006335,36.1986475815,3.30812189771,37.1018798503,116.476155989,117.992139407,99.4533477074,9.90576805939,8.63302363999
 11/08  13:00:00,212.625609955,30.2227361487,37.8346317193,2.26080529498,37.1018798503,104.434947198,107.474674335,97.5489062757,9.90576805939,0.02
 11/08  14:00:00,224.518274308,30.3709611791,38.0359367615,1.76210444685,37.1018798503,116.476155989,113.713745755,95.173477977,9.90576805939,8.63449971845
 11/08  15:00:00,224.503907808,30.5390747598,38.2030070082,1.41281972854,37.1018798503,116.476155989,102.736744399,92.81097634,9.90576805939,0.02
 11/08  16:00:00,224.30105837,30.5143722689,38.1726043414,1.26522497443,37.1018798503,116.476155989,110.822259209,92.2852894842,9.90576805939,8.63120166512
 11/08  17:00:00,217.128217412,30.4456347517,31.0507109859,1.28366049125,37.1018798503,116.476155989,102.318535097,92.3927670375,9.90576805939,0.02
 11/08  18:00:00,225.265917113,30.3017138294,25.0667759099,1.45534393108,37.1018798503,116.476155989,103.752707101,93.826939042,9.90576805939,0.02
 11/08  19:00:00,135.546169801,28.0762096129,19.5950148913,0.0,24.7345865669,47.5788473902,77.8045932441,72.8317092144,4.9528840297,0.02
 11/08  20:00:00,136.332013816,28.5132485433,18.0522069389,0.0,24.7345865669,47.5788473902,92.2118517426,78.6502602734,4.9528840297,8.60870743951
 11/08  21:00:00,119.265381798,27.2021317521,15.7940269756,0.0,12.3672932834,38.6892022431,97.3593398222,94.3676094044,2.97173041782,0.02
 11/08  22:00:00,96.4372686124,20.851443741,12.2104832432,0.0,12.3672932834,27.0668015668,81.0140750622,78.0223446444,2.97173041782,0.02
 11/08  23:00:00,69.4084991266,17.8433952145,11.7895001297,0.0,4.12243109448,15.9888894789,75.5923638798,72.600633462,2.97173041782,0.02
 11/08  24:00:00,79.3410053119,23.3531374511,15.5624186235,0.0778779539621,4.12243109448,15.9888894789,96.0848844553,93.0931540375,2.97173041782,0.02
 11/09  01:00:00,69.9516531375,18.7174730753,12.3387356068,0.181027901157,4.12243109448,15.9888894789,78.8777823453,75.8860519275,2.97173041782,0.02
 11/09  02:00:00,79.8165152656,22.7412829485,14.5954351804,0.145640691882,4.12243109448,15.9888894789,98.6553638768,95.663633459,2.97173041782,0.02
 11/09  03:00:00,72.3014843697,18.9796964335,11.038955901,0.716735808555,4.12243109448,15.9888894789,80.8036674732,77.8119370554,2.97173041782,0.02
 11/09  04:00:00,83.2235594769,23.1783218789,13.4779511251,0.912264322262,4.12243109448,15.9888894789,101.509855119,98.5181247016,2.97173041782,0.02
 11/09  05:00:00,109.269415436,28.3675688998,13.4145125079,1.49665022069,12.3672932834,24.9413748627,114.18716049,109.21427646,4.9528840297,0.02
 11/09  06:00:00,136.895664702,29.0279628598,16.0927764928,24.3856929527,12.3672932834,24.9413748627,181.167051243,176.194167213,4.9528840297,0.02
 11/09  07:00:00,184.545389954,29.5096663584,18.9592300571,18.0637995877,24.7345865669,70.7195625826,147.75580856,137.8300405,9.90576805939,0.02
 11/09  08:00:00,193.747907587,29.7132893516,21.628405222,12.0699707066,37.1018798503,92.3937384068,128.572305107,118.646537048,9.90576805939,0.02
 11/09  09:00:00,205.198106316,29.8175031979,24.6268560508,8.4469424133,37.1018798503,104.434947198,129.180810634,110.651842408,9.90576805939,8.62320016671
 11/09  10:00:00,219.418708343,29.8701542125,28.2210225043,6.97915658154,37.1018798503,116.476155989,116.558296295,106.632528235,9.90576805939,0.02
 11/09  11:00:00,227.010345048,29.9161875879,36.9858704316,5.75923184741,37.1018798503,116.476155989,114.031206194,104.105438134,9.90576805939,0.02
 11/09  12:00:00,232.202577262,29.9968107394,43.3649098668,4.49162026481,37.1018798503,116.476155989,120.087935554,101.547816052,9.90576805939,8.63435144233
 11/09  13:00:00,222.124967983,30.0702441127,46.3005200146,3.44673684776,37.1018798503,104.434947198,109.419707463,99.493939404,9.90576805939,0.02
 11/09  14:00:00,234.804569568,30.1496969259,47.6909382019,2.6146850896,37.1018798503,116.476155989,116.106944843,97.5665508285,9.90576805939,8.6346259547
 11/09  15:00:00,234.056605153,30.2080095859,47.2722421121,2.22731590291,37.1018798503,116.476155989,106.226339017,96.300570958,9.90576805939,0.02
 11/09  16:00:00,231.080792597,30.2349034922,44.4657381704,2.03131414623,37.1018798503,116.476155989,114.048103421,95.5110569641,9.90576805939,8.63127839732
 11/09  17:00:00,223.796188815,30.2256405318,37.1531845047,2.06913433366,37.1018798503,116.476155989,105.362546846,95.436778787,9.90576805939,0.02
 11/09  18:00:00,232.093716211,30.20774511,31.2444623624,2.19940581268,37.1018798503,116.476155989,105.585655369,95.6598873094,9.90576805939,0.02
 11/09  19:00:00,137.966848483,28.0762096129,22.7143585805,0.0,24.7345865669,47.5788473902,87.6387804066,74.0771818677,4.9528840297,8.60871450919
 11/09  20:00:00,134.600100314,28.6225082759,18.35638052,0.0,24.7345865669,47.5788473902,84.9641670583,79.9912830286,4.9528840297,0.02
 11/09  21:00:00,117.408153407,27.2021317521,15.9653772726,0.0,12.3672932834,38.6892022431,98.531683056,95.5399526381,2.97173041782,0.02
 11/09  22:00:00,92.6876736605,19.0671042196,10.7700898579,0.0,12.3672932834,27.0668015668,72.5538129081,69.5620824903,2.97173041782,0.02
 11/09  23:00:00,78.4855441394,22.3042440181,13.972271136,0.0,4.12243109448,15.9888894789,94.0595317777,91.0678013599,2.97173041782,0.02
 11/09  24:00:00,69.2714806611,19.1545120057,13.11673169,0.266853485274,4.12243109448,15.9888894789,78.3201740211,75.3284436033,2.97173041782,0.02
 11/10  01:00:00,75.4762112713,22.5227634833,17.5955983958,0.0148387705129,4.12243109448,15.9888894789,98.7230264329,95.7312960151,2.97173041782,0.02
 11/10  02:00:00,69.5073384627,18.7174730753,14.4056716505,0.403777428639,4.12243109448,15.9888894789,79.3835613263,76.3918309084,2.97173041782,0.02
 11/10  03:00:00,80.2188509456,23.5279530232,17.2535923934,0.831282275499,4.12243109448,15.9888894789,100.227662982,97.235932564,2.97173041782,0.02
 11/10  04:00:00,71.5756789139,18.2804341449,13.6537451143,0.341190636922,4.12243109448,15.9888894789,81.0322741517,78.0405437339,2.97173041782,0.02
 11/10  05:00:00,109.390837928,28.8046078302,19.8398654909,1.33390882743,12.3672932834,24.9413748627,113.221306414,108.248422384,4.9528840297,0.02
 11/10  06:00:00,131.163627867,28.5926300967,21.9095848471,17.5638123654,12.3672932834,24.9413748627,179.738468739,174.765584709,4.9528840297,0.02
 11/10  07:00:00,189.70664515,29.5289404747,20.3460543386,16.7192939066,24.7345865669,70.7195625826,146.224307018,136.298538958,9.90576805939,0.02
 11/10  08:00:00,202.985035681,29.7511536596,20.1272195776,11.6486063668,37.1018798503,92.3937384068,127.556512652,117.630744593,9.90576805939,0.02
 11/10  09:00:00,212.147323648,29.8233447968,21.0408183591,10.0277865714,37.1018798503,104.434947198,130.582771658,112.052018275,9.90576805939,8.62498532309
 11/10  10:00:00,225.127962236,29.8730670595,21.4183793988,8.87773614881,37.1018798503,116.476155989,118.546846617,108.621078557,9.90576805939,0.02
 11/10  11:00:00,227.221554747,29.9192091981,21.4238539012,7.88407024208,37.1018798503,116.476155989,124.354054478,105.815251701,9.90576805939,8.63303471764
 11/10  12:00:00,227.826458773,29.9662432257,21.4248272918,6.94784892746,37.1018798503,116.476155989,113.320711645,103.394943585,9.90576805939,0.02
 11/10  13:00:00,216.233063602,30.0050996525,21.4244517521,6.11478852222,37.1018798503,104.434947198,120.054128271,101.518385647,9.90576805939,8.62997456458
 11/10  14:00:00,225.404823795,30.0367747069,20.893129557,5.50605672698,37.1018798503,116.476155989,109.990275195,100.064507136,9.90576805939,0.02
 11/10  15:00:00,226.144538517,30.0537576335,19.9888505888,5.18648862367,37.1018798503,116.476155989,117.582906721,99.0441312096,9.90576805939,8.63300745153
 11/10  16:00:00,225.852021008,30.0567952653,18.5318402616,5.28386861902,37.1018798503,116.476155989,108.477110661,98.5513426021,9.90576805939,0.02
 11/10  17:00:00,225.881138121,30.0486645246,17.2130422459,5.67861099946,37.1018798503,116.476155989,108.501741579,98.5759735201,9.90576805939,0.02
 11/10  18:00:00,240.831690913,30.042271309,16.828469495,6.00593799874,37.1018798503,116.476155989,117.06463335,98.5409187123,9.90576805939,8.61794657867
 11/10  19:00:00,151.273241622,27.8941100586,13.6564057827,0.0,24.7345865669,47.5788473902,81.7679807078,76.7950966781,4.9528840297,0.02
 11/10  20:00:00,152.260002347,28.8046078302,13.2875321474,0.00681607597682,24.7345865669,47.5788473902,87.0810035636,82.1081195339,4.9528840297,0.02
 11/10  21:00:00,130.572886739,27.2021317521,13.2141789643,0.092195233262,12.3672932834,38.6892022431,100.037927916,97.0461974978,2.97173041782,0.02
 11/10  22:00:00,104.369029584,21.3939823575,10.3109940886,0.39967986589,12.3672932834,27.0668015668,84.0713960953,81.0796656775,2.97173041782,0.02
 11/10  23:00:00,77.9255635502,18.0182107866,8.50955181955,0.0876089685054,4.12243109448,15.9888894789,76.9910229571,73.9992925393,2.97173041782,0.02
 11/10  24:00:00,92.9849754567,23.1783218789,10.5707866978,1.13765732717,4.12243109448,15.9888894789,98.2203824333,95.2286520155,2.97173041782,0.02
 11/11  01:00:00,79.6792972904,18.4989536101,8.00016807552,1.2900559204,2.06121554724,15.9888894789,81.0776980123,78.0859675945,2.97173041782,0.02
 11/11  02:00:00,96.3228866942,24.0523997397,9.3103352744,4.58874145304,2.06121554724,15.9888894789,101.572725882,98.5809954642,2.97173041782,0.02
 11/11  03:00:00,88.2769562897,20.0285898665,7.003335912,7.5385848359,2.06121554724,15.9888894789,82.2780556425,79.2863252247,2.97173041782,0.02
 11/11  04:00:00,98.2745336478,24.0523997397,8.86865114002,7.18299597513,2.06121554724,15.9888894789,103.659175926,100.667445508,2.97173041782,0.02
 11/11  05:00:00,89.504188951,20.0285898665,6.96656214295,10.5426818617,2.06121554724,15.9888894789,84.1314928232,81.1397624054,2.97173041782,0.02
 11/11  06:00:00,99.5272193723,24.0523997397,8.81383740221,9.48266306201,2.06121554724,15.9888894789,105.699461576,102.707731158,2.97173041782,0.02
 11/11  07:00:00,93.0530093167,20.0285898665,6.94098512214,13.1830743391,2.06121554724,15.9888894789,85.5319356107,82.5402051928,2.97173041782,0.02
 11/11  08:00:00,89.3542002826,24.0523997397,8.77681890432,11.2749512196,2.06121554724,15.9888894789,107.151769321,104.160038903,2.97173041782,0.02
 11/11  09:00:00,107.025115466,20.0285898665,6.96638841279,12.6135700019,4.12243109448,41.7362269337,84.2966150575,79.3237310278,4.9528840297,0.02
 11/11  10:00:00,115.384410579,24.0523997397,8.8555778406,9.20523520656,4.12243109448,41.7362269337,110.800617587,97.245886225,4.9528840297,8.60184733276
 11/11  11:00:00,104.65821543,20.0285898665,7.69798437472,9.48827849741,4.12243109448,41.7362269337,81.1520058222,76.1791217925,4.9528840297,0.02
 11/11  12:00:00,114.878442702,24.0523997397,11.4901348725,5.69823965074,4.12243109448,41.7362269337,96.8202677539,91.8473837242,4.9528840297,0.02
 11/11  13:00:00,105.051654127,20.0285898665,10.3407894233,6.1187000117,4.12243109448,41.7362269337,76.7083713138,71.7354872841,4.9528840297,0.02
 11/11  14:00:00,118.784820204,23.9067200962,14.2560256736,3.85639435376,4.12243109448,41.7362269337,93.3257438497,88.35285982,4.9528840297,0.02
 11/11  15:00:00,102.954111369,18.8048808614,11.5786670634,1.86545859997,4.12243109448,41.7362269337,75.0919355377,70.119051508,4.9528840297,0.02
 11/11  16:00:00,113.033960979,22.3042440181,14.1073854536,0.0,4.12243109448,41.7362269337,92.5339118151,87.5610277854,4.9528840297,0.02
 11/11  17:00:00,79.868786495,17.8433952145,9.54438427114,0.0,4.12243109448,24.8785346261,77.3202509898,72.3473669601,4.9528840297,0.02
 11/11  18:00:00,102.030239753,24.4894386701,9.58852654619,5.53357280014,2.06121554724,15.9888894789,102.746279109,99.7545486916,2.97173041782,0.02
 11/11  19:00:00,88.0379553067,19.5915509361,6.94854630922,5.90291923572,2.06121554724,15.9888894789,85.7436169683,82.7518865505,2.97173041782,0.02
 11/11  20:00:00,104.99071465,24.4894386701,7.80241628384,9.79150655036,2.06121554724,15.9888894789,108.095847211,105.104116793,2.97173041782,0.02
 11/11  21:00:00,92.0532783141,19.5915509361,5.60175492042,9.61221473438,2.06121554724,15.9888894789,88.3478910782,85.3561606604,2.97173041782,0.02
 11/11  22:00:00,109.902397422,24.4894386701,6.58967951487,14.2525876947,2.06121554724,15.9888894789,110.689207455,107.697477038,2.97173041782,0.02
 11/11  23:00:00,95.507874052,19.5915509361,4.55934182998,12.9550915278,2.06121554724,15.9888894789,90.0176491191,87.0259187013,2.97173041782,0.02
 11/11  24:00:00,113.755738342,24.4894386701,4.8957891077,18.4409261468,2.06121554724,15.9888894789,112.731977861,109.740247444,2.97173041782,0.02
 11/12  01:00:00,97.8474483426,19.5915509361,3.56474987481,15.7877346525,2.06121554724,15.9888894789,91.3920234908,88.4002930729,2.97173041782,0.02
 11/12  02:00:00,116.503912767,24.4894386701,4.50912327061,21.63024919,2.06121554724,15.9888894789,114.210553976,111.218823559,2.97173041782,0.02
 11/12  03:00:00,100.569733632,19.5915509361,3.62831461729,18.005590712,2.06121554724,15.9888894789,92.3550382785,89.3633078607,2.97173041782,0.02
 11/12  04:00:00,119.576001942,24.4894386701,4.56959870438,24.1798170325,2.06121554724,15.9888894789,115.280870317,112.289139899,2.97173041782,0.02
 11/12  05:00:00,102.445807853,19.5915509361,3.55240486926,19.845301111,2.06121554724,15.9888894789,93.1904229469,90.1986925291,2.97173041782,0.02
 11/12  06:00:00,121.733819071,24.4894386701,4.48569084257,26.3365441622,2.06121554724,15.9888894789,116.202364813,113.210634396,2.97173041782,0.02
 11/12  07:00:00,103.438755961,19.5915509361,3.54333507515,21.4995716201,2.06121554724,15.9888894789,93.8771726644,90.8854422466,2.97173041782,0.02
 11/12  08:00:00,106.727646595,24.4894386701,5.88631840596,27.3612049925,2.06121554724,15.9888894789,116.597821097,113.606090679,2.97173041782,0.02
 11/12  09:00:00,110.123619824,19.5915509361,6.67649890546,17.0022150906,4.12243109448,41.7362269337,90.0955092598,85.1226252301,4.9528840297,0.02
 11/12  10:00:00,119.010562742,24.4894386701,11.9416724859,17.5028198533,4.12243109448,41.7362269337,106.810087993,101.837203964,4.9528840297,0.02
 11/12  11:00:00,99.8807266654,19.5915509361,12.5281692204,11.3341378805,4.12243109448,41.7362269337,84.0131189335,79.0402349039,4.9528840297,0.02
 11/12  12:00:00,115.594449618,24.4894386701,20.2223058471,11.3069518797,4.12243109448,41.7362269337,100.289348645,95.3164646156,4.9528840297,0.02
 11/12  13:00:00,102.333030357,19.5915509361,19.0810472941,7.42456197181,4.12243109448,41.7362269337,79.6886770547,74.715793025,4.9528840297,0.02
 11/12  14:00:00,120.504847136,24.4894386701,26.1193968689,7.48977777789,4.12243109448,41.7362269337,104.923546949,91.3688168245,4.9528840297,8.60184609478
 11/12  15:00:00,108.362607596,19.5915509361,21.432467732,5.05112237168,4.12243109448,41.7362269337,77.2790555039,72.3061714742,4.9528840297,0.02
 11/12  16:00:00,118.615103753,23.4405452371,25.0447370745,2.80737569818,4.12243109448,41.7362269337,94.4998932265,89.5270091968,4.9528840297,0.02
 11/12  17:00:00,79.8518853449,17.8433952145,16.4333107344,0.0,4.12243109448,24.8785346261,78.2994795554,73.3265955257,4.9528840297,0.02
 11/12  18:00:00,93.1324185576,22.7412829485,16.2306549274,1.16001764718,2.06121554724,15.9888894789,103.73431347,100.742583053,2.97173041782,0.02
 11/12  19:00:00,85.9166701508,19.8100704013,10.7721358256,6.810276646,2.06121554724,15.9888894789,86.5501907114,83.5584602936,2.97173041782,0.02
 11/12  20:00:00,98.4437083309,24.0523997397,12.7832457598,7.58563121838,2.06121554724,15.9888894789,108.712431819,105.720701401,2.97173041782,0.02
 11/12  21:00:00,91.2028591898,20.0285898665,9.46658342066,11.498463816,2.06121554724,15.9888894789,88.5361537061,85.5444232883,2.97173041782,0.02
 11/12  22:00:00,102.48903811,24.0523997397,9.7166427908,11.146944848,2.06121554724,15.9888894789,110.976346373,107.984615955,2.97173041782,0.02
 11/12  23:00:00,96.6700517911,20.0285898665,6.8496173476,15.9956241359,2.06121554724,15.9888894789,90.2013839329,87.2096535151,2.97173041782,0.02
 11/12  24:00:00,106.356672874,24.0523997397,8.61815914817,14.2844071868,2.06121554724,15.9888894789,112.597027279,109.605296861,2.97173041782,0.02
 11/13  01:00:00,100.748157676,20.0285898665,6.48534799017,18.5123040743,4.12243109448,15.9888894789,90.5299809213,87.5382505035,2.97173041782,0.02
 11/13  02:00:00,109.37939951,24.0523997397,7.78137713026,16.1177947541,4.12243109448,15.9888894789,112.584013504,109.592283086,2.97173041782,0.02
 11/13  03:00:00,102.16356394,20.0285898665,6.53048940626,20.8598055714,4.12243109448,15.9888894789,91.0275475345,88.0358171167,2.97173041782,0.02
 11/13  04:00:00,110.674235021,24.0523997397,8.60652021476,17.8053998077,4.12243109448,15.9888894789,113.182864254,110.191133837,2.97173041782,0.02
 11/13  05:00:00,139.161612928,28.9502874737,9.54181843488,17.9693756196,12.3672932834,24.9413748627,129.429184446,124.456300417,4.9528840297,0.02
 11/13  06:00:00,174.155185986,28.5132485433,13.2929621716,49.833787473,12.3672932834,24.9413748627,198.561074793,193.588190763,4.9528840297,0.02
 11/13  07:00:00,233.341365829,29.3873264041,13.3760624241,51.3528021253,24.7345865669,70.7195625826,178.188156477,168.262388418,9.90576805939,0.02
 11/13  08:00:00,234.515799998,29.3918738581,13.5402937647,35.9244448923,37.1018798503,92.3937384068,158.093813713,148.168045654,9.90576805939,0.02
 11/13  09:00:00,230.215442142,29.4001391712,16.7254169932,26.7076007494,37.1018798503,104.434947198,147.257348494,128.726304803,9.90576805939,8.62527563091
 11/13  10:00:00,234.661592302,29.4066209976,20.2760058194,20.7292817608,37.1018798503,116.476155989,126.503918148,116.578150089,9.90576805939,0.02
 11/13  11:00:00,232.090273595,29.4153067919,23.0442928113,17.869380043,37.1018798503,116.476155989,132.470775856,113.931525039,9.90576805939,8.63348275766
 11/13  12:00:00,232.888126969,29.4237658142,28.8116587926,13.315606039,37.1018798503,116.476155989,119.327955464,109.402187405,9.90576805939,0.02
 11/13  13:00:00,223.931567916,29.4310129145,31.4656701503,11.1262900996,37.1018798503,104.434947198,116.683535649,106.75776759,9.90576805939,0.02
 11/13  14:00:00,232.514407375,29.45023008,33.520039648,9.17623374524,37.1018798503,116.476155989,122.792402805,104.252868816,9.90576805939,8.63376592935
 11/13  15:00:00,233.654466646,29.525744318,35.8356704034,7.42514253976,37.1018798503,116.476155989,109.700446755,99.7746786951,9.90576805939,0.02
 11/13  16:00:00,230.071523501,29.5804716949,34.3261420326,6.04435546942,37.1018798503,116.476155989,115.61908835,97.0815647642,9.90576805939,8.63175552601
 11/13  17:00:00,224.041942297,29.5660090042,30.0990684191,5.16142548296,37.1018798503,116.476155989,107.037718437,97.1119503778,9.90576805939,0.02
 11/13  18:00:00,236.302997823,29.5646243436,25.4789307099,4.90338583622,37.1018798503,116.476155989,116.693789124,98.1713532719,9.90576805939,8.61666779263
 11/13  19:00:00,146.545728283,26.7650928217,17.9272245637,0.0,24.7345865669,47.5788473902,81.1385081414,76.1656241117,4.9528840297,0.02
 11/13  20:00:00,147.660364391,28.0762096129,15.1995941467,0.0,24.7345865669,47.5788473902,86.8789644273,81.9060803976,4.9528840297,0.02
 11/13  21:00:00,124.909574401,26.7650928217,14.0080016568,0.0,12.3672932834,38.6892022431,100.835948451,97.8442180328,2.97173041782,0.02
 11/13  22:00:00,100.265016322,20.5199044967,12.1097704632,0.0,12.3672932834,27.0668015668,84.977198736,81.9854683182,2.97173041782,0.02
 11/13  23:00:00,74.3000464317,17.8433952145,11.7491441221,0.0,4.12243109448,15.9888894789,77.1339441689,74.1422137511,2.97173041782,0.02
 11/13  24:00:00,84.8407747685,22.3042440181,15.584883077,0.0,4.12243109448,15.9888894789,98.5452483222,95.5535179044,2.97173041782,0.02
 11/14  01:00:00,74.472404918,18.4989536101,11.9932138788,0.144739812642,4.12243109448,15.9888894789,80.2533062831,77.2615758653,2.97173041782,0.02
 11/14  02:00:00,84.0793704689,22.7412829485,15.0513842358,0.184498503576,4.12243109448,15.9888894789,99.8995205632,96.9077901454,2.97173041782,0.02
 11/14  03:00:00,73.9405016451,18.2804341449,11.823314693,0.262727224235,4.12243109448,15.9888894789,80.6437828719,77.6520524541,2.97173041782,0.02
 11/14  04:00:00,84.6659398969,23.1783218789,14.153102468,0.8338068668,4.12243109448,15.9888894789,101.993717126,99.0019867086,2.97173041782,0.02
 11/14  05:00:00,110.484400216,28.5715204007,16.061490863,1.31380009327,12.3672932834,24.9413748627,115.232713427,110.259829398,4.9528840297,0.02
 11/14  06:00:00,137.035875178,28.5440005422,20.4160213347,23.7009783915,12.3672932834,24.9413748627,183.248057635,178.275173605,4.9528840297,0.02
 11/14  07:00:00,191.482040613,29.4825508944,21.4118917946,19.4103794837,24.7345865669,70.7195625826,148.572224663,138.646456603,9.90576805939,0.02
 11/14  08:00:00,204.103979561,29.5319493994,20.8769374505,13.3586987289,37.1018798503,92.3937384068,137.996049943,119.481886797,9.90576805939,8.60839508638
 11/14  09:00:00,207.730750069,29.5887123097,20.5036995167,11.593555153,37.1018798503,104.434947198,124.159533353,114.233765294,9.90576805939,0.02
 11/14  10:00:00,216.426968086,29.6399831024,20.5046234667,9.97367981894,37.1018798503,116.476155989,120.903010899,110.97724284,9.90576805939,0.02
 11/14  11:00:00,215.010028816,29.6755868313,20.5068719269,9.11040474389,37.1018798503,116.476155989,127.396368605,108.858474929,9.90576805939,8.63212561682
 11/14  12:00:00,216.436615103,29.715723091,20.5111842915,8.28798137148,37.1018798503,116.476155989,116.76865724,106.842889181,9.90576805939,0.02
 11/14  13:00:00,205.771753745,29.7546857991,19.9810499785,7.48848829397,37.1018798503,104.434947198,123.402024109,104.865759529,9.90576805939,8.6304965207
 11/14  14:00:00,213.9888151,29.7951453546,20.6604494847,6.64271905763,37.1018798503,116.476155989,113.141917624,103.216149564,9.90576805939,0.02
 11/14  15:00:00,214.312457879,29.8181232112,20.3548102059,6.27959102634,37.1018798503,116.476155989,120.533806703,101.996233843,9.90576805939,8.63180480078
 11/14  16:00:00,216.497772604,29.832918398,19.0593992512,6.25066080441,37.1018798503,116.476155989,111.100105526,101.174337466,9.90576805939,0.02
 11/14  17:00:00,219.970741635,29.8455102183,18.6740239291,6.26103122298,37.1018798503,116.476155989,119.030670612,100.497560057,9.90576805939,8.62734249556
 11/14  18:00:00,234.504528262,29.8525146322,18.1286157852,6.4029229932,37.1018798503,116.476155989,109.779864568,99.8540965082,9.90576805939,0.02
 11/14  19:00:00,145.890750226,28.0762096129,14.0499566154,0.0,24.7345865669,47.5788473902,82.8416690024,77.8687849727,4.9528840297,0.02
 11/14  20:00:00,147.308949479,28.5132485433,12.6820762702,0.00346742757701,24.7345865669,47.5788473902,88.2040344595,83.2311504298,4.9528840297,0.02
 11/14  21:00:00,125.565651344,27.2021317521,12.7797262916,0.0698706480481,12.3672932834,38.6892022431,101.200628161,98.2088977432,2.97173041782,0.02
 11/14  22:00:00,102.727908822,21.6125018226,10.3125890158,0.52999732801,12.3672932834,27.0668015668,85.1306888088,82.1389583909,2.97173041782,0.02
 11/14  23:00:00,76.6909285632,17.8433952145,8.48154889321,0.0,4.12243109448,15.9888894789,77.0861560306,74.0944256128,2.97173041782,0.02
 11/14  24:00:00,91.0997671687,23.6153608093,10.746301399,1.98383778022,4.12243109448,15.9888894789,98.5528488323,95.5611184145,2.97173041782,0.02
 11/15  01:00:00,76.9948986599,17.8433952145,8.47303636751,0.0,4.12243109448,15.9888894789,80.2617966069,77.270066189,2.97173041782,0.02
 11/15  02:00:00,95.7321259051,24.3146230979,10.2755224381,4.74878349375,4.12243109448,15.9888894789,101.719037989,98.7273075715,2.97173041782,0.02
 11/15  03:00:00,86.9524850844,19.5915509361,7.41592566469,5.6949714107,4.12243109448,15.9888894789,82.405388655,79.4136582372,2.97173041782,0.02
 11/15  04:00:00,104.080331081,24.4894386701,8.49948690795,8.62410021366,4.12243109448,15.9888894789,111.832253463,100.258668459,2.97173041782,8.60185458663
 11/15  05:00:00,126.989274879,28.5132485433,9.16469331247,5.78023749975,12.3672932834,24.9413748627,116.184955502,111.212071472,4.9528840297,0.02
