Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  06:00:00,162.092775689,28.9828025889,12.0448637133,37.0891601419,12.3672932834,24.9413748627,183.697621226,178.724737196,4.9528840297,0.02
 11/15  07:00:00,212.265272387,29.469333136,11.3714017684,28.5671329028,24.7345865669,70.7195625826,169.291825402,159.366057343,9.90576805939,0.02
 11/15  08:00:00,223.362554695,29.5338012,12.1267146879,20.9976956762,37.1018798503,92.3937384068,148.683286782,138.757518723,9.90576805939,0.02
 11/15  09:00:00,226.057304262,29.5619301456,13.5400958963,18.2743248933,37.1018798503,104.434947198,136.811577184,126.885809124,9.90576805939,0.02
 11/15  10:00:00,235.355802637,29.600868685,14.5345428033,16.3282413719,37.1018798503,116.476155989,137.806240072,119.273333253,9.90576805939,8.62713875914
 11/15  11:00:00,234.875556826,29.6708566418,16.0428598446,13.2256059988,37.1018798503,116.476155989,119.155854235,109.230086176,9.90576805939,0.02
 11/15  12:00:00,236.687196078,29.7473368303,17.91800874,10.1480930356,37.1018798503,116.476155989,121.341640631,102.800581181,9.90576805939,8.6352913905
 11/15  13:00:00,226.879224878,29.7692734674,18.6916838149,9.18051348834,37.1018798503,104.434947198,111.398678466,101.472910407,9.90576805939,0.02
 11/15  14:00:00,236.384256473,29.8012664212,18.6851589878,8.15110718659,37.1018798503,116.476155989,110.377931374,100.452163315,9.90576805939,0.02
 11/15  15:00:00,235.733535716,29.8357709086,18.6948535245,7.1293076142,37.1018798503,116.476155989,117.478156063,98.9387628027,9.90576805939,8.63362520115
 11/15  16:00:00,234.969584372,29.871890533,18.6985822988,6.33439473882,37.1018798503,116.476155989,107.389710436,97.4639423766,9.90576805939,0.02
 11/15  17:00:00,236.817592429,29.8913468873,18.1526801442,6.13844479203,37.1018798503,116.476155989,115.225779714,96.6925513409,9.90576805939,8.62746031349
 11/15  18:00:00,247.680380598,29.8923186069,17.2210381282,6.58414224354,37.1018798503,116.476155989,107.424163233,97.4983951736,9.90576805939,0.02
 11/15  19:00:00,154.713596578,28.0762096129,13.0828977101,0.0,24.7345865669,47.5788473902,81.4334639338,76.4605799041,4.9528840297,0.02
 11/15  20:00:00,152.189108397,28.3675688998,12.2850850161,0.00604125367391,24.7345865669,47.5788473902,87.1440877885,82.1712037588,4.9528840297,0.02
 11/15  21:00:00,131.36659578,27.2021317521,12.2139537487,0.0600780433905,12.3672932834,38.6892022431,101.453214351,97.2371138088,2.97173041782,1.24437012411
 11/15  22:00:00,108.935014286,21.8310212878,9.95319912535,0.665020460462,12.3672932834,27.0668015668,91.0337181461,80.6811988412,2.97173041782,7.38078888703
 11/15  23:00:00,81.1916693674,17.8433952145,8.4923458587,0.0,4.12243109448,15.9888894789,76.3637277079,73.3719972901,2.97173041782,0.02
 11/15  24:00:00,96.7051835294,23.3531374511,10.8433150614,1.56304201044,4.12243109448,15.9888894789,98.284713863,95.2929834452,2.97173041782,0.02
 11/16  01:00:00,81.2854976912,17.8433952145,8.4874115756,0.0,4.12243109448,15.9888894789,79.7847776802,76.7930472624,2.97173041782,0.02
 11/16  02:00:00,99.2575028881,24.3146230979,10.7205277161,4.84283402077,4.12243109448,15.9888894789,100.671560735,97.6798303167,2.97173041782,0.02
 11/16  03:00:00,87.7386144108,19.5915509361,8.43986652828,5.53290575951,4.12243109448,15.9888894789,81.6847938712,78.6930634534,2.97173041782,0.02
 11/16  04:00:00,101.539002189,24.4894386701,10.6494883534,8.20301298659,4.12243109448,15.9888894789,102.655095838,99.6633654201,2.97173041782,0.02
 11/16  05:00:00,124.338490803,28.5132485433,11.5836026943,5.41543150178,12.3672932834,24.9413748627,115.484214733,110.511330703,4.9528840297,0.02
 11/16  06:00:00,157.653462609,28.9868003287,14.6023801471,35.6774126544,12.3672932834,24.9413748627,182.613868609,177.640984579,4.9528840297,0.02
 11/16  07:00:00,205.462221324,29.4724384617,14.92222725,26.9288647579,24.7345865669,70.7195625826,156.810821402,146.885053342,9.90576805939,0.02
 11/16  08:00:00,218.813153745,29.5545238385,14.9297325375,19.3826127586,37.1018798503,92.3937384068,136.504167427,126.578399367,9.90576805939,0.02
 11/16  09:00:00,225.552480399,29.6059487391,15.4882950555,16.9093178901,37.1018798503,104.434947198,127.798067468,117.872299409,9.90576805939,0.02
 11/16  10:00:00,234.610118736,29.6519753317,16.4286359644,15.0598678175,37.1018798503,116.476155989,129.912458735,111.379185029,9.90576805939,8.62750564583
 11/16  11:00:00,232.142760688,29.7010094299,17.3643803023,13.2842440276,37.1018798503,116.476155989,118.393077715,108.467309655,9.90576805939,0.02
 11/16  12:00:00,229.189932655,29.7663892588,18.2926669322,10.6225955916,37.1018798503,116.476155989,123.299868215,104.758709231,9.90576805939,8.63539092517
 11/16  13:00:00,215.727114328,29.8241862493,18.6809753854,8.5296712696,37.1018798503,104.434947198,111.460258821,101.534490761,9.90576805939,0.02
 11/16  14:00:00,225.134293614,29.8847097073,19.2113821912,6.97979268549,37.1018798503,116.476155989,116.763415075,98.2221618228,9.90576805939,8.6354851928
 11/16  15:00:00,223.604660975,29.9073832383,20.1316950313,5.98011960085,37.1018798503,116.476155989,107.579550996,97.6537829367,9.90576805939,0.02
 11/16  16:00:00,223.240392949,29.9463198368,19.9842940472,5.14817073175,37.1018798503,116.476155989,115.315792543,96.7779327723,9.90576805939,8.6320917111
 11/16  17:00:00,226.101846205,29.9539314173,17.4402602978,5.00171572801,37.1018798503,116.476155989,106.500052812,96.5742847527,9.90576805939,0.02
 11/16  18:00:00,239.865717495,29.9412178976,14.7703606244,5.66213555077,37.1018798503,116.476155989,107.813354758,97.8875866983,9.90576805939,0.02
 11/16  19:00:00,153.478982812,28.0762096129,10.0858355138,0.0,24.7345865669,47.5788473902,90.3299747945,76.7682326046,4.9528840297,8.60885816026
 11/16  20:00:00,155.096051469,28.5132485433,8.7095930978,0.0222510226348,24.7345865669,47.5788473902,87.4984048368,82.5255208071,4.9528840297,0.02
 11/16  21:00:00,133.414714168,27.2021317521,8.21148551406,0.106918132377,12.3672932834,38.6892022431,100.82756679,97.8358363724,2.97173041782,0.02
 11/16  22:00:00,109.667861552,22.5046715834,7.4187713511,0.777883917155,12.3672932834,27.0668015668,87.0618476166,84.0701171988,2.97173041782,0.02
 11/16  23:00:00,81.391482664,17.8433952145,6.85053762453,0.0,4.12243109448,15.9888894789,77.0778299155,74.0860994977,2.97173041782,0.02
 11/16  24:00:00,100.081639251,23.6153608093,8.70367210748,2.8550010308,4.12243109448,15.9888894789,99.1425247256,96.1507943078,2.97173041782,0.02
 11/17  01:00:00,89.6938789665,19.5915509361,6.09601364484,5.25077636246,4.12243109448,15.9888894789,80.490392663,77.4986622452,2.97173041782,0.02
 11/17  02:00:00,106.044334384,24.4894386701,7.37130469058,8.69754455703,4.12243109448,15.9888894789,101.665335781,98.6736053627,2.97173041782,0.02
 11/17  03:00:00,92.6688690551,19.5915509361,5.74116539798,8.54924206585,4.12243109448,15.9888894789,82.6466054542,79.6548750363,2.97173041782,0.02
 11/17  04:00:00,109.906607779,24.4894386701,6.82925997679,12.2346427468,4.12243109448,15.9888894789,103.981879426,100.990149008,2.97173041782,0.02
 11/17  05:00:00,133.699346662,28.5132485433,7.76581925215,8.42318385351,12.3672932834,24.9413748627,117.082072235,112.109188205,4.9528840297,0.02
 11/17  06:00:00,172.625988402,28.9735758053,11.6620753122,43.0197144368,12.3672932834,24.9413748627,184.340928854,179.368044824,4.9528840297,0.02
 11/17  07:00:00,219.691676473,29.4622945965,11.9685309302,32.6421696041,24.7345865669,70.7195625826,168.017006344,158.091238285,9.90576805939,0.02
 11/17  08:00:00,229.691133953,29.5368191739,12.5545114794,23.567405147,37.1018798503,92.3937384068,146.876616413,136.950848353,9.90576805939,0.02
 11/17  09:00:00,230.486954732,29.589760517,14.1318354468,17.3321476825,37.1018798503,104.434947198,140.594652989,122.064614611,9.90576805939,8.62427031873
 11/17  10:00:00,234.141402149,29.6843194146,16.0341138149,12.7942029735,37.1018798503,116.476155989,117.760000715,107.834232656,9.90576805939,0.02
 11/17  11:00:00,229.091785342,29.8090601642,18.4482113907,10.608174384,37.1018798503,116.476155989,120.290893851,101.751268505,9.90576805939,8.63385728733
 11/17  12:00:00,227.327372776,30.0340845158,20.6652004662,8.91786896819,37.1018798503,116.476155989,107.140871592,97.2151035322,9.90576805939,0.02
 11/17  13:00:00,213.144863618,30.2558206142,21.943267389,7.39492783063,37.1018798503,104.434947198,112.809083632,94.2725125665,9.90576805939,8.63080300625
 11/17  14:00:00,221.447645714,30.4546261344,22.8417712024,5.99287609177,37.1018798503,116.476155989,101.974388702,92.0486206426,9.90576805939,0.02
 11/17  15:00:00,220.816437856,30.4722519682,23.2180299702,4.73037170654,37.1018798503,116.476155989,109.306627007,90.7670152693,9.90576805939,8.63384367788
 11/17  16:00:00,219.718936901,30.3094346097,22.6935696545,4.09575086601,37.1018798503,116.476155989,101.576313623,91.6505455637,9.90576805939,0.02
 11/17  17:00:00,222.727352327,30.1494226575,21.2668017216,3.92768944113,37.1018798503,116.476155989,102.880893657,92.9551255979,9.90576805939,0.02
 11/17  18:00:00,235.488178471,29.9999932033,19.4461275542,4.20069640713,37.1018798503,116.476155989,113.300646143,94.776397018,9.90576805939,8.61848106605
 11/17  19:00:00,147.650534587,28.0762096129,15.6140513545,0.0,24.7345865669,47.5788473902,78.9911156428,74.0182316131,4.9528840297,0.02
 11/17  20:00:00,147.99462721,28.3675688998,15.2467366788,0.0,24.7345865669,47.5788473902,84.6688447479,79.6959607182,4.9528840297,0.02
 11/17  21:00:00,126.316137829,27.2021317521,15.1774207484,0.0,12.3672932834,38.6892022431,98.1861220443,95.1943916265,2.97173041782,0.02
 11/17  22:00:00,103.517569132,21.8310212878,12.3306360059,0.160250601505,12.3672932834,27.0668015668,83.4182651592,80.4265347414,2.97173041782,0.02
 11/17  23:00:00,76.4934582225,17.8433952145,10.4800637291,0.0,4.12243109448,15.9888894789,75.8615885632,72.8698581453,2.97173041782,0.02
 11/17  24:00:00,88.2883463374,22.3042440181,13.2938287201,0.0,4.12243109448,15.9888894789,97.2320300645,94.2402996467,2.97173041782,0.02
 11/18  01:00:00,76.8741731479,18.9359925405,10.419568102,0.603844348901,4.12243109448,15.9888894789,78.9113575784,75.9196271605,2.97173041782,0.02
 11/18  02:00:00,86.5611278095,23.0909140928,13.2074656418,0.772646812508,4.12243109448,15.9888894789,99.9281327769,96.9364023591,2.97173041782,0.02
 11/18  03:00:00,75.4403908292,18.2804341449,10.4347322541,0.627647258025,4.12243109448,15.9888894789,81.2545421224,78.2628117046,2.97173041782,0.02
 11/18  04:00:00,89.8895540665,23.6153608093,13.0811993092,2.46622264213,4.12243109448,15.9888894789,101.486971828,98.4952414106,2.97173041782,0.02
 11/18  05:00:00,102.65452185,28.6880641155,14.5571829023,4.66896390448,4.12243109448,16.0517297156,120.108403946,117.116673528,2.97173041782,0.02
 11/18  06:00:00,102.66537464,28.5132485433,14.1145195146,5.31128104873,4.12243109448,16.0517297156,121.740790438,118.74906002,2.97173041782,0.02
 11/18  07:00:00,129.303732484,29.3873264041,14.1102514444,9.52052477649,4.12243109448,39.6058045677,116.666828632,105.093251448,2.97173041782,8.60184676609
 11/18  08:00:00,185.598358208,29.4069761297,17.4394779745,42.3495544299,12.3672932834,65.3531420225,161.301887874,156.329003844,4.9528840297,0.02
 11/18  09:00:00,178.676528926,29.4026252568,18.2618466345,35.075605962,12.3672932834,68.2430321324,157.355739894,152.382855864,4.9528840297,0.02
 11/18  10:00:00,200.242284714,29.4293217991,19.7340858574,27.2157198333,16.4897243779,93.1370602926,146.828061844,138.883447396,7.92461444751,0.02
 11/18  11:00:00,196.912537581,29.4326177285,21.0346919322,24.4290023986,16.4897243779,93.1370602926,142.203789935,134.259175488,7.92461444751,0.02
 11/18  12:00:00,192.709172749,29.4333612943,23.672983892,19.3881524674,16.4897243779,93.1370602926,136.5433398,128.598725353,7.92461444751,0.02
 11/18  13:00:00,183.4729469,29.436322019,26.7733900485,15.8056057905,16.4897243779,83.9857416113,132.278994726,124.334380278,7.92461444751,0.02
 11/18  14:00:00,182.078522539,29.4719949498,27.8604951209,13.2239923771,16.4897243779,83.9857416113,137.272526907,120.736601504,7.92461444751,8.61131095566
 11/18  15:00:00,182.334208451,29.48680494,27.8506117885,11.503329924,16.4897243779,83.9857416113,126.135494309,118.190879862,7.92461444751,0.02
 11/18  16:00:00,155.780970232,29.3873264041,24.7255791675,0.00168757720959,12.3672932834,70.6512738906,66.8568977224,61.8840136927,4.9528840297,0.02
 11/18  17:00:00,159.774409074,29.3873264041,21.4358433752,0.239463226958,12.3672932834,70.6512738906,67.8135666637,62.840682634,4.9528840297,0.02
 11/18  18:00:00,159.917880313,29.3873264041,16.6969257886,0.748680845981,12.3672932834,58.1284167478,74.8207335513,69.8478495216,4.9528840297,0.02
 11/18  19:00:00,120.86765198,26.7650928217,13.011088849,0.0,12.3672932834,24.9413748627,98.2653060604,93.2924220307,4.9528840297,0.02
 11/18  20:00:00,120.699943952,26.9836122869,12.1444189643,0.0433412978862,12.3672932834,24.9413748627,105.048752672,100.075868642,4.9528840297,0.02
 11/18  21:00:00,106.482030392,27.6391706825,12.1410676276,0.637173814654,4.12243109448,16.0517297156,114.06324467,111.071514252,2.97173041782,0.02
 11/18  22:00:00,91.5047027768,21.4120742574,9.78013252653,0.0,4.12243109448,15.9888894789,96.8305378718,93.8388074539,2.97173041782,0.02
 11/18  23:00:00,89.2997999429,20.0285898665,7.74071247043,4.85929449705,4.12243109448,15.9888894789,82.7820035647,79.7902731469,2.97173041782,0.02
 11/18  24:00:00,102.146981039,24.0523997397,9.23429581054,5.59207607454,4.12243109448,15.9888894789,103.815319424,100.823589006,2.97173041782,0.02
 11/19  01:00:00,91.8303462638,20.0285898665,6.98973418941,9.37868809701,2.06121554724,15.9888894789,84.2774690811,81.2857386633,2.97173041782,0.02
 11/19  02:00:00,102.814946831,24.0523997397,8.38147204085,9.01099910955,2.06121554724,15.9888894789,115.099641499,103.527717262,2.97173041782,8.60019381924
 11/19  03:00:00,95.53140361,20.0285898665,6.29033060563,13.1376733425,2.06121554724,15.9888894789,86.3718557572,83.3801253393,2.97173041782,0.02
 11/19  04:00:00,105.722404393,24.0523997397,7.96853955666,11.5935020374,2.06121554724,15.9888894789,108.498626087,105.506895669,2.97173041782,0.02
 11/19  05:00:00,97.5819700356,20.0285898665,6.26276270807,16.1084433034,2.06121554724,15.9888894789,87.8687846516,84.8770542338,2.97173041782,0.02
 11/19  06:00:00,106.874998616,24.0523997397,7.9289674676,13.6951091091,2.06121554724,15.9888894789,110.171265626,107.179535208,2.97173041782,0.02
 11/19  07:00:00,100.025501789,20.0285898665,6.24791249026,18.5553161865,2.06121554724,15.9888894789,89.0793235271,86.0875931093,2.97173041782,0.02
 11/19  08:00:00,96.0225468427,24.0523997397,8.36552894941,15.2181259579,2.06121554724,15.9888894789,111.32112386,108.329393442,2.97173041782,0.02
 11/19  09:00:00,109.334965681,20.0285898665,8.0290329438,16.6205331571,4.12243109448,41.7362269337,87.266044715,82.2931606853,4.9528840297,0.02
 11/19  10:00:00,114.583701483,24.0523997397,13.5869725137,12.0000369853,4.12243109448,41.7362269337,105.617828626,100.644944596,4.9528840297,0.02
 11/19  11:00:00,105.755261092,20.0285898665,12.7975403747,13.0826594418,4.12243109448,41.7362269337,84.0371372811,79.0642532514,4.9528840297,0.02
 11/19  12:00:00,114.216405605,24.0523997397,16.8235487474,9.60213153674,4.12243109448,41.7362269337,102.760217977,97.7873339471,4.9528840297,0.02
 11/19  13:00:00,104.068741029,20.0285898665,13.3537350204,10.9367963617,4.12243109448,41.7362269337,83.112957055,78.1400730253,4.9528840297,0.02
 11/19  14:00:00,112.630771468,24.0523997397,16.8181728951,7.97895280903,4.12243109448,41.7362269337,102.013885021,97.0410009911,4.9528840297,0.02
 11/19  15:00:00,102.391626374,20.0285898665,13.7511170841,8.84965264027,4.12243109448,41.7362269337,82.4140849942,77.4412009646,4.9528840297,0.02
 11/19  16:00:00,108.84339922,23.7610404528,17.7406280025,5.27838571112,4.12243109448,41.7362269337,101.283047553,96.310163523,4.9528840297,0.02
 11/19  17:00:00,80.0659985847,18.8922886474,12.9966308602,3.78001342179,4.12243109448,24.8785346261,82.9905227936,78.0176387639,4.9528840297,0.02
 11/19  18:00:00,98.1484160988,24.0305477932,14.4071882675,8.96356549652,2.06121554724,15.9888894789,107.215070874,104.223340456,2.97173041782,0.02
 11/19  19:00:00,87.8455044791,19.5915509361,10.2026221307,10.4735007891,2.06121554724,15.9888894789,88.8728008176,85.8810703998,2.97173041782,0.02
 11/19  20:00:00,105.121506077,24.4894386701,10.1762521762,14.9666549325,2.06121554724,15.9888894789,111.194638128,108.20290771,2.97173041782,0.02
 11/19  21:00:00,93.0035481493,19.5915509361,6.91607545306,13.2639091573,2.06121554724,15.9888894789,90.2951728615,87.3034424437,2.97173041782,0.02
 11/19  22:00:00,109.753750857,24.4894386701,8.70577476942,18.1339583767,2.06121554724,15.9888894789,112.692348435,109.700618017,2.97173041782,0.02
 11/19  23:00:00,93.216639335,19.5915509361,6.90373749756,15.4169099246,2.06121554724,15.9888894789,91.3645957066,88.3728652888,2.97173041782,0.02
 11/19  24:00:00,108.546781442,24.4894386701,9.62771761447,20.5057174156,2.06121554724,15.9888894789,113.866257565,110.874527147,2.97173041782,0.02
 11/20  01:00:00,94.142723749,19.5915509361,7.87071107236,16.2238691087,4.12243109448,15.9888894789,91.2824428428,88.2907124249,2.97173041782,0.02
 11/20  02:00:00,109.704922955,24.4894386701,9.93238817994,20.9753140564,4.12243109448,15.9888894789,112.851259351,109.859528933,2.97173041782,0.02
 11/20  03:00:00,93.7238571539,19.5915509361,8.18050211669,16.9001909776,4.12243109448,15.9888894789,90.9604056317,87.9686752139,2.97173041782,0.02
 11/20  04:00:00,108.515966211,24.4894386701,10.7546354128,21.5659318899,4.12243109448,15.9888894789,113.011082656,110.019352239,2.97173041782,0.02
 11/20  05:00:00,126.289045795,28.5132485433,13.1119061986,13.3907709555,12.3672932834,24.9413748627,128.745478605,123.772594575,4.9528840297,0.02
 11/20  06:00:00,175.364263842,28.9503018039,15.9346075366,59.4916551481,12.3672932834,24.9413748627,205.557658715,192.002927577,4.9528840297,8.60184710821
 11/20  07:00:00,221.772025757,29.3874187509,15.3090471377,47.6004643586,24.7345865669,70.7195625826,171.160920485,161.235152426,9.90576805939,0.02
 11/20  08:00:00,230.485132867,29.3964850828,14.3698889058,33.0767389562,37.1018798503,92.3937384068,153.173739095,143.247971036,9.90576805939,0.02
 11/20  09:00:00,227.943749423,29.406252289,17.8120242395,24.2133640595,37.1018798503,104.434947198,135.756219016,125.830450956,9.90576805939,0.02
 11/20  10:00:00,231.758582506,29.4173025795,22.0860988255,17.7825197715,37.1018798503,116.476155989,124.574592891,114.648824832,9.90576805939,0.02
 11/20  11:00:00,228.965517281,29.4467588307,25.498869303,14.004774024,37.1018798503,116.476155989,127.074399877,108.534360005,9.90576805939,8.6342718129
 11/20  12:00:00,229.958736299,29.6536383688,31.0514851713,11.0719339644,37.1018798503,116.476155989,112.82750461,102.90173655,9.90576805939,0.02
 11/20  13:00:00,222.2583266,29.8586258237,35.0732478663,8.79877465166,37.1018798503,104.434947198,116.95241773,98.4153759539,9.90576805939,8.63127371679
 11/20  14:00:00,233.640563078,30.0361981769,38.1166268509,6.75158913842,37.1018798503,116.476155989,105.099701672,95.1739336124,9.90576805939,0.02
 11/20  15:00:00,233.667325107,30.118917872,39.5006145098,4.97965578715,37.1018798503,116.476155989,111.360626132,92.8205847784,9.90576805939,8.63427329381
 11/20  16:00:00,228.880555791,30.0768863682,36.0002626264,3.95568797837,37.1018798503,116.476155989,102.201373012,92.275604953,9.90576805939,0.02
 11/20  17:00:00,225.38046521,29.9041053146,28.7152563106,3.4381101278,37.1018798503,116.476155989,112.533146253,93.9994878879,9.90576805939,8.62789030547
 11/20  18:00:00,234.548430739,29.7501209272,23.5531136325,3.44021086012,37.1018798503,116.476155989,106.12389284,96.1981247811,9.90576805939,0.02
 11/20  19:00:00,145.199675125,26.7650928217,18.2609707925,0.0,24.7345865669,47.5788473902,79.7368121501,74.7639281204,4.9528840297,0.02
 11/20  20:00:00,146.902186628,28.0762096129,15.9913136325,0.0,24.7345865669,47.5788473902,85.5633442613,80.5904602316,4.9528840297,0.02
 11/20  21:00:00,125.366722333,28.0762096129,15.1461324205,0.0,12.3672932834,38.6892022431,108.358761976,96.7781408348,2.97173041782,8.60889072382
 11/20  22:00:00,100.534125711,20.5199044967,10.4760541024,0.0,12.3672932834,27.0668015668,84.5811742004,81.5894437825,2.97173041782,0.02
 11/20  23:00:00,76.4415508792,17.8433952145,7.45518713831,0.0,4.12243109448,15.9888894789,77.2292552137,74.2375247959,2.97173041782,0.02
 11/20  24:00:00,89.4767120539,22.3042440181,9.60518255538,0.0,4.12243109448,15.9888894789,98.8825229946,95.8907925768,2.97173041782,0.02
 11/21  01:00:00,77.8199218691,17.8433952145,7.46471405469,0.0,4.12243109448,15.9888894789,80.7200197926,77.7282893748,2.97173041782,0.02
 11/21  02:00:00,91.2118562892,23.5279530232,9.05525698144,1.34528677805,4.12243109448,15.9888894789,101.835574309,98.8438438909,2.97173041782,0.02
 11/21  03:00:00,76.6141617347,17.8433952145,7.71320689379,0.0,4.12243109448,15.9888894789,81.7834890848,78.791758667,2.97173041782,0.02
 11/21  04:00:00,91.1444443507,24.3146230979,11.0669481985,4.19124354882,4.12243109448,15.9888894789,103.203569781,100.211839363,2.97173041782,0.02
 11/21  05:00:00,112.075912495,28.0762096129,14.2978534524,2.21712376257,12.3672932834,24.9413748627,116.240698704,111.267814675,4.9528840297,0.02
 11/21  06:00:00,142.389147842,28.5421493353,18.9644626194,27.1758219155,12.3672932834,24.9413748627,184.459148767,179.486264737,4.9528840297,0.02
 11/21  07:00:00,195.150304645,29.4767737382,19.582146674,23.5408523211,24.7345865669,70.7195625826,149.918706486,139.992938427,9.90576805939,0.02
 11/21  08:00:00,207.579608505,29.5347826895,20.124069278,15.5417678058,37.1018798503,92.3937384068,130.162650034,120.236881975,9.90576805939,0.02
 11/21  09:00:00,210.42718615,29.6032882544,20.5054961155,11.1394164752,37.1018798503,104.434947198,122.408150538,112.482382478,9.90576805939,0.02
 11/21  10:00:00,219.850735883,29.7054211345,20.5038413407,8.39076437679,37.1018798503,116.476155989,124.997376243,106.462228373,9.90576805939,8.62937981075
 11/21  11:00:00,220.368683485,29.8676245104,21.0352316417,7.36038270878,37.1018798503,116.476155989,111.59949546,101.6737274,9.90576805939,0.02
 11/21  12:00:00,220.362729747,30.1334682589,21.4118548449,6.20831662247,37.1018798503,116.476155989,115.986531492,97.4447889811,9.90576805939,8.63597445158
 11/21  13:00:00,208.67212042,30.3487523219,21.4118535364,5.10848127476,37.1018798503,104.434947198,104.614700189,94.6889321297,9.90576805939,0.02
 11/21  14:00:00,218.216615501,30.499626447,21.4136704307,4.1087511146,37.1018798503,116.476155989,111.347983116,92.8061375595,9.90576805939,8.6360774976
 11/21  15:00:00,217.881165228,30.5509515635,21.4176804985,3.36312496458,37.1018798503,116.476155989,101.311800991,91.3860329317,9.90576805939,0.02
 11/21  16:00:00,216.948840015,30.4543326407,20.8915552629,3.0133527519,37.1018798503,116.476155989,109.910835319,91.3724602766,9.90576805939,8.63260698353
 11/21  17:00:00,220.486620957,30.2436439058,19.9767489489,2.9546634607,37.1018798503,116.476155989,102.653439527,92.7276714673,9.90576805939,0.02
 11/21  18:00:00,234.401217701,30.0644331008,19.5962640743,3.14942588665,37.1018798503,116.476155989,104.419554011,94.4937859518,9.90576805939,0.02
 11/21  19:00:00,150.335968758,28.0762096129,16.5526358502,0.0,24.7345865669,47.5788473902,86.708816137,73.1468920288,4.9528840297,8.60904007854
 11/21  20:00:00,151.487174002,28.3675688998,15.634878956,0.0,24.7345865669,47.5788473902,83.7889360526,78.8160520229,4.9528840297,0.02
 11/21  21:00:00,129.793883391,27.2021317521,15.1753901832,0.0,12.3672932834,38.6892022431,97.4730723807,94.4813419629,2.97173041782,0.02
 11/21  22:00:00,105.878325758,21.6125018226,12.2802887395,0.0469625901215,12.3672932834,27.0668015668,82.5432722302,79.5515418124,2.97173041782,0.02
 11/21  23:00:00,80.0553663122,17.8433952145,10.4578383977,0.0,4.12243109448,15.9888894789,74.8397754202,71.8480450024,2.97173041782,0.02
 11/21  24:00:00,93.9522252633,23.3968413441,12.9442921718,0.305230538432,4.12243109448,15.9888894789,96.3307982094,93.3390677915,2.97173041782,0.02
 11/22  01:00:00,80.5346114981,18.0182107866,9.73265594556,0.0347131959191,4.12243109448,15.9888894789,78.301084519,75.3093541012,2.97173041782,0.02
 11/22  02:00:00,92.8919799092,23.1783218789,11.744405135,0.599287978506,4.12243109448,15.9888894789,99.1324630203,96.1407326025,2.97173041782,0.02
 11/22  03:00:00,82.8057357008,19.0671042196,8.77837321843,1.52073854723,4.12243109448,15.9888894789,80.9410808557,77.9493504379,2.97173041782,0.02
 11/22  04:00:00,96.4551955771,23.5279530232,9.75478353885,2.41392968159,4.12243109448,15.9888894789,101.993998132,99.0022677146,2.97173041782,0.02
 11/22  05:00:00,122.902079024,27.9305299695,9.59487206842,1.68661088569,12.3672932834,24.9413748627,114.622217094,109.649333065,4.9528840297,0.02
 11/22  06:00:00,155.013636127,29.0085770697,12.6533430858,29.8964502384,12.3672932834,24.9413748627,182.306242857,177.333358828,4.9528840297,0.02
 11/22  07:00:00,206.43411313,29.496983357,11.7889132582,23.2031675641,24.7345865669,70.7195625826,165.641715299,155.71594724,9.90576805939,0.02
 11/22  08:00:00,222.043480883,29.6074055049,11.5458443266,16.5715526703,37.1018798503,92.3937384068,147.385719355,137.459951296,9.90576805939,0.02
 11/22  09:00:00,221.240288272,29.7041383027,13.1278953684,12.724497781,37.1018798503,104.434947198,141.365500538,122.834912308,9.90576805939,8.62482017023
 11/22  10:00:00,227.031528524,29.7976471127,15.6338836476,9.7512934068,37.1018798503,116.476155989,118.358550017,108.432781958,9.90576805939,0.02
 11/22  11:00:00,225.579563103,29.9291291188,17.9024399056,8.67328707803,37.1018798503,116.476155989,120.631959627,102.091665775,9.90576805939,8.63452579247
 11/22  12:00:00,226.316304184,30.1992193533,19.2161661538,7.43869885425,37.1018798503,116.476155989,107.384325214,97.458557155,9.90576805939,0.02
 11/22  13:00:00,215.112975944,30.4822801071,20.1337587227,6.0525525841,37.1018798503,104.434947198,112.528902839,93.9918963849,9.90576805939,8.63123839456
 11/22  14:00:00,225.498070792,30.7241926656,21.0421408287,4.85249981897,37.1018798503,116.476155989,101.083757877,91.1579898177,9.90576805939,0.02
 11/22  15:00:00,225.954625107,30.7566791438,21.9501579143,3.86913283115,37.1018798503,116.476155989,108.294959627,89.7547371173,9.90576805939,8.63445445006
 11/22  16:00:00,225.209028783,30.637419091,21.8032705964,3.34645942027,37.1018798503,116.476155989,99.9112166237,89.9854485643,9.90576805939,0.02
 11/22  17:00:00,226.000148656,30.3972610269,20.3645620735,3.19117108126,37.1018798503,116.476155989,110.262064728,91.7282389828,9.90576805939,8.62805768613
 11/22  18:00:00,239.048947204,30.1714461462,19.0613740728,3.43985740844,37.1018798503,116.476155989,103.749957524,93.8241894644,9.90576805939,0.02
 11/22  19:00:00,151.770838849,28.0762096129,15.6224035237,0.0,24.7345865669,47.5788473902,78.1960201009,73.2231360712,4.9528840297,0.02
 11/22  20:00:00,151.264639798,28.5132485433,15.2478210216,0.0,24.7345865669,47.5788473902,84.0721753114,79.0992912817,4.9528840297,0.02
 11/22  21:00:00,129.830121404,27.2021317521,15.1733764458,0.00079873393655,12.3672932834,38.6892022431,97.5958625707,94.6041321529,2.97173041782,0.02
 11/22  22:00:00,105.151609207,21.6562057157,11.8954998901,0.105000194916,12.3672932834,27.0668015668,83.16145595,80.1697255322,2.97173041782,0.02
 11/22  23:00:00,77.4355946369,17.8433952145,9.48911470213,0.0,4.12243109448,15.9888894789,75.849647227,72.8579168092,2.97173041782,0.02
 11/22  24:00:00,89.8767530998,23.3531374511,11.1313852286,0.431601044713,4.12243109448,15.9888894789,96.7596329913,93.7679025734,2.97173041782,0.02
 11/23  01:00:00,76.2532173798,18.1056185727,8.16020725356,0.170633962022,2.06121554724,15.9888894789,80.3303746503,77.3386442325,2.97173041782,0.02
 11/23  02:00:00,92.1013035789,23.9649919536,9.87916724138,2.68380099416,2.06121554724,15.9888894789,101.196256291,98.2045258731,2.97173041782,0.02
 11/23  03:00:00,80.5933406998,19.5915509361,8.46612604906,4.25795949509,2.06121554724,15.9888894789,90.8821304219,79.3085433288,2.97173041782,8.6018566753
 11/23  04:00:00,92.8054904989,24.4894386701,11.4560739391,6.58750261354,2.06121554724,15.9888894789,103.582325786,100.590595368,2.97173041782,0.02
 11/23  05:00:00,80.9242527301,19.5915509361,9.76726546422,6.23038071757,2.06121554724,15.9888894789,84.134162877,81.1424324591,2.97173041782,0.02
 11/23  06:00:00,93.4479620419,24.4894386701,12.6042423405,8.9101706156,2.06121554724,15.9888894789,105.74032775,102.748597332,2.97173041782,0.02
 11/23  07:00:00,82.6238874028,19.5915509361,9.34706877718,8.16082975955,2.06121554724,15.9888894789,85.7074424885,82.7157120706,2.97173041782,0.02
 11/23  08:00:00,87.7884309281,24.4894386701,11.3912767035,10.9054660259,2.06121554724,15.9888894789,106.944594097,103.952863679,2.97173041782,0.02
 11/23  09:00:00,94.3016518072,19.50414315,10.1126624673,5.50132320607,4.12243109448,41.7362269337,82.8375493156,77.8646652859,4.9528840297,0.02
 11/23  10:00:00,108.370691198,24.4894386701,14.8073579446,5.20072582844,4.12243109448,41.7362269337,98.4779951853,93.5051111556,4.9528840297,0.02
 11/23  11:00:00,98.2203145287,19.5915509361,12.6152622374,3.88680840801,4.12243109448,41.7362269337,77.4232843755,72.4504003458,4.9528840297,0.02
 11/23  12:00:00,112.569825015,24.2272153119,16.7100948763,3.75988674552,4.12243109448,41.7362269337,93.1677752705,88.1948912408,4.9528840297,0.02
 11/23  13:00:00,99.5216545129,19.3730314709,13.9008783874,2.54805989172,4.12243109448,41.7362269337,74.476237425,69.5033533953,4.9528840297,0.02
 11/23  14:00:00,114.175873945,24.0523997397,17.8633577201,2.6941137431,4.12243109448,41.7362269337,90.7602116544,85.7873276248,4.9528840297,0.02
 11/23  15:00:00,101.956382815,20.0286010569,14.1666617683,3.29335516814,4.12243109448,41.7362269337,73.1842553254,68.2113712957,4.9528840297,0.02
 11/23  16:00:00,112.456141955,23.6153608093,17.3320899723,1.89711314266,4.12243109448,41.7362269337,91.4047383235,86.4318542938,4.9528840297,0.02
 11/23  17:00:00,81.475919347,17.8433952145,12.0880312696,0.0,4.12243109448,24.8785346261,76.3143538711,71.3414698414,4.9528840297,0.02
 11/23  18:00:00,96.2687769496,22.3042440181,12.0432979802,0.0,2.06121554724,15.9888894789,101.524864515,98.5331340975,2.97173041782,0.02
 11/23  19:00:00,82.3738783611,17.9308030006,8.29333415547,0.112018481117,2.06121554724,15.9888894789,85.3006902098,82.308959792,2.97173041782,0.02
 11/23  20:00:00,102.49454097,24.402030884,10.1624404192,5.86233606014,2.06121554724,15.9888894789,106.657651117,103.665920699,2.97173041782,0.02
 11/23  21:00:00,89.2082488835,19.5915509361,8.0898875959,6.05929702605,2.06121554724,15.9888894789,86.2591018206,83.2673714028,2.97173041782,0.02
 11/23  22:00:00,105.259272028,24.4894386701,9.38947643177,9.7163917021,2.06121554724,15.9888894789,108.103913201,105.112182783,2.97173041782,0.02
 11/23  23:00:00,91.2627712919,19.5915509361,6.8585026871,9.31940464151,2.06121554724,15.9888894789,87.8914589923,84.8997285744,2.97173041782,0.02
 11/23  24:00:00,105.639997796,24.4894386701,9.11074660105,12.7903960261,2.06121554724,15.9888894789,109.847030636,106.855300218,2.97173041782,0.02
 11/24  01:00:00,92.1407178768,19.5915509361,7.88289259341,10.7118407466,4.12243109448,15.9888894789,88.2428629301,85.2511325123,2.97173041782,0.02
 11/24  02:00:00,107.269559645,24.4894386701,10.7895030795,14.032607584,4.12243109448,15.9888894789,109.613405073,106.621674655,2.97173041782,0.02
 11/24  03:00:00,92.5476393392,19.5915509361,8.85542382802,11.9889869518,4.12243109448,15.9888894789,88.6128101727,85.6210797549,2.97173041782,0.02
 11/24  04:00:00,107.962856954,24.4894386701,11.135995512,15.4442163505,4.12243109448,15.9888894789,110.231061733,107.239331316,2.97173041782,0.02
 11/24  05:00:00,128.650230042,28.5132485433,13.1190687292,9.79909646284,12.3672932834,24.9413748627,125.823123036,120.850239006,4.9528840297,0.02
 11/24  06:00:00,176.426158722,28.9528992159,16.5351849086,50.6184925283,12.3672932834,24.9413748627,202.388207989,188.8334903,4.9528840297,8.60183365932
 11/24  07:00:00,222.577883894,29.3950763855,16.2723414242,37.7662586842,24.7345865669,70.7195625826,163.899314062,153.973546002,9.90576805939,0.02
 11/24  08:00:00,233.692468587,29.4350857869,15.3326665191,26.530860083,37.1018798503,92.3937384068,146.020670656,136.094902596,9.90576805939,0.02
 11/24  09:00:00,235.548221227,29.4482263709,14.936689747,22.5523392568,37.1018798503,104.434947198,140.634857242,130.709089183,9.90576805939,0.02
 11/24  10:00:00,245.640395382,29.4566554413,14.379231444,20.4275340823,37.1018798503,116.476155989,138.548929608,128.623161549,9.90576805939,0.02
 11/24  11:00:00,245.027799351,29.4643908836,13.9775284764,18.7924450382,37.1018798503,116.476155989,145.941004326,127.400510917,9.90576805939,8.63472534905
 11/24  12:00:00,242.754194459,29.476139367,13.4035957571,17.0597363851,37.1018798503,116.476155989,143.172164839,126.150847929,9.90576805939,7.11554885022
 11/24  13:00:00,231.032915218,29.4939541689,13.5692069385,15.5925999247,37.1018798503,104.434947198,134.914571961,123.469893596,9.90576805939,1.53891030495
 11/24  14:00:00,242.846253512,29.530186882,14.5549095906,13.4294623361,37.1018798503,116.476155989,125.693094596,115.767326537,9.90576805939,0.02
 11/24  15:00:00,242.868538394,29.5492641474,14.3942732624,12.27809362,37.1018798503,116.476155989,131.580891731,113.040475894,9.90576805939,8.63464777761
 11/24  16:00:00,241.80628734,29.5660905811,13.9830010923,11.4209755545,37.1018798503,116.476155989,122.809360344,112.883592285,9.90576805939,0.02
 11/24  17:00:00,244.483360873,29.5801551786,13.4040661867,11.3686121775,37.1018798503,116.476155989,132.105017045,113.57098215,9.90576805939,8.62826683586
 11/24  18:00:00,257.026282695,29.5918560472,12.399129422,11.9609274755,37.1018798503,116.476155989,126.952627235,117.026859176,9.90576805939,0.02
 11/24  19:00:00,160.62795212,27.4206512173,8.05522213804,0.0292795417184,24.7345865669,47.5788473902,87.5606893563,82.5878053266,4.9528840297,0.02
 11/24  20:00:00,162.320094221,28.5132485433,6.68088996718,0.584955777678,24.7345865669,47.5788473902,91.3926057465,86.4197217168,4.9528840297,0.02
 11/24  21:00:00,139.006192628,26.7650928217,5.03855092456,0.0,12.3672932834,38.6892022431,113.394332293,101.813592784,2.97173041782,8.60900909102
 11/24  22:00:00,117.512766774,22.7231910486,4.21503140473,3.02449953856,12.3672932834,27.0668015668,90.1738321196,87.1821017018,2.97173041782,0.02
 11/24  23:00:00,93.2796487866,19.5915509361,3.42645447894,6.86870494106,4.12243109448,15.9888894789,79.8569110323,76.8651806145,2.97173041782,0.02
 11/24  24:00:00,111.138970331,24.4894386701,4.06236073616,11.1719420614,4.12243109448,15.9888894789,102.08890414,99.0971737219,2.97173041782,0.02
 11/25  01:00:00,97.2085271641,19.5915509361,2.7289026305,10.8652819752,4.12243109448,15.9888894789,83.1908868247,80.1991564069,2.97173041782,0.02
 11/25  02:00:00,115.740954907,24.4894386701,2.2131050873,15.3637746953,4.12243109448,15.9888894789,104.97589634,101.984165922,2.97173041782,0.02
 11/25  03:00:00,100.951049648,19.5915509361,1.41012569343,14.2795464863,4.12243109448,15.9888894789,85.2910623617,82.2993319438,2.97173041782,0.02
 11/25  04:00:00,118.541192758,24.4894386701,2.13479274302,18.642408057,4.12243109448,15.9888894789,106.589738283,103.598007865,2.97173041782,0.02
 11/25  05:00:00,128.217246328,28.5132485433,1.57795104282,16.8630508458,4.12243109448,16.0517297156,126.957107233,123.965376816,2.97173041782,0.02
 11/25  06:00:00,132.802044719,28.9502874737,1.14622585921,21.5547519481,4.12243109448,16.0517297156,128.477594685,125.485864267,2.97173041782,0.02
 11/25  07:00:00,160.804352328,29.3873264041,0.54158857126,26.0099414528,4.12243109448,39.6058045677,159.136796357,156.14506594,2.97173041782,0.02
 11/25  08:00:00,231.483284627,29.3873264041,4.83047772866,68.7683703889,12.3672932834,65.3531420225,216.227597227,211.254713197,4.9528840297,0.02
 11/25  09:00:00,215.9339185,29.3873264041,7.12906596248,55.6860736057,12.3672932834,68.2430321324,203.200456415,198.227572385,4.9528840297,0.02
 11/25  10:00:00,232.574990162,29.3882585905,8.55472987602,45.059277643,16.4897243779,93.1370602926,185.608080382,177.663465935,7.92461444751,0.02
 11/25  11:00:00,226.178942674,29.389428376,10.1458753592,38.0384138364,16.4897243779,93.1370602926,181.19300488,164.654123828,7.92461444751,8.61426660508
 11/25  12:00:00,222.209363631,29.3907424761,11.5602653826,32.5662895511,16.4897243779,93.1370602926,161.943738934,153.999124487,7.92461444751,0.02
 11/25  13:00:00,211.505239,29.3934808523,11.9704935933,29.3469015804,16.4897243779,83.9857416113,157.564237313,149.619622865,7.92461444751,0.02
 11/25  14:00:00,209.864972582,29.3954332969,12.5640463208,27.3084066005,16.4897243779,83.9857416113,154.976172961,147.031558513,7.92461444751,0.02
 11/25  15:00:00,207.984226411,29.3968622095,12.9782530219,25.578131134,16.4897243779,83.9857416113,152.001533824,144.056919377,7.92461444751,0.02
 11/25  16:00:00,164.529971334,29.3873264041,9.66744023929,1.30537030526,12.3672932834,70.6512738906,98.8570776543,93.8841936246,4.9528840297,0.02
 11/25  17:00:00,168.361537934,29.3873264041,8.21454640006,3.55900523057,12.3672932834,70.6512738906,113.196399316,99.6322839844,4.9528840297,8.61123130174
 11/25  18:00:00,169.125253725,29.3873264041,6.77508983212,5.9625912593,12.3672932834,58.1284167478,114.338040224,109.365156194,4.9528840297,0.02
 11/25  19:00:00,126.802548999,26.7650928217,6.75866919144,0.0,12.3672932834,24.9413748627,106.992076494,102.019192465,4.9528840297,0.02
 11/25  20:00:00,130.611830434,27.8576901477,7.14819359051,3.00457421608,12.3672932834,24.9413748627,109.652796316,104.679912286,4.9528840297,0.02
 11/25  21:00:00,122.378565776,28.9502874737,7.72550226555,10.600571864,4.12243109448,16.0517297156,118.119771301,115.128040883,2.97173041782,0.02
 11/25  22:00:00,106.304634618,23.160229979,6.70221297615,10.1478760828,4.12243109448,15.9888894789,98.0879809865,95.0962505687,2.97173041782,0.02
 11/25  23:00:00,100.698719054,20.0285898665,5.68384017724,14.4058800233,4.12243109448,15.9888894789,84.0731829967,81.0814525789,2.97173041782,0.02
 11/25  24:00:00,110.414840661,24.0523997397,7.23387812122,12.455887356,4.12243109448,15.9888894789,105.747498923,102.755768505,2.97173041782,0.02
 11/26  01:00:00,101.382987765,20.0285898665,5.64614543564,17.6355119422,2.06121554724,15.9888894789,86.265319287,83.2735888692,2.97173041782,0.02
 11/26  02:00:00,110.87629891,24.0523997397,7.1669171452,14.8523843059,2.06121554724,15.9888894789,108.632364072,105.640633654,2.97173041782,0.02
 11/26  03:00:00,103.714020167,20.0285898665,5.6178115701,19.9991233263,2.06121554724,15.9888894789,87.8585156435,84.8667852257,2.97173041782,0.02
 11/26  04:00:00,112.490933256,24.0523997397,7.12298036799,16.5334568353,2.06121554724,15.9888894789,110.201358404,107.209627987,2.97173041782,0.02
 11/26  05:00:00,104.710134919,20.0285898665,5.23067381081,22.1369351156,2.06121554724,15.9888894789,89.1519728433,86.1602424255,2.97173041782,0.02
 11/26  06:00:00,111.678544991,24.0523997397,6.24513815426,18.2268759745,2.06121554724,15.9888894789,111.829473217,108.837742799,2.97173041782,0.02
 11/26  07:00:00,105.565331895,20.0285898665,4.90577354829,23.8806947348,2.06121554724,15.9888894789,90.2954600602,87.3037296424,2.97173041782,0.02
 11/26  08:00:00,103.276040251,24.0523997397,6.21578070574,19.2737635716,2.06121554724,15.9888894789,112.750433569,109.758703151,2.97173041782,0.02
 11/26  09:00:00,116.110967359,20.0285898665,5.11901331291,20.6849839493,4.12243109448,41.7362269337,88.1052619144,83.1323778847,4.9528840297,0.02
 11/26  10:00:00,122.961245692,24.0523997397,6.96251803665,15.0116589599,4.12243109448,41.7362269337,106.291046368,101.318162339,4.9528840297,0.02
 11/26  11:00:00,113.612148286,20.0285898665,5.97420871143,17.9162180253,4.12243109448,41.7362269337,85.4893406699,80.5164566402,4.9528840297,0.02
 11/26  12:00:00,120.746087568,24.0523997397,8.45344695397,12.8931606901,4.12243109448,41.7362269337,104.117670259,99.1447862295,4.9528840297,0.02
 11/26  13:00:00,113.063903692,20.0285898665,6.97902279688,16.1875716914,4.12243109448,41.7362269337,84.7688486963,79.7959646666,4.9528840297,0.02
 11/26  14:00:00,123.309078357,24.0523997397,8.83796399047,12.3739626947,4.12243109448,41.7362269337,104.357315867,99.3844318375,4.9528840297,0.02
 11/26  15:00:00,113.88329372,20.0285898665,7.3005937201,14.7331221021,4.12243109448,41.7362269337,84.1798661866,79.2069821569,4.9528840297,0.02
 11/26  16:00:00,123.866463235,24.0523997397,8.69078495045,11.288012066,4.12243109448,41.7362269337,111.469039306,97.9142917618,4.9528840297,8.60186351455
 11/26  17:00:00,99.3501808188,20.0285898665,5.54680082995,15.2512310028,4.12243109448,24.8785346261,84.2065292044,79.2336451748,4.9528840297,0.02
 11/26  18:00:00,112.578453213,24.0523997397,6.22382752835,15.8126481397,2.06121554724,15.9888894789,109.011980178,106.020249761,2.97173041782,0.02
 11/26  19:00:00,106.33117987,20.0285898665,4.51016651869,21.7992149838,2.06121554724,15.9888894789,89.9130843183,86.9213539005,2.97173041782,0.02
 11/26  20:00:00,115.482923163,24.0523997397,4.84303742193,18.7464797143,2.06121554724,15.9888894789,112.988525815,109.996795397,2.97173041782,0.02
 11/26  21:00:00,109.813727182,20.0285898665,3.16293342978,25.547993674,2.06121554724,15.9888894789,91.7980827991,88.8063523813,2.97173041782,0.02
 11/26  22:00:00,117.71397889,24.0523997397,3.15273380806,21.3644031286,2.06121554724,15.9888894789,114.908756805,111.917026388,2.97173041782,0.02
 11/26  23:00:00,113.108996892,20.0285898665,1.46991541265,29.0180101438,2.06121554724,15.9888894789,93.1761743774,90.1844439596,2.97173041782,0.02
 11/26  24:00:00,120.3177157,24.0523997397,0.613737799963,24.2494571526,2.06121554724,15.9888894789,116.650143165,113.658412747,2.97173041782,0.02
 11/27  01:00:00,117.728001218,20.0285898665,0.089632028277,31.4895401452,4.12243109448,15.9888894789,93.0743430254,90.0826126076,2.97173041782,0.02
 11/27  02:00:00,124.909991784,24.0523997397,0.175678452982,25.6119578608,4.12243109448,15.9888894789,115.8883682,112.896637782,2.97173041782,0.02
 11/27  03:00:00,120.272198148,20.0285898665,0.191229584489,33.6427561047,4.12243109448,15.9888894789,93.5555096995,90.5637792817,2.97173041782,0.02
 11/27  04:00:00,125.415804271,24.0523997397,0.241143264215,27.2055891256,4.12243109448,15.9888894789,116.709007084,113.717276667,2.97173041782,0.02
 11/27  05:00:00,156.434808526,28.9502874737,0.0,30.056553211,12.3672932834,24.9413748627,132.57691827,127.604034241,4.9528840297,0.02
 11/27  06:00:00,192.423858508,28.5132485433,4.88365723545,62.8221530783,12.3672932834,24.9413748627,203.343918829,198.371034799,4.9528840297,0.02
 11/27  07:00:00,253.863527218,29.3873887538,6.55889660407,66.4264185379,24.7345865669,70.7195625826,205.269183534,195.343415475,9.90576805939,0.02
 11/27  08:00:00,257.783134858,29.3893074609,7.55901131781,48.9823707967,37.1018798503,92.3937384068,183.463458525,173.537690466,9.90576805939,0.02
 11/27  09:00:00,254.266153804,29.3956105195,8.55347174823,41.9990265771,37.1018798503,104.434947198,180.89962471,162.367416888,9.90576805939,8.62643976211
 11/27  10:00:00,260.552177743,29.4023607261,10.1325984008,36.8574721621,37.1018798503,116.476155989,162.198416959,152.2726489,9.90576805939,0.02
 11/27  11:00:00,255.979639671,29.407433939,12.1402135461,31.9866813563,37.1018798503,116.476155989,159.514475063,140.973641103,9.90576805939,8.63506590032
 11/27  12:00:00,251.77769903,29.4139975627,12.9745598046,26.6615909143,37.1018798503,116.476155989,142.430119327,132.504351268,9.90576805939,0.02
 11/27  13:00:00,239.201809651,29.4221088168,12.9844640438,23.4263191574,37.1018798503,104.434947198,139.383688877,129.457920817,9.90576805939,0.02
 11/27  14:00:00,246.353694193,29.4295352396,13.5538319698,20.9690403234,37.1018798503,116.476155989,144.213842915,125.671191688,9.90576805939,8.63688316751
 11/27  15:00:00,243.348741062,29.436018008,13.9794610479,17.7962690056,37.1018798503,116.476155989,138.851147032,120.310381755,9.90576805939,8.63499721764
 11/27  16:00:00,243.655813494,29.4435992806,13.9833819379,17.0180063959,37.1018798503,116.476155989,129.046962468,119.121194408,9.90576805939,0.02
 11/27  17:00:00,245.582493527,29.4516971748,13.3946832942,16.1457607377,37.1018798503,116.476155989,129.326643159,119.4008751,9.90576805939,0.02
 11/27  18:00:00,257.457503522,29.4632146982,12.3897498016,16.1532786109,37.1018798503,116.476155989,140.883776951,122.35894805,9.90576805939,8.61906084146
 11/27  19:00:00,158.096978347,26.7650928217,7.49387713138,0.0,24.7345865669,47.5788473902,90.2016735163,85.2287894866,4.9528840297,0.02
 11/27  20:00:00,160.199034036,28.0762096129,5.68201060295,0.817664972808,24.7345865669,47.5788473902,93.4268958799,88.4540118502,4.9528840297,0.02
 11/27  21:00:00,137.413545516,26.7650928217,5.20340046279,0.0,12.3672932834,38.6892022431,106.486740381,103.495009963,2.97173041782,0.02
 11/27  22:00:00,117.560430357,22.868870692,4.4531359033,4.32064010368,12.3672932834,27.0668015668,90.682107216,87.6903767982,2.97173041782,0.02
 11/27  23:00:00,96.7358023912,20.0285898665,3.73257201472,10.6843704969,4.12243109448,15.9888894789,80.1477751497,77.1560447319,2.97173041782,0.02
 11/27  24:00:00,108.832346828,24.0523997397,4.33074011847,10.7222793077,4.12243109448,15.9888894789,102.483347604,99.4916171859,2.97173041782,0.02
 11/28  01:00:00,101.241383715,20.0285898665,2.32019730073,15.2818132303,4.12243109448,15.9888894789,83.4771708332,80.4854404154,2.97173041782,0.02
 11/28  02:00:00,112.805894005,24.0523997397,2.25154955914,14.2767188334,4.12243109448,15.9888894789,105.521782249,102.530051831,2.97173041782,0.02
 11/28  03:00:00,105.139770411,20.0285898665,1.32332628403,18.8108988841,4.12243109448,15.9888894789,85.5748558726,82.5831254548,2.97173041782,0.02
 11/28  04:00:00,115.498888246,24.0523997397,0.859618802987,17.3060087878,4.12243109448,15.9888894789,107.850598137,104.85886772,2.97173041782,0.02
 11/28  05:00:00,144.605219553,28.9502874737,0.0,18.4647705495,12.3672932834,24.9413748627,121.032511048,116.059627019,4.9528840297,0.02
 11/28  06:00:00,179.502652709,28.5201796501,3.73007765349,48.9296253443,12.3672932834,24.9413748627,191.386384035,186.413500005,4.9528840297,0.02
 11/28  07:00:00,238.992069119,29.4038212683,3.97596193425,50.9900454371,24.7345865669,70.7195625826,210.073298799,191.565664113,9.90576805939,8.601866627
 11/28  08:00:00,247.017625193,29.4436526893,5.1491436605,37.7356165759,37.1018798503,92.3937384068,181.852349147,171.926581088,9.90576805939,0.02
 11/28  09:00:00,244.6347843,29.4562760433,8.8927502718,31.6807811544,37.1018798503,104.434947198,162.253182964,152.327414905,9.90576805939,0.02
 11/28  10:00:00,248.273833989,29.4699025463,12.7202306389,25.1373700292,37.1018798503,116.476155989,141.527855618,131.602087558,9.90576805939,0.02
 11/28  11:00:00,241.005218293,29.4830790134,15.0971859399,19.7215400943,37.1018798503,116.476155989,134.792571597,116.251632671,9.90576805939,8.63517086718
 11/28  12:00:00,235.988749312,29.539059442,18.0552225643,15.3564302926,37.1018798503,116.476155989,122.072398296,103.529826754,9.90576805939,8.63680348258
 11/28  13:00:00,224.309697606,29.6899416527,20.6666052728,12.4308621912,37.1018798503,104.434947198,107.926131975,98.0003639157,9.90576805939,0.02
 11/28  14:00:00,232.485466141,29.8631678996,22.4697273683,9.99208475162,37.1018798503,116.476155989,110.249303705,94.6660821924,9.90576805939,5.67745345333
 11/28  15:00:00,230.600678579,29.9763681474,23.2162886024,7.94665857639,37.1018798503,116.476155989,105.021435108,92.138516506,9.90576805939,2.97715054258
