Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  16:00:00,228.724960141,29.9471190939,22.697791151,6.72277174927,37.1018798503,116.476155989,101.497159459,91.5713914,9.90576805939,0.02
 11/28  17:00:00,230.334626106,29.7780978514,20.7411648437,6.27572809602,37.1018798503,116.476155989,112.057196081,93.5227965999,9.90576805939,8.62863142204
 11/28  18:00:00,242.562244528,29.6866824762,19.0601403901,6.3539994096,37.1018798503,116.476155989,105.74147473,95.8157066703,9.90576805939,0.02
 11/28  19:00:00,152.34641072,27.784850326,15.0627695171,0.0,24.7345865669,47.5788473902,80.1977958696,75.2249118399,4.9528840297,0.02
 11/28  20:00:00,151.850849682,28.0762096129,13.7004138591,0.00780721843854,24.7345865669,47.5788473902,86.1029517208,81.1300676911,4.9528840297,0.02
 11/28  21:00:00,129.615334379,26.7650928217,12.6214509279,0.0,12.3672932834,38.6892022431,108.352801554,96.7719619912,2.97173041782,8.60910914547
 11/28  22:00:00,107.223284368,22.1987443321,10.2075851505,0.304649106141,12.3672932834,27.0668015668,86.5853557635,83.5936253456,2.97173041782,0.02
 11/28  23:00:00,78.8250430709,18.2804341449,9.22667475468,0.289399895231,4.12243109448,15.9888894789,76.9485142262,73.9567838084,2.97173041782,0.02
 11/28  24:00:00,90.3253280947,22.3042440181,11.5565799075,0.0,4.12243109448,15.9888894789,98.5731974256,95.5814670078,2.97173041782,0.02
 11/29  01:00:00,81.9102014559,19.0671042196,8.1625498911,2.10460218245,4.12243109448,15.9888894789,80.5702872819,77.5785568641,2.97173041782,0.02
 11/29  02:00:00,94.6131148824,24.4894386701,12.1933936366,5.12412878125,4.12243109448,15.9888894789,101.07488068,98.0831502618,2.97173041782,0.02
 11/29  03:00:00,81.3401758134,19.5915509361,10.6703534372,5.09417426395,4.12243109448,15.9888894789,81.9160781728,78.924347755,2.97173041782,0.02
 11/29  04:00:00,94.505437667,24.4894386701,13.0794343608,7.80005868053,4.12243109448,15.9888894789,102.877028955,99.8852985376,2.97173041782,0.02
 11/29  05:00:00,117.259369237,28.5132485433,13.98531774,5.05922313626,12.3672932834,24.9413748627,115.728845595,110.755961565,4.9528840297,0.02
 11/29  06:00:00,155.050584397,28.9730377766,15.391555557,37.8057116732,12.3672932834,24.9413748627,183.144983728,178.172099698,4.9528840297,0.02
 11/29  07:00:00,207.773828534,29.4551917958,13.7811271093,28.6407374721,24.7345865669,70.7195625826,161.087285892,151.161517832,9.90576805939,0.02
 11/29  08:00:00,224.067384646,29.5146429537,12.9545300788,20.4837710355,37.1018798503,92.3937384068,144.440022242,134.514254183,9.90576805939,0.02
 11/29  09:00:00,219.582671216,29.5654545875,17.9616998437,14.3866968178,37.1018798503,104.434947198,133.915621312,115.383238579,9.90576805939,8.62661467366
 11/29  10:00:00,225.298999693,29.6609499796,23.0415952463,10.2620544805,37.1018798503,116.476155989,115.262238875,105.336470816,9.90576805939,0.02
 11/29  11:00:00,229.147321406,29.7610297089,25.0280932415,8.64670775713,37.1018798503,116.476155989,110.629714342,100.703946282,9.90576805939,0.02
 11/29  12:00:00,231.937622412,29.7465572843,25.531199131,7.42499159314,37.1018798503,116.476155989,118.587538713,100.044832716,9.90576805939,8.63693793816
 11/29  13:00:00,221.452150294,29.751419229,24.8318048089,6.52789340467,37.1018798503,104.434947198,109.701369979,99.7756019198,9.90576805939,0.02
 11/29  14:00:00,230.688192493,29.799751951,25.0261599532,5.69487625306,37.1018798503,116.476155989,116.799479033,98.2566025388,9.90576805939,8.63710843486
 11/29  15:00:00,230.708430102,29.9359532833,24.8336689624,4.83135739556,37.1018798503,116.476155989,113.044292266,94.503348693,9.90576805939,8.63517551332
 11/29  16:00:00,232.820672262,29.9071889383,24.3445354209,4.45896520527,37.1018798503,116.476155989,104.090631647,94.1648635874,9.90576805939,0.02
 11/29  17:00:00,238.801204991,29.8986558214,23.1035237647,4.29314767341,37.1018798503,116.476155989,104.248449668,94.3226816091,9.90576805939,0.02
 11/29  18:00:00,249.642794396,29.883280087,20.7466332616,4.56032098761,37.1018798503,116.476155989,113.683778695,95.1587962378,9.90576805939,8.61921439732
 11/29  19:00:00,162.416919178,28.0762096129,16.5641008198,0.0,24.7345865669,47.5788473902,79.0466873845,74.0738033548,4.9528840297,0.02
 11/29  20:00:00,163.768220556,28.3675688998,17.2960515119,0.0,24.7345865669,47.5788473902,84.3716544021,79.3987703724,4.9528840297,0.02
 11/29  21:00:00,142.479916388,27.2021317521,17.4578597241,0.0,12.3672932834,38.6892022431,97.3910987796,94.3993683618,2.97173041782,0.02
 11/29  22:00:00,111.355151758,20.764035955,12.9858909816,0.0957612270597,12.3672932834,27.0668015668,80.8178641927,77.8261337749,2.97173041782,0.02
 11/29  23:00:00,84.942895519,17.8433952145,11.4566141463,0.0,4.12243109448,15.9888894789,75.3211189961,72.3293885783,2.97173041782,0.02
 11/29  24:00:00,98.1762393477,22.5227634833,13.5402631728,0.0543378955145,4.12243109448,15.9888894789,96.6014843405,93.6097539227,2.97173041782,0.02
 11/30  01:00:00,86.6410088481,18.7174730753,8.75975829029,0.691388236732,4.12243109448,15.9888894789,78.8401631634,75.8484327456,2.97173041782,0.02
 11/30  02:00:00,103.571145728,23.5279530232,9.00897967896,2.08799054884,4.12243109448,15.9888894789,100.09801975,97.1062893317,2.97173041782,0.02
 11/30  03:00:00,90.6851353844,18.9796964335,5.73026612778,2.8446967385,4.12243109448,15.9888894789,81.3780094391,78.3862790212,2.97173041782,0.02
 11/30  04:00:00,109.790334944,24.4894386701,6.02019913144,7.49029745298,4.12243109448,15.9888894789,102.778040325,99.7863099071,2.97173041782,0.02
 11/30  05:00:00,135.177304847,28.5132485433,5.60891318209,5.44538882315,12.3672932834,24.9413748627,115.89815093,110.9252669,4.9528840297,0.02
 11/30  06:00:00,169.589523251,28.9902190301,8.06315454182,36.9680481191,12.3672932834,24.9413748627,183.533958413,178.561074383,4.9528840297,0.02
 11/30  07:00:00,219.549537084,29.4792722406,7.97727987021,29.0995972758,24.7345865669,70.7195625826,188.90018052,170.392551031,9.90576805939,8.60186142899
 11/30  08:00:00,234.015699209,29.5574989289,7.98380865846,21.862052761,37.1018798503,92.3937384068,162.380744977,152.454976918,9.90576805939,0.02
 11/30  09:00:00,235.438876245,29.6009630999,9.15234005743,17.4934429011,37.1018798503,104.434947198,150.399502545,140.473734486,9.90576805939,0.02
 11/30  10:00:00,244.725103902,29.6834271827,11.1506348952,13.2417819897,37.1018798503,116.476155989,135.256497061,125.330729001,9.90576805939,0.02
 11/30  11:00:00,243.902763781,29.7616887384,12.5703609916,11.2801531196,37.1018798503,116.476155989,132.625658437,114.085969434,9.90576805939,8.63392094352
 11/30  12:00:00,244.999450549,29.8957422478,13.5690231243,10.1581944126,37.1018798503,116.476155989,121.824314408,103.281506324,9.90576805939,8.63704002445
 11/30  13:00:00,234.612077389,30.0501678857,14.2877750746,9.18205913687,37.1018798503,104.434947198,105.931280749,96.0055126901,9.90576805939,0.02
 11/30  14:00:00,244.285523299,30.2322156435,14.7055526778,8.25349252621,37.1018798503,116.476155989,111.851152666,93.3083504452,9.90576805939,8.63703416114
 11/30  15:00:00,243.34695842,30.2894640693,14.7017019034,7.22808777635,37.1018798503,116.476155989,101.67997289,91.7542048309,9.90576805939,0.02
 11/30  16:00:00,242.189049252,30.2167515331,14.6991761569,6.5375409257,37.1018798503,116.476155989,102.93029314,91.5113524549,9.90576805939,1.5131726261
 11/30  17:00:00,246.356736556,30.0087027012,14.8839217537,6.51773085817,37.1018798503,116.476155989,110.396801533,93.3555791019,9.90576805939,7.13545437194
 11/30  18:00:00,256.747304772,29.9113413747,14.7928912704,6.86085020409,37.1018798503,116.476155989,105.427894399,95.5021263398,9.90576805939,0.02
 11/30  19:00:00,166.602267556,28.0762096129,11.8139300971,0.0,24.7345865669,47.5788473902,79.8793675486,74.9064835189,4.9528840297,0.02
 11/30  20:00:00,166.819396873,28.5132485433,11.714665956,0.106262217513,24.7345865669,47.5788473902,85.4741910073,80.5013069776,4.9528840297,0.02
 11/30  21:00:00,145.095440476,27.2021317521,11.872170196,0.105032725795,12.3672932834,38.6892022431,107.300773045,95.7200361323,2.97173041782,8.60900649521
 11/30  22:00:00,119.577715821,22.5775114051,9.90089851528,0.527353168844,12.3672932834,27.0668015668,85.4074942754,82.4157638575,2.97173041782,0.02
 11/30  23:00:00,88.7251141938,17.8433952145,8.07902196463,0.0,4.12243109448,15.9888894789,76.0118672642,73.0201368464,2.97173041782,0.02
 11/30  24:00:00,105.833227712,23.3968413441,10.0157951063,1.7785521908,4.12243109448,15.9888894789,97.5214869794,94.5297565616,2.97173041782,0.02
 12/01  01:00:00,96.1506630579,20.0285898665,7.52693466612,5.42715187311,4.12243109448,15.9888894789,78.4838950155,75.4921645977,2.97173041782,0.02
 12/01  02:00:00,110.08952705,24.0523997397,9.25296282903,5.65333081852,4.12243109448,15.9888894789,99.2733109366,96.2815805188,2.97173041782,0.02
 12/01  03:00:00,99.224272827,20.0285898665,7.08781001513,8.59209535403,4.12243109448,15.9888894789,80.6166709295,77.6249405116,2.97173041782,0.02
 12/01  04:00:00,112.159963061,24.0523997397,8.7185908614,8.0708559576,4.12243109448,15.9888894789,101.680720989,98.6889905715,2.97173041782,0.02
 12/01  05:00:00,141.89512035,28.9502874737,9.66923110835,8.54030691521,12.3672932834,24.9413748627,115.185924297,110.213040268,4.9528840297,0.02
 12/01  06:00:00,168.545030475,28.5325714693,12.7104529811,32.9429879894,12.3672932834,24.9413748627,183.258731842,178.285847812,4.9528840297,0.02
 12/01  07:00:00,223.674584837,29.4691821547,12.9681580529,30.9187961773,24.7345865669,70.7195625826,163.335369467,153.409601408,9.90576805939,0.02
 12/01  08:00:00,238.480691523,29.5412505643,13.5329385598,21.9163400416,37.1018798503,92.3937384068,142.037546224,132.111778165,9.90576805939,0.02
 12/01  09:00:00,235.821071392,29.5945971192,14.7523475939,17.2578976326,37.1018798503,104.434947198,138.451582646,119.919030199,9.90576805939,8.62678438749
 12/01  10:00:00,241.284934972,29.68903215,16.6268428364,12.3525683496,37.1018798503,116.476155989,117.175962888,107.250194829,9.90576805939,0.02
 12/01  11:00:00,237.78785124,29.8138514689,18.5612770033,10.3229084203,37.1018798503,116.476155989,119.943672382,101.402509129,9.90576805939,8.63539519391
 12/01  12:00:00,236.470956517,30.0436788371,20.1844303723,8.83137871811,37.1018798503,116.476155989,106.851968384,96.9262003248,9.90576805939,0.02
 12/01  13:00:00,224.776211547,30.3009820905,21.4225846512,7.35903308123,37.1018798503,104.434947198,112.160980078,93.623170709,9.90576805939,8.63204130995
 12/01  14:00:00,234.011961468,30.511575506,22.2939449988,5.99222386099,37.1018798503,116.476155989,101.151774606,91.2260065466,9.90576805939,0.02
 12/01  15:00:00,233.182890314,30.6308760578,22.6992647654,4.84011011542,37.1018798503,116.476155989,107.672412646,89.131247022,9.90576805939,8.63539756484
 12/01  16:00:00,231.319108749,30.5588780391,22.4596945399,4.17728763403,37.1018798503,116.476155989,98.7759115267,88.8501434674,9.90576805939,0.02
 12/01  17:00:00,234.059750608,30.2829501022,21.3446984843,3.88484722131,37.1018798503,116.476155989,101.40903616,91.4832681007,9.90576805939,0.02
 12/01  18:00:00,243.279787545,30.0815377179,19.7379856481,4.03591316048,37.1018798503,116.476155989,112.243541375,93.7184344487,9.90576805939,8.61933886667
 12/01  19:00:00,154.892938458,28.0762096129,15.3913652587,0.0,24.7345865669,47.5788473902,78.2649211847,73.292037155,4.9528840297,0.02
 12/01  20:00:00,155.012670427,28.3675688998,14.2425021955,0.0,24.7345865669,47.5788473902,84.2350474089,79.2621633792,4.9528840297,0.02
 12/01  21:00:00,134.520640967,27.2021317521,13.5181714505,0.00160180437991,12.3672932834,38.6892022431,97.9440955164,94.9523650985,2.97173041782,0.02
 12/01  22:00:00,109.852635593,21.8310212878,10.6300752225,0.228093169617,12.3672932834,27.0668015668,83.3361896039,80.3444591861,2.97173041782,0.02
 12/01  23:00:00,82.0907737683,17.8433952145,8.71080401596,0.0,4.12243109448,15.9888894789,75.882230239,72.8904998211,2.97173041782,0.02
 12/01  24:00:00,95.219499768,22.3042440181,10.8936361351,0.0,4.12243109448,15.9888894789,97.394357875,94.4026274572,2.97173041782,0.02
 12/02  01:00:00,84.2606251169,19.1545120057,8.42134534676,1.11329168654,4.12243109448,15.9888894789,78.6914437908,75.699713373,2.97173041782,0.02
 12/02  02:00:00,96.076845023,23.0035063067,10.271417153,1.03836951348,4.12243109448,15.9888894789,100.055664258,97.0639338404,2.97173041782,0.02
 12/02  03:00:00,87.8470511069,19.5915509361,7.41156297947,4.04922570485,4.12243109448,15.9888894789,81.35658125,78.3648508321,2.97173041782,0.02
 12/02  04:00:00,103.67769575,24.4894386701,8.98318159669,6.60605233467,4.12243109448,15.9888894789,102.372655009,99.3809245909,2.97173041782,0.02
 12/02  05:00:00,113.618725375,28.5132485433,10.1604452126,6.5107204761,4.12243109448,16.0517297156,121.417703744,118.425973326,2.97173041782,0.02
 12/02  06:00:00,118.062435304,28.9502874737,9.54143568293,9.75609139905,4.12243109448,16.0517297156,131.568142876,119.99516092,2.97173041782,8.60125153905
 12/02  07:00:00,144.830932074,29.3873264041,9.1209510982,13.4863604623,4.12243109448,39.6058045677,125.452087745,122.460357327,2.97173041782,0.02
 12/02  08:00:00,206.55586849,29.3927512664,13.7995072017,48.1172077612,12.3672932834,65.3531420225,177.218232901,172.245348872,4.9528840297,0.02
 12/02  09:00:00,194.210102208,29.3921740988,14.908894239,38.9236992552,12.3672932834,68.2430321324,168.261620728,163.288736698,4.9528840297,0.02
 12/02  10:00:00,213.169421738,29.4188870398,16.0358712596,27.879443624,16.4897243779,93.1370602926,150.624829883,142.680215435,7.92461444751,0.02
 12/02  11:00:00,209.033553675,29.4213785574,17.9064231032,23.0803368794,16.4897243779,93.1370602926,137.574003524,129.629389077,7.92461444751,0.02
 12/02  12:00:00,206.548736499,29.4434077278,18.6799621851,19.68523984,16.4897243779,93.1370602926,132.82988069,124.885266242,7.92461444751,0.02
 12/02  13:00:00,197.193343949,29.4600880275,18.6718084704,17.7494363955,16.4897243779,83.9857416113,138.941820305,122.405355894,7.92461444751,8.61184996329
 12/02  14:00:00,197.662544295,29.4301389035,17.5922000147,17.253723117,16.4897243779,83.9857416113,131.429356966,123.484742519,7.92461444751,0.02
 12/02  15:00:00,199.240337271,29.4381169264,16.2730070565,15.9649951833,16.4897243779,83.9857416113,133.126702538,125.182088091,7.92461444751,0.02
 12/02  16:00:00,165.946071665,29.3873264041,12.0999348197,0.392550871303,12.3672932834,70.6512738906,82.693754692,77.7208706623,4.9528840297,0.02
 12/02  17:00:00,171.124228066,29.3873264041,10.8159377397,1.32040679022,12.3672932834,70.6512738906,89.6725093614,84.6996253317,4.9528840297,0.02
 12/02  18:00:00,168.926302107,29.3873264041,9.7893292582,2.76247801329,12.3672932834,58.1284167478,99.3041475246,94.3312634949,4.9528840297,0.02
 12/02  19:00:00,132.627744177,26.7650928217,9.20193724638,0.0,12.3672932834,24.9413748627,102.953833551,97.9809495216,4.9528840297,0.02
 12/02  20:00:00,134.986300968,26.7650928217,9.16746263276,0.0,12.3672932834,24.9413748627,106.831941921,101.859057891,4.9528840297,0.02
 12/02  21:00:00,127.052124718,28.8046078302,7.99597195567,6.16283791387,4.12243109448,16.0517297156,115.758834804,112.767104387,2.97173041782,0.02
 12/02  22:00:00,110.844038888,23.160229979,5.45598895884,7.62254610655,4.12243109448,15.9888894789,105.262478804,93.6906238161,2.97173041782,8.60012456986
 12/02  23:00:00,104.051817624,20.0285898665,4.00703646828,11.7352503232,4.12243109448,15.9888894789,83.225707668,80.2339772502,2.97173041782,0.02
 12/02  24:00:00,116.505242328,24.0523997397,4.75499442779,10.7064556166,4.12243109448,15.9888894789,104.89397055,101.902240133,2.97173041782,0.02
 12/03  01:00:00,105.833774387,20.0285898665,3.30054671125,15.9041368149,2.06121554724,15.9888894789,85.8311507715,82.8394203537,2.97173041782,0.02
 12/03  02:00:00,117.200883334,24.0523997397,3.37517236267,14.0148145849,2.06121554724,15.9888894789,108.594661718,105.6029313,2.97173041782,0.02
 12/03  03:00:00,108.359985201,20.0285898665,2.2954450706,19.5324301245,2.06121554724,15.9888894789,88.0998933942,85.1081629764,2.97173041782,0.02
 12/03  04:00:00,118.290593267,24.0523997397,2.96434845882,16.3476691274,2.06121554724,15.9888894789,110.79656822,107.804837802,2.97173041782,0.02
 12/03  05:00:00,110.564240365,20.0285898665,2.27020501519,22.091311931,2.06121554724,15.9888894789,89.5750472051,86.5833167873,2.97173041782,0.02
 12/03  06:00:00,120.053972368,24.0523997397,2.92506156014,18.1661894628,2.06121554724,15.9888894789,112.331482163,109.339751745,2.97173041782,0.02
 12/03  07:00:00,112.524355489,20.0285898665,2.25083883405,24.4238258563,2.06121554724,15.9888894789,90.7793242769,87.7875938591,2.97173041782,0.02
 12/03  08:00:00,113.955826764,24.0523997397,2.89082794025,19.9569292854,2.06121554724,15.9888894789,113.713060937,110.721330519,2.97173041782,0.02
 12/03  09:00:00,124.128608108,20.0285898665,2.64728810142,22.1350278679,4.12243109448,41.7362269337,88.9460802947,83.973196265,4.9528840297,0.02
 12/03  10:00:00,131.547654114,24.0523997397,4.29762621555,15.4377267723,4.12243109448,41.7362269337,106.50496247,101.53207844,4.9528840297,0.02
 12/03  11:00:00,120.025205287,20.0285898665,3.99588419439,17.2680451088,4.12243109448,41.7362269337,84.2089680722,79.2360840425,4.9528840297,0.02
 12/03  12:00:00,129.699905217,24.0523997397,6.45129736127,12.2262240659,4.12243109448,41.7362269337,102.101648461,97.1287644313,4.9528840297,0.02
 12/03  13:00:00,118.675644078,20.0285898665,5.98937383574,14.6728037533,4.12243109448,41.7362269337,83.0378773513,78.0649933216,4.9528840297,0.02
 12/03  14:00:00,129.561298576,24.0523997397,7.99778751167,10.8750019887,4.12243109448,41.7362269337,102.160201844,97.1873178146,4.9528840297,0.02
 12/03  15:00:00,116.795054664,20.0285898665,6.297018602,11.9724856257,4.12243109448,41.7362269337,81.6316129201,76.6587288904,4.9528840297,0.02
 12/03  16:00:00,129.337194767,24.0523997397,7.9957648154,9.63745508114,4.12243109448,41.7362269337,100.657793398,95.6849093688,4.9528840297,0.02
 12/03  17:00:00,105.989526611,20.0285898665,5.92035930216,13.4660784543,4.12243109448,24.8785346261,83.3397496479,78.3668656182,4.9528840297,0.02
 12/03  18:00:00,117.918254845,24.0523997397,7.07199987515,14.2020331439,2.06121554724,15.9888894789,108.053471802,105.061741384,2.97173041782,0.02
 12/03  19:00:00,108.650632345,20.0285898665,5.54843002913,19.5753173631,2.06121554724,15.9888894789,89.2501016812,86.2583712634,2.97173041782,0.02
 12/03  20:00:00,118.165839462,24.0523997397,6.52659168374,16.7322961122,2.06121554724,15.9888894789,112.004393018,109.0126626,2.97173041782,0.02
 12/03  21:00:00,110.249940267,20.0285898665,4.1423515182,23.0714819832,2.06121554724,15.9888894789,91.0813638124,88.0896333946,2.97173041782,0.02
 12/03  22:00:00,118.421836148,24.0523997397,3.99820259536,19.5448701036,2.06121554724,15.9888894789,114.191305806,111.199575388,2.97173041782,0.02
 12/03  23:00:00,111.366771628,20.0285898665,3.21402202087,26.1360071491,2.06121554724,15.9888894789,92.5644995072,89.5727690893,2.97173041782,0.02
 12/03  24:00:00,119.017534826,24.0523997397,4.45226772718,21.3917588682,2.06121554724,15.9888894789,115.525789596,112.534059179,2.97173041782,0.02
 12/04  01:00:00,114.284194685,20.0285898665,3.5194882261,27.285678569,4.12243109448,15.9888894789,92.5621848293,89.5704544115,2.97173041782,0.02
 12/04  02:00:00,121.451719217,24.0523997397,4.45567569162,22.0245795414,4.12243109448,15.9888894789,123.649874049,112.077241645,2.97173041782,8.60090198713
 12/04  03:00:00,115.527545939,20.0285898665,3.51456056202,28.5459991551,4.12243109448,15.9888894789,92.7961639919,89.8044335741,2.97173041782,0.02
 12/04  04:00:00,122.355836897,24.0523997397,4.45094086142,22.9086021495,4.12243109448,15.9888894789,115.492165582,112.500435164,2.97173041782,0.02
 12/04  05:00:00,152.594601629,28.9502874737,4.56347554242,24.6829192998,12.3672932834,24.9413748627,131.822567791,126.849683762,4.9528840297,0.02
 12/04  06:00:00,188.667796444,28.5132485433,7.72335660012,57.3512277749,12.3672932834,24.9413748627,201.622582865,196.649698836,4.9528840297,0.02
 12/04  07:00:00,249.299708209,29.3874659004,7.97777858933,59.6969916538,24.7345865669,70.7195625826,198.888718946,188.962950887,9.90576805939,0.02
 12/04  08:00:00,258.038710113,29.3922099825,8.56990610959,43.6163753939,37.1018798503,92.3937384068,178.499388241,168.573620182,9.90576805939,0.02
 12/04  09:00:00,255.7509835,29.4009302418,9.57207057583,37.5330363701,37.1018798503,104.434947198,167.397896743,157.472128684,9.90576805939,0.02
 12/04  10:00:00,260.755226185,29.4077197252,11.1490901117,30.3359986602,37.1018798503,116.476155989,163.900302861,145.363962444,9.90576805939,8.63057235742
 12/04  11:00:00,256.275657916,29.4169599471,12.5729819313,24.8564343011,37.1018798503,116.476155989,144.049383103,134.123615044,9.90576805939,0.02
 12/04  12:00:00,255.806428414,29.4253027338,13.5779786099,21.9000465672,37.1018798503,116.476155989,146.170332366,127.626948154,9.90576805939,8.63761615256
 12/04  13:00:00,244.162349236,29.4325040126,13.9990555137,19.2867900075,37.1018798503,104.434947198,133.341704753,123.415936694,9.90576805939,0.02
 12/04  14:00:00,252.33221935,29.4392443616,13.9913144789,17.3638367702,37.1018798503,116.476155989,139.740863944,121.197464896,9.90576805939,8.63763098856
 12/04  15:00:00,250.466865604,29.4476453222,13.4066723476,16.5347171852,37.1018798503,116.476155989,131.591561564,121.665793505,9.90576805939,0.02
 12/04  16:00:00,248.897833894,29.461234643,12.9873453487,16.0291094093,37.1018798503,116.476155989,140.886120487,122.346330791,9.90576805939,8.63402163619
 12/04  17:00:00,251.802175313,29.4741015762,11.8211318042,15.9362406395,37.1018798503,116.476155989,134.771900799,124.846132739,9.90576805939,0.02
 12/04  18:00:00,260.115125314,29.4855606461,9.8150438621,16.2682456238,37.1018798503,116.476155989,141.217903377,131.292135318,9.90576805939,0.02
 12/04  19:00:00,157.503232658,26.7650928217,6.81977639993,0.0,24.7345865669,47.5788473902,100.518833405,86.9565933536,4.9528840297,8.60935602173
 12/04  20:00:00,158.547449231,28.0762096129,7.83335637491,0.579604720097,24.7345865669,47.5788473902,93.487463792,88.5145797623,4.9528840297,0.02
 12/04  21:00:00,138.370771921,26.7650928217,7.60948656641,0.0,12.3672932834,38.6892022431,106.143819072,103.152088655,2.97173041782,0.02
 12/04  22:00:00,114.33675478,21.6305937226,6.13633984531,0.433614373661,12.3672932834,27.0668015668,90.7981437543,87.8064133365,2.97173041782,0.02
 12/04  23:00:00,95.31440174,20.0285898665,5.08741716272,8.65013980113,4.12243109448,15.9888894789,80.1464289515,77.1546985337,2.97173041782,0.02
 12/04  24:00:00,107.594292762,24.0523997397,6.46720150115,8.86169143713,4.12243109448,15.9888894789,101.799326071,98.8075956528,2.97173041782,0.02
 12/05  01:00:00,99.0701843678,20.0285898665,4.31824715423,12.8622256305,4.12243109448,15.9888894789,82.8782322862,79.8865018683,2.97173041782,0.02
 12/05  02:00:00,111.08961191,24.0523997397,4.73479591876,11.9164012352,4.12243109448,15.9888894789,104.557993285,101.566262867,2.97173041782,0.02
 12/05  03:00:00,102.990217705,20.0285898665,3.66765796712,15.7832432899,4.12243109448,15.9888894789,84.6783653364,81.6866349186,2.97173041782,0.02
 12/05  04:00:00,113.383289981,24.0523997397,4.20752749791,14.0993452576,4.12243109448,15.9888894789,106.583581654,103.591851236,2.97173041782,0.02
 12/05  05:00:00,142.375048075,28.9502874737,4.15681530434,14.8431657301,12.3672932834,24.9413748627,120.56335813,115.5904741,4.9528840297,0.02
 12/05  06:00:00,174.433436212,28.522696924,7.70007117596,43.1716273139,12.3672932834,24.9413748627,189.663526287,184.690642257,4.9528840297,0.02
 12/05  07:00:00,233.852425608,29.4149911265,7.39477922029,44.0098921885,24.7345865669,70.7195625826,188.367264238,178.441496179,9.90576805939,0.02
 12/05  08:00:00,246.262221215,29.455843316,6.40754109075,31.8402390933,37.1018798503,92.3937384068,174.462893303,164.537125244,9.90576805939,0.02
 12/05  09:00:00,242.712394619,29.4763538241,5.98886599062,26.0683943239,37.1018798503,104.434947198,176.935025012,158.402410777,9.90576805939,8.62684617534
 12/05  10:00:00,249.332448992,29.4907194991,6.5711742796,21.2509655805,37.1018798503,116.476155989,160.158369133,150.232601074,9.90576805939,0.02
 12/05  11:00:00,246.935779959,29.5223288528,7.57664238191,17.6616392728,37.1018798503,116.476155989,158.985799771,140.44408134,9.90576805939,8.63595037214
 12/05  12:00:00,246.60744836,29.5960655386,9.74413343363,14.8204236526,37.1018798503,116.476155989,136.894156629,126.96838857,9.90576805939,0.02
 12/05  13:00:00,234.43961753,29.6528825958,11.5705757058,12.8577690764,37.1018798503,104.434947198,134.308164008,115.769834524,9.90576805939,8.63256142455
 12/05  14:00:00,243.722333842,29.7287939163,12.5736962862,11.2737689545,37.1018798503,116.476155989,118.886605135,108.960837076,9.90576805939,0.02
 12/05  15:00:00,242.942963282,29.8018573709,13.5747501308,9.87512590952,37.1018798503,116.476155989,120.060910901,101.51924498,9.90576805939,8.63589786194
 12/05  16:00:00,240.808981475,29.7516046234,13.9877251001,8.9402291975,37.1018798503,116.476155989,109.943537673,100.017769613,9.90576805939,0.02
 12/05  17:00:00,244.094086538,29.6840348485,12.2350680444,8.83063244381,37.1018798503,116.476155989,126.704690309,108.171411498,9.90576805939,8.62751075154
 12/05  18:00:00,253.6602545,29.6670995277,9.23839800094,9.34822561287,37.1018798503,116.476155989,131.493470584,121.567702525,9.90576805939,0.02
 12/05  19:00:00,160.360843308,27.9305299695,4.10390244626,0.0924369594813,24.7345865669,47.5788473902,86.4686958324,81.4958118027,4.9528840297,0.02
 12/05  20:00:00,161.601988386,28.0762096129,2.14000623304,0.461589994641,24.7345865669,47.5788473902,89.7737191661,84.8008351364,4.9528840297,0.02
 12/05  21:00:00,139.607261992,26.7650928217,1.24103523837,0.0,12.3672932834,38.6892022431,103.357048636,100.365318218,2.97173041782,0.02
 12/05  22:00:00,119.599272172,23.3350455511,0.99891158959,4.07429807761,12.3672932834,27.0668015668,98.4122299711,86.8346463413,2.97173041782,8.60585321193
 12/05  23:00:00,93.7600262356,19.5915509361,1.22821778031,6.9393738236,4.12243109448,15.9888894789,79.5136281527,76.5218977349,2.97173041782,0.02
 12/05  24:00:00,112.203509238,24.4894386701,2.44879186715,11.6368654139,4.12243109448,15.9888894789,101.701610954,98.7098805366,2.97173041782,0.02
 12/06  01:00:00,97.9914748655,19.5915509361,1.8230675036,11.1644761052,4.12243109448,15.9888894789,83.154963866,80.1632334482,2.97173041782,0.02
 12/06  02:00:00,116.876341274,24.4894386701,1.04721248436,16.6968057427,4.12243109448,15.9888894789,105.461660406,102.469929988,2.97173041782,0.02
 12/06  03:00:00,100.577528666,19.5915509361,0.168831685648,14.656541196,4.12243109448,15.9888894789,86.2422441637,83.2505137459,2.97173041782,0.02
 12/06  04:00:00,119.496958462,24.4894386701,0.650951493432,20.3161569079,4.12243109448,15.9888894789,107.753313032,104.761582614,2.97173041782,0.02
 12/06  05:00:00,141.653000007,28.5132485433,0.0,14.3357970507,12.3672932834,24.9413748627,123.058346747,118.085462717,4.9528840297,0.02
 12/06  06:00:00,187.512024668,28.9633701372,2.68564537122,56.6799474733,12.3672932834,24.9413748627,189.954262563,184.981378533,4.9528840297,0.02
 12/06  07:00:00,235.379434455,29.4320479889,3.57061448064,46.4854592737,24.7345865669,70.7195625826,200.892919891,190.967151832,9.90576805939,0.02
 12/06  08:00:00,247.332621534,29.4874969018,4.57014864016,34.5651672501,37.1018798503,92.3937384068,181.295347506,171.369579446,9.90576805939,0.02
 12/06  09:00:00,243.138706768,29.5091075573,7.31233415143,29.1158052293,37.1018798503,104.434947198,164.819300496,154.893532437,9.90576805939,0.02
 12/06  10:00:00,245.509019094,29.5276872339,11.8808553074,22.8896427828,37.1018798503,116.476155989,150.650313172,132.114893152,9.90576805939,8.62965196008
 12/06  11:00:00,238.53835648,29.5887385909,15.6410366877,17.8655064546,37.1018798503,116.476155989,120.898216321,110.972448262,9.90576805939,0.02
 12/06  12:00:00,237.286096085,29.6495162039,18.450826637,14.4104901127,37.1018798503,116.476155989,120.927254741,102.38376713,9.90576805939,8.63771955144
 12/06  13:00:00,224.934638305,29.7959315982,20.6713506676,11.7599115788,37.1018798503,104.434947198,107.611083636,97.6853155763,9.90576805939,0.02
 12/06  14:00:00,234.471306529,29.9143776552,23.049220644,9.51843818112,37.1018798503,116.476155989,113.639518456,95.0959166316,9.90576805939,8.63783376476
 12/06  15:00:00,232.919603935,30.0887231217,24.344974539,7.59396547468,37.1018798503,116.476155989,102.088403845,92.1626357856,9.90576805939,0.02
 12/06  16:00:00,231.275741088,30.1002632077,23.6826440112,6.42233775456,37.1018798503,116.476155989,109.519511605,90.9795220648,9.90576805939,8.63422148035
 12/06  17:00:00,234.369593809,29.903442755,21.6483040468,6.03414346313,37.1018798503,116.476155989,102.985915113,93.0601470533,9.90576805939,0.02
 12/06  18:00:00,243.970936912,29.7863867008,18.9106795075,6.28049350028,37.1018798503,116.476155989,114.138635643,95.6133183159,9.90576805939,8.61954926754
 12/06  19:00:00,154.255722608,27.784850326,14.0873849992,0.0,24.7345865669,47.5788473902,80.0574262766,75.0845422469,4.9528840297,0.02
 12/06  20:00:00,153.845315952,28.2218892564,14.4388716395,0.00353102911868,24.7345865669,47.5788473902,85.8361227672,80.8632387375,4.9528840297,0.02
 12/06  21:00:00,131.788895891,27.6391706825,14.0395800646,0.119223759891,12.3672932834,38.6892022431,99.4338933658,96.442162948,2.97173041782,0.02
 12/06  22:00:00,106.616808269,20.5199044967,9.9260013008,0.0,12.3672932834,27.0668015668,84.5389858019,81.5472553841,2.97173041782,0.02
 12/06  23:00:00,81.8737877378,17.8433952145,7.48640554258,0.0,4.12243109448,15.9888894789,76.8426102889,73.8508798711,2.97173041782,0.02
 12/06  24:00:00,95.6714581072,23.3968413441,9.61852729136,1.21107819623,4.12243109448,15.9888894789,98.397943961,95.4062135432,2.97173041782,0.02
 12/07  01:00:00,86.0100481378,19.4167353639,7.46678854483,3.22014065325,4.12243109448,15.9888894789,80.4547285936,77.4629981757,2.97173041782,0.02
 12/07  02:00:00,103.43101044,24.4894386701,8.57187100417,6.75805577489,4.12243109448,15.9888894789,101.113595287,98.1218648689,2.97173041782,0.02
 12/07  03:00:00,90.76052388,19.5915509361,6.04623207606,7.07810231227,4.12243109448,15.9888894789,82.3344102461,79.3426798283,2.97173041782,0.02
 12/07  04:00:00,107.451924859,24.4894386701,6.82284450601,10.7372368429,4.12243109448,15.9888894789,103.719587362,100.727856944,2.97173041782,0.02
 12/07  05:00:00,129.778478431,28.5132485433,8.33575298268,7.2722930444,12.3672932834,24.9413748627,117.004472301,112.031588271,4.9528840297,0.02
 12/07  06:00:00,168.464506003,28.9702981172,12.0750451857,42.6061634892,12.3672932834,24.9413748627,184.753174562,179.780290533,4.9528840297,0.02
 12/07  07:00:00,216.450635994,29.4594669195,11.9580126889,32.1576845566,24.7345865669,70.7195625826,168.380836676,158.455068617,9.90576805939,0.02
 12/07  08:00:00,232.926385068,29.5286404817,11.9679395752,23.4160531075,37.1018798503,92.3937384068,157.666115559,139.151394527,9.90576805939,8.60895297266
 12/07  09:00:00,228.407669414,29.5748680975,12.5478887987,18.0421777555,37.1018798503,104.434947198,138.547877513,128.622109454,9.90576805939,0.02
 12/07  10:00:00,231.356222767,29.6625901638,15.7871933244,13.130718323,37.1018798503,116.476155989,121.332298403,111.406530344,9.90576805939,0.02
 12/07  11:00:00,228.699379697,29.7982449555,19.3655779667,10.9516381327,37.1018798503,116.476155989,120.625382806,102.083421107,9.90576805939,8.63619363919
 12/07  12:00:00,229.429809495,30.0231165938,21.0421610788,9.13084418617,37.1018798503,116.476155989,116.047474584,97.5038324892,9.90576805939,8.63787403572
 12/07  13:00:00,220.253524175,30.3142180126,22.4685297173,7.38313815188,37.1018798503,104.434947198,103.461901189,93.5361331296,9.90576805939,0.02
 12/07  14:00:00,232.884528912,30.5353249069,23.2140798385,5.94375283225,37.1018798503,116.476155989,109.262105253,90.7200023677,9.90576805939,8.63633482554
 12/07  15:00:00,233.323438644,30.6111667549,23.2157968378,4.86671586766,37.1018798503,116.476155989,98.8696404102,88.9438723508,9.90576805939,0.02
 12/07  16:00:00,233.71011751,30.4760292733,22.6934332646,4.19884427869,37.1018798503,116.476155989,107.80410566,89.2640410475,9.90576805939,8.63429655334
 12/07  17:00:00,236.553342056,30.2044547083,18.598375782,4.23436911586,37.1018798503,116.476155989,101.751219392,91.8254513328,9.90576805939,0.02
 12/07  18:00:00,246.415413382,29.9715244765,14.7803851438,4.79192418482,37.1018798503,116.476155989,104.69974263,94.7739745702,9.90576805939,0.02
 12/07  19:00:00,157.850579835,28.0762096129,10.1008691463,0.0,24.7345865669,47.5788473902,79.3898262419,74.4169422122,4.9528840297,0.02
 12/07  20:00:00,157.769003142,28.3675688998,8.12613657926,0.00330825006863,24.7345865669,47.5788473902,94.2329551242,80.6706187394,4.9528840297,8.60945235509
 12/07  21:00:00,137.431548156,27.2021317521,6.06256091622,0.0565615806237,12.3672932834,38.6892022431,99.7670863759,96.7753559581,2.97173041782,0.02
 12/07  22:00:00,114.203457878,22.6357832625,4.61208383881,0.663007816,12.3672932834,27.0668015668,86.7945763846,83.8028459667,2.97173041782,0.02
 12/07  23:00:00,83.5282124673,17.8433952145,4.5677623438,0.0,4.12243109448,15.9888894789,77.2796199781,74.2878895603,2.97173041782,0.02
 12/07  24:00:00,100.600719652,23.8338802745,6.1304769367,2.78422712548,4.12243109448,15.9888894789,98.7228480227,95.7311176049,2.97173041782,0.02
 12/08  01:00:00,92.0076123338,20.0285898665,4.04022794222,6.68200643795,4.12243109448,15.9888894789,80.0226043094,77.0308738916,2.97173041782,0.02
 12/08  02:00:00,104.470836255,24.0523997397,5.25556446146,6.90400988013,4.12243109448,15.9888894789,101.247653646,98.2559232286,2.97173041782,0.02
 12/08  03:00:00,95.778076901,20.0285898665,3.99666349074,10.4777275455,4.12243109448,15.9888894789,82.2602048759,79.2684744581,2.97173041782,0.02
 12/08  04:00:00,107.046649394,24.0523997397,4.71986579274,10.0754930656,4.12243109448,15.9888894789,103.872696002,100.880965584,2.97173041782,0.02
 12/08  05:00:00,136.486710176,28.9502874737,4.57954598088,10.8807247501,12.3672932834,24.9413748627,117.505121293,112.532237263,4.9528840297,0.02
 12/08  06:00:00,164.787036194,28.5342821269,7.69092849526,35.8720631647,12.3672932834,24.9413748627,185.915380583,180.942496553,4.9528840297,0.02
 12/08  07:00:00,222.013528208,29.4564186417,7.96316320386,35.2245758352,24.7345865669,70.7195625826,182.231226516,172.305458456,9.90576805939,0.02
 12/08  08:00:00,237.117206964,29.5292615936,7.97524810322,26.041081706,37.1018798503,92.3937384068,164.541331536,154.615563477,9.90576805939,0.02
 12/08  09:00:00,237.803727369,29.5490852318,9.72747320221,22.4115989635,37.1018798503,104.434947198,161.002645616,142.469523777,9.90576805939,8.62735378018
 12/08  10:00:00,248.594260861,29.6021654516,12.7305295642,17.8448996338,37.1018798503,116.476155989,134.927604071,125.001836012,9.90576805939,0.02
 12/08  11:00:00,246.877987147,29.6715241063,13.9852859226,14.3411924437,37.1018798503,116.476155989,131.602410006,113.060433412,9.90576805939,8.63620853412
 12/08  12:00:00,245.324301475,29.7566830022,14.5611559225,11.8058785694,37.1018798503,116.476155989,114.971246367,105.045478307,9.90576805939,0.02
 12/08  13:00:00,233.870853245,29.8414705423,15.5114098226,10.1788059907,37.1018798503,104.434947198,116.632882281,98.0942135408,9.90576805939,8.63290068121
 12/08  14:00:00,243.529597126,29.9690915886,15.9020153205,8.94844994496,37.1018798503,116.476155989,105.436922459,95.5111543998,9.90576805939,0.02
 12/08  15:00:00,242.71295832,30.0637403782,15.9016373476,7.79956614917,37.1018798503,116.476155989,112.244662531,93.702685728,9.90576805939,8.63620874393
 12/08  16:00:00,241.571134477,30.0514934973,15.3514381186,7.03397153745,37.1018798503,116.476155989,102.958675803,93.0329077434,9.90576805939,0.02
 12/08  17:00:00,245.219371731,29.9013753907,13.2435092119,7.14000269696,37.1018798503,116.476155989,117.364364982,98.8290971023,9.90576805939,8.62949981995
 12/08  18:00:00,255.059905803,29.8527808105,10.244317077,7.73706443392,37.1018798503,116.476155989,122.345259984,112.419491925,9.90576805939,0.02
 12/08  19:00:00,162.801824913,28.0762096129,5.10857762231,0.0557358666942,24.7345865669,47.5788473902,84.2336743072,79.2607902775,4.9528840297,0.02
 12/08  20:00:00,163.196658779,28.3675688998,3.14868747989,0.279788149359,24.7345865669,47.5788473902,88.4467289373,83.4738449076,4.9528840297,0.02
 12/08  21:00:00,142.086721841,27.2021317521,2.2485039562,0.305251912417,12.3672932834,38.6892022431,102.128567598,99.1368371803,2.97173041782,0.02
 12/08  22:00:00,118.044055886,22.7231910486,1.73243697984,2.23414023904,12.3672932834,27.0668015668,88.4126072604,85.4208768426,2.97173041782,0.02
 12/08  23:00:00,94.9716694184,20.0285898665,0.753122908354,7.35650543881,4.12243109448,15.9888894789,78.130572799,75.1388423812,2.97173041782,0.02
 12/08  24:00:00,108.597744128,24.0523997397,0.347330405769,8.3426951538,4.12243109448,15.9888894789,109.427627629,97.8540067049,2.97173041782,8.60189050592
 12/09  01:00:00,100.941096847,20.0285898665,0.15847506503,13.1828552309,4.12243109448,15.9888894789,82.7065494235,79.7148190057,2.97173041782,0.02
 12/09  02:00:00,112.857237194,24.0523997397,0.541672921678,12.1147017321,4.12243109448,15.9888894789,103.201981227,100.210250809,2.97173041782,0.02
 12/09  03:00:00,104.84465432,20.0285898665,0.259525177372,17.4174612823,4.12243109448,15.9888894789,83.6241568145,80.6324263967,2.97173041782,0.02
 12/09  04:00:00,115.038717019,24.0523997397,0.223557662603,15.0363948861,4.12243109448,15.9888894789,106.721654444,103.729924027,2.97173041782,0.02
 12/09  05:00:00,133.117524003,28.9502874737,0.0,20.8693231438,4.12243109448,16.0517297156,128.480035545,125.488305128,2.97173041782,0.02
 12/09  06:00:00,129.574753101,28.5132485433,0.0,17.4960806461,4.12243109448,16.0517297156,130.077260781,127.085530363,2.97173041782,0.02
 12/09  07:00:00,164.483445564,29.3873264041,0.0,27.5574812852,4.12243109448,39.6058045677,168.343662143,165.351931725,2.97173041782,0.02
 12/09  08:00:00,234.460483605,29.3873264041,3.24946226917,68.7514061797,12.3672932834,65.3531420225,221.303746868,216.330862838,4.9528840297,0.02
 12/09  09:00:00,215.922005271,29.3873264041,6.29096381884,54.8555109464,12.3672932834,68.2430321324,205.606505813,200.633621783,4.9528840297,0.02
 12/09  10:00:00,232.95735645,29.3907897225,10.8958676257,41.6649330897,16.4897243779,93.1370602926,175.244982623,167.300368175,7.92461444751,0.02
 12/09  11:00:00,228.353918266,29.3968165697,14.7056603435,34.876857186,16.4897243779,93.1370602926,152.775499293,144.830884845,7.92461444751,0.02
 12/09  12:00:00,223.465205673,29.4006277585,16.9793814417,29.4372831361,16.4897243779,93.1370602926,147.049691228,130.510268165,7.92461444751,8.61480861553
 12/09  13:00:00,209.151668383,29.4099277345,18.8374665007,24.8515898936,16.4897243779,83.9857416113,131.499866669,123.555252221,7.92461444751,0.02
 12/09  14:00:00,204.458109532,29.4279542044,20.1353861562,21.767536539,16.4897243779,83.9857416113,128.793391483,120.848777036,7.92461444751,0.02
 12/09  15:00:00,201.24806454,29.434672988,20.5131925989,19.1683103934,16.4897243779,83.9857416113,127.033881327,119.089266879,7.92461444751,0.02
 12/09  16:00:00,162.716511432,29.3873264041,17.4939923045,0.556748823594,12.3672932834,70.6512738906,69.6772369653,64.7043529356,4.9528840297,0.02
 12/09  17:00:00,167.618028797,29.3873264041,14.9964142417,1.95975926389,12.3672932834,70.6512738906,73.7636440759,68.7907600462,4.9528840297,0.02
 12/09  18:00:00,165.087793991,29.3873264041,11.6045133378,3.27044519469,12.3672932834,58.1284167478,100.241638826,86.682839928,4.9528840297,8.60591486878
 12/09  19:00:00,124.940177887,26.7650928217,10.1841938148,0.0,12.3672932834,24.9413748627,102.554841979,97.5819579495,4.9528840297,0.02
 12/09  20:00:00,124.186882327,26.7650928217,10.1393292764,0.0,12.3672932834,24.9413748627,107.185412806,102.212528776,4.9528840297,0.02
 12/09  21:00:00,114.445376866,28.5132485433,7.7980204555,5.23716860159,4.12243109448,16.0517297156,116.42085217,113.429121752,2.97173041782,0.02
 12/09  22:00:00,105.086215255,23.5972689094,4.67816174212,9.82340079944,4.12243109448,15.9888894789,97.9212706187,94.9295402009,2.97173041782,0.02
 12/09  23:00:00,95.4542231518,19.5915509361,3.65099242297,9.82620917123,4.12243109448,15.9888894789,83.5833217478,80.59159133,2.97173041782,0.02
 12/09  24:00:00,112.881269338,24.4894386701,4.68926091453,14.0587330591,4.12243109448,15.9888894789,105.402194255,102.410463838,2.97173041782,0.02
 12/10  01:00:00,96.686534827,19.5915509361,4.33648592789,13.5503369495,2.06121554724,15.9888894789,86.172573608,83.1808431901,2.97173041782,0.02
 12/10  02:00:00,113.222703854,24.4894386701,5.81654906213,18.0456264629,2.06121554724,15.9888894789,108.777667834,105.785937416,2.97173041782,0.02
 12/10  03:00:00,99.2753969083,19.5915509361,3.89296645456,16.4345752517,2.06121554724,15.9888894789,88.1806472147,85.1889167969,2.97173041782,0.02
 12/10  04:00:00,115.582624815,24.4894386701,5.99606902478,20.8053167774,2.06121554724,15.9888894789,110.692565068,107.70083465,2.97173041782,0.02
 12/10  05:00:00,98.9276842984,19.5915509361,5.20662294203,17.9808533282,2.06121554724,15.9888894789,89.4440842196,86.4523538018,2.97173041782,0.02
 12/10  06:00:00,114.336389754,24.4894386701,7.62755843774,22.3645135629,2.06121554724,15.9888894789,111.880262791,108.888532373,2.97173041782,0.02
 12/10  07:00:00,96.0283036273,19.5915509361,6.87792159539,18.5757762993,2.06121554724,15.9888894789,90.2289073266,87.2371769088,2.97173041782,0.02
 12/10  08:00:00,102.698520749,24.4894386701,8.67875273035,23.0850516271,2.06121554724,15.9888894789,112.854305906,109.862575488,2.97173041782,0.02
 12/10  09:00:00,105.269974263,19.5915509361,7.32137618672,16.2983461601,4.12243109448,41.7362269337,89.087168265,84.1142842353,4.9528840297,0.02
 12/10  10:00:00,118.745001433,24.4894386701,10.1147265584,19.2387494226,4.12243109448,41.7362269337,108.442926718,103.470042689,4.9528840297,0.02
 12/10  11:00:00,102.428161144,19.5915509361,8.24066050201,14.8895729604,4.12243109448,41.7362269337,87.0755772248,82.1026931951,4.9528840297,0.02
 12/10  12:00:00,114.971663692,24.4894386701,10.8873754956,17.5705370139,4.12243109448,41.7362269337,107.083957594,102.111073564,4.9528840297,0.02
 12/10  13:00:00,99.5462390693,19.5915509361,9.26574152139,13.2261840794,4.12243109448,41.7362269337,86.3943376954,81.4214536657,4.9528840297,0.02
 12/10  14:00:00,112.380667567,24.4894386701,11.6069183039,15.3925241956,4.12243109448,41.7362269337,105.741433496,100.768549466,4.9528840297,0.02
 12/10  15:00:00,97.5531414865,19.5915509361,9.26346872007,11.1959834506,4.12243109448,41.7362269337,84.9459670548,79.9730830251,4.9528840297,0.02
 12/10  16:00:00,110.580498079,24.4894386701,12.0849897624,12.8879109895,4.12243109448,41.7362269337,103.342548985,98.3696649549,4.9528840297,0.02
 12/10  17:00:00,86.9427808697,19.5915509361,8.52505619144,10.8972159073,4.12243109448,24.8785346261,84.6723339667,79.699449937,4.9528840297,0.02
 12/10  18:00:00,104.856268652,24.4894386701,9.59755801324,17.7632534685,2.06121554724,15.9888894789,109.786759445,106.795029027,2.97173041782,0.02
 12/10  19:00:00,89.7274481375,19.5915509361,7.87980592855,15.3389790221,2.06121554724,15.9888894789,90.1974758913,87.2057454735,2.97173041782,0.02
 12/10  20:00:00,104.519477235,24.4894386701,10.2919653843,19.9418734475,2.06121554724,15.9888894789,121.268250851,109.694636513,2.97173041782,8.60188391981
 12/10  21:00:00,89.7653883315,19.5915509361,8.5316280075,16.8621741267,2.06121554724,15.9888894789,91.2728749181,88.2811445003,2.97173041782,0.02
 12/10  22:00:00,103.836781311,24.4894386701,11.108440855,21.3941667936,2.06121554724,15.9888894789,113.757869396,110.766138978,2.97173041782,0.02
 12/10  23:00:00,89.9087159155,19.5915509361,8.83085227343,17.7985272027,2.06121554724,15.9888894789,91.9292029736,88.9374725557,2.97173041782,0.02
 12/10  24:00:00,104.776276876,24.4894386701,11.0993936654,22.3635117541,2.06121554724,15.9888894789,114.415590736,111.423860319,2.97173041782,0.02
 12/11  01:00:00,91.9505280128,19.5915509361,9.19469022978,17.5041441122,4.12243109448,15.9888894789,91.522955026,88.5312246082,2.97173041782,0.02
 12/11  02:00:00,106.553697101,24.4894386701,11.4678799345,21.8390586059,4.12243109448,15.9888894789,113.400039884,110.408309466,2.97173041782,0.02
 12/11  03:00:00,91.8671366368,19.5915509361,8.83037015376,17.8846769065,4.12243109448,15.9888894789,91.5732391823,88.5815087645,2.97173041782,0.02
 12/11  04:00:00,108.399823028,24.4894386701,11.1028618603,22.3663958073,4.12243109448,15.9888894789,113.662163762,110.670433344,2.97173041782,0.02
 12/11  05:00:00,126.958441206,28.5132485433,13.1113495035,14.0207735833,12.3672932834,24.9413748627,129.675904632,124.703020602,4.9528840297,0.02
 12/11  06:00:00,180.161352579,28.9502874737,16.5108499271,63.4637638811,12.3672932834,24.9413748627,198.241050465,193.268166436,4.9528840297,0.02
 12/11  07:00:00,223.4087799,29.3873264041,16.8051721738,49.379264448,24.7345865669,70.7195625826,167.001486951,157.075718891,9.90576805939,0.02
 12/11  08:00:00,235.432377424,29.3897424767,16.8067339168,34.8691279051,37.1018798503,92.3937384068,145.722094004,135.796325945,9.90576805939,0.02
 12/11  09:00:00,228.651649976,29.3972345682,16.8073352592,29.7783030284,37.1018798503,104.434947198,139.016651761,129.090883701,9.90576805939,0.02
 12/11  10:00:00,234.944571611,29.4038532734,16.8034197269,26.1931634426,37.1018798503,116.476155989,143.71394972,125.178409249,9.90576805939,8.629772411
 12/11  11:00:00,233.80166147,29.4096337702,16.8116244587,23.3954701357,37.1018798503,116.476155989,131.810925672,121.885157612,9.90576805939,0.02
 12/11  12:00:00,233.56441328,29.4182485435,17.3651570968,20.8498430502,37.1018798503,116.476155989,135.767955397,117.223798343,9.90576805939,8.63838899428
 12/11  13:00:00,219.308175344,29.4259656754,17.7549531646,18.701415979,37.1018798503,104.434947198,123.699462329,113.77369427,9.90576805939,0.02
 12/11  14:00:00,226.821575192,29.4341767767,18.284197007,17.0195787554,37.1018798503,116.476155989,130.219917155,111.675663861,9.90576805939,8.63848523492
 12/11  15:00:00,226.624916464,29.4423418242,19.2143097767,15.2411951882,37.1018798503,116.476155989,127.801722506,109.259488176,9.90576805939,8.6364662706
 12/11  16:00:00,225.770577647,29.451403119,19.6010649305,13.8642762739,37.1018798503,116.476155989,117.213758426,107.287990367,9.90576805939,0.02
 12/11  17:00:00,229.247287275,29.4640626496,19.0622851625,13.1088040334,37.1018798503,116.476155989,116.056584861,106.130816801,9.90576805939,0.02
 12/11  18:00:00,238.778353481,29.4836367664,18.6765003685,12.55741178,37.1018798503,116.476155989,123.904988674,105.381053643,9.90576805939,8.61816697093
 12/11  19:00:00,142.55792226,26.7650928217,15.5689355736,0.0,24.7345865669,47.5788473902,87.3064082495,82.3335242198,4.9528840297,0.02
 12/11  20:00:00,144.007468459,28.0762096129,15.1979761359,0.0402052364412,24.7345865669,47.5788473902,91.8624763838,86.8895923541,4.9528840297,0.02
 12/11  21:00:00,122.500356046,26.7650928217,15.1418184936,0.0,12.3672932834,38.6892022431,104.663045294,101.671314876,2.97173041782,0.02
 12/11  22:00:00,99.1658258026,20.5199044967,12.2290507229,0.0,12.3672932834,27.0668015668,87.3446203399,84.3528899221,2.97173041782,0.02
 12/11  23:00:00,73.9372917066,17.8433952145,10.4257465872,0.0,4.12243109448,15.9888894789,79.1719293444,76.1801989266,2.97173041782,0.02
 12/11  24:00:00,85.7225269353,22.3042440181,12.3135211376,0.0,4.12243109448,15.9888894789,101.069253019,98.0775226008,2.97173041782,0.02
 12/12  01:00:00,74.0001029446,17.8433952145,9.14764457341,0.0,4.12243109448,15.9888894789,82.4762614588,79.484531041,2.97173041782,0.02
