Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  02:00:00,88.0763808556,23.6153608093,11.9406657826,3.53599122791,4.12243109448,15.9888894789,103.377393109,100.385662691,2.97173041782,0.02
 12/12  03:00:00,79.2691067663,19.1545120057,9.70681140741,4.26119383811,4.12243109448,15.9888894789,83.2751171167,80.2833866989,2.97173041782,0.02
 12/12  04:00:00,93.9784571898,24.4894386701,12.2482192265,8.19975988511,4.12243109448,15.9888894789,113.406783471,101.833164067,2.97173041782,8.60188898596
 12/12  05:00:00,113.00398731,28.0762096129,13.5587397087,3.89660514952,12.3672932834,24.9413748627,118.03502947,113.06214544,4.9528840297,0.02
 12/12  06:00:00,144.782920001,28.5317498311,17.0997875387,31.6435247605,12.3672932834,24.9413748627,186.619083867,181.646199838,4.9528840297,0.02
 12/12  07:00:00,199.796031137,29.4619277151,17.7339676137,28.277207781,24.7345865669,70.7195625826,151.758076228,141.832308169,9.90576805939,0.02
 12/12  08:00:00,217.850424363,29.5060783289,17.7404688613,19.7247697466,37.1018798503,92.3937384068,132.244080581,122.318312522,9.90576805939,0.02
 12/12  09:00:00,215.941011643,29.5267119877,17.743099082,17.3050442832,37.1018798503,104.434947198,126.692312398,116.766544339,9.90576805939,0.02
 12/12  10:00:00,224.519968017,29.5495839094,18.8218213184,15.1836179356,37.1018798503,116.476155989,131.914421358,113.37739339,9.90576805939,8.63125990892
 12/12  11:00:00,221.45776564,29.5709749413,19.590832347,13.2407098644,37.1018798503,116.476155989,120.408239186,110.482471126,9.90576805939,0.02
 12/12  12:00:00,220.259923568,29.6053769177,19.593798081,11.4888241803,37.1018798503,116.476155989,126.452135977,107.908256942,9.90576805939,8.63811097519
 12/12  13:00:00,207.983414825,29.6485464682,20.1347083384,9.78473266285,37.1018798503,104.434947198,115.632226399,105.70645834,9.90576805939,0.02
 12/12  14:00:00,218.857099121,29.6942889193,19.9738655183,8.29035799786,37.1018798503,116.476155989,121.934652102,103.390385738,9.90576805939,8.638498305
 12/12  15:00:00,218.807171049,29.7600789891,19.594405712,6.62156899883,37.1018798503,116.476155989,109.957049289,100.03128123,9.90576805939,0.02
 12/12  16:00:00,217.462594178,29.8003522911,19.0577100318,5.92193650483,37.1018798503,116.476155989,116.699562468,98.1589481678,9.90576805939,8.63484624053
 12/12  17:00:00,225.837159058,29.801621899,16.4951508019,6.06711419376,37.1018798503,116.476155989,108.45682492,98.5310568606,9.90576805939,0.02
 12/12  18:00:00,238.751203905,29.7944791604,14.369863926,6.88934227647,37.1018798503,116.476155989,112.222112232,102.296344172,9.90576805939,0.02
 12/12  19:00:00,151.532515345,28.0762096129,10.6423250957,0.0,24.7345865669,47.5788473902,91.9161059376,78.3536426731,4.9528840297,8.60957923476
 12/12  20:00:00,154.430109607,28.3675688998,9.09929426685,0.0486192403558,24.7345865669,47.5788473902,88.4418056852,83.4689216555,4.9528840297,0.02
 12/12  21:00:00,134.120160132,27.2021317521,7.62567120634,0.150801729763,12.3672932834,38.6892022431,102.084261649,99.0925312308,2.97173041782,0.02
 12/12  22:00:00,112.166330017,22.6357832625,6.1841493696,1.37216487382,12.3672932834,27.0668015668,88.2058403583,85.2141099405,2.97173041782,0.02
 12/12  23:00:00,83.9452834347,18.5717934318,4.43710037549,1.57316810941,4.12243109448,15.9888894789,78.403522755,75.4117923372,2.97173041782,0.02
 12/12  24:00:00,102.471050439,24.0523997397,4.36810142746,5.50834249023,4.12243109448,15.9888894789,99.5635253157,96.5717948979,2.97173041782,0.02
 12/13  01:00:00,93.8966781428,20.0285898665,3.39552301552,9.27412371948,4.12243109448,15.9888894789,81.0295724659,78.0378420481,2.97173041782,0.02
 12/13  02:00:00,104.586338997,24.0523997397,4.75266617805,8.99591931759,4.12243109448,15.9888894789,102.639779921,99.6480495035,2.97173041782,0.02
 12/13  03:00:00,97.3499564424,20.0285898665,3.29935834,13.3302808669,4.12243109448,15.9888894789,83.3738143504,80.3820839325,2.97173041782,0.02
 12/13  04:00:00,108.995168031,24.0523997397,3.85833533621,11.9867781516,4.12243109448,15.9888894789,105.111791039,102.120060621,2.97173041782,0.02
 12/13  05:00:00,139.563292202,28.9502874737,4.169349032,13.5601920071,12.3672932834,24.9413748627,119.014916638,114.042032608,4.9528840297,0.02
 12/13  06:00:00,169.531698466,28.523280583,7.71348811174,39.6285690176,12.3672932834,24.9413748627,187.578390564,182.605506534,4.9528840297,0.02
 12/13  07:00:00,226.082723636,29.4540373047,8.54975884188,39.0855107343,24.7345865669,70.7195625826,181.993089335,172.067321276,9.90576805939,0.02
 12/13  08:00:00,241.536383446,29.5100036056,8.39063361684,28.5296360087,37.1018798503,92.3937384068,164.298198852,154.372430792,9.90576805939,0.02
 12/13  09:00:00,234.187771324,29.5286997486,10.3025212585,22.3271878822,37.1018798503,104.434947198,159.176190818,140.644270646,9.90576805939,8.62615211311
 12/13  10:00:00,232.275959015,29.5850786109,14.2638466468,16.2434295679,37.1018798503,116.476155989,128.555958939,118.630190879,9.90576805939,0.02
 12/13  11:00:00,224.268847035,29.6960821696,18.0508311701,13.0253191226,37.1018798503,116.476155989,122.401648613,103.859070574,9.90576805939,8.63680998017
 12/13  12:00:00,223.814490245,29.8899073717,20.6591069107,10.6057352385,37.1018798503,116.476155989,108.873681272,98.947913213,9.90576805939,0.02
 12/13  13:00:00,214.722531163,30.1579874925,22.4703633154,8.47518787095,37.1018798503,104.434947198,113.287511586,94.748385151,9.90576805939,8.63335837588
 12/13  14:00:00,228.592484815,30.3858976193,23.8639838258,6.70409319544,37.1018798503,116.476155989,101.511880863,91.5861128037,9.90576805939,0.02
 12/13  15:00:00,231.430771073,30.501965854,24.3399824294,5.3047782309,37.1018798503,116.476155989,107.867678023,89.3252110918,9.90576805939,8.63669887212
 12/13  16:00:00,230.843556802,30.4195314126,23.6850212654,4.52457558129,37.1018798503,116.476155989,99.1905784195,89.2648103601,9.90576805939,0.02
 12/13  17:00:00,234.069411947,30.151036269,19.5154953815,4.42986835511,37.1018798503,116.476155989,110.305198691,91.7694711761,9.90576805939,8.62995945538
 12/13  18:00:00,244.968099568,29.9195743902,15.7310897088,4.87889443931,37.1018798503,116.476155989,104.76317129,94.8374032301,9.90576805939,0.02
 12/13  19:00:00,157.139597732,27.9305299695,10.5262227392,0.0,24.7345865669,47.5788473902,79.5184063269,74.5455222972,4.9528840297,0.02
 12/13  20:00:00,158.284795502,28.3675688998,7.54178632399,0.0044870200546,24.7345865669,47.5788473902,85.8530341035,80.8801500738,4.9528840297,0.02
 12/13  21:00:00,137.713810823,27.2021317521,5.64625401511,0.0640718388177,12.3672932834,38.6892022431,108.634174826,97.0533975288,2.97173041782,8.60904687913
 12/13  22:00:00,113.169038212,22.1987443321,4.14069789066,0.461009763822,12.3672932834,27.0668015668,87.0555506709,84.063820253,2.97173041782,0.02
 12/13  23:00:00,85.0557931909,18.367841931,3.1792257317,0.470612715552,4.12243109448,15.9888894789,77.6354072882,74.6436768704,2.97173041782,0.02
 12/13  24:00:00,104.840552292,24.4894386701,3.65511077689,5.2256306191,4.12243109448,15.9888894789,99.4290873263,96.4373569085,2.97173041782,0.02
 12/14  01:00:00,91.9469471533,19.5915509361,2.45887143513,6.36285483784,4.12243109448,15.9888894789,81.2753980891,78.2836676713,2.97173041782,0.02
 12/14  02:00:00,108.993897152,24.4894386701,3.66562288789,10.2207469478,4.12243109448,15.9888894789,102.70102938,99.7092989617,2.97173041782,0.02
 12/14  03:00:00,95.7744907761,19.5915509361,2.3520412126,10.2642115552,4.12243109448,15.9888894789,83.5700451687,80.5783147509,2.97173041782,0.02
 12/14  04:00:00,114.294027112,24.4894386701,2.7635859954,14.5700835542,4.12243109448,15.9888894789,105.321634239,102.329903821,2.97173041782,0.02
 12/14  05:00:00,137.07552332,28.5132485433,3.18419978921,10.527273241,12.3672932834,24.9413748627,118.669680536,113.696796506,4.9528840297,0.02
 12/14  06:00:00,177.78725877,28.9632222587,6.66735228775,47.9555575903,12.3672932834,24.9413748627,186.621533509,181.648649479,4.9528840297,0.02
 12/14  07:00:00,224.425805652,29.451164317,7.54667599275,37.4242427549,24.7345865669,70.7195625826,184.701796661,174.776028602,9.90576805939,0.02
 12/14  08:00:00,241.514751659,29.5181496454,7.97667179646,28.0830877194,37.1018798503,92.3937384068,165.586855019,155.66108696,9.90576805939,0.02
 12/14  09:00:00,235.909959712,29.5375386482,10.8865758827,23.5863122891,37.1018798503,104.434947198,158.275210085,139.741638661,9.90576805939,8.62780336421
 12/14  10:00:00,236.399822175,29.5966333499,15.2360292288,17.5923036133,37.1018798503,116.476155989,126.40554735,116.479779291,9.90576805939,0.02
 12/14  11:00:00,229.321362618,29.7084828265,18.9778752462,13.5390123533,37.1018798503,116.476155989,122.810913685,104.268340938,9.90576805939,8.63680468812
 12/14  12:00:00,228.81928225,29.8927700171,22.0921893205,10.9800039383,37.1018798503,116.476155989,108.790986812,98.8652187523,9.90576805939,0.02
 12/14  13:00:00,217.944315663,30.1770725162,23.8647034331,8.78620679862,37.1018798503,104.434947198,113.112327665,94.5732246556,9.90576805939,8.63333495053
 12/14  14:00:00,228.038776128,30.4009621954,25.028400033,6.95884261285,37.1018798503,116.476155989,101.653421774,91.7276537143,9.90576805939,0.02
 12/14  15:00:00,226.986410494,30.5183299848,26.9451369103,5.52192133068,37.1018798503,116.476155989,108.409087493,89.8665380576,9.90576805939,8.63678137564
 12/14  16:00:00,223.02942012,30.483549983,25.5323164368,4.79454050296,37.1018798503,116.476155989,99.3751260172,89.4493579578,9.90576805939,0.02
 12/14  17:00:00,227.93969598,30.2284362346,22.031125436,4.49901933051,37.1018798503,116.476155989,110.124617552,91.5888632399,9.90576805939,8.62998625238
 12/14  18:00:00,242.968221584,29.965777827,16.725259807,4.96908413879,37.1018798503,116.476155989,104.350278217,94.4245101581,9.90576805939,0.02
 12/14  19:00:00,154.690571178,27.9305299695,10.6903577645,0.0,24.7345865669,47.5788473902,79.4641157586,74.4912317289,4.9528840297,0.02
 12/14  20:00:00,154.096120635,28.3675688998,10.2869755818,0.00165671965038,24.7345865669,47.5788473902,85.4913902374,80.5185062077,4.9528840297,0.02
 12/14  21:00:00,133.601694446,27.2021317521,9.63796496341,0.0492338448695,12.3672932834,38.6892022431,99.3993420327,96.4076116149,2.97173041782,0.02
 12/14  22:00:00,111.201753749,22.1987443321,7.34627533888,0.33325544292,12.3672932834,27.0668015668,86.3881876594,83.3964572416,2.97173041782,0.02
 12/14  23:00:00,83.1615551205,18.2804341449,5.84269793942,0.312469507917,4.12243109448,15.9888894789,76.9280163584,73.9362859406,2.97173041782,0.02
 12/14  24:00:00,97.7999079393,23.4405452371,7.98096893706,1.80422856463,4.12243109448,15.9888894789,107.34390118,95.7702730475,2.97173041782,8.60189771436
 12/15  01:00:00,86.8697335313,19.5915509361,6.81502767539,4.13218602173,4.12243109448,15.9888894789,80.1136968292,77.1219664114,2.97173041782,0.02
 12/15  02:00:00,103.280748485,24.4894386701,7.62376147224,7.33493940739,4.12243109448,15.9888894789,101.207582642,98.2158522243,2.97173041782,0.02
 12/15  03:00:00,90.6289439584,19.5915509361,4.7077433426,7.60478530447,4.12243109448,15.9888894789,82.4951968629,79.5034664451,2.97173041782,0.02
 12/15  04:00:00,107.657562021,24.4894386701,5.62634390648,11.2314805854,4.12243109448,15.9888894789,103.985171206,100.993440788,2.97173041782,0.02
 12/15  05:00:00,131.561733958,28.5132485433,6.17828134058,7.89166338079,12.3672932834,24.9413748627,117.271767426,112.298883396,4.9528840297,0.02
 12/15  06:00:00,171.276563752,28.9690695944,9.07706189899,43.2273981527,12.3672932834,24.9413748627,185.014206082,180.041322052,4.9528840297,0.02
 12/15  07:00:00,219.075185167,29.4577326595,8.95704358837,33.1828677349,24.7345865669,70.7195625826,178.352667317,168.426899257,9.90576805939,0.02
 12/15  08:00:00,236.02953519,29.5297805385,10.1311257621,24.4980912465,37.1018798503,92.3937384068,156.826440347,146.900672288,9.90576805939,0.02
 12/15  09:00:00,230.305899045,29.5612927845,12.1283159913,20.3798215426,37.1018798503,104.434947198,142.346256662,132.420488603,9.90576805939,0.02
 12/15  10:00:00,232.860124631,29.6381154604,14.6743919745,15.4944723586,37.1018798503,116.476155989,134.95570046,116.418377834,9.90576805939,8.63155456712
 12/15  11:00:00,226.350423304,29.7367845111,20.7533340607,11.7774278046,37.1018798503,116.476155989,114.739987242,104.814219182,9.90576805939,0.02
 12/15  12:00:00,230.164572173,29.8610660731,28.9787859287,9.26480924321,37.1018798503,116.476155989,118.156548347,99.6120256446,9.90576805939,8.63875464313
 12/15  13:00:00,225.380950196,29.984608087,36.7946464404,7.29995624667,37.1018798503,104.434947198,106.589135346,96.6633672866,9.90576805939,0.02
 12/15  14:00:00,237.396759092,30.3779676468,39.863204918,5.59601812787,37.1018798503,116.476155989,110.603761321,92.0591380103,9.90576805939,8.63885525168
 12/15  15:00:00,238.901622689,30.5769350606,42.1064530768,4.21241730029,37.1018798503,116.476155989,98.975479248,89.0497111887,9.90576805939,0.02
 12/15  16:00:00,237.278516968,30.539583358,41.4897043974,3.29093703591,37.1018798503,116.476155989,107.258097386,88.7172597188,9.90576805939,8.63506960778
 12/15  17:00:00,233.595404782,30.3449644601,31.2004416466,2.87540972768,37.1018798503,116.476155989,100.3979011,90.4721330406,9.90576805939,0.02
 12/15  18:00:00,238.792422235,30.1221568306,22.4503157586,3.02226561348,37.1018798503,116.476155989,111.52948431,93.0036353168,9.90576805939,8.62008093393
 12/15  19:00:00,152.184643734,28.0762096129,15.8492122087,0.0,24.7345865669,47.5788473902,77.7599753219,72.7870912922,4.9528840297,0.02
 12/15  20:00:00,153.252910947,28.3675688998,13.1265818475,0.0,24.7345865669,47.5788473902,84.0539866377,79.081102608,4.9528840297,0.02
 12/15  21:00:00,131.615853469,27.2021317521,11.6310011813,0.0,12.3672932834,38.6892022431,98.0558064173,95.0640759995,2.97173041782,0.02
 12/15  22:00:00,106.806395931,21.6562057157,10.7008863643,0.0980759074216,12.3672932834,27.0668015668,83.4056369859,80.413906568,2.97173041782,0.02
 12/15  23:00:00,80.0066417579,17.8433952145,9.13150384275,0.0,4.12243109448,15.9888894789,75.8513383636,72.8596079458,2.97173041782,0.02
 12/15  24:00:00,93.73097242,22.3042440181,10.3807874537,0.0,4.12243109448,15.9888894789,97.3789063286,94.3871759108,2.97173041782,0.02
 12/16  01:00:00,81.7658543853,18.9359925405,8.15055960284,0.753716872264,4.12243109448,15.9888894789,79.1284907544,76.1367603366,2.97173041782,0.02
 12/16  02:00:00,94.0521098316,23.0909140928,9.81290624931,1.13231482525,4.12243109448,15.9888894789,100.359698544,97.3679681266,2.97173041782,0.02
 12/16  03:00:00,86.2687938177,19.5915509361,7.11608846028,3.81472355941,4.12243109448,15.9888894789,81.6951814419,78.7034510241,2.97173041782,0.02
 12/16  04:00:00,99.9653019664,24.4894386701,8.98436746469,6.28022550559,4.12243109448,15.9888894789,102.656459032,99.6647286137,2.97173041782,0.02
 12/16  05:00:00,104.10647127,28.5132485433,11.317283551,6.08621521867,4.12243109448,16.0517297156,121.948315804,118.956585386,2.97173041782,0.02
 12/16  06:00:00,107.841021187,28.9502874737,11.5194881259,8.98835097584,4.12243109448,16.0517297156,123.318554444,120.326824026,2.97173041782,0.02
 12/16  07:00:00,137.100817797,29.3873264041,10.5223319706,12.7864592227,4.12243109448,39.6058045677,129.725927187,118.152313559,2.97173041782,8.60188321049
 12/16  08:00:00,202.38794477,29.3922514659,14.4315459321,47.3977765421,12.3672932834,65.3531420225,175.031957351,170.059073322,4.9528840297,0.02
 12/16  09:00:00,182.184117029,29.3918125631,16.7064691093,37.399336844,12.3672932834,68.2430321324,162.64192833,157.669044301,4.9528840297,0.02
 12/16  10:00:00,196.482215403,29.4180904788,18.8143381619,26.1034463,16.4897243779,93.1370602926,144.571248703,136.626634255,7.92461444751,0.02
 12/16  11:00:00,189.975147191,29.4218720442,20.6479912204,21.4933928761,16.4897243779,93.1370602926,137.634760133,129.690145685,7.92461444751,0.02
 12/16  12:00:00,186.721645195,29.4683242603,22.4538083579,17.7304975441,16.4897243779,93.1370602926,132.389537612,124.444923164,7.92461444751,0.02
 12/16  13:00:00,174.789745585,29.5765309566,23.8616240164,15.2857776258,16.4897243779,83.9857416113,137.226589735,120.689619083,7.92461444751,8.61235620416
 12/16  14:00:00,172.473011733,29.6849146256,25.0220227969,13.3636068461,16.4897243779,83.9857416113,126.340586054,118.395971606,7.92461444751,0.02
 12/16  15:00:00,171.391496951,29.6935540195,25.51962858,11.6451248763,16.4897243779,83.9857416113,124.651745413,116.707130966,7.92461444751,0.02
 12/16  16:00:00,139.927989432,29.3873264041,20.5759292442,0.000197461422907,12.3672932834,70.6512738906,67.334087694,62.3612036643,4.9528840297,0.02
 12/16  17:00:00,145.378044603,29.3873264041,17.3787048506,0.246450986773,12.3672932834,70.6512738906,69.2924300504,64.3195460207,4.9528840297,0.02
 12/16  18:00:00,144.904721235,29.3873264041,15.6465513039,0.708099919103,12.3672932834,58.1284167478,75.7678539273,70.7949698976,4.9528840297,0.02
 12/16  19:00:00,109.610606138,26.7650928217,15.1251031926,0.0,12.3672932834,24.9413748627,98.6860714884,93.7131874587,4.9528840297,0.02
 12/16  20:00:00,109.619260321,26.7650928217,15.0981206116,0.0,12.3672932834,24.9413748627,105.380118857,100.407234827,4.9528840297,0.02
 12/16  21:00:00,92.5395976855,26.7650928217,14.531278025,0.0,4.12243109448,16.0517297156,114.401181509,111.409451091,2.97173041782,0.02
 12/16  22:00:00,81.4857484259,21.4120742574,11.6854808545,0.0,4.12243109448,15.9888894789,105.710918105,94.138712416,2.97173041782,8.60047527089
 12/16  23:00:00,73.409371742,17.8433952145,9.47826012768,0.0,4.12243109448,15.9888894789,83.6006111629,80.6088807451,2.97173041782,0.02
 12/16  24:00:00,86.1087103394,23.4405452371,11.6179976896,1.83243479475,4.12243109448,15.9888894789,105.348598238,102.35686782,2.97173041782,0.02
 12/17  01:00:00,76.6655702417,19.5915509361,9.06552037071,4.22332568938,2.06121554724,15.9888894789,85.3680568125,82.3763263947,2.97173041782,0.02
 12/17  02:00:00,90.2639812055,24.4894386701,11.48362277,6.98285218463,2.06121554724,15.9888894789,107.649684207,104.657953789,2.97173041782,0.02
 12/17  03:00:00,80.6699524709,19.5915509361,9.38850429703,6.5620367742,2.06121554724,15.9888894789,86.8646571231,83.8729267053,2.97173041782,0.02
 12/17  04:00:00,96.9617947176,24.4894386701,12.7093889571,9.24255292566,2.06121554724,15.9888894789,108.64793398,105.656203562,2.97173041782,0.02
 12/17  05:00:00,84.4734127202,19.5915509361,10.3007949587,8.14517194122,2.06121554724,15.9888894789,87.5519380204,84.5602076026,2.97173041782,0.02
 12/17  06:00:00,98.3697769476,24.4894386701,12.0944285346,11.3549204162,2.06121554724,15.9888894789,109.902607277,106.910876859,2.97173041782,0.02
 12/17  07:00:00,84.9835586871,19.5915509361,8.97702106752,10.1175763238,2.06121554724,15.9888894789,88.9558337182,85.9641033004,2.97173041782,0.02
 12/17  08:00:00,93.5296978416,24.4894386701,11.8103621814,13.1939206403,2.06121554724,15.9888894789,111.294134526,108.302404108,2.97173041782,0.02
 12/17  09:00:00,96.1537920088,19.5915509361,9.9984684776,8.84870618368,4.12243109448,41.7362269337,87.1728521184,82.1999680887,4.9528840297,0.02
 12/17  10:00:00,108.787060115,24.4894386701,12.9648430741,10.2021121248,4.12243109448,41.7362269337,105.138002172,100.165118142,4.9528840297,0.02
 12/17  11:00:00,93.8584847959,19.5915509361,10.5711511182,7.23359614833,4.12243109448,41.7362269337,83.7734330826,78.8005490529,4.9528840297,0.02
 12/17  12:00:00,104.717491734,24.4894386701,13.6901381038,9.68094415318,4.12243109448,41.7362269337,103.909742865,98.9368588354,4.9528840297,0.02
 12/17  13:00:00,90.0486498378,19.5915509361,11.1888762436,7.57401264358,4.12243109448,41.7362269337,84.8229500188,79.8500659891,4.9528840297,0.02
 12/17  14:00:00,99.9979788357,24.402030884,14.4651156452,9.05486070276,4.12243109448,41.7362269337,104.666156529,99.6932724998,4.9528840297,0.02
 12/17  15:00:00,86.2889139191,19.3293275778,11.813557238,6.12538731753,4.12243109448,41.7362269337,85.1120705672,80.1391865375,4.9528840297,0.02
 12/17  16:00:00,97.1189684986,24.2272153119,15.2434969687,8.4979875804,4.12243109448,41.7362269337,105.245484021,100.272599991,4.9528840297,0.02
 12/17  17:00:00,72.0901632707,19.0671042196,12.1329678549,5.09839685316,4.12243109448,24.8785346261,85.7501845753,80.7773005456,4.9528840297,0.02
 12/17  18:00:00,88.0060321559,24.4894386701,15.3086847762,12.4842294831,2.06121554724,15.9888894789,109.979885113,106.988154695,2.97173041782,0.02
 12/17  19:00:00,75.5585104618,19.5915509361,12.1084596984,10.5635123191,2.06121554724,15.9888894789,90.27894921,87.2872187922,2.97173041782,0.02
 12/17  20:00:00,87.8094404509,24.4894386701,16.4178094611,13.466059563,2.06121554724,15.9888894789,112.45248634,109.460755922,2.97173041782,0.02
 12/17  21:00:00,77.2930137917,19.5915509361,13.7707469457,11.0507504388,2.06121554724,15.9888894789,90.6454543935,87.6537239756,2.97173041782,0.02
 12/17  22:00:00,89.2368993584,24.4894386701,17.323441102,14.2258499169,2.06121554724,15.9888894789,112.956944267,109.965213849,2.97173041782,0.02
 12/17  23:00:00,77.6801593362,19.5915509361,13.2788150338,11.8864142035,2.06121554724,15.9888894789,91.2001843362,88.2084539184,2.97173041782,0.02
 12/17  24:00:00,89.4550696711,24.4894386701,16.1153639438,15.3821505873,2.06121554724,15.9888894789,113.668345235,110.676614817,2.97173041782,0.02
 12/18  01:00:00,81.5787238211,19.5915509361,11.6926049,12.4228193208,4.12243109448,15.9888894789,90.9426123772,87.9508819594,2.97173041782,0.02
 12/18  02:00:00,100.663058857,24.4894386701,12.7356235133,16.4346532025,4.12243109448,15.9888894789,121.329509632,109.755886451,2.97173041782,8.60189276297
 12/18  03:00:00,88.5589524995,19.5915509361,9.19052213125,14.0570341078,4.12243109448,15.9888894789,90.9753905662,87.9836601483,2.97173041782,0.02
 12/18  04:00:00,106.522281042,24.4894386701,9.74269410139,18.6958035169,4.12243109448,15.9888894789,113.144572167,110.152841749,2.97173041782,0.02
 12/18  05:00:00,129.454104136,28.5132485433,10.1125173456,12.0005824223,12.3672932834,24.9413748627,128.707460691,123.734576661,4.9528840297,0.02
 12/18  06:00:00,179.44080193,28.9503582983,13.643543204,58.5588107532,12.3672932834,24.9413748627,197.170532687,192.197648657,4.9528840297,0.02
 12/18  07:00:00,219.935868206,29.3876656429,15.0726410835,45.2249635626,24.7345865669,70.7195625826,172.512805253,162.587037193,9.90576805939,0.02
 12/18  08:00:00,229.740163658,29.3986884105,16.4167907229,31.8510398614,37.1018798503,92.3937384068,147.124647934,137.198879875,9.90576805939,0.02
 12/18  09:00:00,223.609606978,29.4101917361,17.8972717428,26.9004154653,37.1018798503,104.434947198,136.091069931,126.165301872,9.90576805939,0.02
 12/18  10:00:00,229.445486821,29.4218560848,19.2023900128,23.1087635486,37.1018798503,116.476155989,139.815329658,121.277730534,9.90576805939,8.63183106441
 12/18  11:00:00,224.953059877,29.4304933175,19.5931678199,20.1970622763,37.1018798503,116.476155989,128.135093868,118.209325808,9.90576805939,0.02
 12/18  12:00:00,224.503612432,29.4376704211,19.0547686903,18.0884620122,37.1018798503,116.476155989,133.855832459,115.310982538,9.90576805939,8.63908186105
 12/18  13:00:00,211.57433673,29.444111112,19.2116195938,16.043264835,37.1018798503,104.434947198,122.63155284,112.70578478,9.90576805939,0.02
 12/18  14:00:00,219.550329699,29.4556040726,20.1213241529,14.3669406148,37.1018798503,116.476155989,129.04462759,110.499693013,9.90576805939,8.63916651775
 12/18  15:00:00,219.302652256,29.4690450351,20.5122841253,13.1291553128,37.1018798503,116.476155989,118.748608572,108.822840512,9.90576805939,0.02
 12/18  16:00:00,218.198569179,29.4815878782,20.514930049,12.0149849892,37.1018798503,116.476155989,125.821499112,107.280333805,9.90576805939,8.63539724787
 12/18  17:00:00,223.781232541,29.496025263,19.9748821415,11.1981439933,37.1018798503,116.476155989,115.604565379,105.67879732,9.90576805939,0.02
 12/18  18:00:00,236.24412348,29.5175367156,19.0561588521,10.9136690729,37.1018798503,116.476155989,123.293796759,104.767753095,9.90576805939,8.62027560504
 12/18  19:00:00,144.144096753,26.7650928217,13.2818633696,0.0,24.7345865669,47.5788473902,86.9712378226,81.9983537929,4.9528840297,0.02
 12/18  20:00:00,149.525858811,28.2947290781,10.6403681497,0.0753886348597,24.7345865669,47.5788473902,91.8183129922,86.8454289625,4.9528840297,0.02
 12/18  21:00:00,129.605214688,27.6391706825,10.1668753062,0.586539622178,12.3672932834,38.6892022431,104.896255372,101.904524954,2.97173041782,0.02
 12/18  22:00:00,105.346646412,21.4120742574,8.53129298299,0.0,12.3672932834,27.0668015668,89.9842458212,86.9925154034,2.97173041782,0.02
 12/18  23:00:00,77.1160311586,17.8433952145,7.48231359519,0.0,4.12243109448,15.9888894789,79.7705485135,76.7788180957,2.97173041782,0.02
 12/18  24:00:00,91.9296220515,23.3968413441,9.41370085157,3.12803932198,4.12243109448,15.9888894789,101.92562038,98.9338899624,2.97173041782,0.02
 12/19  01:00:00,88.5331922082,20.0285898665,7.01170261553,8.4500370957,4.12243109448,15.9888894789,81.9547313005,78.9630008826,2.97173041782,0.02
 12/19  02:00:00,101.083161399,24.0523997397,8.42011030503,8.17613059677,4.12243109448,15.9888894789,103.189905876,100.198175458,2.97173041782,0.02
 12/19  03:00:00,94.5965769919,20.0285898665,5.948446173,12.018350558,4.12243109448,15.9888894789,83.6803188335,80.6885884157,2.97173041782,0.02
 12/19  04:00:00,104.512130153,24.0523997397,7.64134151079,10.5688885951,4.12243109448,15.9888894789,105.197202806,102.205472388,2.97173041782,0.02
 12/19  05:00:00,131.019319709,28.9502874737,9.71602734953,11.2059703431,12.3672932834,24.9413748627,118.949734739,113.976850709,4.9528840297,0.02
 12/19  06:00:00,161.606859049,28.5204546342,13.1049462742,38.5079233488,12.3672932834,24.9413748627,188.023581987,183.050697957,4.9528840297,0.02
 12/19  07:00:00,218.495037333,29.4386583823,12.9444522591,36.7890074549,24.7345865669,70.7195625826,176.805707976,158.29804288,9.90576805939,8.60189703621
 12/19  08:00:00,234.127328462,29.4785585222,12.9540619351,25.8288428597,37.1018798503,92.3937384068,149.065078148,139.139310089,9.90576805939,0.02
 12/19  09:00:00,226.988721321,29.4996492743,14.1157440864,20.0849669219,37.1018798503,104.434947198,137.258123658,127.332355599,9.90576805939,0.02
 12/19  10:00:00,231.131394795,29.5324831428,16.0283817574,14.7712228855,37.1018798503,116.476155989,131.545669093,113.00804432,9.90576805939,8.63185671383
 12/19  11:00:00,228.98456935,29.6274770716,18.4390244634,12.0529105575,37.1018798503,116.476155989,113.619575893,103.693807834,9.90576805939,0.02
 12/19  12:00:00,230.998988293,29.8187251729,20.1285440944,10.1669827583,37.1018798503,116.476155989,117.247782669,98.7028815582,9.90576805939,8.6391330517
 12/19  13:00:00,221.046168793,30.0535339132,21.0400123826,8.51717078755,37.1018798503,104.434947198,104.680270678,94.754502619,9.90576805939,0.02
 12/19  14:00:00,231.298685766,30.1810573803,21.9447659899,7.0155956241,37.1018798503,116.476155989,111.384710072,92.8397968484,9.90576805939,8.63914516418
 12/19  15:00:00,232.316929749,30.0713096481,22.3206101973,5.8745835285,37.1018798503,116.476155989,103.028690045,93.102921986,9.90576805939,0.02
 12/19  16:00:00,235.194794932,29.9304651382,21.7994564242,5.37262302117,37.1018798503,116.476155989,112.514082086,93.9728071402,9.90576805939,8.63550688661
 12/19  17:00:00,243.035187689,29.8318953836,20.3708494467,5.34443017504,37.1018798503,116.476155989,104.76183533,94.8360672709,9.90576805939,0.02
 12/19  18:00:00,255.634444735,29.799233125,19.6089663085,5.54616400887,37.1018798503,116.476155989,105.620781454,95.695013395,9.90576805939,0.02
 12/19  19:00:00,166.299793085,27.784850326,14.8935017579,0.0,24.7345865669,47.5788473902,88.1317564241,74.570682305,4.9528840297,8.60819008942
 12/19  20:00:00,165.813840319,28.3675688998,13.2969834352,0.0,24.7345865669,47.5788473902,85.4685368461,80.4956528164,4.9528840297,0.02
 12/19  21:00:00,143.914647083,27.2021317521,12.6477712739,0.0326077481771,12.3672932834,38.6892022431,99.028743273,96.0370128552,2.97173041782,0.02
 12/19  22:00:00,115.679959143,21.6305937226,9.74985379419,0.0332068411018,12.3672932834,27.0668015668,86.0220576637,83.0303272459,2.97173041782,0.02
 12/19  23:00:00,88.1233801414,18.7174730753,8.20619369538,0.478765232824,4.12243109448,15.9888894789,76.5558116324,73.5640812146,2.97173041782,0.02
 12/19  24:00:00,102.131276541,22.3042440181,10.8435673701,0.0,4.12243109448,15.9888894789,97.9886246703,94.9968942525,2.97173041782,0.02
 12/20  01:00:00,90.4129403742,18.8922886474,8.50189605395,1.56619985554,4.12243109448,15.9888894789,79.8388462343,76.8471158165,2.97173041782,0.02
 12/20  02:00:00,109.144221358,24.4894386701,9.7956036832,5.40738981551,4.12243109448,15.9888894789,100.597854601,97.6061241828,2.97173041782,0.02
 12/20  03:00:00,94.9701433771,19.5915509361,7.10628641256,5.82506371806,4.12243109448,15.9888894789,81.8022960667,78.8105656489,2.97173041782,0.02
 12/20  04:00:00,112.193624708,24.4894386701,8.97244893074,8.99872649931,4.12243109448,15.9888894789,102.839411868,99.8476814503,2.97173041782,0.02
 12/20  05:00:00,137.1264095,28.5132485433,10.1778343467,5.99389617916,12.3672932834,24.9413748627,115.69627011,110.72338608,4.9528840297,0.02
 12/20  06:00:00,172.885940809,28.9780256464,13.6433221195,38.6406163487,12.3672932834,24.9413748627,183.267271735,178.294387705,4.9528840297,0.02
 12/20  07:00:00,220.567434278,29.4629630659,13.9690672976,29.4003875267,24.7345865669,70.7195625826,160.817958298,150.892190238,9.90576805939,0.02
 12/20  08:00:00,239.225778589,29.5300492352,13.9799581153,21.4493064267,37.1018798503,92.3937384068,141.134198937,131.208430878,9.90576805939,0.02
 12/20  09:00:00,234.577178755,29.5732084096,15.1052778055,16.386195212,37.1018798503,104.434947198,137.696324138,119.164034171,9.90576805939,8.62652190782
 12/20  10:00:00,242.684137243,29.6377943764,16.4411813422,12.4916623335,37.1018798503,116.476155989,117.870136596,107.944368537,9.90576805939,0.02
 12/20  11:00:00,241.641045741,29.6657831104,16.8330581607,11.4724846701,37.1018798503,116.476155989,123.969122052,105.425842922,9.90576805939,8.63751107107
 12/20  12:00:00,239.837851931,29.6974035182,16.8331997516,10.5873400745,37.1018798503,116.476155989,114.159630562,104.233862503,9.90576805939,0.02
 12/20  13:00:00,227.438424338,29.7744699464,17.9161082836,8.74819321451,37.1018798503,104.434947198,119.139715405,100.599882456,9.90576805939,8.63406488976
 12/20  14:00:00,238.528780244,29.9325763622,19.224475155,7.75025975132,37.1018798503,116.476155989,105.84943493,95.9236668706,9.90576805939,0.02
 12/20  15:00:00,238.635607413,30.0897087348,19.6077530705,6.77875271017,37.1018798503,116.476155989,111.53051737,92.9873680735,9.90576805939,8.63738123697
 12/20  16:00:00,237.146852731,30.0756193249,19.0753007854,6.0034456707,37.1018798503,116.476155989,110.939030278,92.3977175419,9.90576805939,8.63554467624
 12/20  17:00:00,241.571510708,29.9273151965,17.6125945011,5.95150625915,37.1018798503,116.476155989,104.139915424,94.2141473649,9.90576805939,0.02
 12/20  18:00:00,252.136420064,29.871595729,15.1811857892,6.34772716313,37.1018798503,116.476155989,106.570790944,96.6450228849,9.90576805939,0.02
 12/20  19:00:00,161.277170482,28.0762096129,7.76849997219,0.0,24.7345865669,47.5788473902,81.2720181095,76.2991340798,4.9528840297,0.02
 12/20  20:00:00,161.276916381,28.3675688998,4.72284412055,0.117921272339,24.7345865669,47.5788473902,96.1825899702,82.6199433195,4.9528840297,8.60976262093
 12/20  21:00:00,140.170852899,27.2021317521,4.23099871805,0.183307147721,12.3672932834,38.6892022431,101.233306178,98.2415757605,2.97173041782,0.02
 12/20  22:00:00,116.294321388,22.7231910486,3.33987411596,1.54585672886,12.3672932834,27.0668015668,87.8948658642,84.9031354464,2.97173041782,0.02
 12/20  23:00:00,90.5836057664,19.50414315,2.49500361559,4.22790332592,4.12243109448,15.9888894789,78.2614169803,75.2696865625,2.97173041782,0.02
 12/20  24:00:00,107.945712824,24.4894386701,4.22274741594,8.06176986616,4.12243109448,15.9888894789,100.111078798,97.1193483806,2.97173041782,0.02
 12/21  01:00:00,94.1582635169,19.5915509361,3.0632679755,8.52179720138,4.12243109448,15.9888894789,81.7258919559,78.7341615381,2.97173041782,0.02
 12/21  02:00:00,112.411243271,24.4894386701,2.26255827503,12.9846991355,4.12243109448,15.9888894789,103.466721516,100.474991098,2.97173041782,0.02
 12/21  03:00:00,98.4535792328,19.5915509361,1.08008609954,12.4429063849,4.12243109448,15.9888894789,84.1975979775,81.2058675597,2.97173041782,0.02
 12/21  04:00:00,115.942755525,24.4894386701,0.989262049971,16.9010771546,4.12243109448,15.9888894789,106.194777466,103.203047049,2.97173041782,0.02
 12/21  05:00:00,138.75843756,28.5132485433,0.0264832905501,12.5383431206,12.3672932834,24.9413748627,118.985715486,114.012831456,4.9528840297,0.02
 12/21  06:00:00,182.502918478,28.9603068025,4.84785679748,51.2162715368,12.3672932834,24.9413748627,187.636770875,182.663886845,4.9528840297,0.02
 12/21  07:00:00,229.291259853,29.4460080431,5.39564479454,40.8346117215,24.7345865669,70.7195625826,192.675316465,182.749548405,9.90576805939,0.02
 12/21  08:00:00,246.532190708,29.5123189848,4.40581449719,31.1361805882,37.1018798503,92.3937384068,179.378004275,169.452236215,9.90576805939,0.02
 12/21  09:00:00,240.463632082,29.5325705998,5.73467502322,25.0937715754,37.1018798503,104.434947198,176.081149247,157.547083872,9.90576805939,8.62829731595
 12/21  10:00:00,244.259651334,29.5928220979,9.30252718759,18.9193037849,37.1018798503,116.476155989,146.655323629,136.72955557,9.90576805939,0.02
 12/21  11:00:00,240.400400455,29.6869926758,12.7197662881,15.4108014198,37.1018798503,116.476155989,135.049238966,116.505945411,9.90576805939,8.63752549472
 12/21  12:00:00,238.478738593,29.8538073764,14.5438743823,13.206002567,37.1018798503,116.476155989,111.362844603,101.437076544,9.90576805939,0.02
 12/21  13:00:00,225.827848831,30.0757751287,15.4925923322,11.0787314164,37.1018798503,104.434947198,113.915180946,95.3753178887,9.90576805939,8.63409499833
 12/21  14:00:00,234.959239606,30.1180053319,15.8820699454,9.23760178575,37.1018798503,116.476155989,103.957904138,94.0321360781,9.90576805939,0.02
 12/21  15:00:00,235.176310384,29.863297177,15.8861386342,8.27921279337,37.1018798503,116.476155989,114.898220593,96.354971904,9.90576805939,8.63748062954
 12/21  16:00:00,235.147408173,29.8145224584,15.34465305,7.84731722671,37.1018798503,116.476155989,107.364750229,97.4389821693,9.90576805939,0.02
 12/21  17:00:00,239.166494552,29.8092954186,14.3919887791,7.81113199453,37.1018798503,116.476155989,118.254251418,99.7179025178,9.90576805939,8.63058084129
 12/21  18:00:00,249.452503425,29.8063673831,13.9756092048,7.98622742155,37.1018798503,116.476155989,112.427150641,102.501382582,9.90576805939,0.02
 12/21  19:00:00,157.758344277,27.9305299695,10.1052697084,7.57697656967e-05,24.7345865669,47.5788473902,82.7752457259,77.8023616962,4.9528840297,0.02
 12/21  20:00:00,158.431860235,28.3675688998,8.71530522645,0.12280453774,24.7345865669,47.5788473902,88.0534111752,83.0805271455,4.9528840297,0.02
 12/21  21:00:00,138.624096742,27.2021317521,7.06057191572,0.191767430025,12.3672932834,38.6892022431,109.992349718,98.4108532484,2.97173041782,8.60976605188
 12/21  22:00:00,113.358740819,21.9365209739,4.88626684069,0.526274750728,12.3672932834,27.0668015668,87.6957231028,84.703992685,2.97173041782,0.02
 12/21  23:00:00,89.9459926931,19.50414315,3.45858545101,3.87622756131,4.12243109448,15.9888894789,77.9115798394,74.9198494216,2.97173041782,0.02
 12/21  24:00:00,107.431345678,24.4894386701,3.63913517128,7.97650376223,4.12243109448,15.9888894789,100.329438019,97.3377076016,2.97173041782,0.02
 12/22  01:00:00,94.0796515218,19.5915509361,2.47444558723,8.37555788873,4.12243109448,15.9888894789,81.9695631693,78.9778327515,2.97173041782,0.02
 12/22  02:00:00,112.373031137,24.4894386701,3.20620658838,12.7249497117,4.12243109448,15.9888894789,103.64549026,100.653759842,2.97173041782,0.02
 12/22  03:00:00,98.0444950789,19.5915509361,2.82429995334,11.4840587711,4.12243109448,15.9888894789,84.4727616638,81.481031246,2.97173041782,0.02
 12/22  04:00:00,115.830680151,24.4894386701,3.99244856437,16.0467087392,4.12243109448,15.9888894789,106.007351269,103.015620851,2.97173041782,0.02
 12/22  05:00:00,138.707151453,28.5132485433,3.02528461668,11.3037239024,12.3672932834,24.9413748627,119.069855977,114.096971947,4.9528840297,0.02
 12/22  06:00:00,180.202270254,28.9666069651,5.6470374354,49.4062491809,12.3672932834,24.9413748627,186.980504332,182.007620302,4.9528840297,0.02
 12/22  07:00:00,227.856255614,29.4448901224,6.55500893078,39.5576801928,24.7345865669,70.7195625826,188.736265888,178.810497829,9.90576805939,0.02
 12/22  08:00:00,244.234790973,29.513160338,6.97621603392,29.7167063293,37.1018798503,92.3937384068,169.88734501,159.96157695,9.90576805939,0.02
 12/22  09:00:00,239.572372049,29.5320933095,8.72482269784,25.3599686404,37.1018798503,104.434947198,166.250507043,147.716393819,9.90576805939,8.62834516451
 12/22  10:00:00,245.275500067,29.575461348,11.1409893719,19.6547314198,37.1018798503,116.476155989,141.278464872,131.352696812,9.90576805939,0.02
 12/22  11:00:00,241.785714646,29.6495721913,12.5571325752,15.7774435308,37.1018798503,116.476155989,137.141551045,118.598237458,9.90576805939,8.63754552807
 12/22  12:00:00,240.706393905,29.7655960243,13.5586782066,13.4329829018,37.1018798503,116.476155989,117.585387319,107.659619259,9.90576805939,0.02
 12/22  13:00:00,229.253498308,29.9585326972,14.551994169,11.5321835379,37.1018798503,104.434947198,116.059475711,97.5195233759,9.90576805939,8.63418427614
 12/22  14:00:00,239.223563838,30.1358184855,15.4968027486,9.83119762543,37.1018798503,116.476155989,103.745218406,93.8194503469,9.90576805939,0.02
 12/22  15:00:00,238.391850638,30.2367322171,15.8953759962,8.30725556271,37.1018798503,116.476155989,110.502925016,91.9595379347,9.90576805939,8.63761902223
 12/22  16:00:00,237.477844396,30.2295213391,15.8993749328,7.32350726399,37.1018798503,116.476155989,101.078295696,91.1525276366,9.90576805939,0.02
 12/22  17:00:00,239.772135335,29.9894355606,14.7888870839,7.19997899144,37.1018798503,116.476155989,112.160856833,93.6244682319,9.90576805939,8.63062054188
 12/22  18:00:00,252.868822392,29.843078236,12.8188716943,7.57927045597,37.1018798503,116.476155989,112.591248909,102.665480849,9.90576805939,0.02
 12/22  19:00:00,161.205936377,27.9305299695,8.12262322215,0.0201456107245,24.7345865669,47.5788473902,82.2747150785,77.3018310488,4.9528840297,0.02
 12/22  20:00:00,161.832466937,28.3675688998,6.72243032537,0.193909819207,24.7345865669,47.5788473902,87.3206938113,82.3478097816,4.9528840297,0.02
 12/22  21:00:00,139.730917217,27.2021317521,5.0631706349,0.240806686089,12.3672932834,38.6892022431,101.138068948,98.1463385305,2.97173041782,0.02
 12/22  22:00:00,113.685004822,21.6305937226,4.26642227806,0.179201697403,12.3672932834,27.0668015668,87.7764842812,84.7847538634,2.97173041782,0.02
 12/22  23:00:00,92.625850527,20.0285898665,3.44077611727,5.31415566187,4.12243109448,15.9888894789,77.7561676945,74.7644372766,2.97173041782,0.02
 12/22  24:00:00,106.761272702,24.0523997397,3.08954388985,6.68370739877,4.12243109448,15.9888894789,107.966261525,96.3926278049,2.97173041782,8.60190330214
 12/23  01:00:00,97.7016759622,20.0285898665,1.38184615508,10.9161062288,4.12243109448,15.9888894789,81.1635150702,78.1717846524,2.97173041782,0.02
 12/23  02:00:00,110.093914509,24.0523997397,1.92604070532,10.7545633087,4.12243109448,15.9888894789,102.879177252,99.887446834,2.97173041782,0.02
 12/23  03:00:00,101.997270902,20.0285898665,2.05941021081,15.0048235795,4.12243109448,15.9888894789,83.6512292624,80.6594988446,2.97173041782,0.02
 12/23  04:00:00,113.412017056,24.0523997397,2.58095570186,13.9647273857,4.12243109448,15.9888894789,105.470428163,102.478697746,2.97173041782,0.02
 12/23  05:00:00,129.679899475,28.9502874737,2.75347956479,18.199756549,4.12243109448,16.0517297156,125.413706336,122.421975919,2.97173041782,0.02
 12/23  06:00:00,126.87959335,28.5132485433,3.7163140124,16.1811127875,4.12243109448,16.0517297156,126.716955151,123.725224733,2.97173041782,0.02
 12/23  07:00:00,159.129965839,29.3873264041,3.54683894541,23.9519733824,4.12243109448,39.6058045677,147.185956314,144.194225896,2.97173041782,0.02
 12/23  08:00:00,231.870390555,29.3873264041,6.65523705504,65.1843187659,12.3672932834,65.3531420225,207.015171723,202.042287693,4.9528840297,0.02
 12/23  09:00:00,212.356340556,29.3873264041,8.11882426193,53.3324385842,12.3672932834,68.2430321324,198.408164321,193.435280292,4.9528840297,0.02
 12/23  10:00:00,226.250610937,29.3922502053,10.1315813682,38.951115974,16.4897243779,93.1370602926,176.126442907,168.181828459,7.92461444751,0.02
 12/23  11:00:00,221.21960447,29.3986960533,11.5538282061,33.3069658618,16.4897243779,93.1370602926,163.091706669,155.147092221,7.92461444751,0.02
 12/23  12:00:00,220.120144983,29.4016868669,12.5564232955,30.1170772853,16.4897243779,93.1370602926,165.191275696,148.651424448,7.92461444751,8.61523680114
 12/23  13:00:00,207.733313399,29.4032146067,12.9719247015,26.3236933379,16.4897243779,83.9857416113,151.353266801,143.408652353,7.92461444751,0.02
 12/23  14:00:00,206.977238844,29.4040994924,13.5575583092,25.604425182,16.4897243779,83.9857416113,149.92835942,141.983744973,7.92461444751,0.02
 12/23  15:00:00,207.50375612,29.4047141091,13.9782275638,24.9123909666,16.4897243779,83.9857416113,148.267862959,140.323248511,7.92461444751,0.02
 12/23  16:00:00,164.005799452,29.3873264041,10.0849259986,1.46639541444,12.3672932834,70.6512738906,97.573792333,92.6009083033,4.9528840297,0.02
 12/23  17:00:00,168.284484274,29.3873264041,9.3789806986,3.83270452468,12.3672932834,70.6512738906,110.146911014,96.5819465326,4.9528840297,8.61208045186
 12/23  18:00:00,170.053650738,29.3873264041,8.19726139399,6.13557973907,12.3672932834,58.1284167478,109.145473538,104.172589509,4.9528840297,0.02
 12/23  19:00:00,128.800641857,26.9836122869,7.18555713701,0.403518190462,12.3672932834,24.9413748627,106.885588241,101.912704212,4.9528840297,0.02
 12/23  20:00:00,137.714340891,28.9502874737,7.15341526103,7.34352490066,12.3672932834,24.9413748627,109.961782055,104.988898026,4.9528840297,0.02
 12/23  21:00:00,122.238112256,28.5132485433,5.97289202341,10.024030231,4.12243109448,16.0517297156,118.621911393,115.630180975,2.97173041782,0.02
 12/23  22:00:00,111.571439094,23.5972689094,3.87063455687,14.6635407941,4.12243109448,15.9888894789,99.505502038,96.5137716202,2.97173041782,0.02
 12/23  23:00:00,100.483536694,19.5915509361,2.62198824741,13.8421724562,4.12243109448,15.9888894789,84.8889115808,81.897181163,2.97173041782,0.02
 12/23  24:00:00,118.225209207,24.4894386701,3.95719055477,18.2290628299,4.12243109448,15.9888894789,106.892679302,103.900948884,2.97173041782,0.02
 12/24  01:00:00,101.626760592,19.5915509361,3.61614121778,16.8767911454,2.06121554724,15.9888894789,87.1940291406,84.2022987228,2.97173041782,0.02
 12/24  02:00:00,120.026521186,24.4894386701,4.61902605589,21.7522586344,2.06121554724,15.9888894789,109.955848326,106.964117908,2.97173041782,0.02
 12/24  03:00:00,103.849537836,19.5915509361,3.5875505647,19.1251795999,2.06121554724,15.9888894789,88.928925844,85.9371954262,2.97173041782,0.02
 12/24  04:00:00,123.045669722,24.4894386701,4.57798974455,24.1777246382,2.06121554724,15.9888894789,111.573075213,108.581344795,2.97173041782,0.02
 12/24  05:00:00,106.56382123,19.5915509361,3.57329051126,20.9208111616,2.06121554724,15.9888894789,90.145776946,87.1540465282,2.97173041782,0.02
 12/24  06:00:00,125.650113866,24.4894386701,4.5457704817,26.3029751646,2.06121554724,15.9888894789,112.954872391,109.963141973,2.97173041782,0.02
 12/24  07:00:00,108.002021543,19.5915509361,2.83411294616,22.6632959083,2.06121554724,15.9888894789,91.3280217099,88.3362912921,2.97173041782,0.02
 12/24  08:00:00,121.939378252,24.4894386701,2.37863631192,28.4494240582,2.06121554724,15.9888894789,114.544652382,111.552921964,2.97173041782,0.02
 12/24  09:00:00,118.435858395,19.5915509361,2.00528782951,19.982766776,4.12243109448,41.7362269337,89.8967859409,84.9239019112,4.9528840297,0.02
 12/24  10:00:00,134.965882758,24.4894386701,3.40973846887,22.7990467485,4.12243109448,41.7362269337,108.146606062,103.173722033,4.9528840297,0.02
 12/24  11:00:00,115.595592829,19.5915509361,3.2920298134,16.4179036722,4.12243109448,41.7362269337,85.2719195179,80.2990354882,4.9528840297,0.02
 12/24  12:00:00,132.219377235,24.4894386701,5.58009907751,17.6706543563,4.12243109448,41.7362269337,102.276765888,97.3038818581,4.9528840297,0.02
 12/24  13:00:00,113.948071801,19.5915509361,4.94534609662,12.6388354309,4.12243109448,41.7362269337,81.3011815517,76.328297522,4.9528840297,0.02
 12/24  14:00:00,131.777166319,24.4894386701,6.78504371601,14.732879732,4.12243109448,41.7362269337,99.9152590045,94.9423749748,4.9528840297,0.02
 12/24  15:00:00,114.031348353,19.5915509361,5.61128747798,11.1320273054,4.12243109448,41.7362269337,81.3580031578,76.3851191281,4.9528840297,0.02
 12/24  16:00:00,131.698260516,24.4894386701,7.13563065547,13.3753209423,4.12243109448,41.7362269337,100.275618523,95.3027344933,4.9528840297,0.02
 12/24  17:00:00,99.8250316445,19.5915509361,4.54803425917,12.1602521877,4.12243109448,24.8785346261,91.6712535146,78.116472578,4.9528840297,8.6018969069
 12/24  18:00:00,122.32647836,24.4894386701,4.61939607527,20.1239619989,2.06121554724,15.9888894789,108.997315642,106.005585225,2.97173041782,0.02
 12/24  19:00:00,105.574600842,19.5915509361,3.18004058883,18.2573832097,2.06121554724,15.9888894789,90.035022222,87.0432918042,2.97173041782,0.02
 12/24  20:00:00,124.958985282,24.4894386701,3.16350964421,24.4406752102,2.06121554724,15.9888894789,113.276648567,110.284918149,2.97173041782,0.02
 12/24  21:00:00,107.559202414,19.5915509361,2.1805861644,21.6226068085,2.06121554724,15.9888894789,92.1158431916,89.1241127738,2.97173041782,0.02
 12/24  22:00:00,127.160854697,24.4894386701,2.30262271932,27.920976013,2.06121554724,15.9888894789,115.413566004,112.421835586,2.97173041782,0.02
 12/24  23:00:00,109.601321323,19.5915509361,1.50473030326,24.2479881195,2.06121554724,15.9888894789,93.5217191361,90.5299887183,2.97173041782,0.02
 12/24  24:00:00,129.222096121,24.4894386701,1.45892315339,30.8381921448,2.06121554724,15.9888894789,117.04221207,114.050481653,2.97173041782,0.02
 12/25  01:00:00,111.012702346,19.5915509361,0.872883689008,26.4065595179,2.06121554724,15.9888894789,94.6681738385,91.6764434207,2.97173041782,0.02
 12/25  02:00:00,130.86078935,24.4894386701,1.12464598236,32.8936961294,2.06121554724,15.9888894789,118.097813057,115.106082639,2.97173041782,0.02
 12/25  03:00:00,112.069614121,19.5915509361,0.472757270395,27.8562135372,2.06121554724,15.9888894789,95.354892041,92.3631616232,2.97173041782,0.02
 12/25  04:00:00,132.261657079,24.4894386701,0.0425183788898,34.9255125343,2.06121554724,15.9888894789,120.52948297,117.537752552,2.97173041782,0.02
 12/25  05:00:00,114.404986059,19.5915509361,0.0,29.5496502246,2.06121554724,15.9888894789,99.5751577339,96.583427316,2.97173041782,0.02
 12/25  06:00:00,135.513593634,24.4894386701,0.0,36.8723511485,2.06121554724,15.9888894789,126.73203816,123.740307742,2.97173041782,0.02
 12/25  07:00:00,116.519144544,19.5915509361,0.0,30.9723159455,2.06121554724,15.9888894789,104.743528986,101.751798568,2.97173041782,0.02
 12/25  08:00:00,133.245583114,24.4894386701,0.0,38.1838885902,2.06121554724,15.9888894789,132.850933008,129.85920259,2.97173041782,0.02
 12/25  09:00:00,126.291915423,19.5915509361,0.0109100277155,26.9615577387,4.12243109448,41.7362269337,100.487940758,95.5150567286,4.9528840297,0.02
 12/25  10:00:00,141.198341752,24.4894386701,1.34299700236,29.4609148713,4.12243109448,41.7362269337,112.793678453,107.820794423,4.9528840297,0.02
