Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  11:00:00,118.97567653,19.5915509361,2.28569862806,20.7742003154,4.12243109448,41.7362269337,88.2185192726,83.2456352429,4.9528840297,0.02
 12/25  12:00:00,135.169606611,24.4894386701,4.19246976334,22.5574120974,4.12243109448,41.7362269337,105.533186132,100.560302103,4.9528840297,0.02
 12/25  13:00:00,115.481999036,19.5915509361,4.65510681997,15.9293513451,4.12243109448,41.7362269337,83.5207357908,78.5478517611,4.9528840297,0.02
 12/25  14:00:00,133.796897338,24.4894386701,8.03278903279,17.8161826925,4.12243109448,41.7362269337,100.878249419,95.9053653892,4.9528840297,0.02
 12/25  15:00:00,114.69219,19.5915509361,6.91981290918,12.7982585969,4.12243109448,41.7362269337,81.1710596032,76.1981755735,4.9528840297,0.02
 12/25  16:00:00,131.445094927,24.4894386701,8.75988394947,14.7615639786,4.12243109448,41.7362269337,99.7930522062,94.8201681765,4.9528840297,0.02
 12/25  17:00:00,99.4850085141,19.5915509361,6.2258361264,12.1000819013,4.12243109448,24.8785346261,83.07821787,78.1053338403,4.9528840297,0.02
 12/25  18:00:00,120.991896218,24.4894386701,4.69634982158,20.3353057544,2.06121554724,15.9888894789,109.414150765,106.422420347,2.97173041782,0.02
 12/25  19:00:00,103.73785839,19.5915509361,1.81410278999,19.0601243844,2.06121554724,15.9888894789,91.1132148604,88.1214844426,2.97173041782,0.02
 12/25  20:00:00,124.488355852,24.4894386701,1.46037823366,25.7989097825,2.06121554724,15.9888894789,123.267525553,111.693892214,2.97173041782,8.60190292085
 12/25  21:00:00,108.655892581,19.5915509361,0.476138292045,23.199538078,2.06121554724,15.9888894789,93.3455237866,90.3537933688,2.97173041782,0.02
 12/25  22:00:00,129.321029902,24.4894386701,0.0567204332525,30.4756136318,2.06121554724,15.9888894789,118.463780028,115.47204961,2.97173041782,0.02
 12/25  23:00:00,112.043837634,19.5915509361,0.0,26.7806458681,2.06121554724,15.9888894789,98.2474787994,95.2557483816,2.97173041782,0.02
 12/25  24:00:00,132.77233235,24.4894386701,0.0,34.0409917855,2.06121554724,15.9888894789,122.663830217,119.672099799,2.97173041782,0.02
 12/26  01:00:00,115.641810807,19.5915509361,0.0,28.4353142028,4.12243109448,15.9888894789,98.9847522655,95.9930218477,2.97173041782,0.02
 12/26  02:00:00,136.602289505,24.4894386701,0.0,35.6673621744,4.12243109448,15.9888894789,125.168318014,122.176587596,2.97173041782,0.02
 12/26  03:00:00,118.039835472,19.5915509361,0.0,30.2709143677,4.12243109448,15.9888894789,103.334006829,100.342276411,2.97173041782,0.02
 12/26  04:00:00,139.429240997,24.4894386701,0.0,37.8244248611,4.12243109448,15.9888894789,130.991917531,128.000187113,2.97173041782,0.02
 12/26  05:00:00,157.654561757,28.5132485433,0.0,26.9936566192,12.3672932834,24.9413748627,153.154690085,148.181806056,4.9528840297,0.02
 12/26  06:00:00,215.67847986,28.9502874737,1.37163591762,83.6701353893,12.3672932834,24.9413748627,208.709892099,203.737008069,4.9528840297,0.02
 12/26  07:00:00,261.106977303,29.3873264041,1.41805524639,71.8125900548,24.7345865669,70.7195625826,224.963650295,215.037882236,9.90576805939,0.02
 12/26  08:00:00,270.909777515,29.3873264041,1.58729409994,55.0915653646,37.1018798503,92.3937384068,208.830471554,198.904703494,9.90576805939,0.02
 12/26  09:00:00,261.714854145,29.3881713281,4.33002045441,45.41214846,37.1018798503,104.434947198,190.522568437,180.596800377,9.90576805939,0.02
 12/26  10:00:00,264.271642749,29.3898387767,8.89421033021,36.4747926771,37.1018798503,116.476155989,175.092602414,156.555474265,9.90576805939,8.63136008934
 12/26  11:00:00,256.202134883,29.3924142495,13.3021468838,29.5532111987,37.1018798503,116.476155989,144.158760045,134.232991986,9.90576805939,0.02
 12/26  12:00:00,250.714457932,29.4033054542,16.5960072125,23.5215946086,37.1018798503,116.476155989,133.679564769,115.133881421,9.90576805939,8.63991528819
 12/26  13:00:00,238.511040102,29.497705812,18.8448648061,18.9833352244,37.1018798503,104.434947198,122.963522381,104.423299084,9.90576805939,8.63445523792
 12/26  14:00:00,246.697147448,29.6521235338,20.1399925819,15.5019086124,37.1018798503,116.476155989,110.432577184,100.506809124,9.90576805939,0.02
 12/26  15:00:00,244.175100913,29.7095691083,19.9871971955,12.7661407297,37.1018798503,116.476155989,116.408332745,97.8646012766,9.90576805939,8.63796340949
 12/26  16:00:00,242.272796247,29.6551280604,19.6128297163,10.811324276,37.1018798503,116.476155989,107.007315012,97.0815469524,9.90576805939,0.02
 12/26  17:00:00,242.868413942,29.5188572157,17.4488684683,10.1857263257,37.1018798503,116.476155989,117.775403504,99.2387163103,9.90576805939,8.63091913432
 12/26  18:00:00,255.965006098,29.4635688693,14.7891227388,10.2753085458,37.1018798503,116.476155989,118.218109758,108.292341699,9.90576805939,0.02
 12/26  19:00:00,159.812007071,26.7650928217,10.0854824984,0.0,24.7345865669,47.5788473902,85.279938745,80.3070547153,4.9528840297,0.02
 12/26  20:00:00,159.050287848,26.7650928217,8.09348621561,0.0,24.7345865669,47.5788473902,90.0103417775,85.0374577478,4.9528840297,0.02
 12/26  21:00:00,138.389515713,26.7650928217,7.19653821502,0.0,12.3672932834,38.6892022431,103.833767572,100.842037154,2.97173041782,0.02
 12/26  22:00:00,111.653654527,21.4120742574,6.13763834752,0.0,12.3672932834,27.0668015668,89.4190930612,86.4273626434,2.97173041782,0.02
 12/26  23:00:00,83.7708668202,18.4261137883,5.12580707722,0.938438767343,4.12243109448,15.9888894789,88.0127724334,76.4405779569,2.97173041782,8.60046405867
 12/26  24:00:00,100.845827314,24.0523997397,6.93720634086,4.69680206871,4.12243109448,15.9888894789,100.659999696,97.6682692778,2.97173041782,0.02
 12/27  01:00:00,92.8236119517,20.0285898665,4.9572764595,8.40161565584,4.12243109448,15.9888894789,81.8156221494,78.8238917316,2.97173041782,0.02
 12/27  02:00:00,104.46344834,24.0523997397,5.0801725006,8.57718062429,4.12243109448,15.9888894789,103.477044341,100.485313923,2.97173041782,0.02
 12/27  03:00:00,93.6252891611,20.0285898665,5.44151578347,12.1024504734,4.12243109448,15.9888894789,83.9500877925,80.9583573747,2.97173041782,0.02
 12/27  04:00:00,100.127865583,24.0523997397,8.82701743202,10.4028870412,4.12243109448,15.9888894789,105.441354816,102.449624399,2.97173041782,0.02
 12/27  05:00:00,127.523202238,28.9502874737,10.132107293,11.1097644766,12.3672932834,24.9413748627,119.271116086,114.298232056,4.9528840297,0.02
 12/27  06:00:00,159.021052787,28.5160699553,13.69482243,39.6068146357,12.3672932834,24.9413748627,188.299897358,183.327013328,4.9528840297,0.02
 12/27  07:00:00,214.22999668,29.4079426572,13.9426696212,37.0247085012,24.7345865669,70.7195625826,165.68408419,155.758316131,9.90576805939,0.02
 12/27  08:00:00,231.837692199,29.438877268,13.9493080713,25.7271244499,37.1018798503,92.3937384068,146.462413067,136.536645007,9.90576805939,0.02
 12/27  09:00:00,226.913524437,29.4515205543,13.9552302213,22.6367367491,37.1018798503,104.434947198,140.391414828,130.465646768,9.90576805939,0.02
 12/27  10:00:00,235.788602206,29.4659107531,13.9528052539,20.0536155135,37.1018798503,116.476155989,145.017878401,126.479577372,9.90576805939,8.63253296981
 12/27  11:00:00,232.325966566,29.4994352745,15.0866619507,15.9017262912,37.1018798503,116.476155989,127.162254422,117.236486363,9.90576805939,0.02
 12/27  12:00:00,229.307457105,29.5882360835,16.4287920236,12.6117896232,37.1018798503,116.476155989,123.259660894,104.713983824,9.90576805939,8.63990901051
 12/27  13:00:00,217.170187027,29.7554235545,17.9112108634,10.853409528,37.1018798503,104.434947198,108.873716758,98.9479486985,9.90576805939,0.02
 12/27  14:00:00,228.844984771,29.9616819994,19.2129582815,9.22885668751,37.1018798503,116.476155989,113.980834934,95.4349730746,9.90576805939,8.64009379994
 12/27  15:00:00,231.156825127,30.1023348521,19.6044544698,7.67708008526,37.1018798503,116.476155989,111.357074006,92.8132695393,9.90576805939,8.63803640735
 12/27  16:00:00,231.124180238,30.1112284865,19.6138545603,6.54872310502,37.1018798503,116.476155989,101.688746662,91.7629786025,9.90576805939,0.02
 12/27  17:00:00,233.484411949,29.9119051802,16.8991168667,6.29536693026,37.1018798503,116.476155989,111.958772084,93.4226083641,9.90576805939,8.63039566085
 12/27  18:00:00,247.391419606,29.7422251076,14.3872809114,6.58919952523,37.1018798503,116.476155989,109.300693993,99.3749259334,9.90576805939,0.02
 12/27  19:00:00,157.438714135,27.784850326,9.98276562846,0.0,24.7345865669,47.5788473902,81.2454179589,76.2725339292,4.9528840297,0.02
 12/27  20:00:00,156.946405291,28.0762096129,8.61466404967,0.0924507004676,24.7345865669,47.5788473902,86.7922896617,81.819405632,4.9528840297,0.02
 12/27  21:00:00,136.196190785,26.7650928217,8.2111438026,0.0,12.3672932834,38.6892022431,100.481160171,97.4894297533,2.97173041782,0.02
 12/27  22:00:00,114.502933931,22.7231910486,6.53245367116,0.908415394381,12.3672932834,27.0668015668,87.0951974795,84.1034670617,2.97173041782,0.02
 12/27  23:00:00,84.8893288632,18.2804341449,5.53144291889,0.569929224721,4.12243109448,15.9888894789,77.4848069525,74.4930765347,2.97173041782,0.02
 12/27  24:00:00,103.77566605,24.4894386701,6.98488393882,5.11794175236,4.12243109448,15.9888894789,99.1053127754,96.1135823576,2.97173041782,0.02
 12/28  01:00:00,90.1552274076,19.5915509361,5.47264049091,5.70379267425,4.12243109448,15.9888894789,80.8016098667,77.8098794489,2.97173041782,0.02
 12/28  02:00:00,106.738228952,24.4894386701,7.83495575572,8.9359019259,4.12243109448,15.9888894789,110.516671531,98.9430330652,2.97173041782,8.60190804814
 12/28  03:00:00,93.0401426858,19.5915509361,6.03895710759,8.67553078448,4.12243109448,15.9888894789,82.784793437,79.7930630191,2.97173041782,0.02
 12/28  04:00:00,108.884528851,24.4894386701,6.76009008217,12.4373827859,4.12243109448,15.9888894789,104.026339439,101.034609022,2.97173041782,0.02
 12/28  05:00:00,131.350638329,28.5132485433,7.13996633894,8.55378471049,12.3672932834,24.9413748627,117.234830896,112.261946866,4.9528840297,0.02
 12/28  06:00:00,173.507203228,28.9584279214,10.7340553912,45.5905654504,12.3672932834,24.9413748627,186.011126267,181.038242237,4.9528840297,0.02
 12/28  07:00:00,219.677987669,29.437170909,11.5466003326,34.0781009206,24.7345865669,70.7195625826,170.850130193,160.924362134,9.90576805939,0.02
 12/28  08:00:00,239.504281262,29.4890187392,12.5503015735,24.8245408276,37.1018798503,92.3937384068,148.815933961,138.890165902,9.90576805939,0.02
 12/28  09:00:00,232.933650718,29.5148205182,13.5507589936,20.3147504782,37.1018798503,104.434947198,137.524314547,127.598546488,9.90576805939,0.02
 12/28  10:00:00,238.812868376,29.5617976145,15.6408689464,16.4428864877,37.1018798503,116.476155989,133.621405063,115.083059534,9.90576805939,8.63257746997
 12/28  11:00:00,234.938343896,29.6216920103,20.0495398531,12.5772176523,37.1018798503,116.476155989,115.517407225,105.591639165,9.90576805939,0.02
 12/28  12:00:00,234.332586918,29.7359651158,24.0959786152,9.85528866018,37.1018798503,116.476155989,118.691490674,100.145713343,9.90576805939,8.64000927169
 12/28  13:00:00,224.659366948,29.828201712,28.3024004702,7.86298689704,37.1018798503,104.434947198,107.126456651,97.2006885917,9.90576805939,0.02
 12/28  14:00:00,237.132550163,30.1233927024,33.9618450729,6.079520391,37.1018798503,116.476155989,112.033686819,93.4878041462,9.90576805939,8.64011461387
 12/28  15:00:00,237.711273527,30.4392272709,36.7541986565,4.48836168896,37.1018798503,116.476155989,99.4097160175,89.4839479581,9.90576805939,0.02
 12/28  16:00:00,233.245302081,30.466490528,31.5961420114,3.59065005794,37.1018798503,116.476155989,106.847579531,88.305562376,9.90576805939,8.63624909535
 12/28  17:00:00,231.106351086,30.2285751129,24.0871911989,3.20190215759,37.1018798503,116.476155989,100.521698611,90.5959305511,9.90576805939,0.02
 12/28  18:00:00,244.473736165,30.0073955755,20.2088202742,3.32070796838,37.1018798503,116.476155989,111.710282088,93.1838481982,9.90576805939,8.62066583033
 12/28  19:00:00,156.894325115,27.9305299695,13.9283955792,0.0,24.7345865669,47.5788473902,78.1140520344,73.1411680047,4.9528840297,0.02
 12/28  20:00:00,155.297512805,28.3675688998,12.2897344774,0.0,24.7345865669,47.5788473902,84.4122726994,79.4393886697,4.9528840297,0.02
 12/28  21:00:00,133.971627953,27.2021317521,12.4530543935,0.0,12.3672932834,38.6892022431,98.2562254424,95.2644950245,2.97173041782,0.02
 12/28  22:00:00,107.624836317,20.7384239619,9.65930953922,0.000162789676029,12.3672932834,27.0668015668,83.6420206839,80.650290266,2.97173041782,0.02
 12/28  23:00:00,81.6427344768,18.7174730753,7.50223594645,0.278221755128,4.12243109448,15.9888894789,76.3475423088,73.355811891,2.97173041782,0.02
 12/28  24:00:00,92.092599418,22.3042440181,9.06277778744,0.0,4.12243109448,15.9888894789,98.1612034615,95.1694730437,2.97173041782,0.02
 12/29  01:00:00,80.652685107,18.9796964335,7.40222848138,1.15693217345,4.12243109448,15.9888894789,80.1951814249,77.2034510071,2.97173041782,0.02
 12/29  02:00:00,91.0125191093,23.265729665,10.5707010114,1.58956599554,4.12243109448,15.9888894789,101.036261863,98.0445314455,2.97173041782,0.02
 12/29  03:00:00,82.0927947253,19.5915509361,8.09494262108,4.20224201744,4.12243109448,15.9888894789,81.924662156,78.9329317382,2.97173041782,0.02
 12/29  04:00:00,97.1998162713,24.4894386701,8.63928341966,7.09483701682,4.12243109448,15.9888894789,111.685172629,100.111528862,2.97173041782,8.6019133494
 12/29  05:00:00,119.821382837,28.5132485433,9.0309799211,4.78338730385,12.3672932834,24.9413748627,116.374393383,111.401509353,4.9528840297,0.02
 12/29  06:00:00,156.904241055,28.9800848851,12.0030726909,36.5925868548,12.3672932834,24.9413748627,183.913443934,178.940559904,4.9528840297,0.02
 12/29  07:00:00,203.96443696,29.4699907074,12.3706237576,26.7797589714,24.7345865669,70.7195625826,166.19630647,156.270538411,9.90576805939,0.02
 12/29  08:00:00,223.377789676,29.5500457983,13.2702085819,19.4480301299,37.1018798503,92.3937384068,144.125098107,134.199330047,9.90576805939,0.02
 12/29  09:00:00,215.262492272,29.6116867402,14.1671067864,15.5299807289,37.1018798503,104.434947198,132.956992213,123.031224154,9.90576805939,0.02
 12/29  10:00:00,219.483940236,29.6985053672,15.3098589766,11.1732842785,37.1018798503,116.476155989,129.94216082,111.403752168,9.90576805939,8.63264059259
 12/29  11:00:00,216.109582922,29.8033103481,18.5281989699,9.4084600989,37.1018798503,116.476155989,114.153940199,104.22817214,9.90576805939,0.02
 12/29  12:00:00,217.699326497,29.8989168744,21.948411061,8.00273738297,37.1018798503,116.476155989,119.326496813,100.780593665,9.90576805939,8.64013508858
 12/29  13:00:00,208.50440203,30.1671983086,23.9038817989,6.56574527647,37.1018798503,104.434947198,106.268960026,96.3431919662,9.90576805939,0.02
 12/29  14:00:00,220.494187158,30.208298721,25.7180315212,5.31443892587,37.1018798503,116.476155989,113.332396406,94.7864482102,9.90576805939,8.64018013672
 12/29  15:00:00,221.998716281,30.1553868947,26.0244891918,4.35550683485,37.1018798503,116.476155989,104.692848426,94.7670803669,9.90576805939,0.02
 12/29  16:00:00,220.310133349,30.3219092393,24.1626382247,3.58966427699,37.1018798503,116.476155989,111.012051658,92.4699220272,9.90576805939,8.63636157145
 12/29  17:00:00,221.914884193,30.1811072314,21.1133521492,3.51989142022,37.1018798503,116.476155989,103.071185233,93.1454171739,9.90576805939,0.02
 12/29  18:00:00,236.475938182,30.0139278683,19.0669679455,3.8363761417,37.1018798503,116.476155989,113.703831203,95.1773396296,9.90576805939,8.6207235142
 12/29  19:00:00,149.588626076,28.0762096129,14.483243051,0.0,24.7345865669,47.5788473902,79.2932400731,74.3203560434,4.9528840297,0.02
 12/29  20:00:00,147.811113028,28.3675688998,13.8646208136,0.0,24.7345865669,47.5788473902,85.4273538809,80.4544698512,4.9528840297,0.02
 12/29  21:00:00,126.200133241,27.2021317521,14.7752489396,0.0,12.3672932834,38.6892022431,98.9826624847,95.9909320668,2.97173041782,0.02
 12/29  22:00:00,102.090214873,21.8310212878,11.3135010889,0.179968818059,12.3672932834,27.0668015668,83.1292847529,80.1375543351,2.97173041782,0.02
 12/29  23:00:00,75.5664949856,17.8433952145,8.43007062065,0.0,4.12243109448,15.9888894789,76.2655487428,73.2738183249,2.97173041782,0.02
 12/29  24:00:00,88.813948585,23.1783218789,10.0029523593,0.710916656257,4.12243109448,15.9888894789,98.5150545273,95.5233241095,2.97173041782,0.02
 12/30  01:00:00,75.3657932248,18.2804341449,8.56999543317,0.492006699046,4.12243109448,15.9888894789,80.4819722899,77.4902418721,2.97173041782,0.02
 12/30  02:00:00,86.095919314,23.6153608093,12.5058569341,2.1938909696,4.12243109448,15.9888894789,101.471506958,98.4797765407,2.97173041782,0.02
 12/30  03:00:00,77.3457933991,19.4167353639,9.67270836951,3.55997723021,4.12243109448,15.9888894789,81.9327641633,78.9410337455,2.97173041782,0.02
 12/30  04:00:00,95.1749020415,24.4894386701,10.0523191079,6.79467949641,4.12243109448,15.9888894789,102.893499728,99.9017693106,2.97173041782,0.02
 12/30  05:00:00,104.546283057,28.5132485433,10.7373204264,6.48969672743,4.12243109448,16.0517297156,122.069127381,119.077396963,2.97173041782,0.02
 12/30  06:00:00,111.240758317,28.9502874737,9.94120896113,9.5828376375,4.12243109448,16.0517297156,131.825881305,120.252240765,2.97173041782,8.60191012273
 12/30  07:00:00,138.949960726,29.3873264041,9.67907167476,13.1820709115,4.12243109448,39.6058045677,123.835493449,120.843763032,2.97173041782,0.02
 12/30  08:00:00,205.069548885,29.3918512635,14.2039086924,47.9173024588,12.3672932834,65.3531420225,175.889709553,170.916825523,4.9528840297,0.02
 12/30  09:00:00,183.40453447,29.3915545506,15.4536659369,38.0168286792,12.3672932834,68.2430321324,167.089127102,162.116243072,4.9528840297,0.02
 12/30  10:00:00,200.537932372,29.4182395321,15.8568100005,28.0360969485,16.4897243779,93.1370602926,152.158815936,144.214201488,7.92461444751,0.02
 12/30  11:00:00,195.642932901,29.420502529,18.0447125638,23.0229306255,16.4897243779,93.1370602926,140.099865702,132.155251254,7.92461444751,0.02
 12/30  12:00:00,197.016853972,29.4403282218,21.1863025328,18.986592292,16.4897243779,93.1370602926,133.264348858,125.319734411,7.92461444751,0.02
 12/30  13:00:00,192.056785579,29.4691457169,22.840125677,16.5820498226,16.4897243779,83.9857416113,138.359398654,121.823857385,7.92461444751,8.61092682123
 12/30  14:00:00,195.282550462,29.5311715113,23.865122758,14.5712704048,16.4897243779,83.9857416113,126.689545111,118.744930663,7.92461444751,0.02
 12/30  15:00:00,198.515582664,29.5866654098,23.6795672175,13.044441077,16.4897243779,83.9857416113,124.040148437,116.095533989,7.92461444751,0.02
 12/30  16:00:00,165.348033131,29.3873264041,19.7533392186,0.0340687101776,12.3672932834,70.6512738906,66.4372723586,61.4643883289,4.9528840297,0.02
 12/30  17:00:00,167.736257537,29.3873264041,17.4448693886,0.429958052737,12.3672932834,70.6512738906,67.6787168021,62.7058327724,4.9528840297,0.02
 12/30  18:00:00,168.340770703,29.3873264041,14.0173990926,1.01814939005,12.3672932834,58.1284167478,78.9411616564,73.9682776267,4.9528840297,0.02
 12/30  19:00:00,131.022058806,26.7650928217,11.2032544188,0.0,12.3672932834,24.9413748627,107.630669842,94.075875391,4.9528840297,8.60191042103
 12/30  20:00:00,130.437180292,26.7650928217,9.70326468643,0.0,12.3672932834,24.9413748627,105.08455859,100.11167456,4.9528840297,0.02
 12/30  21:00:00,113.873923309,26.9836122869,8.22151921166,0.218505570507,4.12243109448,16.0517297156,114.468019709,111.476289291,2.97173041782,0.02
 12/30  22:00:00,104.68982376,23.5972689094,5.58367745276,5.30829914668,4.12243109448,15.9888894789,96.3030045079,93.3112740901,2.97173041782,0.02
 12/30  23:00:00,95.054112483,19.5915509361,3.7605886892,6.47856379915,4.12243109448,15.9888894789,82.4412293768,79.449498959,2.97173041782,0.02
 12/30  24:00:00,112.666031181,24.4894386701,3.62980373186,10.5996644581,4.12243109448,15.9888894789,104.251754237,101.260023819,2.97173041782,0.02
 12/31  01:00:00,96.8769950359,19.5915509361,1.92611532067,11.0751495845,2.06121554724,15.9888894789,85.5948499593,82.6031195415,2.97173041782,0.02
 12/31  02:00:00,115.021238772,24.4894386701,1.3971784226,15.8615177515,2.06121554724,15.9888894789,108.589766347,105.598035929,2.97173041782,0.02
 12/31  03:00:00,100.463089355,19.5915509361,0.189088279895,15.2785056761,2.06121554724,15.9888894789,88.8411651708,85.849434753,2.97173041782,0.02
 12/31  04:00:00,119.264182708,24.4894386701,0.0855504893807,20.4115696154,2.06121554724,15.9888894789,114.53431878,111.542588362,2.97173041782,0.02
 12/31  05:00:00,103.823600314,19.5915509361,0.0714386945695,18.5320395277,2.06121554724,15.9888894789,91.5708530281,88.5791226103,2.97173041782,0.02
 12/31  06:00:00,122.074088892,24.4894386701,0.263723036348,23.6590561848,2.06121554724,15.9888894789,112.671212465,109.679482048,2.97173041782,0.02
 12/31  07:00:00,105.75942764,19.5915509361,0.124844751978,21.1658985516,2.06121554724,15.9888894789,90.9791427386,87.9874123208,2.97173041782,0.02
 12/31  08:00:00,122.315630106,24.4894386701,0.235063264134,26.6868041854,2.06121554724,15.9888894789,114.064310395,111.072579977,2.97173041782,0.02
 12/31  09:00:00,116.80601911,19.5915509361,1.75865086008,18.3195336747,4.12243109448,41.7362269337,89.5871827785,84.6142987488,4.9528840297,0.02
 12/31  10:00:00,130.313552384,24.4894386701,6.20586650018,18.5577072258,4.12243109448,41.7362269337,106.280129638,101.307245609,4.9528840297,0.02
 12/31  11:00:00,111.825252571,19.5915509361,7.71992862774,12.7646337447,4.12243109448,41.7362269337,83.1259891251,78.1531050954,4.9528840297,0.02
 12/31  12:00:00,128.934894981,24.4894386701,12.2516647648,13.174155176,4.12243109448,41.7362269337,99.1163210015,94.1434369718,4.9528840297,0.02
 12/31  13:00:00,111.31541068,19.5915509361,10.5981505868,9.19488247972,4.12243109448,41.7362269337,78.7553626899,73.7824786602,4.9528840297,0.02
 12/31  14:00:00,129.135267128,24.4894386701,14.1902724001,10.1124822931,4.12243109448,41.7362269337,95.3448346294,90.3719505997,4.9528840297,0.02
 12/31  15:00:00,111.56441697,19.5915509361,11.5141694389,7.02948663566,4.12243109448,41.7362269337,76.6052708431,71.6323868134,4.9528840297,0.02
 12/31  16:00:00,128.107835053,24.4894386701,14.5255296791,8.02226533902,4.12243109448,41.7362269337,94.1637830515,89.1908990218,4.9528840297,0.02
 12/31  17:00:00,95.8453066214,19.5915509361,10.5252736938,6.25489970544,4.12243109448,24.8785346261,78.4181098342,73.4452258045,4.9528840297,0.02
 12/31  18:00:00,115.59782693,24.4894386701,10.7405527016,10.8918761196,2.06121554724,15.9888894789,103.98143165,100.989701232,2.97173041782,0.02
 12/31  19:00:00,97.8990981963,19.5915509361,6.83176842009,10.621273369,2.06121554724,15.9888894789,86.8195604346,83.8278300168,2.97173041782,0.02
 12/31  20:00:00,116.542043606,24.4894386701,5.93742206861,15.8920377411,2.06121554724,15.9888894789,109.696887009,106.705156592,2.97173041782,0.02
 12/31  21:00:00,101.101076127,19.5915509361,3.88599237225,14.6621249339,2.06121554724,15.9888894789,89.6036322281,86.6119018103,2.97173041782,0.02
 12/31  22:00:00,120.025927011,24.4894386701,6.2454964425,19.5503970328,2.06121554724,15.9888894789,112.029293705,109.037563287,2.97173041782,0.02
 12/31  23:00:00,103.686232934,19.5915509361,6.24232101214,16.9265102044,2.06121554724,15.9888894789,99.2095584586,87.6359130173,2.97173041782,8.60191502346
 12/31  24:00:00,122.632626039,24.4894386701,8.62667568011,21.7624851849,2.06121554724,15.9888894789,112.883147095,109.891416678,2.97173041782,0.02
 01/01  01:00:00,102.899705096,19.5915509361,7.20411595308,18.3870969906,2.06121554724,15.9888894789,91.3217143231,88.3299839052,2.97173041782,0.02
 01/01  02:00:00,118.448976968,24.4894386701,9.43821809078,23.0337622792,2.06121554724,15.9888894789,113.889988589,110.898258172,2.97173041782,0.02
 01/01  03:00:00,100.880581997,19.5915509361,7.49802725873,19.2626071194,2.06121554724,15.9888894789,92.0454309709,89.0537005531,2.97173041782,0.02
 01/01  04:00:00,115.44393541,24.4894386701,9.90109232985,23.9237997933,2.06121554724,15.9888894789,114.765988679,111.774258261,2.97173041782,0.02
 01/01  05:00:00,96.8210010409,19.5915509361,8.15810523791,19.7716429707,2.06121554724,15.9888894789,92.7860767017,89.7943462839,2.97173041782,0.02
 01/01  06:00:00,112.052378867,24.4894386701,10.2526944798,24.6249260193,2.06121554724,15.9888894789,115.568277261,112.576546844,2.97173041782,0.02
 01/01  07:00:00,95.4724580479,19.5915509361,8.51412314148,20.166567874,2.06121554724,15.9888894789,93.2312165724,90.2394861546,2.97173041782,0.02
 01/01  08:00:00,104.993717322,24.4894386701,11.5527475456,24.5970191103,2.06121554724,15.9888894789,115.966657334,112.974926916,2.97173041782,0.02
 01/01  09:00:00,100.433069803,19.5915509361,10.2439052511,16.3348308129,4.12243109448,41.7362269337,90.9392631963,85.9663791666,4.9528840297,0.02
 01/01  10:00:00,111.259382223,24.4894386701,14.1005133357,18.6033462925,4.12243109448,41.7362269337,109.994716634,105.021832604,4.9528840297,0.02
 01/01  11:00:00,91.165119533,19.5915509361,11.8065502759,11.7470774076,4.12243109448,41.7362269337,86.4902680163,81.5173839866,4.9528840297,0.02
 01/01  12:00:00,103.009483833,24.4894386701,16.6285369996,12.0799357871,4.12243109448,41.7362269337,101.748578084,96.775694054,4.9528840297,0.02
 01/01  13:00:00,93.7596191181,19.5915509361,14.0622536337,8.24087939923,4.12243109448,41.7362269337,80.0131148116,75.0402307819,4.9528840297,0.02
 01/01  14:00:00,107.84173143,24.4894386701,17.7471238884,9.41910139894,4.12243109448,41.7362269337,97.2034649017,92.230580872,4.9528840297,0.02
 01/01  15:00:00,95.966498129,19.5915509361,14.5458732391,6.42703694664,4.12243109448,41.7362269337,78.6200321377,73.647148108,4.9528840297,0.02
 01/01  16:00:00,109.624882497,24.1398075258,18.1275403836,6.38668663542,4.12243109448,41.7362269337,95.786929812,90.8140457823,4.9528840297,0.02
 01/01  17:00:00,75.4061752268,17.8433952145,12.6722443426,0.0,4.12243109448,24.8785346261,79.8712054998,74.8983214701,4.9528840297,0.02
 01/01  18:00:00,99.8665833517,24.402030884,12.2124704835,9.45885262799,2.06121554724,15.9888894789,105.757972577,102.76624216,2.97173041782,0.02
 01/01  19:00:00,88.0923822961,19.5915509361,7.86962287339,9.76520952743,2.06121554724,15.9888894789,88.4505557256,85.4588253078,2.97173041782,0.02
 01/01  20:00:00,105.863885579,24.4894386701,9.03816641323,14.2600477153,2.06121554724,15.9888894789,111.316759869,108.325029452,2.97173041782,0.02
 01/01  21:00:00,91.7100700844,19.5915509361,6.8824169233,13.0297121992,2.06121554724,15.9888894789,90.7274655389,87.735735121,2.97173041782,0.02
 01/01  22:00:00,106.648024154,24.4894386701,8.65053546876,18.1285379393,2.06121554724,15.9888894789,113.464346095,110.472615678,2.97173041782,0.02
 01/01  23:00:00,92.7021715206,19.5915509361,6.86705909408,15.696824155,2.06121554724,15.9888894789,91.9562391672,88.9645087494,2.97173041782,0.02
 01/01  24:00:00,111.967442222,24.4894386701,8.16464470066,21.384425016,2.06121554724,15.9888894789,114.514536536,111.522806118,2.97173041782,0.02
